Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,188.0,16.0,1.4,2.5,34.0,168.12,20.54
2016,1,1,8,0,376.0,32.0,1.6,3.0,68.0,324.88,258.91
2016,1,1,8,15,468.0,40.0,1.6,3.5,108.0,396.46,332.83
2016,1,1,8,30,560.0,48.0,1.6,4.0,148.0,467.96,396.07
2016,1,1,8,45,615.5,54.0,1.6,4.5,189.0,511.27,433.32
2016,1,1,9,0,671.0,60.0,1.6,5.0,230.0,552.28,466.8
2016,1,1,9,15,708.0,64.0,1.6,5.5,268.5,575.6,484.63
2016,1,1,9,30,745.0,68.0,1.6,6.0,307.0,591.93,496.17
2016,1,1,9,45,763.0,73.0,1.65,7.0,339.5,598.02,498.22
2016,1,1,10,0,781.0,78.0,1.7,8.0,372.0,600.67,497.19
2016,1,1,10,15,798.5,80.0,1.6,8.0,400.5,596.26,491.3
2016,1,1,10,30,816.0,82.0,1.5,8.0,429.0,588.27,482.36
2016,1,1,10,45,827.5,84.0,1.45,8.5,450.0,573.22,467.17
2016,1,1,11,0,839.0,86.0,1.4,9.0,471.0,554.8,449.12
2016,1,1,11,15,846.0,87.0,1.3,9.0,485.5,529.73,426.12
2016,1,1,11,30,853.0,88.0,1.2,9.0,500.0,501.65,400.33
2016,1,1,11,45,857.5,88.0,1.15,9.5,507.0,468.6,369.74
2016,1,1,12,0,862.0,88.0,1.1,10.0,514.0,432.96,336.52
2016,1,1,12,15,861.5,88.0,1.05,10.0,513.0,393.07,299.95
2016,1,1,12,30,861.0,88.0,1.0,10.0,512.0,351.27,261.21
2016,1,1,12,45,862.0,85.5,1.0,10.0,504.5,305.97,219.32
2016,1,1,13,0,863.0,83.0,1.0,10.0,497.0,259.08,176.26
2016,1,1,13,15,855.0,82.0,1.0,10.0,481.0,210.51,133.7
2016,1,1,13,30,847.0,81.0,1.0,10.0,465.0,161.57,94.84
2016,1,1,13,45,835.5,79.0,1.0,10.0,442.0,111.45,63.54
2016,1,1,14,0,824.0,77.0,1.0,10.0,419.0,63.71,51.93
2016,1,1,14,15,804.5,74.5,0.95,10.0,389.5,62.08,50.62
2016,1,1,14,30,785.0,72.0,0.9,10.0,360.0,60.47,49.25
2016,1,1,14,45,759.0,68.5,0.9,10.0,325.0,58.03,47.11
2016,1,1,15,0,733.0,65.0,0.9,10.0,290.0,55.6,44.94
2016,1,1,15,15,692.5,61.0,0.85,9.5,251.0,48.34,38.43
2016,1,1,15,30,652.0,57.0,0.8,9.0,212.0,45.64,35.96
2016,1,1,15,45,591.0,51.0,0.75,8.5,171.0,41.22,31.81
2016,1,1,16,0,530.0,45.0,0.7,8.0,130.0,36.82,27.52
2016,1,1,16,15,428.5,36.0,0.75,7.5,91.0,29.68,20.49
2016,1,1,16,30,327.0,27.0,0.8,7.0,52.0,22.5,11.2
2016,1,1,16,45,163.5,13.5,0.9,7.0,26.0,11.52,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,1.35,5.5,13.5,11.13,0.0
2016,1,2,8,0,0.0,27.0,1.5,6.0,27.0,23.64,13.49
2016,1,2,8,15,0.0,43.0,1.5,6.5,43.0,40.49,29.06
2016,1,2,8,30,0.0,59.0,1.5,7.0,59.0,56.14,43.11
2016,1,2,8,45,2.5,75.0,1.5,7.5,76.0,72.8,57.93
2016,1,2,9,0,5.0,91.0,1.5,8.0,93.0,89.04,72.17
2016,1,2,9,15,9.5,105.0,1.5,8.5,108.5,103.94,85.08
2016,1,2,9,30,14.0,119.0,1.5,9.0,124.0,118.68,97.61
2016,1,2,9,45,18.0,131.5,1.55,9.5,138.5,131.24,108.07
2016,1,2,10,0,22.0,144.0,1.6,10.0,153.0,143.59,118.2
2016,1,2,10,15,14.0,147.0,1.75,10.5,152.5,138.72,113.49
2016,1,2,10,30,6.0,150.0,1.9,11.0,152.0,134.57,109.49
2016,1,2,10,45,15.0,164.0,2.1,11.5,170.5,151.08,123.12
2016,1,2,11,0,24.0,178.0,2.3,12.0,189.0,166.79,135.84
2016,1,2,11,15,293.5,161.5,2.4,12.0,303.5,307.9,252.53
2016,1,2,11,30,563.0,145.0,2.5,12.0,418.0,414.71,335.23
2016,1,2,11,45,330.5,183.0,2.6,12.5,344.0,314.13,252.66
2016,1,2,12,0,98.0,221.0,2.7,13.0,270.0,226.67,182.45
2016,1,2,12,15,154.0,220.5,2.7,13.0,297.0,241.8,193.29
2016,1,2,12,30,210.0,220.0,2.7,13.0,324.0,247.32,195.18
2016,1,2,12,45,218.0,215.5,2.7,13.5,322.0,231.46,180.15
2016,1,2,13,0,226.0,211.0,2.7,14.0,320.0,214.53,164.4
2016,1,2,13,15,329.5,187.0,2.6,14.0,340.0,198.0,145.5
2016,1,2,13,30,433.0,163.0,2.5,14.0,360.0,169.54,118.08
2016,1,2,13,45,278.5,172.0,2.45,14.0,296.5,139.51,103.21
2016,1,2,14,0,124.0,181.0,2.4,14.0,233.0,126.36,106.06
2016,1,2,14,15,143.0,168.0,2.15,13.5,224.0,118.64,99.67
2016,1,2,14,30,162.0,155.0,1.9,13.0,215.0,110.73,93.03
2016,1,2,14,45,153.0,141.5,1.65,13.0,194.0,101.99,85.43
2016,1,2,15,0,144.0,128.0,1.4,13.0,173.0,93.03,77.56
2016,1,2,15,15,135.0,112.0,1.2,12.5,149.5,82.37,68.22
2016,1,2,15,30,126.0,96.0,1.0,12.0,126.0,71.43,58.48
2016,1,2,15,45,111.5,79.0,0.85,11.5,102.0,59.58,47.74
2016,1,2,16,0,97.0,62.0,0.7,11.0,78.0,47.45,36.58
2016,1,2,16,15,69.0,45.0,0.75,10.5,54.5,35.0,24.88
2016,1,2,16,30,41.0,28.0,0.8,10.0,31.0,22.3,11.29
2016,1,2,16,45,20.5,14.0,0.9,10.0,15.5,11.95,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,16.0,1.8,8.5,16.0,13.21,0.0
2016,1,3,8,0,0.0,32.0,1.9,9.0,32.0,31.82,19.79
2016,1,3,8,15,12.5,48.5,1.9,9.5,51.0,57.1,43.02
2016,1,3,8,30,25.0,65.0,1.9,10.0,70.0,89.77,71.89
2016,1,3,8,45,32.0,81.5,1.95,10.5,89.0,110.63,90.3
2016,1,3,9,0,39.0,98.0,2.0,11.0,108.0,130.86,107.82
2016,1,3,9,15,44.0,113.5,1.9,11.0,126.5,147.8,122.35
2016,1,3,9,30,49.0,129.0,1.8,11.0,145.0,164.27,136.2
2016,1,3,9,45,52.5,142.0,1.7,11.5,160.5,176.17,145.68
2016,1,3,10,0,56.0,155.0,1.6,12.0,176.0,187.7,154.68
2016,1,3,10,15,182.0,163.0,1.55,12.0,239.0,279.88,231.99
2016,1,3,10,30,308.0,171.0,1.5,12.0,302.0,365.89,301.03
2016,1,3,10,45,270.0,185.5,1.5,12.5,304.5,346.22,282.68
2016,1,3,11,0,232.0,200.0,1.5,13.0,307.0,317.75,258.19
2016,1,3,11,15,189.0,209.0,1.6,13.0,298.0,292.42,236.96
2016,1,3,11,30,146.0,218.0,1.7,13.0,289.0,268.95,217.31
2016,1,3,11,45,221.0,214.5,1.85,13.5,323.5,288.77,231.76
2016,1,3,12,0,296.0,211.0,2.0,14.0,358.0,307.4,243.97
2016,1,3,12,15,226.0,217.5,2.1,14.0,330.0,265.85,210.05
2016,1,3,12,30,156.0,224.0,2.2,14.0,302.0,234.02,184.73
2016,1,3,12,45,135.0,220.0,2.35,14.0,286.5,213.09,167.5
2016,1,3,13,0,114.0,216.0,2.5,14.0,271.0,193.95,151.99
2016,1,3,13,15,232.0,198.0,2.45,14.0,305.5,189.92,143.16
2016,1,3,13,30,350.0,180.0,2.4,14.0,340.0,174.39,125.54
2016,1,3,13,45,300.5,177.5,2.35,14.5,310.0,145.42,106.9
2016,1,3,14,0,251.0,175.0,2.3,15.0,280.0,121.16,101.11
2016,1,3,14,15,215.5,165.5,1.95,14.5,251.0,118.16,98.84
2016,1,3,14,30,180.0,156.0,1.6,14.0,222.0,111.56,93.36
2016,1,3,14,45,166.5,143.0,1.3,14.0,199.5,103.06,85.99
2016,1,3,15,0,153.0,130.0,1.0,14.0,177.0,94.35,78.37
2016,1,3,15,15,142.5,113.5,0.85,13.5,153.0,83.4,68.84
2016,1,3,15,30,132.0,97.0,0.7,13.0,129.0,72.17,58.9
2016,1,3,15,45,110.0,80.0,0.6,13.0,103.5,60.28,48.09
2016,1,3,16,0,88.0,63.0,0.5,13.0,78.0,48.13,36.91
2016,1,3,16,15,58.5,46.0,0.5,12.5,54.5,35.69,25.35
2016,1,3,16,30,29.0,29.0,0.5,12.0,31.0,23.3,12.33
2016,1,3,16,45,14.5,14.5,0.55,12.0,15.5,12.38,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,191.0,14.5,2.65,11.5,32.5,167.79,11.8
2016,1,4,8,0,382.0,29.0,2.7,12.0,65.0,327.08,253.12
2016,1,4,8,15,470.5,36.0,2.8,12.0,104.0,394.91,324.09
2016,1,4,8,30,559.0,43.0,2.9,12.0,143.0,463.09,384.88
2016,1,4,8,45,613.5,47.5,3.0,12.5,182.5,498.92,416.47
2016,1,4,9,0,668.0,52.0,3.1,13.0,222.0,538.72,449.25
2016,1,4,9,15,703.5,55.5,3.15,13.0,259.5,561.65,467.86
2016,1,4,9,30,739.0,59.0,3.2,13.0,297.0,581.41,483.11
2016,1,4,9,45,461.0,109.5,3.3,13.5,263.5,443.44,368.85
2016,1,4,10,0,183.0,160.0,3.4,14.0,230.0,286.16,236.85
2016,1,4,10,15,247.5,165.5,3.5,14.0,267.0,335.31,277.47
2016,1,4,10,30,312.0,171.0,3.6,14.0,304.0,369.02,304.29
2016,1,4,10,45,253.5,187.5,3.75,14.5,299.0,339.52,278.15
2016,1,4,11,0,195.0,204.0,3.9,15.0,294.0,302.14,246.14
2016,1,4,11,15,220.5,208.0,3.95,15.0,313.0,308.2,250.23
2016,1,4,11,30,246.0,212.0,4.0,15.0,332.0,319.15,257.76
2016,1,4,11,45,153.5,213.0,4.05,15.0,288.5,258.15,207.65
2016,1,4,12,0,61.0,214.0,4.1,15.0,245.0,206.45,165.71
2016,1,4,12,15,61.5,214.0,4.05,15.0,245.0,200.71,160.64
2016,1,4,12,30,62.0,214.0,4.0,15.0,245.0,194.76,155.31
2016,1,4,12,45,60.0,210.5,4.0,15.0,240.5,185.21,147.14
2016,1,4,13,0,58.0,207.0,4.0,15.0,236.0,175.76,139.14
2016,1,4,13,15,167.0,200.0,3.9,15.0,278.0,182.03,139.37
2016,1,4,13,30,276.0,193.0,3.8,15.0,320.0,175.02,129.0
2016,1,4,13,45,284.5,182.0,3.75,15.0,307.0,148.13,109.4
2016,1,4,14,0,293.0,171.0,3.7,15.0,294.0,120.41,100.57
2016,1,4,14,15,146.5,103.5,3.4,14.5,165.0,74.7,60.8
2016,1,4,14,30,0.0,36.0,3.1,14.0,36.0,29.73,21.02
2016,1,4,14,45,0.0,32.5,2.85,14.0,32.5,26.82,18.46
2016,1,4,15,0,0.0,29.0,2.6,14.0,29.0,23.91,15.87
2016,1,4,15,15,0.0,25.0,2.35,13.5,25.0,20.6,12.92
2016,1,4,15,30,0.0,21.0,2.1,13.0,21.0,17.29,9.94
2016,1,4,15,45,0.0,17.0,1.85,13.0,17.0,13.98,6.9
2016,1,4,16,0,0.0,13.0,1.6,13.0,13.0,10.68,3.84
2016,1,4,16,15,0.0,9.0,1.65,12.5,9.0,7.39,0.78
2016,1,4,16,30,0.0,5.0,1.7,12.0,5.0,4.1,0.0
2016,1,4,16,45,0.0,2.5,1.75,12.0,2.5,2.05,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.5,1.7,10.5,10.5,8.64,0.0
2016,1,5,8,0,0.0,21.0,1.8,11.0,21.0,17.33,8.11
2016,1,5,8,15,0.0,34.0,2.0,11.0,34.0,28.48,18.39
2016,1,5,8,30,0.0,47.0,2.2,11.0,47.0,40.88,29.41
2016,1,5,8,45,0.0,60.5,2.45,11.5,60.5,53.48,40.46
2016,1,5,9,0,0.0,74.0,2.7,12.0,74.0,65.8,51.13
2016,1,5,9,15,0.0,86.5,2.8,12.0,86.5,76.82,60.66
2016,1,5,9,30,0.0,99.0,2.9,12.0,99.0,87.73,69.97
2016,1,5,9,45,0.0,110.0,3.0,12.0,110.0,96.97,77.78
2016,1,5,10,0,0.0,121.0,3.1,12.0,121.0,106.17,85.48
2016,1,5,10,15,14.5,144.5,3.2,12.0,150.5,136.61,111.38
2016,1,5,10,30,29.0,168.0,3.3,12.0,180.0,175.3,143.8
2016,1,5,10,45,14.5,117.0,3.4,12.5,123.0,107.47,86.21
2016,1,5,11,0,0.0,66.0,3.5,13.0,66.0,54.72,41.16
2016,1,5,11,15,0.0,37.0,3.55,12.5,37.0,30.59,20.62
2016,1,5,11,30,0.0,8.0,3.6,12.0,8.0,6.6,0.02
2016,1,5,11,45,0.0,22.5,3.65,12.0,22.5,18.59,10.34
2016,1,5,12,0,0.0,37.0,3.7,12.0,37.0,30.6,20.65
2016,1,5,12,15,0.5,99.5,3.65,11.5,100.0,82.76,65.2
2016,1,5,12,30,1.0,162.0,3.6,11.0,163.0,133.28,107.95
2016,1,5,12,45,0.5,132.0,3.6,11.0,132.5,108.5,87.06
2016,1,5,13,0,0.0,102.0,3.6,11.0,102.0,84.2,66.56
2016,1,5,13,15,0.0,118.5,3.45,11.0,118.5,96.82,77.35
2016,1,5,13,30,0.0,135.0,3.3,11.0,135.0,108.61,87.41
2016,1,5,13,45,7.0,145.5,3.2,11.0,148.5,115.52,93.1
2016,1,5,14,0,14.0,156.0,3.1,11.0,162.0,120.54,102.22
2016,1,5,14,15,13.5,147.0,2.95,11.0,152.5,113.5,96.12
2016,1,5,14,30,13.0,138.0,2.8,11.0,143.0,106.66,90.19
2016,1,5,14,45,10.0,126.5,2.7,11.0,130.0,98.04,82.63
2016,1,5,15,0,7.0,115.0,2.6,11.0,117.0,89.3,74.91
2016,1,5,15,15,3.5,100.5,2.35,10.5,101.5,78.47,65.33
2016,1,5,15,30,0.0,86.0,2.1,10.0,86.0,67.51,55.49
2016,1,5,15,45,0.0,70.0,1.9,10.0,70.0,55.44,44.39
2016,1,5,16,0,0.0,54.0,1.7,10.0,54.0,43.22,33.05
2016,1,5,16,15,0.0,38.5,1.6,10.0,38.5,31.21,21.79
2016,1,5,16,30,0.0,23.0,1.5,10.0,23.0,19.0,9.63
2016,1,5,16,45,0.0,11.5,1.45,10.0,11.5,9.47,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,13.5,18.5,3.3,12.0,20.0,28.56,0.0
2016,1,6,8,0,27.0,37.0,3.3,12.0,40.0,66.26,47.25
2016,1,6,8,15,64.5,57.5,3.15,12.0,68.0,127.99,102.66
2016,1,6,8,30,102.0,78.0,3.0,12.0,96.0,175.96,145.28
2016,1,6,8,45,126.5,96.5,2.95,12.0,125.0,210.41,175.68
2016,1,6,9,0,151.0,115.0,2.9,12.0,154.0,243.94,204.62
2016,1,6,9,15,174.0,131.0,2.95,12.0,182.5,271.81,228.25
2016,1,6,9,30,197.0,147.0,3.0,12.0,211.0,298.66,250.5
2016,1,6,9,45,237.0,149.5,3.05,12.0,234.5,331.2,277.28
2016,1,6,10,0,277.0,152.0,3.1,12.0,258.0,350.32,292.72
2016,1,6,10,15,138.5,142.0,3.15,12.0,195.0,230.98,192.07
2016,1,6,10,30,0.0,132.0,3.2,12.0,132.0,113.84,91.54
2016,1,6,10,45,0.0,77.0,3.25,12.0,77.0,63.9,49.21
2016,1,6,11,0,0.0,22.0,3.3,12.0,22.0,18.16,10.0
2016,1,6,11,15,99.5,120.5,3.4,12.0,169.0,163.77,134.22
2016,1,6,11,30,199.0,219.0,3.5,12.0,316.0,297.01,242.87
2016,1,6,11,45,415.5,175.5,3.6,12.0,382.5,356.11,288.17
2016,1,6,12,0,632.0,132.0,3.7,12.0,449.0,388.79,309.45
2016,1,6,12,15,370.0,178.5,3.65,12.0,364.5,292.23,231.77
2016,1,6,12,30,108.0,225.0,3.6,12.0,280.0,218.82,175.53
2016,1,6,12,45,54.0,117.0,3.55,12.0,144.5,111.81,87.72
2016,1,6,13,0,0.0,9.0,3.5,12.0,9.0,7.42,0.73
2016,1,6,13,15,0.0,46.0,3.35,11.5,46.0,38.07,27.16
2016,1,6,13,30,0.0,83.0,3.2,11.0,83.0,68.88,53.67
2016,1,6,13,45,22.0,128.0,3.1,11.0,137.5,101.77,80.93
2016,1,6,14,0,44.0,173.0,3.0,11.0,192.0,126.77,102.55
2016,1,6,14,15,22.0,135.5,2.85,11.0,145.0,106.08,89.52
2016,1,6,14,30,0.0,98.0,2.7,11.0,98.0,79.1,65.65
2016,1,6,14,45,0.0,88.5,2.55,11.0,88.5,71.73,59.16
2016,1,6,15,0,0.0,79.0,2.4,11.0,79.0,64.28,52.52
2016,1,6,15,15,0.0,68.5,2.2,10.5,68.5,56.02,45.19
2016,1,6,15,30,0.0,58.0,2.0,10.0,58.0,47.69,37.67
2016,1,6,15,45,0.0,47.0,1.8,10.0,47.0,38.9,29.57
2016,1,6,16,0,0.0,36.0,1.6,10.0,36.0,29.75,21.07
2016,1,6,16,15,0.0,25.5,1.55,9.5,25.5,21.04,12.95
2016,1,6,16,30,0.0,15.0,1.5,9.0,15.0,12.35,4.46
2016,1,6,16,45,0.0,7.5,1.45,9.0,7.5,6.16,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,101.0,19.5,0.55,8.5,29.0,115.23,7.66
2016,1,7,8,0,202.0,39.0,0.5,9.0,58.0,223.71,172.8
2016,1,7,8,15,294.5,51.0,0.5,9.5,95.5,296.65,242.45
2016,1,7,8,30,387.0,63.0,0.5,10.0,133.0,371.33,305.94
2016,1,7,8,45,477.0,67.0,0.5,10.5,174.5,437.13,359.73
2016,1,7,9,0,567.0,71.0,0.5,11.0,216.0,500.96,409.67
2016,1,7,9,15,608.0,76.0,0.6,11.0,253.5,529.59,432.3
2016,1,7,9,30,649.0,81.0,0.7,11.0,291.0,555.15,452.11
2016,1,7,9,45,718.0,75.0,0.8,11.0,330.0,582.93,473.45
2016,1,7,10,0,787.0,69.0,0.9,11.0,369.0,603.96,489.11
2016,1,7,10,15,804.0,71.0,1.0,11.0,397.5,599.82,484.95
2016,1,7,10,30,821.0,73.0,1.1,11.0,426.0,592.16,478.02
2016,1,7,10,45,831.5,74.5,1.2,11.5,447.5,576.57,463.9
2016,1,7,11,0,842.0,76.0,1.3,12.0,469.0,557.69,446.89
2016,1,7,11,15,849.0,77.0,1.35,12.0,483.5,533.17,425.62
2016,1,7,11,30,856.0,78.0,1.4,12.0,498.0,505.64,401.45
2016,1,7,11,45,857.5,79.0,1.5,12.0,505.5,472.68,372.64
2016,1,7,12,0,859.0,80.0,1.6,12.0,513.0,437.29,341.05
2016,1,7,12,15,859.0,80.0,1.65,12.0,512.5,398.1,305.44
2016,1,7,12,30,859.0,80.0,1.7,12.0,512.0,356.94,267.43
2016,1,7,12,45,642.5,131.0,1.75,12.0,451.5,293.78,217.76
2016,1,7,13,0,426.0,182.0,1.8,12.0,391.0,244.13,181.73
2016,1,7,13,15,418.0,179.0,1.85,12.0,379.0,213.08,154.88
2016,1,7,13,30,410.0,176.0,1.9,12.0,367.0,182.3,129.84
2016,1,7,13,45,405.5,168.0,1.95,12.0,349.5,148.77,105.77
2016,1,7,14,0,401.0,160.0,2.0,12.0,332.0,115.58,88.65
2016,1,7,14,15,586.5,115.5,1.95,11.5,348.5,84.17,69.88
2016,1,7,14,30,772.0,71.0,1.9,11.0,365.0,59.22,47.86
2016,1,7,14,45,749.0,67.5,1.85,11.0,331.5,56.79,45.77
2016,1,7,15,0,726.0,64.0,1.8,11.0,298.0,54.37,43.64
2016,1,7,15,15,689.0,60.5,1.55,10.5,260.0,51.85,41.44
2016,1,7,15,30,652.0,57.0,1.3,10.0,222.0,45.32,35.56
2016,1,7,15,45,600.0,51.0,1.05,10.0,182.0,40.94,31.45
2016,1,7,16,0,548.0,45.0,0.8,10.0,142.0,36.55,27.21
2016,1,7,16,15,457.0,37.0,0.8,9.5,102.5,30.28,21.16
2016,1,7,16,30,366.0,29.0,0.8,9.0,63.0,23.99,14.23
2016,1,7,16,45,183.0,14.5,0.85,9.0,31.5,11.71,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,23.0,17.0,0.85,7.5,19.0,39.07,0.0
2016,1,8,8,0,46.0,34.0,0.9,8.0,38.0,83.35,62.18
2016,1,8,8,15,66.5,51.0,0.95,8.0,61.0,116.73,94.7
2016,1,8,8,30,87.0,68.0,1.0,8.0,84.0,148.66,123.73
2016,1,8,8,45,100.0,85.5,1.05,8.5,108.0,175.31,147.19
2016,1,8,9,0,113.0,103.0,1.1,9.0,132.0,200.92,169.13
2016,1,8,9,15,119.5,119.5,1.0,9.0,154.5,219.69,184.81
2016,1,8,9,30,126.0,136.0,0.9,9.0,177.0,237.52,199.26
2016,1,8,9,45,126.5,149.5,0.85,9.5,194.5,246.67,205.83
2016,1,8,10,0,127.0,163.0,0.8,10.0,212.0,255.16,211.69
2016,1,8,10,15,181.5,172.5,0.7,10.5,248.0,292.29,241.29
2016,1,8,10,30,236.0,182.0,0.6,11.0,284.0,337.84,276.18
2016,1,8,10,45,257.0,189.5,0.55,11.5,305.5,346.43,280.96
2016,1,8,11,0,278.0,197.0,0.5,12.0,327.0,352.89,284.11
2016,1,8,11,15,155.0,197.0,0.45,12.0,270.0,265.92,213.88
2016,1,8,11,30,32.0,197.0,0.4,12.0,213.0,189.13,151.78
2016,1,8,11,45,80.5,213.0,0.35,12.5,253.5,221.17,177.19
2016,1,8,12,0,129.0,229.0,0.3,13.0,294.0,253.11,200.79
2016,1,8,12,15,160.5,228.0,0.3,13.0,309.0,253.65,199.59
2016,1,8,12,30,192.0,227.0,0.3,13.0,324.0,251.16,195.76
2016,1,8,12,45,270.0,213.0,0.35,13.0,347.0,250.09,191.39
2016,1,8,13,0,348.0,199.0,0.4,13.0,370.0,239.24,178.26
2016,1,8,13,15,322.5,196.5,0.45,13.0,351.5,209.79,154.29
2016,1,8,13,30,297.0,194.0,0.5,13.0,333.0,182.37,133.3
2016,1,8,13,45,323.5,180.0,0.6,13.0,325.0,154.01,111.81
2016,1,8,14,0,350.0,166.0,0.7,13.0,317.0,123.06,94.08
2016,1,8,14,15,221.0,164.0,0.65,12.5,257.0,113.35,95.03
2016,1,8,14,30,92.0,162.0,0.6,12.0,197.0,117.99,99.43
2016,1,8,14,45,83.5,148.5,0.55,12.0,178.0,108.87,91.53
2016,1,8,15,0,75.0,135.0,0.5,12.0,159.0,99.53,83.42
2016,1,8,15,15,68.5,118.5,0.5,11.5,138.5,88.26,73.66
2016,1,8,15,30,62.0,102.0,0.5,11.0,118.0,76.74,63.49
2016,1,8,15,45,51.0,84.5,0.55,11.0,96.0,64.35,52.23
2016,1,8,16,0,40.0,67.0,0.6,11.0,74.0,51.72,40.59
2016,1,8,16,15,22.0,50.0,0.65,10.5,53.5,39.14,28.9
2016,1,8,16,30,4.0,33.0,0.7,10.0,33.0,26.47,16.43
2016,1,8,16,45,2.0,16.5,0.75,10.0,16.5,13.63,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,107.5,16.5,3.25,9.5,27.0,113.7,11.13
2016,1,9,8,0,215.0,33.0,3.4,10.0,54.0,222.38,173.86
2016,1,9,8,15,270.5,46.5,3.35,10.0,86.5,274.59,228.11
2016,1,9,8,30,326.0,60.0,3.3,10.0,119.0,327.06,275.89
2016,1,9,8,45,359.0,72.5,3.25,10.0,152.5,362.08,307.2
2016,1,9,9,0,392.0,85.0,3.2,10.0,186.0,395.68,336.05
2016,1,9,9,15,412.5,96.5,3.1,10.0,217.5,417.65,354.11
2016,1,9,9,30,433.0,108.0,3.0,10.0,249.0,437.53,369.74
2016,1,9,9,45,430.0,119.5,2.95,10.5,272.0,439.48,369.48
2016,1,9,10,0,427.0,131.0,2.9,11.0,295.0,439.46,367.44
2016,1,9,10,15,407.5,145.5,2.8,11.0,311.5,430.21,358.19
2016,1,9,10,30,388.0,160.0,2.7,11.0,328.0,419.51,347.76
2016,1,9,10,45,378.5,171.5,2.65,11.0,342.0,399.67,330.36
2016,1,9,11,0,369.0,183.0,2.6,11.0,356.0,390.49,321.31
2016,1,9,11,15,311.5,199.0,2.45,11.0,348.5,359.2,294.08
2016,1,9,11,30,254.0,215.0,2.3,11.0,341.0,329.75,268.66
2016,1,9,11,45,136.0,202.5,2.2,11.0,270.0,243.45,197.9
2016,1,9,12,0,18.0,190.0,2.1,11.0,199.0,165.81,134.36
2016,1,9,12,15,56.5,208.0,1.95,11.0,237.0,195.26,158.11
2016,1,9,12,30,95.0,226.0,1.8,11.0,275.0,216.6,174.14
2016,1,9,12,45,160.0,222.5,1.65,11.5,302.5,225.44,178.22
2016,1,9,13,0,225.0,219.0,1.5,12.0,330.0,225.61,174.38
2016,1,9,13,15,226.0,212.0,1.45,12.0,320.5,204.6,156.06
2016,1,9,13,30,227.0,205.0,1.4,12.0,311.0,183.29,138.42
2016,1,9,13,45,196.0,197.0,1.35,12.0,286.0,158.33,120.78
2016,1,9,14,0,165.0,189.0,1.3,12.0,261.0,136.48,107.82
2016,1,9,14,15,119.5,175.0,1.2,12.0,225.5,122.77,103.56
2016,1,9,14,30,74.0,161.0,1.1,12.0,190.0,117.37,99.0
2016,1,9,14,45,69.0,147.5,1.0,12.0,173.0,108.29,91.15
2016,1,9,15,0,64.0,134.0,0.9,12.0,156.0,98.99,83.04
2016,1,9,15,15,58.0,118.0,0.85,11.5,136.0,88.02,73.5
2016,1,9,15,30,52.0,102.0,0.8,11.0,116.0,76.81,63.59
2016,1,9,15,45,42.5,85.0,0.8,11.0,95.0,64.73,52.6
2016,1,9,16,0,33.0,68.0,0.8,11.0,74.0,52.43,41.25
2016,1,9,16,15,16.5,50.5,0.8,11.0,53.5,39.55,29.24
2016,1,9,16,30,0.0,33.0,0.8,11.0,33.0,26.54,16.6
2016,1,9,16,45,0.0,16.5,0.8,11.0,16.5,13.62,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,170.5,16.0,1.6,8.5,33.0,159.14,21.77
2016,1,10,8,0,341.0,32.0,1.8,9.0,66.0,306.4,240.43
2016,1,10,8,15,431.5,41.0,1.85,9.0,105.0,379.14,313.67
2016,1,10,8,30,522.0,50.0,1.9,9.0,144.0,452.24,378.11
2016,1,10,8,45,586.0,54.5,2.0,9.5,185.5,500.82,419.67
2016,1,10,9,0,650.0,59.0,2.1,10.0,227.0,547.17,457.6
2016,1,10,9,15,467.0,93.5,2.1,10.5,223.5,452.06,378.99
2016,1,10,9,30,284.0,128.0,2.1,11.0,220.0,347.64,291.55
2016,1,10,9,45,303.0,138.0,2.15,11.5,246.0,363.48,304.07
2016,1,10,10,0,322.0,148.0,2.2,12.0,272.0,377.69,314.29
2016,1,10,10,15,306.0,162.5,2.1,12.0,287.5,372.81,308.72
2016,1,10,10,30,290.0,177.0,2.0,12.0,303.0,366.86,302.35
2016,1,10,10,45,247.5,192.0,1.95,12.5,303.5,344.93,282.53
2016,1,10,11,0,205.0,207.0,1.9,13.0,304.0,314.06,255.91
2016,1,10,11,15,280.5,203.0,1.8,13.0,340.0,347.59,281.89
2016,1,10,11,30,356.0,199.0,1.7,13.0,376.0,366.3,294.9
2016,1,10,11,45,353.5,203.5,1.6,13.5,381.5,350.89,279.97
2016,1,10,12,0,351.0,208.0,1.5,14.0,387.0,334.49,264.34
2016,1,10,12,15,378.5,202.0,1.45,14.0,395.0,319.75,250.04
2016,1,10,12,30,406.0,196.0,1.4,14.0,403.0,305.16,235.26
2016,1,10,12,45,203.5,179.5,1.35,14.0,283.5,206.87,159.83
2016,1,10,13,0,1.0,163.0,1.3,14.0,164.0,132.24,105.27
2016,1,10,13,15,1.5,160.5,1.25,14.0,161.5,129.26,103.04
2016,1,10,13,30,2.0,158.0,1.2,14.0,159.0,126.12,100.52
2016,1,10,13,45,1.0,111.0,1.15,14.0,111.5,90.38,70.94
2016,1,10,14,0,0.0,64.0,1.1,14.0,64.0,53.04,39.66
2016,1,10,14,15,23.0,110.5,1.05,13.5,119.5,86.35,71.29
2016,1,10,14,30,46.0,157.0,1.0,13.0,175.0,114.92,96.54
2016,1,10,14,45,42.0,143.5,1.0,13.0,159.0,105.84,88.65
2016,1,10,15,0,38.0,130.0,1.0,13.0,143.0,96.56,80.59
2016,1,10,15,15,33.5,114.5,0.9,12.5,125.0,85.87,71.33
2016,1,10,15,30,29.0,99.0,0.8,12.0,107.0,74.95,61.71
2016,1,10,15,45,22.0,83.0,0.75,12.0,88.5,63.49,51.32
2016,1,10,16,0,15.0,67.0,0.7,12.0,70.0,52.65,41.32
2016,1,10,16,15,7.5,50.0,0.75,11.5,51.5,39.69,29.36
2016,1,10,16,30,0.0,33.0,0.8,11.0,33.0,26.61,16.84
2016,1,10,16,45,0.0,16.5,0.9,11.0,16.5,13.62,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,23.5,17.0,1.05,10.5,19.5,39.43,2.13
2016,1,11,8,0,47.0,34.0,1.1,11.0,39.0,83.74,62.17
2016,1,11,8,15,68.5,51.5,1.25,11.0,62.0,118.93,95.7
2016,1,11,8,30,90.0,69.0,1.4,11.0,85.0,152.5,125.88
2016,1,11,8,45,102.0,86.5,1.55,11.5,109.5,178.49,148.63
2016,1,11,9,0,114.0,104.0,1.7,12.0,134.0,203.47,169.92
2016,1,11,9,15,121.0,120.5,1.7,12.0,156.5,222.63,185.97
2016,1,11,9,30,128.0,137.0,1.7,12.0,179.0,240.85,200.85
2016,1,11,9,45,133.0,151.0,1.7,12.5,198.5,253.62,210.55
2016,1,11,10,0,138.0,165.0,1.7,13.0,218.0,265.54,219.34
2016,1,11,10,15,111.0,176.0,1.65,13.0,221.0,252.8,207.74
2016,1,11,10,30,84.0,187.0,1.6,13.0,224.0,229.7,187.93
2016,1,11,10,45,80.0,196.0,1.55,13.5,232.5,230.37,187.57
2016,1,11,11,0,76.0,205.0,1.5,14.0,241.0,230.91,187.03
2016,1,11,11,15,155.5,212.0,1.45,14.0,288.5,282.01,228.0
2016,1,11,11,30,235.0,219.0,1.4,14.0,336.0,318.12,255.53
2016,1,11,11,45,253.0,220.5,1.4,14.5,348.5,320.8,255.53
2016,1,11,12,0,271.0,222.0,1.4,15.0,361.0,313.87,247.9
2016,1,11,12,15,221.0,227.0,1.4,15.0,340.5,277.75,218.42
2016,1,11,12,30,171.0,232.0,1.4,15.0,320.0,250.13,196.15
2016,1,11,12,45,237.0,221.0,1.4,15.5,341.0,248.07,191.15
2016,1,11,13,0,303.0,210.0,1.4,16.0,362.0,239.93,180.34
2016,1,11,13,15,267.5,208.5,1.4,16.0,339.5,210.95,157.05
2016,1,11,13,30,232.0,207.0,1.4,16.0,317.0,187.09,139.08
2016,1,11,13,45,344.5,178.5,1.4,16.0,334.0,158.32,112.97
2016,1,11,14,0,457.0,150.0,1.4,16.0,351.0,116.17,83.74
2016,1,11,14,15,341.0,156.0,1.3,15.5,300.5,109.95,91.13
2016,1,11,14,30,225.0,162.0,1.2,15.0,250.0,112.28,93.47
2016,1,11,14,45,218.0,149.0,1.1,15.0,228.0,104.44,86.75
2016,1,11,15,0,211.0,136.0,1.0,15.0,206.0,96.39,79.82
2016,1,11,15,15,202.0,120.0,0.95,14.5,180.5,86.24,71.11
