Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,193.0,104.0,0.9,14.0,155.0,75.8,61.98
2016,1,11,15,45,376.5,74.5,0.85,14.0,153.0,55.7,44.04
2016,1,11,16,0,560.0,45.0,0.8,14.0,151.0,36.37,26.67
2016,1,11,16,15,476.5,38.0,0.85,13.5,111.5,30.95,21.54
2016,1,11,16,30,393.0,31.0,0.9,13.0,72.0,25.55,15.93
2016,1,11,16,45,196.5,15.5,0.95,13.0,36.0,12.44,0.15
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,203.0,14.5,2.0,9.5,34.5,178.77,35.54
2016,1,12,8,0,406.0,29.0,2.1,10.0,69.0,347.87,273.39
2016,1,12,8,15,493.0,36.5,2.05,10.0,109.5,417.01,343.83
2016,1,12,8,30,580.0,44.0,2.0,10.0,150.0,486.6,404.99
2016,1,12,8,45,632.5,49.0,1.95,10.5,191.0,522.85,435.85
2016,1,12,9,0,685.0,54.0,1.9,11.0,232.0,563.21,467.99
2016,1,12,9,15,720.0,57.5,1.75,11.5,270.5,586.86,485.03
2016,1,12,9,30,755.0,61.0,1.6,12.0,309.0,607.28,498.37
2016,1,12,9,45,780.0,63.5,1.45,12.5,343.5,616.31,502.1
2016,1,12,10,0,805.0,66.0,1.3,13.0,378.0,621.82,502.66
2016,1,12,10,15,648.0,104.0,1.35,13.0,367.5,549.4,444.76
2016,1,12,10,30,491.0,142.0,1.4,13.0,357.0,468.1,380.04
2016,1,12,10,45,517.5,144.5,1.5,13.5,381.5,469.54,380.03
2016,1,12,11,0,544.0,147.0,1.6,14.0,406.0,467.82,376.59
2016,1,12,11,15,563.5,146.5,1.6,14.0,422.0,456.1,365.47
2016,1,12,11,30,583.0,146.0,1.6,14.0,438.0,446.34,355.45
2016,1,12,11,45,533.5,163.0,1.6,14.5,433.0,407.64,322.28
2016,1,12,12,0,484.0,180.0,1.6,15.0,428.0,374.96,293.94
2016,1,12,12,15,532.5,166.0,1.6,15.0,439.5,355.73,275.44
2016,1,12,12,30,581.0,152.0,1.6,15.0,451.0,331.66,252.06
2016,1,12,12,45,600.0,144.0,1.6,15.5,449.0,301.8,223.52
2016,1,12,13,0,619.0,136.0,1.6,16.0,447.0,265.73,189.85
2016,1,12,13,15,386.0,175.0,1.55,16.0,367.0,210.7,152.03
2016,1,12,13,30,153.0,214.0,1.5,16.0,287.0,181.01,137.65
2016,1,12,13,45,321.0,179.5,1.45,16.0,324.0,157.99,113.42
2016,1,12,14,0,489.0,145.0,1.4,16.0,361.0,115.58,81.89
2016,1,12,14,15,321.5,157.0,1.3,15.5,295.0,110.3,91.42
2016,1,12,14,30,154.0,169.0,1.2,15.0,229.0,119.33,99.56
2016,1,12,14,45,146.0,155.0,1.1,15.0,208.5,110.49,91.99
2016,1,12,15,0,138.0,141.0,1.0,15.0,188.0,101.41,84.19
2016,1,12,15,15,131.5,124.5,1.0,14.5,165.0,90.66,74.99
2016,1,12,15,30,125.0,108.0,1.0,14.0,142.0,79.62,65.37
2016,1,12,15,45,111.5,91.0,1.0,13.5,117.0,67.94,54.99
2016,1,12,16,0,98.0,74.0,1.0,13.0,92.0,55.99,44.15
2016,1,12,16,15,78.0,56.0,1.0,12.5,68.0,43.08,32.3
2016,1,12,16,30,58.0,38.0,1.0,12.0,44.0,29.88,19.8
2016,1,12,16,45,29.0,22.5,1.05,12.0,25.5,18.08,4.18
2016,1,12,17,0,0.0,7.0,1.1,12.0,7.0,5.97,0.0
2016,1,12,17,15,0.0,3.5,1.1,12.0,3.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,179.0,16.0,2.9,12.5,34.0,166.4,37.68
2016,1,13,8,0,358.0,32.0,3.1,13.0,68.0,319.84,250.28
2016,1,13,8,15,450.0,40.5,3.2,13.0,108.0,393.8,323.61
2016,1,13,8,30,542.0,49.0,3.3,13.0,148.0,468.11,389.0
2016,1,13,8,45,592.0,55.5,3.45,13.5,189.0,510.03,425.09
2016,1,13,9,0,642.0,62.0,3.6,14.0,230.0,549.82,457.73
2016,1,13,9,15,680.5,66.0,3.8,14.0,269.0,575.9,479.14
2016,1,13,9,30,719.0,70.0,4.0,14.0,308.0,598.96,497.31
2016,1,13,9,45,521.5,110.0,4.25,14.0,292.0,494.53,411.72
2016,1,13,10,0,324.0,150.0,4.5,14.0,276.0,383.82,319.65
2016,1,13,10,15,389.0,150.5,4.55,14.0,313.0,428.28,355.58
2016,1,13,10,30,454.0,151.0,4.6,14.0,350.0,455.92,377.01
2016,1,13,10,45,501.5,148.5,4.7,14.5,379.0,465.62,382.94
2016,1,13,11,0,549.0,146.0,4.8,15.0,408.0,471.32,385.3
2016,1,13,11,15,330.0,186.0,4.85,14.5,345.0,360.51,294.3
2016,1,13,11,30,111.0,226.0,4.9,14.0,282.0,256.35,208.38
2016,1,13,11,45,229.0,218.5,4.95,14.0,336.5,303.11,245.76
2016,1,13,12,0,347.0,211.0,5.0,14.0,391.0,338.85,272.21
2016,1,13,12,15,203.5,217.0,4.95,14.0,322.5,264.37,211.51
2016,1,13,12,30,60.0,223.0,4.9,14.0,254.0,203.85,163.59
2016,1,13,12,45,241.0,206.5,4.9,14.0,328.5,241.29,188.87
2016,1,13,13,0,422.0,190.0,4.9,14.0,403.0,257.6,193.96
2016,1,13,13,15,329.0,199.5,4.8,13.5,363.0,218.85,163.91
2016,1,13,13,30,236.0,209.0,4.7,13.0,323.0,190.84,144.53
2016,1,13,13,45,321.5,186.0,4.6,13.0,333.5,163.39,119.61
2016,1,13,14,0,407.0,163.0,4.5,13.0,344.0,125.63,92.53
2016,1,13,14,15,291.0,166.0,4.3,13.0,291.5,115.31,96.93
2016,1,13,14,30,175.0,169.0,4.1,13.0,239.0,119.67,100.92
2016,1,13,14,45,443.5,121.5,3.95,13.0,277.5,85.97,71.27
2016,1,13,15,0,712.0,74.0,3.8,13.0,316.0,56.9,45.49
2016,1,13,15,15,676.0,70.0,3.25,12.5,277.5,54.38,43.37
2016,1,13,15,30,640.0,66.0,2.7,12.0,239.0,51.9,41.2
2016,1,13,15,45,598.5,58.5,2.2,11.5,199.5,46.58,36.37
2016,1,13,16,0,557.0,51.0,1.7,11.0,160.0,41.17,31.35
2016,1,13,16,15,469.5,43.5,1.55,10.5,119.0,35.46,25.88
2016,1,13,16,30,382.0,36.0,1.4,10.0,78.0,29.78,20.02
2016,1,13,16,45,191.0,25.0,1.25,9.5,46.0,19.48,6.24
2016,1,13,17,0,0.0,14.0,1.1,9.0,14.0,11.95,0.0
2016,1,13,17,15,0.0,7.0,1.1,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,85.5,17.5,1.15,9.5,26.0,103.2,25.44
2016,1,14,8,0,171.0,35.0,1.2,10.0,52.0,197.92,155.24
2016,1,14,8,15,203.5,51.0,1.35,10.0,81.5,238.26,196.61
2016,1,14,8,30,236.0,67.0,1.5,10.0,111.0,263.14,220.9
2016,1,14,8,45,259.0,81.5,1.7,10.5,141.0,293.5,247.65
2016,1,14,9,0,282.0,96.0,1.9,11.0,171.0,322.77,272.42
2016,1,14,9,15,297.0,109.5,1.95,11.0,199.0,343.75,289.75
2016,1,14,9,30,312.0,123.0,2.0,11.0,227.0,363.2,305.29
2016,1,14,9,45,367.0,129.0,2.15,11.5,263.5,413.37,345.19
2016,1,14,10,0,422.0,135.0,2.3,12.0,300.0,446.43,370.6
2016,1,14,10,15,377.0,154.5,2.3,12.0,310.5,425.9,352.09
2016,1,14,10,30,332.0,174.0,2.3,12.0,321.0,393.14,324.31
2016,1,14,10,45,346.5,181.5,2.35,12.0,341.5,396.34,325.92
2016,1,14,11,0,361.0,189.0,2.4,12.0,362.0,397.44,325.49
2016,1,14,11,15,260.5,209.0,2.45,12.0,336.0,346.18,282.48
2016,1,14,11,30,160.0,229.0,2.5,12.0,310.0,291.63,237.27
2016,1,14,11,45,157.0,233.5,2.55,12.0,313.5,283.31,229.83
2016,1,14,12,0,154.0,238.0,2.6,12.0,317.0,274.61,221.86
2016,1,14,12,15,130.5,236.5,2.65,12.0,304.0,252.6,203.34
2016,1,14,12,30,107.0,235.0,2.7,12.0,291.0,229.9,184.48
2016,1,14,12,45,142.5,232.5,2.8,12.5,305.5,230.97,183.36
2016,1,14,13,0,178.0,230.0,2.9,13.0,320.0,225.94,176.72
2016,1,14,13,15,174.0,223.5,2.9,13.0,309.5,206.33,159.88
2016,1,14,13,30,170.0,217.0,2.9,13.0,299.0,186.95,143.82
2016,1,14,13,45,85.0,151.5,2.95,13.0,192.5,122.54,94.75
2016,1,14,14,0,0.0,86.0,3.0,13.0,86.0,71.08,55.1
2016,1,14,14,15,0.0,101.0,2.85,12.5,101.0,82.04,67.72
2016,1,14,14,30,0.0,116.0,2.7,12.0,116.0,92.37,77.11
2016,1,14,14,45,0.0,105.0,2.55,12.0,105.0,84.01,69.79
2016,1,14,15,0,0.0,94.0,2.4,12.0,94.0,75.55,62.35
2016,1,14,15,15,0.0,82.0,2.15,11.5,82.0,66.29,54.22
2016,1,14,15,30,0.0,70.0,1.9,11.0,70.0,56.93,45.9
2016,1,14,15,45,0.0,57.5,1.7,11.0,57.5,47.11,36.95
2016,1,14,16,0,0.0,45.0,1.5,11.0,45.0,37.19,27.81
2016,1,14,16,15,0.0,33.5,1.65,11.0,33.5,27.68,18.98
2016,1,14,16,30,0.0,22.0,1.8,11.0,22.0,18.14,10.02
2016,1,14,16,45,0.0,12.5,1.95,11.0,12.5,10.29,1.1
2016,1,14,17,0,0.0,3.0,2.1,11.0,3.0,2.56,0.0
2016,1,14,17,15,0.0,1.5,2.3,11.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,15,7,45,164.5,17.0,0.25,11.0,33.5,159.98,48.03
2016,1,15,8,0,329.0,34.0,0.2,11.0,67.0,303.76,236.18
2016,1,15,8,15,419.0,42.5,0.3,11.0,106.5,376.9,304.86
2016,1,15,8,30,509.0,51.0,0.4,11.0,146.0,450.2,367.04
2016,1,15,8,45,565.5,57.0,0.5,11.5,187.0,496.3,404.97
2016,1,15,9,0,622.0,63.0,0.6,12.0,228.0,540.32,439.76
2016,1,15,9,15,659.5,67.5,0.7,12.0,266.5,566.69,460.6
2016,1,15,9,30,697.0,72.0,0.8,12.0,305.0,590.1,478.54
2016,1,15,9,45,709.0,79.0,0.9,12.5,337.5,595.94,481.61
2016,1,15,10,0,721.0,86.0,1.0,13.0,370.0,598.58,482.06
2016,1,15,10,15,740.5,88.5,1.05,13.0,399.0,597.68,480.2
2016,1,15,10,30,760.0,91.0,1.1,13.0,428.0,593.33,475.51
2016,1,15,10,45,687.5,110.0,1.2,13.0,426.5,547.65,439.26
2016,1,15,11,0,615.0,129.0,1.3,13.0,425.0,501.69,402.7
2016,1,15,11,15,614.0,134.0,1.3,13.0,437.5,482.34,385.94
2016,1,15,11,30,613.0,139.0,1.3,13.0,450.0,460.88,367.0
2016,1,15,11,45,557.0,159.0,1.35,13.5,445.0,420.34,332.72
2016,1,15,12,0,501.0,179.0,1.4,14.0,440.0,386.32,303.53
2016,1,15,12,15,357.0,207.0,1.3,14.0,393.5,321.79,251.92
2016,1,15,12,30,213.0,235.0,1.2,14.0,347.0,269.9,211.45
2016,1,15,12,45,353.0,205.5,1.15,14.0,387.5,276.27,211.4
2016,1,15,13,0,493.0,176.0,1.1,14.0,428.0,267.98,197.41
2016,1,15,13,15,654.5,131.0,1.0,14.0,456.0,238.8,164.57
2016,1,15,13,30,816.0,86.0,0.9,14.0,484.0,194.29,119.69
2016,1,15,13,45,809.5,82.5,0.8,14.0,463.0,144.37,82.32
2016,1,15,14,0,803.0,79.0,0.7,14.0,442.0,94.41,55.04
2016,1,15,14,15,785.0,77.0,0.65,14.0,413.5,62.91,50.37
2016,1,15,14,30,767.0,75.0,0.6,14.0,385.0,61.76,49.5
2016,1,15,14,45,749.5,70.5,0.6,14.0,352.0,58.67,46.85
2016,1,15,15,0,732.0,66.0,0.6,14.0,319.0,55.55,44.15
2016,1,15,15,15,697.0,62.5,0.5,14.0,281.0,53.06,41.97
2016,1,15,15,30,662.0,59.0,0.4,14.0,243.0,46.46,36.08
2016,1,15,15,45,612.5,53.5,0.35,14.0,202.5,42.53,32.49
2016,1,15,16,0,563.0,48.0,0.3,14.0,162.0,38.59,28.78
2016,1,15,16,15,482.5,41.0,0.35,13.5,121.5,33.24,23.74
2016,1,15,16,30,402.0,34.0,0.4,13.0,81.0,27.9,18.41
2016,1,15,16,45,264.0,23.5,0.45,13.0,48.5,19.32,7.75
2016,1,15,17,0,126.0,13.0,0.5,13.0,16.0,11.1,0.0
2016,1,15,17,15,63.0,6.5,0.55,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,131.0,19.0,2.85,12.0,32.5,137.26,45.73
2016,1,16,8,0,262.0,38.0,2.9,12.0,65.0,264.82,209.39
2016,1,16,8,15,351.5,48.5,2.85,12.0,103.5,337.35,278.91
2016,1,16,8,30,441.0,59.0,2.8,12.0,142.0,412.7,344.79
2016,1,16,8,45,508.5,64.5,2.8,12.5,182.5,466.62,390.37
2016,1,16,9,0,576.0,70.0,2.8,13.0,223.0,518.15,432.15
2016,1,16,9,15,615.0,75.0,2.75,13.0,261.5,546.55,454.58
2016,1,16,9,30,654.0,80.0,2.7,13.0,300.0,571.99,473.85
2016,1,16,9,45,383.5,124.5,2.7,13.5,257.0,421.73,349.78
2016,1,16,10,0,113.0,169.0,2.7,14.0,214.0,255.15,209.88
2016,1,16,10,15,149.0,181.5,2.65,14.0,245.5,284.97,234.69
2016,1,16,10,30,185.0,194.0,2.6,14.0,277.0,312.63,256.67
2016,1,16,10,45,123.0,200.0,2.6,14.5,256.5,271.79,221.49
2016,1,16,11,0,61.0,206.0,2.6,15.0,236.0,224.25,181.35
2016,1,16,11,15,93.0,218.5,2.55,15.0,265.0,248.16,200.61
2016,1,16,11,30,125.0,231.0,2.5,15.0,294.0,276.65,222.89
2016,1,16,11,45,174.0,233.0,2.5,15.5,323.0,292.13,233.92
2016,1,16,12,0,223.0,235.0,2.5,16.0,352.0,303.45,241.01
2016,1,16,12,15,198.0,237.5,2.4,16.0,341.5,281.27,222.12
2016,1,16,12,30,173.0,240.0,2.3,16.0,331.0,260.54,204.69
2016,1,16,12,45,88.0,205.0,2.25,16.0,251.5,193.31,151.81
2016,1,16,13,0,3.0,170.0,2.2,16.0,172.0,138.57,109.7
2016,1,16,13,15,38.5,191.5,2.1,16.0,211.0,158.44,124.66
2016,1,16,13,30,74.0,213.0,2.0,16.0,250.0,173.09,134.93
2016,1,16,13,45,77.0,204.5,1.95,16.0,241.5,159.73,124.26
2016,1,16,14,0,80.0,196.0,1.9,16.0,233.0,145.99,114.35
2016,1,16,14,15,75.0,185.0,1.8,16.0,218.0,133.0,110.76
2016,1,16,14,30,70.0,174.0,1.7,16.0,203.0,125.63,104.59
2016,1,16,14,45,68.0,159.5,1.6,16.0,185.5,116.13,96.54
2016,1,16,15,0,66.0,145.0,1.5,16.0,168.0,106.39,88.22
2016,1,16,15,15,60.5,128.5,1.3,15.5,148.0,95.23,78.71
2016,1,16,15,30,55.0,112.0,1.1,15.0,128.0,83.82,68.83
2016,1,16,15,45,45.5,94.5,0.9,15.0,106.5,71.54,57.89
2016,1,16,16,0,36.0,77.0,0.7,15.0,85.0,59.01,46.58
2016,1,16,16,15,22.0,59.0,0.75,14.5,64.0,45.9,34.69
2016,1,16,16,30,8.0,41.0,0.8,14.0,43.0,32.77,22.54
2016,1,16,16,45,4.0,25.0,0.85,13.5,26.0,20.32,9.07
2016,1,16,17,0,0.0,9.0,0.9,13.0,9.0,7.68,0.0
2016,1,16,17,15,0.0,4.5,0.9,13.0,4.5,3.84,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.5,2.7,13.5,5.5,4.51,0.0
2016,1,17,8,0,0.0,11.0,2.7,14.0,11.0,9.04,1.61
2016,1,17,8,15,0.0,18.0,2.75,14.0,18.0,14.81,6.79
2016,1,17,8,30,0.0,25.0,2.8,14.0,25.0,20.6,11.91
2016,1,17,8,45,0.0,32.0,2.85,14.0,32.0,26.4,17.01
2016,1,17,9,0,0.0,39.0,2.9,14.0,39.0,32.21,22.07
2016,1,17,9,15,0.0,45.0,2.95,14.0,45.0,37.19,26.37
2016,1,17,9,30,0.0,51.0,3.0,14.0,51.0,42.19,30.64
2016,1,17,9,45,0.0,57.0,3.1,14.5,57.0,47.19,34.8
2016,1,17,10,0,0.0,63.0,3.2,15.0,63.0,52.19,38.91
2016,1,17,10,15,0.0,81.0,3.2,15.0,81.0,67.4,51.71
2016,1,17,10,30,0.0,99.0,3.2,15.0,99.0,83.25,64.96
2016,1,17,10,45,0.0,117.5,3.2,15.0,117.5,99.44,78.39
2016,1,17,11,0,0.0,136.0,3.2,15.0,136.0,115.41,91.58
2016,1,17,11,15,0.0,138.0,3.2,15.0,138.0,116.5,92.36
2016,1,17,11,30,0.0,140.0,3.2,15.0,140.0,117.64,93.22
2016,1,17,11,45,0.0,129.5,3.2,15.0,129.5,108.17,85.3
2016,1,17,12,0,0.0,119.0,3.2,15.0,119.0,99.02,77.66
2016,1,17,12,15,0.0,121.5,3.1,15.0,121.5,100.84,79.17
2016,1,17,12,30,0.0,124.0,3.0,15.0,124.0,102.61,80.63
2016,1,17,12,45,0.5,145.5,2.95,15.0,146.0,119.65,94.78
2016,1,17,13,0,1.0,167.0,2.9,15.0,168.0,135.81,108.14
2016,1,17,13,15,0.5,149.5,2.85,15.0,150.0,121.28,96.19
2016,1,17,13,30,0.0,132.0,2.8,15.0,132.0,107.11,84.56
2016,1,17,13,45,0.0,89.5,2.75,15.0,89.5,74.05,57.05
2016,1,17,14,0,0.0,47.0,2.7,15.0,47.0,38.89,27.47
2016,1,17,14,15,0.0,36.5,2.65,15.0,36.5,30.16,21.23
2016,1,17,14,30,0.0,26.0,2.6,15.0,26.0,21.45,13.52
2016,1,17,14,45,0.0,36.5,2.55,15.0,36.5,30.14,21.31
2016,1,17,15,0,0.0,47.0,2.5,15.0,47.0,38.86,29.11
2016,1,17,15,15,0.0,41.5,2.3,14.5,41.5,34.28,25.11
2016,1,17,15,30,0.0,36.0,2.1,14.0,36.0,29.71,21.07
2016,1,17,15,45,0.0,30.0,1.95,14.0,30.0,24.74,16.56
2016,1,17,16,0,0.0,24.0,1.8,14.0,24.0,19.77,12.02
2016,1,17,16,15,0.0,18.0,1.75,13.5,18.0,14.81,7.47
2016,1,17,16,30,0.0,12.0,1.7,13.0,12.0,9.86,2.9
2016,1,17,16,45,0.0,7.0,1.65,13.0,7.0,5.74,0.0
2016,1,17,17,0,0.0,2.0,1.6,13.0,2.0,1.71,0.0
2016,1,17,17,15,0.0,1.0,1.65,13.0,1.0,0.85,0.0
2016,1,17,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,205.5,15.0,0.5,11.5,37.0,186.0,78.14
2016,1,18,8,0,411.0,30.0,0.6,12.0,74.0,357.6,280.33
2016,1,18,8,15,495.5,37.5,0.65,12.5,115.0,426.57,344.5
2016,1,18,8,30,580.0,45.0,0.7,13.0,156.0,495.96,402.15
2016,1,18,8,45,634.5,49.5,0.8,14.0,198.0,534.21,432.79
2016,1,18,9,0,689.0,54.0,0.9,15.0,240.0,576.44,464.86
2016,1,18,9,15,723.5,57.5,1.0,15.0,279.5,600.53,483.74
2016,1,18,9,30,758.0,61.0,1.1,15.0,319.0,621.45,499.74
2016,1,18,9,45,778.0,64.5,1.2,15.5,353.5,628.94,504.29
2016,1,18,10,0,798.0,68.0,1.3,16.0,388.0,633.0,505.64
2016,1,18,10,15,814.0,70.5,1.45,16.0,417.0,629.67,502.56
2016,1,18,10,30,830.0,73.0,1.6,16.0,446.0,622.8,496.55
2016,1,18,10,45,837.5,75.0,1.8,16.5,468.0,606.54,482.57
2016,1,18,11,0,845.0,77.0,2.0,17.0,490.0,587.05,465.75
2016,1,18,11,15,851.0,78.0,2.15,17.0,505.5,562.47,445.23
2016,1,18,11,30,857.0,79.0,2.3,17.0,521.0,534.88,421.81
2016,1,18,11,45,577.5,153.5,2.45,17.0,453.5,430.77,339.48
2016,1,18,12,0,298.0,228.0,2.6,17.0,386.0,337.81,266.35
2016,1,18,12,15,265.0,233.0,2.55,17.0,374.0,310.23,243.47
2016,1,18,12,30,232.0,238.0,2.5,17.0,362.0,281.54,219.64
2016,1,18,12,45,295.5,224.5,2.45,17.0,380.0,276.77,212.64
2016,1,18,13,0,359.0,211.0,2.4,17.0,398.0,263.18,197.62
2016,1,18,13,15,408.5,194.0,2.3,16.5,401.5,237.47,173.25
2016,1,18,13,30,458.0,177.0,2.2,16.0,405.0,205.9,144.56
2016,1,18,13,45,291.0,190.5,2.15,16.0,333.0,168.8,122.58
2016,1,18,14,0,124.0,204.0,2.1,16.0,261.0,149.91,116.11
2016,1,18,14,15,147.0,191.0,1.9,16.0,254.5,132.67,110.44
2016,1,18,14,30,170.0,178.0,1.7,16.0,248.0,125.1,104.1
2016,1,18,14,45,160.5,163.5,1.55,16.0,225.0,116.07,96.44
2016,1,18,15,0,151.0,149.0,1.4,16.0,202.0,106.78,88.52
2016,1,18,15,15,142.5,133.0,1.2,15.5,179.0,96.4,79.71
2016,1,18,15,30,134.0,117.0,1.0,15.0,156.0,85.74,70.52
2016,1,18,15,45,122.0,99.5,0.8,15.0,131.0,73.88,59.98
2016,1,18,16,0,110.0,82.0,0.6,15.0,106.0,61.72,49.02
2016,1,18,16,15,92.5,64.0,0.6,14.5,81.0,48.93,37.43
2016,1,18,16,30,75.0,46.0,0.6,14.0,56.0,35.83,25.36
2016,1,18,16,45,37.5,29.5,0.65,14.0,34.5,23.41,12.41
2016,1,18,17,0,0.0,13.0,0.7,14.0,13.0,11.1,0.0
2016,1,18,17,15,0.0,6.5,0.7,14.0,6.5,5.55,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.0,4.4,14.0,1.0,0.82,0.0
2016,1,19,8,0,0.0,2.0,4.5,14.0,2.0,1.64,0.0
2016,1,19,8,15,0.0,4.0,4.65,14.0,4.0,3.28,0.0
2016,1,19,8,30,0.0,6.0,4.8,14.0,6.0,4.92,0.0
2016,1,19,8,45,0.0,7.5,5.0,14.5,7.5,6.16,0.0
2016,1,19,9,0,0.0,9.0,5.2,15.0,9.0,7.4,0.69
2016,1,19,9,15,0.0,11.0,5.2,15.0,11.0,9.05,2.11
2016,1,19,9,30,0.0,13.0,5.2,15.0,13.0,10.7,3.53
2016,1,19,9,45,0.0,29.5,5.25,15.0,29.5,24.34,15.2
2016,1,19,10,0,0.0,46.0,5.3,15.0,46.0,38.04,26.85
2016,1,19,10,15,2.0,101.0,5.3,15.0,102.0,86.8,68.14
2016,1,19,10,30,4.0,156.0,5.3,15.0,158.0,138.8,111.57
2016,1,19,10,45,43.0,185.5,5.3,15.5,207.0,198.36,161.11
2016,1,19,11,0,82.0,215.0,5.3,16.0,256.0,245.98,199.79
2016,1,19,11,15,162.5,222.5,5.35,16.0,306.0,300.11,243.84
2016,1,19,11,30,243.0,230.0,5.4,16.0,356.0,338.72,274.27
2016,1,19,11,45,216.5,236.5,5.5,16.0,350.5,317.81,256.1
2016,1,19,12,0,190.0,243.0,5.6,16.0,345.0,297.98,239.03
2016,1,19,12,15,489.0,178.0,5.45,16.0,439.5,360.72,284.86
2016,1,19,12,30,788.0,113.0,5.3,16.0,534.0,389.86,299.12
2016,1,19,12,45,483.5,175.5,5.2,16.0,433.0,300.99,229.8
2016,1,19,13,0,179.0,238.0,5.1,16.0,332.0,235.77,183.55
2016,1,19,13,15,89.5,167.0,4.9,15.5,214.0,151.84,117.74
2016,1,19,13,30,0.0,96.0,4.7,15.0,96.0,79.35,61.39
2016,1,19,13,45,30.5,146.5,4.55,15.0,160.5,117.81,92.37
2016,1,19,14,0,61.0,197.0,4.4,15.0,225.0,147.13,116.33
2016,1,19,14,15,51.0,182.5,4.25,15.0,205.5,131.8,110.38
2016,1,19,14,30,41.0,168.0,4.1,15.0,186.0,122.4,102.38
2016,1,19,14,45,20.5,144.5,4.0,15.0,153.5,111.51,93.04
2016,1,19,15,0,0.0,121.0,3.9,15.0,121.0,94.7,78.44
2016,1,19,15,15,0.0,107.0,3.55,14.5,107.0,84.22,69.43
2016,1,19,15,30,0.0,93.0,3.2,14.0,93.0,73.62,60.18
2016,1,19,15,45,0.0,78.0,2.9,14.0,78.0,62.21,49.96
2016,1,19,16,0,0.0,63.0,2.6,14.0,63.0,50.67,39.49
2016,1,19,16,15,0.0,48.0,2.25,13.5,48.0,39.0,28.88
2016,1,19,16,30,0.0,33.0,1.9,13.0,33.0,27.19,18.02
2016,1,19,16,45,0.0,20.5,1.6,13.0,20.5,16.92,7.74
2016,1,19,17,0,0.0,8.0,1.3,13.0,8.0,6.58,0.0
2016,1,19,17,15,0.0,4.0,1.15,12.5,4.0,3.41,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.5,0.75,10.0,5.5,0.0,0.0
2016,1,20,7,30,0.0,11.0,0.8,10.0,11.0,9.39,0.0
2016,1,20,7,45,153.5,23.0,0.85,10.0,40.0,163.26,80.39
2016,1,20,8,0,307.0,35.0,0.9,10.0,69.0,294.14,235.24
2016,1,20,8,15,363.0,48.0,1.0,10.5,105.5,349.18,287.68
2016,1,20,8,30,419.0,61.0,1.1,11.0,142.0,404.33,335.49
2016,1,20,8,45,466.0,69.0,1.25,11.5,179.5,447.14,371.66
2016,1,20,9,0,513.0,77.0,1.4,12.0,217.0,487.86,404.67
2016,1,20,9,15,544.5,82.5,1.35,12.5,251.5,512.44,422.77
2016,1,20,9,30,576.0,88.0,1.3,13.0,286.0,534.26,437.94
2016,1,20,9,45,689.5,80.0,1.3,13.5,341.5,594.07,482.57
2016,1,20,10,0,803.0,72.0,1.3,14.0,397.0,645.91,519.37
2016,1,20,10,15,819.0,74.0,1.25,14.0,426.5,642.03,513.76
2016,1,20,10,30,835.0,76.0,1.2,14.0,456.0,634.58,505.87
2016,1,20,10,45,692.0,114.5,1.2,14.5,440.0,566.1,450.57
2016,1,20,11,0,549.0,153.0,1.2,15.0,424.0,490.72,390.56
2016,1,20,11,15,601.5,142.0,1.15,15.0,448.0,493.15,390.95
2016,1,20,11,30,654.0,131.0,1.1,15.0,472.0,485.2,382.35
2016,1,20,11,45,639.5,138.0,1.1,15.5,476.5,455.71,356.49
2016,1,20,12,0,625.0,145.0,1.1,16.0,481.0,425.14,329.69
2016,1,20,12,15,754.0,112.0,1.0,16.0,517.5,417.08,318.35
2016,1,20,12,30,883.0,79.0,0.9,16.0,554.0,400.15,298.03
2016,1,20,12,45,885.0,76.5,0.8,16.5,548.0,355.41,256.89
2016,1,20,13,0,887.0,74.0,0.7,17.0,542.0,308.82,214.17
2016,1,20,13,15,880.5,73.5,0.6,17.0,527.5,260.3,170.93
2016,1,20,13,30,874.0,73.0,0.5,17.0,513.0,211.02,128.79
2016,1,20,13,45,864.0,71.5,0.45,17.0,491.0,160.02,89.76
2016,1,20,14,0,854.0,70.0,0.4,17.0,469.0,109.09,59.71
2016,1,20,14,15,767.5,80.5,0.35,17.0,423.0,64.92,51.37
2016,1,20,14,30,681.0,91.0,0.3,17.0,377.0,66.5,52.96
2016,1,20,14,45,631.0,92.5,0.3,17.0,340.5,68.02,54.38
2016,1,20,15,0,581.0,94.0,0.3,17.0,304.0,69.88,56.07
2016,1,20,15,15,556.0,87.0,0.25,16.5,270.5,65.64,52.53
2016,1,20,15,30,531.0,80.0,0.2,16.0,237.0,61.34,48.89
2016,1,20,15,45,493.5,72.0,0.15,16.0,200.0,56.06,44.19
2016,1,20,16,0,456.0,64.0,0.1,16.0,163.0,50.69,39.29
2016,1,20,16,15,407.0,52.5,0.15,15.5,126.0,42.15,31.51
2016,1,20,16,30,358.0,41.0,0.2,15.0,89.0,33.38,23.33
2016,1,20,16,45,179.0,32.5,0.3,14.5,56.5,25.07,14.49
2016,1,20,17,0,0.0,24.0,0.4,14.0,24.0,18.71,0.0
2016,1,20,17,15,0.0,12.0,0.35,14.0,12.0,10.24,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,2.15,11.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,2.3,11.0,12.0,10.24,0.0
2016,1,21,7,45,188.0,23.0,2.45,11.5,44.0,189.55,100.27
2016,1,21,8,0,376.0,34.0,2.6,12.0,76.0,341.33,274.06
2016,1,21,8,15,460.0,42.0,2.65,12.0,116.5,411.45,340.45
2016,1,21,8,30,544.0,50.0,2.7,12.0,157.0,481.73,401.74
2016,1,21,8,45,604.0,54.5,2.75,12.5,199.5,529.51,441.51
2016,1,21,9,0,664.0,59.0,2.8,13.0,242.0,575.26,477.91
2016,1,21,9,15,698.5,63.0,2.75,13.5,281.0,595.64,492.77
2016,1,21,9,30,733.0,67.0,2.7,14.0,320.0,617.74,508.33
2016,1,21,9,45,758.5,69.0,2.7,15.0,355.5,627.8,513.31
2016,1,21,10,0,784.0,71.0,2.7,16.0,391.0,634.34,514.89
2016,1,21,10,15,800.0,73.5,2.75,16.0,420.0,631.46,511.11
2016,1,21,10,30,816.0,76.0,2.8,16.0,449.0,625.04,504.48
2016,1,21,10,45,823.0,78.5,2.9,16.5,471.5,609.44,489.89
2016,1,21,11,0,830.0,81.0,3.0,17.0,494.0,590.63,472.64
2016,1,21,11,15,700.0,120.0,3.0,17.0,476.0,529.4,422.43
2016,1,21,11,30,570.0,159.0,3.0,17.0,458.0,464.04,369.34
2016,1,21,11,45,559.0,166.5,3.0,17.5,463.5,439.43,347.26
2016,1,21,12,0,548.0,174.0,3.0,18.0,469.0,413.65,323.86
2016,1,21,12,15,565.0,167.5,2.85,17.5,473.0,386.51,299.89
2016,1,21,12,30,582.0,161.0,2.7,17.0,477.0,356.85,273.21
2016,1,21,12,45,451.5,192.5,2.55,17.0,435.5,307.48,233.29
2016,1,21,13,0,321.0,224.0,2.4,17.0,394.0,266.34,201.55
2016,1,21,13,15,366.0,208.5,2.1,16.5,397.5,243.07,179.5
2016,1,21,13,30,411.0,193.0,1.8,16.0,401.0,213.87,152.83
2016,1,21,13,45,236.0,196.5,1.5,16.0,315.0,169.44,124.8
2016,1,21,14,0,61.0,200.0,1.2,16.0,229.0,149.89,117.26
2016,1,21,14,15,30.5,133.5,1.15,15.5,148.0,102.23,84.14
2016,1,21,14,30,0.0,67.0,1.1,15.0,67.0,55.54,43.69
2016,1,21,14,45,45.0,110.0,1.05,15.0,126.5,85.99,70.62
2016,1,21,15,0,90.0,153.0,1.0,15.0,186.0,112.06,93.42
2016,1,21,15,15,83.0,137.0,1.0,14.5,165.0,101.22,84.18
2016,1,21,15,30,76.0,121.0,1.0,14.0,144.0,90.14,74.67
2016,1,21,15,45,68.0,103.5,1.05,14.0,122.0,77.93,63.85
2016,1,21,16,0,60.0,86.0,1.1,14.0,100.0,65.47,52.62
2016,1,21,16,15,47.0,67.5,1.15,14.0,77.0,52.12,40.44
2016,1,21,16,30,34.0,49.0,1.2,14.0,54.0,38.52,27.89
2016,1,21,16,45,17.0,32.0,1.25,14.0,34.5,25.65,15.25
2016,1,21,17,0,0.0,15.0,1.3,14.0,15.0,12.38,0.0
2016,1,21,17,15,0.0,7.5,1.3,13.5,7.5,6.4,0.0
2016,1,21,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
