Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,3.55,13.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,3.5,13.0,6.0,5.12,0.0
2016,1,22,7,45,0.0,22.0,3.5,13.5,22.0,20.29,6.05
2016,1,22,8,0,0.0,38.0,3.5,14.0,38.0,38.19,25.47
2016,1,22,8,15,13.5,56.0,3.45,14.0,58.5,66.09,50.25
2016,1,22,8,30,27.0,74.0,3.4,14.0,79.0,102.61,82.13
2016,1,22,8,45,36.5,91.5,3.4,14.0,100.5,126.44,102.99
2016,1,22,9,0,46.0,109.0,3.4,14.0,122.0,149.68,123.03
2016,1,22,9,15,52.5,125.0,3.4,14.0,142.0,168.19,138.67
2016,1,22,9,30,59.0,141.0,3.4,14.0,162.0,186.23,153.66
2016,1,22,9,45,140.0,156.5,3.4,14.5,212.5,268.02,222.36
2016,1,22,10,0,221.0,172.0,3.4,15.0,263.0,333.8,276.03
2016,1,22,10,15,161.0,187.0,3.35,15.0,256.0,301.36,247.53
2016,1,22,10,30,101.0,202.0,3.3,15.0,249.0,258.55,211.08
2016,1,22,10,45,59.5,194.5,3.25,15.0,223.0,218.01,176.94
2016,1,22,11,0,18.0,187.0,3.2,15.0,197.0,172.48,138.7
2016,1,22,11,15,102.0,213.5,3.35,15.0,268.0,250.03,202.76
2016,1,22,11,30,186.0,240.0,3.5,15.0,339.0,320.17,258.75
2016,1,22,11,45,125.0,238.0,3.65,15.0,305.0,276.12,222.22
2016,1,22,12,0,64.0,236.0,3.8,15.0,271.0,231.24,185.59
2016,1,22,12,15,32.0,199.5,3.8,15.0,217.0,181.28,144.93
2016,1,22,12,30,0.0,163.0,3.8,15.0,163.0,134.42,106.81
2016,1,22,12,45,0.0,156.5,3.8,15.0,156.5,128.45,101.97
2016,1,22,13,0,0.0,150.0,3.8,15.0,150.0,122.61,97.2
2016,1,22,13,15,8.5,170.0,3.65,14.5,174.0,139.04,110.73
2016,1,22,13,30,17.0,190.0,3.5,14.0,198.0,153.37,122.45
2016,1,22,13,45,64.5,200.5,3.35,14.0,231.0,158.71,124.89
2016,1,22,14,0,112.0,211.0,3.2,14.0,264.0,155.96,121.93
2016,1,22,14,15,81.0,193.5,3.1,14.0,231.0,138.76,116.63
2016,1,22,14,30,50.0,176.0,3.0,14.0,198.0,127.51,107.06
2016,1,22,14,45,37.0,159.0,2.9,14.0,174.5,116.48,97.62
2016,1,22,15,0,24.0,142.0,2.8,14.0,151.0,109.14,91.36
2016,1,22,15,15,20.0,127.5,2.65,14.0,134.0,98.4,82.02
2016,1,22,15,30,16.0,113.0,2.5,14.0,117.0,87.52,72.46
2016,1,22,15,45,10.0,96.5,2.35,14.0,99.0,75.19,61.49
2016,1,22,16,0,4.0,80.0,2.2,14.0,81.0,62.73,50.25
2016,1,22,16,15,2.0,62.5,2.1,13.5,63.0,49.49,38.25
2016,1,22,16,30,0.0,45.0,2.0,13.0,45.0,36.11,25.96
2016,1,22,16,45,0.0,29.0,1.9,13.0,29.0,23.63,13.91
2016,1,22,17,0,0.0,13.0,1.8,13.0,13.0,10.71,0.0
2016,1,22,17,15,0.0,6.5,1.8,13.0,6.5,5.55,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.1,10.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,2.4,11.0,12.0,10.24,0.0
2016,1,23,7,45,89.5,30.5,2.7,11.5,41.0,125.21,72.03
2016,1,23,8,0,179.0,49.0,3.0,12.0,70.0,215.87,173.63
2016,1,23,8,15,266.0,62.5,3.2,12.0,109.0,302.29,251.25
2016,1,23,8,30,353.0,76.0,3.4,12.0,148.0,378.33,317.82
2016,1,23,8,45,380.5,92.0,3.6,12.0,185.0,414.82,349.61
2016,1,23,9,0,408.0,108.0,3.8,12.0,222.0,449.57,378.86
2016,1,23,9,15,452.5,116.5,3.85,12.0,260.5,485.74,408.46
2016,1,23,9,30,497.0,125.0,3.9,12.0,299.0,519.68,435.39
2016,1,23,9,45,575.5,118.0,4.0,12.5,340.0,562.16,468.34
2016,1,23,10,0,654.0,111.0,4.1,13.0,381.0,598.12,495.27
2016,1,23,10,15,675.5,114.5,4.0,13.0,411.0,601.26,495.77
2016,1,23,10,30,697.0,118.0,3.9,13.0,441.0,600.89,493.44
2016,1,23,10,45,718.5,118.0,3.85,13.0,465.5,593.31,485.51
2016,1,23,11,0,740.0,118.0,3.8,13.0,490.0,582.09,474.52
2016,1,23,11,15,596.5,156.5,3.8,13.0,463.0,504.99,410.96
2016,1,23,11,30,453.0,195.0,3.8,13.0,436.0,438.66,355.92
2016,1,23,11,45,230.0,190.5,3.8,13.0,313.0,293.02,237.77
2016,1,23,12,0,7.0,186.0,3.8,13.0,190.0,158.51,127.4
2016,1,23,12,15,131.0,215.0,3.8,13.0,287.0,239.93,193.35
2016,1,23,12,30,255.0,244.0,3.8,13.0,384.0,302.44,240.78
2016,1,23,12,45,345.5,223.5,3.8,13.0,410.5,297.92,233.0
2016,1,23,13,0,436.0,203.0,3.8,13.0,437.0,286.1,218.09
2016,1,23,13,15,218.0,136.0,3.8,13.0,253.0,158.11,118.86
2016,1,23,13,30,0.0,69.0,3.8,13.0,69.0,57.24,43.11
2016,1,23,13,45,385.5,85.0,3.85,13.0,269.5,108.65,69.54
2016,1,23,14,0,771.0,101.0,3.9,13.0,470.0,122.47,72.37
2016,1,23,14,15,388.0,126.0,3.8,12.5,312.0,86.79,71.73
2016,1,23,14,30,5.0,151.0,3.7,12.0,154.0,117.11,98.83
2016,1,23,14,45,352.5,119.0,3.65,12.0,251.0,82.27,68.13
2016,1,23,15,0,700.0,87.0,3.6,12.0,348.0,65.44,53.25
2016,1,23,15,15,666.0,82.5,3.35,12.0,309.5,62.82,50.99
2016,1,23,15,30,632.0,78.0,3.1,12.0,271.0,60.22,48.69
2016,1,23,15,45,584.5,71.5,2.9,12.0,229.5,55.95,44.81
2016,1,23,16,0,537.0,65.0,2.7,12.0,188.0,51.66,40.81
2016,1,23,16,15,459.5,57.0,2.5,11.5,146.0,45.91,35.43
2016,1,23,16,30,382.0,49.0,2.3,11.0,104.0,40.19,29.84
2016,1,23,16,45,257.0,36.5,2.1,10.5,67.5,28.27,18.17
2016,1,23,17,0,132.0,24.0,1.9,10.0,31.0,18.64,0.0
2016,1,23,17,15,66.0,12.0,1.85,10.0,15.5,10.24,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,37.0,6.5,1.1,8.5,7.0,0.0,0.0
2016,1,24,7,30,74.0,13.0,1.1,9.0,14.0,59.83,0.0
2016,1,24,7,45,197.5,27.0,1.1,9.5,46.0,204.88,127.44
2016,1,24,8,0,321.0,41.0,1.1,10.0,78.0,312.64,252.84
2016,1,24,8,15,405.5,50.5,1.2,10.0,119.0,386.26,319.83
2016,1,24,8,30,490.0,60.0,1.3,10.0,160.0,459.53,382.64
2016,1,24,8,45,328.5,88.0,1.4,10.0,161.5,373.53,313.35
2016,1,24,9,0,167.0,116.0,1.5,10.0,163.0,259.58,218.56
2016,1,24,9,15,185.0,130.5,1.55,10.0,189.5,283.75,239.37
2016,1,24,9,30,203.0,145.0,1.6,10.0,216.0,307.03,258.32
2016,1,24,9,45,186.5,162.0,1.7,10.5,232.5,307.89,257.48
2016,1,24,10,0,170.0,179.0,1.8,11.0,249.0,307.9,255.99
2016,1,24,10,15,227.0,187.0,1.75,11.0,288.0,346.58,287.38
2016,1,24,10,30,284.0,195.0,1.7,11.0,327.0,394.7,325.14
2016,1,24,10,45,286.5,205.0,1.65,11.0,344.5,394.07,323.01
2016,1,24,11,0,289.0,215.0,1.6,11.0,362.0,391.98,319.96
2016,1,24,11,15,245.5,228.5,1.6,11.0,356.0,365.45,297.29
2016,1,24,11,30,202.0,242.0,1.6,11.0,350.0,331.95,269.42
2016,1,24,11,45,250.0,240.0,1.6,11.5,376.0,348.65,281.25
2016,1,24,12,0,298.0,238.0,1.6,12.0,402.0,353.01,282.46
2016,1,24,12,15,366.0,224.0,1.65,12.0,426.0,351.24,278.72
2016,1,24,12,30,434.0,210.0,1.7,12.0,450.0,347.07,272.0
2016,1,24,12,45,360.5,222.5,1.8,12.5,420.5,303.37,235.63
2016,1,24,13,0,287.0,235.0,1.9,13.0,391.0,268.46,207.19
2016,1,24,13,15,575.5,157.5,2.05,13.0,459.0,257.82,186.14
2016,1,24,13,30,864.0,80.0,2.2,13.0,527.0,220.93,141.09
2016,1,24,13,45,851.5,79.5,2.35,13.0,505.5,169.68,99.46
2016,1,24,14,0,839.0,79.0,2.5,13.0,484.0,118.8,66.05
2016,1,24,14,15,824.0,77.0,2.5,13.0,455.5,67.37,54.4
2016,1,24,14,30,809.0,75.0,2.5,13.0,427.0,61.55,49.39
2016,1,24,14,45,780.5,74.0,2.55,13.0,392.0,61.05,49.05
2016,1,24,15,0,752.0,73.0,2.6,13.0,357.0,60.65,48.78
2016,1,24,15,15,721.5,69.5,2.25,12.5,318.5,58.31,46.86
2016,1,24,15,30,691.0,66.0,1.9,12.0,280.0,51.39,40.78
2016,1,24,15,45,647.0,61.0,1.6,11.5,238.0,48.0,37.8
2016,1,24,16,0,603.0,56.0,1.3,11.0,196.0,44.62,34.7
2016,1,24,16,15,533.0,49.0,1.2,10.5,153.5,39.45,29.86
2016,1,24,16,30,463.0,42.0,1.1,10.0,111.0,34.27,24.83
2016,1,24,16,45,351.0,31.5,1.05,10.0,73.0,25.87,16.41
2016,1,24,17,0,239.0,21.0,1.0,10.0,35.0,17.38,1.44
2016,1,24,17,15,119.5,10.5,1.0,9.5,17.5,8.96,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,81.5,6.0,0.75,9.5,8.5,0.0,0.0
2016,1,25,7,30,163.0,12.0,0.8,10.0,17.0,118.0,0.0
2016,1,25,7,45,302.5,22.5,0.85,10.5,51.5,273.31,176.65
2016,1,25,8,0,442.0,33.0,0.9,11.0,86.0,390.31,313.18
2016,1,25,8,15,522.0,40.0,1.0,11.0,128.5,457.9,374.63
2016,1,25,8,30,602.0,47.0,1.1,11.0,171.0,519.35,426.95
2016,1,25,8,45,650.5,52.0,1.25,11.5,213.5,561.74,461.78
2016,1,25,9,0,699.0,57.0,1.4,12.0,256.0,601.62,493.15
2016,1,25,9,15,732.0,60.5,1.5,12.5,296.5,625.61,510.91
2016,1,25,9,30,765.0,64.0,1.6,13.0,337.0,646.39,525.67
2016,1,25,9,45,762.0,73.5,1.75,13.5,368.5,645.27,523.95
2016,1,25,10,0,759.0,83.0,1.9,14.0,400.0,640.81,519.06
2016,1,25,10,15,776.5,85.5,1.95,14.0,430.5,639.52,516.72
2016,1,25,10,30,794.0,88.0,2.0,14.0,461.0,634.65,511.44
2016,1,25,10,45,804.0,90.5,2.1,14.5,484.0,621.36,498.94
2016,1,25,11,0,814.0,93.0,2.2,15.0,507.0,604.73,483.71
2016,1,25,11,15,821.5,94.0,2.2,15.0,524.0,581.79,463.87
2016,1,25,11,30,829.0,95.0,2.2,15.0,541.0,555.77,441.28
2016,1,25,11,45,832.5,96.0,2.25,15.0,550.0,524.7,414.51
2016,1,25,12,0,836.0,97.0,2.3,15.0,559.0,491.0,385.02
2016,1,25,12,15,836.5,97.0,2.3,15.0,560.5,452.58,351.0
2016,1,25,12,30,837.0,97.0,2.3,15.0,562.0,412.1,314.53
2016,1,25,12,45,839.5,94.5,2.35,15.0,556.5,368.18,274.6
2016,1,25,13,0,842.0,92.0,2.4,15.0,551.0,322.44,232.52
2016,1,25,13,15,836.0,91.0,2.35,15.0,537.0,274.29,188.58
2016,1,25,13,30,830.0,90.0,2.3,15.0,523.0,225.46,145.29
2016,1,25,13,45,821.0,88.5,2.3,15.0,502.0,175.38,104.51
2016,1,25,14,0,812.0,87.0,2.3,15.0,481.0,125.39,71.16
2016,1,25,14,15,640.0,117.0,2.25,15.0,417.0,88.67,72.58
2016,1,25,14,30,468.0,147.0,2.2,15.0,353.0,100.77,83.33
2016,1,25,14,45,604.5,111.5,2.15,15.0,355.5,81.02,66.18
2016,1,25,15,0,741.0,76.0,2.1,15.0,358.0,62.83,50.28
2016,1,25,15,15,710.0,72.0,1.85,14.5,319.5,55.17,43.69
2016,1,25,15,30,679.0,68.0,1.6,14.0,281.0,52.71,41.63
2016,1,25,15,45,635.5,63.0,1.35,13.5,239.5,49.38,38.73
2016,1,25,16,0,592.0,58.0,1.1,13.0,198.0,46.06,35.72
2016,1,25,16,15,522.5,51.0,1.05,12.5,155.5,40.96,30.98
2016,1,25,16,30,453.0,44.0,1.0,12.0,113.0,35.85,26.06
2016,1,25,16,45,341.0,33.5,1.0,11.5,75.0,27.51,17.84
2016,1,25,17,0,229.0,23.0,1.0,11.0,37.0,19.08,4.01
2016,1,25,17,15,114.5,11.5,1.0,11.0,18.5,9.82,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,8.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,9.0,18.0,15.36,0.0
2016,1,26,7,45,215.5,27.0,0.6,9.5,53.5,219.73,147.32
2016,1,26,8,0,431.0,36.0,0.6,10.0,89.0,387.47,311.97
2016,1,26,8,15,512.5,43.5,0.6,10.0,132.0,457.3,373.4
2016,1,26,8,30,594.0,51.0,0.6,10.0,175.0,527.02,430.73
2016,1,26,8,45,648.0,56.0,0.65,10.5,219.0,572.39,466.5
2016,1,26,9,0,702.0,61.0,0.7,11.0,263.0,610.7,495.42
2016,1,26,9,15,736.0,65.0,0.9,11.5,304.0,636.23,515.33
2016,1,26,9,30,770.0,69.0,1.1,12.0,345.0,658.44,532.17
2016,1,26,9,45,787.5,73.5,1.3,12.5,381.0,665.91,537.59
2016,1,26,10,0,805.0,78.0,1.5,13.0,417.0,669.86,540.11
2016,1,26,10,15,822.0,80.0,1.55,13.5,447.5,667.02,535.61
2016,1,26,10,30,839.0,82.0,1.6,14.0,478.0,660.5,528.23
2016,1,26,10,45,850.0,83.5,1.65,14.5,502.5,645.87,514.66
2016,1,26,11,0,861.0,85.0,1.7,15.0,527.0,627.74,498.31
2016,1,26,11,15,868.5,86.0,1.7,15.0,544.0,603.58,477.76
2016,1,26,11,30,876.0,87.0,1.7,15.0,561.0,576.2,454.38
2016,1,26,11,45,879.5,88.0,1.75,15.0,570.5,543.63,426.79
2016,1,26,12,0,883.0,89.0,1.8,15.0,580.0,508.3,396.34
2016,1,26,12,15,797.0,108.0,1.8,15.0,552.0,448.54,346.98
2016,1,26,12,30,711.0,127.0,1.8,15.0,524.0,390.91,299.19
2016,1,26,12,45,663.0,140.0,1.85,15.5,507.0,347.46,261.27
2016,1,26,13,0,615.0,153.0,1.9,16.0,490.0,306.56,225.48
2016,1,26,13,15,662.5,134.5,1.85,16.0,489.5,266.67,188.0
2016,1,26,13,30,710.0,116.0,1.8,16.0,489.0,221.63,146.58
2016,1,26,13,45,721.5,107.0,1.8,16.0,473.0,173.8,106.85
2016,1,26,14,0,733.0,98.0,1.8,16.0,457.0,124.36,72.07
2016,1,26,14,15,638.5,115.0,1.75,15.5,415.0,89.09,63.6
2016,1,26,14,30,544.0,132.0,1.7,15.0,373.0,91.94,75.57
2016,1,26,14,45,585.5,112.0,1.65,15.0,353.0,80.96,66.09
2016,1,26,15,0,627.0,92.0,1.6,15.0,333.0,67.92,54.77
2016,1,26,15,15,668.5,80.0,1.4,14.5,313.0,60.58,48.48
2016,1,26,15,30,710.0,68.0,1.2,14.0,293.0,52.91,41.81
2016,1,26,15,45,663.0,63.5,1.0,14.0,250.0,49.91,39.13
2016,1,26,16,0,616.0,59.0,0.8,14.0,207.0,46.94,36.38
2016,1,26,16,15,547.0,52.0,0.85,13.5,163.5,41.83,31.66
2016,1,26,16,30,478.0,45.0,0.9,13.0,120.0,36.72,26.76
2016,1,26,16,45,363.0,34.5,0.95,12.5,80.5,28.36,18.62
2016,1,26,17,0,248.0,24.0,1.0,12.0,41.0,19.93,5.95
2016,1,26,17,15,124.0,12.0,1.0,11.5,20.5,10.24,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,1,27,7,30,0.0,18.0,1.3,9.0,18.0,15.36,0.0
2016,1,27,7,45,190.0,29.0,1.5,9.5,52.5,207.63,143.66
2016,1,27,8,0,380.0,40.0,1.7,10.0,87.0,357.03,291.83
2016,1,27,8,15,461.5,48.5,1.6,10.0,129.5,428.38,355.95
2016,1,27,8,30,543.0,57.0,1.5,10.0,172.0,499.41,415.79
2016,1,27,8,45,494.0,75.5,1.4,10.5,198.0,485.16,404.17
2016,1,27,9,0,445.0,94.0,1.3,11.0,224.0,464.54,386.62
2016,1,27,9,15,487.0,98.5,1.25,11.5,259.0,494.98,409.98
2016,1,27,9,30,529.0,103.0,1.2,12.0,294.0,530.09,435.36
2016,1,27,9,45,585.5,102.0,1.2,12.5,333.5,561.08,457.44
2016,1,27,10,0,642.0,101.0,1.2,13.0,373.0,588.04,475.83
2016,1,27,10,15,662.0,104.0,1.15,13.5,402.5,590.2,474.44
2016,1,27,10,30,682.0,107.0,1.1,14.0,432.0,589.05,470.63
2016,1,27,10,45,774.0,94.0,1.05,14.5,480.0,611.44,484.79
2016,1,27,11,0,866.0,81.0,1.0,15.0,528.0,629.48,494.64
2016,1,27,11,15,873.0,82.0,0.9,15.0,545.0,605.0,472.93
2016,1,27,11,30,880.0,83.0,0.8,15.0,562.0,574.95,447.28
2016,1,27,11,45,885.0,83.0,0.7,15.5,571.5,542.96,418.93
2016,1,27,12,0,890.0,83.0,0.6,16.0,581.0,508.15,388.0
2016,1,27,12,15,779.5,112.0,0.5,16.0,549.0,447.3,338.78
2016,1,27,12,30,669.0,141.0,0.4,16.0,517.0,389.14,292.03
2016,1,27,12,45,777.5,112.0,0.35,16.5,544.5,367.78,268.88
2016,1,27,13,0,886.0,83.0,0.3,17.0,572.0,336.02,235.71
2016,1,27,13,15,729.5,121.0,0.3,17.0,517.0,274.32,188.04
2016,1,27,13,30,573.0,159.0,0.3,17.0,462.0,228.81,155.53
2016,1,27,13,45,655.0,128.5,0.35,17.0,462.0,183.08,115.58
2016,1,27,14,0,737.0,98.0,0.4,17.0,462.0,126.94,72.7
2016,1,27,14,15,783.5,86.0,0.45,17.0,453.5,80.29,52.84
2016,1,27,14,30,830.0,74.0,0.5,17.0,445.0,60.83,47.9
2016,1,27,14,45,793.5,70.0,0.55,17.0,402.5,57.9,45.47
2016,1,27,15,0,757.0,66.0,0.6,17.0,360.0,54.97,43.0
2016,1,27,15,15,747.0,64.0,0.55,16.5,329.0,53.9,42.22
2016,1,27,15,30,737.0,62.0,0.5,16.0,298.0,52.85,41.43
2016,1,27,15,45,698.0,57.5,0.5,16.0,256.0,49.49,38.46
2016,1,27,16,0,659.0,53.0,0.5,16.0,214.0,46.14,35.4
2016,1,27,16,15,595.0,47.0,0.5,15.5,170.0,37.93,28.0
2016,1,27,16,30,531.0,41.0,0.5,15.0,126.0,33.48,23.76
2016,1,27,16,45,425.0,32.0,0.5,15.0,85.5,26.3,16.79
2016,1,27,17,0,319.0,23.0,0.5,15.0,45.0,19.08,6.5
2016,1,27,17,15,159.5,11.5,0.5,14.5,22.5,9.82,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.5,10.5,1.5,1.28,0.0
2016,1,28,7,30,0.0,3.0,0.5,11.0,3.0,2.56,0.0
2016,1,28,7,45,0.0,10.0,0.5,11.5,10.0,8.22,0.33
2016,1,28,8,0,0.0,17.0,0.5,12.0,17.0,13.99,6.07
2016,1,28,8,15,0.0,25.0,0.6,12.0,25.0,20.6,12.0
2016,1,28,8,30,0.0,33.0,0.7,12.0,33.0,27.23,17.89
2016,1,28,8,45,0.0,41.0,0.85,12.5,41.0,33.87,23.69
2016,1,28,9,0,0.0,49.0,1.0,13.0,49.0,40.52,29.4
2016,1,28,9,15,0.0,56.5,0.95,13.0,56.5,46.77,34.75
2016,1,28,9,30,0.0,64.0,0.9,13.0,64.0,53.03,40.06
2016,1,28,9,45,42.5,123.0,0.85,13.5,141.5,147.87,120.94
2016,1,28,10,0,85.0,182.0,0.8,14.0,219.0,240.02,196.0
2016,1,28,10,15,70.5,192.0,0.85,14.0,224.0,234.61,190.31
2016,1,28,10,30,56.0,202.0,0.9,14.0,229.0,229.57,185.54
2016,1,28,10,45,257.5,194.5,1.0,14.5,327.5,368.48,297.96
2016,1,28,11,0,459.0,187.0,1.1,15.0,426.0,484.12,385.99
2016,1,28,11,15,543.5,167.5,1.35,15.0,459.5,495.18,393.69
2016,1,28,11,30,628.0,148.0,1.6,15.0,493.0,505.16,400.53
2016,1,28,11,45,629.0,151.0,1.85,15.0,501.0,480.09,379.66
2016,1,28,12,0,630.0,154.0,2.1,15.0,509.0,452.97,356.7
2016,1,28,12,15,315.0,117.5,2.0,15.0,295.0,247.58,195.41
2016,1,28,12,30,0.0,81.0,1.9,15.0,81.0,67.31,50.85
2016,1,28,12,45,0.0,100.5,1.8,15.5,100.5,83.42,64.36
2016,1,28,13,0,0.0,120.0,1.7,16.0,120.0,99.03,77.15
2016,1,28,13,15,44.0,179.0,1.65,16.0,202.5,153.75,120.41
2016,1,28,13,30,88.0,238.0,1.6,16.0,285.0,198.04,154.04
2016,1,28,13,45,95.0,229.5,1.6,16.0,278.5,184.13,142.4
2016,1,28,14,0,102.0,221.0,1.6,16.0,272.0,169.37,131.08
2016,1,28,14,15,61.5,196.0,1.5,16.0,226.5,143.08,112.84
2016,1,28,14,30,21.0,171.0,1.4,16.0,181.0,131.02,108.83
2016,1,28,14,45,75.5,169.0,1.3,16.0,200.0,123.65,102.7
2016,1,28,15,0,130.0,167.0,1.2,16.0,219.0,117.89,97.91
2016,1,28,15,15,125.0,150.5,1.0,15.5,196.0,107.51,89.23
2016,1,28,15,30,120.0,134.0,0.8,15.0,173.0,96.83,80.18
2016,1,28,15,45,112.5,116.0,0.65,15.0,148.5,84.95,69.79
2016,1,28,16,0,105.0,98.0,0.5,15.0,124.0,72.76,58.96
2016,1,28,16,15,92.5,79.0,0.45,14.5,98.5,59.59,47.21
2016,1,28,16,30,80.0,60.0,0.4,14.0,73.0,46.08,34.94
2016,1,28,16,45,50.0,42.5,0.4,14.0,50.0,33.17,22.85
2016,1,28,17,0,20.0,25.0,0.4,14.0,27.0,20.26,8.26
2016,1,28,17,15,10.0,12.5,0.35,14.0,13.5,10.67,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,5.0,1.75,13.0,5.0,4.27,0.0
2016,1,29,7,30,0.0,10.0,2.0,13.0,10.0,8.54,0.0
2016,1,29,7,45,1.0,27.0,2.25,13.5,27.0,27.01,14.24
2016,1,29,8,0,2.0,44.0,2.5,14.0,44.0,45.83,32.38
2016,1,29,8,15,14.5,62.0,2.55,14.0,65.0,72.69,56.18
2016,1,29,8,30,27.0,80.0,2.6,14.0,86.0,108.95,87.74
2016,1,29,8,45,35.5,98.0,2.7,14.5,107.5,132.78,108.23
2016,1,29,9,0,44.0,116.0,2.8,15.0,129.0,156.01,127.8
2016,1,29,9,15,49.0,132.5,2.85,15.0,149.0,174.1,142.86
2016,1,29,9,30,54.0,149.0,2.9,15.0,169.0,191.72,157.3
2016,1,29,9,45,43.5,159.5,3.0,15.5,177.0,190.44,155.28
2016,1,29,10,0,33.0,170.0,3.1,16.0,185.0,189.49,153.55
2016,1,29,10,15,42.5,186.0,3.15,16.0,206.0,208.66,169.08
2016,1,29,10,30,52.0,202.0,3.2,16.0,227.0,226.9,183.65
2016,1,29,10,45,27.0,185.5,3.25,16.0,199.0,188.55,151.56
2016,1,29,11,0,2.0,169.0,3.3,16.0,171.0,146.05,116.12
2016,1,29,11,15,17.0,195.0,3.35,16.0,205.0,176.99,141.57
2016,1,29,11,30,32.0,221.0,3.4,16.0,239.0,213.44,171.03
2016,1,29,11,45,16.0,185.5,3.45,16.5,194.5,164.3,130.49
2016,1,29,12,0,0.0,150.0,3.5,17.0,150.0,125.08,98.16
2016,1,29,12,15,0.0,150.5,3.55,17.0,150.5,124.97,98.11
2016,1,29,12,30,0.0,151.0,3.6,17.0,151.0,124.86,98.01
2016,1,29,12,45,54.0,203.0,3.65,17.0,233.0,184.92,145.89
2016,1,29,13,0,108.0,255.0,3.7,17.0,315.0,234.36,183.7
2016,1,29,13,15,106.5,249.0,3.7,17.0,307.5,219.78,171.23
2016,1,29,13,30,105.0,243.0,3.7,17.0,300.0,205.22,159.09
2016,1,29,13,45,244.0,219.5,3.7,17.0,344.0,193.03,143.12
2016,1,29,14,0,383.0,196.0,3.7,17.0,388.0,170.8,121.55
2016,1,29,14,15,296.0,196.5,3.65,16.5,340.0,140.76,107.39
2016,1,29,14,30,209.0,197.0,3.6,16.0,292.0,137.21,114.47
2016,1,29,14,45,167.5,183.5,3.55,16.0,256.0,128.51,107.17
2016,1,29,15,0,126.0,170.0,3.5,16.0,220.0,119.63,99.67
2016,1,29,15,15,122.5,152.5,3.35,15.5,197.5,108.74,90.53
2016,1,29,15,30,119.0,135.0,3.2,15.0,175.0,97.53,80.98
2016,1,29,15,45,110.5,117.0,3.1,15.0,150.0,85.66,70.55
2016,1,29,16,0,102.0,99.0,3.0,15.0,125.0,73.47,59.68
2016,1,29,16,15,309.0,70.0,3.0,15.0,126.0,52.26,40.69
2016,1,29,16,30,516.0,41.0,3.0,15.0,127.0,33.25,23.58
2016,1,29,16,45,414.0,32.5,3.0,15.0,87.5,26.54,17.11
2016,1,29,17,0,312.0,24.0,3.0,15.0,48.0,19.8,8.57
2016,1,29,17,15,156.0,12.0,3.05,14.5,24.0,10.24,0.0
2016,1,29,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,88.0,7.5,1.5,9.5,11.0,64.13,0.0
2016,1,30,7,30,176.0,15.0,1.8,10.0,22.0,131.49,0.0
2016,1,30,7,45,311.5,25.5,2.1,10.5,58.5,293.66,217.9
2016,1,30,8,0,447.0,36.0,2.4,11.0,95.0,404.19,331.67
2016,1,30,8,15,523.5,43.0,2.45,11.0,138.0,470.91,391.8
2016,1,30,8,30,600.0,50.0,2.5,11.0,181.0,537.54,448.52
2016,1,30,8,45,577.5,64.0,2.6,11.0,212.5,539.08,451.66
2016,1,30,9,0,555.0,78.0,2.7,11.0,244.0,537.29,451.05
2016,1,30,9,15,583.5,84.5,2.7,11.0,281.0,561.79,470.27
2016,1,30,9,30,612.0,91.0,2.7,11.0,318.0,583.51,486.41
2016,1,30,9,45,721.5,78.5,2.75,11.5,372.0,634.8,525.17
2016,1,30,10,0,831.0,66.0,2.8,12.0,426.0,685.26,561.78
2016,1,30,10,15,846.5,67.5,2.8,12.0,457.0,675.27,552.75
2016,1,30,10,30,862.0,69.0,2.8,12.0,488.0,667.76,545.46
2016,1,30,10,45,874.5,69.5,2.85,12.5,513.0,653.54,531.71
2016,1,30,11,0,887.0,70.0,2.9,13.0,538.0,635.82,515.08
2016,1,30,11,15,894.0,71.0,2.9,13.0,555.5,611.81,494.08
2016,1,30,11,30,901.0,72.0,2.9,13.0,573.0,584.59,470.21
2016,1,30,11,45,450.5,97.5,2.95,13.0,348.0,340.37,276.16
2016,1,30,12,0,0.0,123.0,3.0,13.0,123.0,102.44,80.57
2016,1,30,12,15,201.0,176.5,3.0,13.0,292.0,245.76,197.78
2016,1,30,12,30,402.0,230.0,3.0,13.0,461.0,356.35,281.78
2016,1,30,12,45,646.0,155.0,3.0,13.0,521.5,362.91,278.97
2016,1,30,13,0,890.0,80.0,3.0,13.0,582.0,343.37,251.95
2016,1,30,13,15,885.0,79.0,2.95,13.0,568.0,293.95,205.93
2016,1,30,13,30,880.0,78.0,2.9,13.0,554.0,243.6,160.1
2016,1,30,13,45,548.5,151.5,2.85,13.0,444.5,189.37,128.44
2016,1,30,14,0,217.0,225.0,2.8,13.0,335.0,179.12,136.28
2016,1,30,14,15,115.0,196.5,2.8,13.0,254.5,141.02,111.47
2016,1,30,14,30,13.0,168.0,2.8,13.0,174.0,129.29,108.76
2016,1,30,14,45,55.5,169.0,2.8,13.0,192.0,123.74,104.14
2016,1,30,15,0,98.0,170.0,2.8,13.0,210.0,123.43,104.08
2016,1,30,15,15,92.5,154.0,2.55,12.5,188.5,112.73,95.03
2016,1,30,15,30,87.0,138.0,2.3,12.0,167.0,101.79,85.64
2016,1,30,15,45,80.0,119.5,2.05,12.0,143.5,89.14,74.44
2016,1,30,16,0,73.0,101.0,1.8,12.0,120.0,76.21,62.83
2016,1,30,16,15,62.0,82.5,1.65,11.0,96.0,62.99,50.98
2016,1,30,16,30,51.0,64.0,1.5,10.0,72.0,49.53,38.66
2016,1,30,16,45,27.0,45.5,1.35,9.5,50.0,35.78,25.76
2016,1,30,17,0,3.0,27.0,1.2,9.0,28.0,21.84,11.06
2016,1,30,17,15,1.5,13.5,1.2,9.0,14.0,11.52,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,0.8,8.0,6.5,5.55,0.0
2016,1,31,7,30,0.0,13.0,0.9,8.0,13.0,10.73,0.0
2016,1,31,7,45,22.0,30.5,1.0,8.5,33.5,53.12,36.14
2016,1,31,8,0,44.0,48.0,1.1,9.0,54.0,89.1,70.83
2016,1,31,8,15,57.5,67.5,1.3,9.0,78.0,120.9,99.6
2016,1,31,8,30,71.0,87.0,1.5,9.0,102.0,164.63,137.92
2016,1,31,8,45,80.5,105.5,1.75,9.0,126.5,189.99,160.11
2016,1,31,9,0,90.0,124.0,2.0,9.0,151.0,214.54,181.18
2016,1,31,9,15,97.0,141.0,2.2,9.0,174.0,234.36,197.8
2016,1,31,9,30,104.0,158.0,2.4,9.0,197.0,253.4,213.49
2016,1,31,9,45,60.5,161.0,2.65,9.0,184.5,204.26,170.9
2016,1,31,10,0,17.0,164.0,2.9,9.0,172.0,159.55,131.8
2016,1,31,10,15,37.5,186.0,3.05,9.0,204.5,205.03,170.36
2016,1,31,10,30,58.0,208.0,3.2,9.0,237.0,237.34,197.24
2016,1,31,10,45,48.0,212.5,3.4,9.5,237.5,229.68,189.83
2016,1,31,11,0,38.0,217.0,3.6,10.0,238.0,222.63,183.13
2016,1,31,11,15,187.5,227.0,3.75,10.0,331.5,325.89,269.61
2016,1,31,11,30,337.0,237.0,3.9,10.0,425.0,416.71,342.66
2016,1,31,11,45,633.5,158.0,4.05,10.5,519.5,495.57,404.06
2016,1,31,12,0,930.0,79.0,4.2,11.0,614.0,535.93,431.59
2016,1,31,12,15,931.5,79.5,4.25,11.0,616.5,495.73,394.76
2016,1,31,12,30,933.0,80.0,4.3,11.0,619.0,453.09,355.35
2016,1,31,12,45,928.0,81.0,4.4,11.0,612.5,406.31,311.84
2016,1,31,13,0,923.0,82.0,4.5,11.0,606.0,358.02,266.31
2016,1,31,13,15,917.5,81.0,4.55,11.0,591.5,306.69,218.0
2016,1,31,13,30,912.0,80.0,4.6,11.0,577.0,254.43,169.73
2016,1,31,13,45,898.0,80.5,4.65,11.0,554.5,201.29,124.03
2016,1,31,14,0,884.0,81.0,4.7,11.0,532.0,142.3,80.07
2016,1,31,14,15,870.0,79.5,4.65,10.5,503.0,88.02,53.36
2016,1,31,14,30,856.0,78.0,4.6,10.0,474.0,63.81,51.9
2016,1,31,14,45,827.0,77.5,4.6,10.0,437.0,63.68,51.89
2016,1,31,15,0,798.0,77.0,4.6,10.0,400.0,63.66,51.99
2016,1,31,15,15,769.0,74.0,4.4,9.5,360.0,61.78,50.49
2016,1,31,15,30,740.0,71.0,4.2,9.0,320.0,59.93,48.99
2016,1,31,15,45,687.5,68.0,4.05,9.0,274.5,53.13,42.84
2016,1,31,16,0,635.0,65.0,3.9,9.0,229.0,51.39,41.19
2016,1,31,16,15,568.5,58.0,3.85,8.5,184.0,46.41,36.56
2016,1,31,16,30,502.0,51.0,3.8,8.0,139.0,41.43,31.75
2016,1,31,16,45,390.0,41.0,3.75,8.0,97.0,33.65,24.1
2016,1,31,17,0,278.0,31.0,3.7,8.0,55.0,25.83,14.76
2016,1,31,17,15,139.0,15.5,3.95,8.0,27.5,13.23,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,159.0,8.0,3.45,6.5,15.0,111.97,0.0
2016,2,1,7,30,318.0,16.0,3.7,7.0,30.0,257.52,0.0
2016,2,1,7,45,450.5,24.5,3.95,7.5,71.5,382.43,296.85
2016,2,1,8,0,583.0,33.0,4.2,8.0,113.0,492.94,410.64
2016,2,1,8,15,654.0,38.5,4.35,8.0,160.0,557.35,470.55
2016,2,1,8,30,725.0,44.0,4.5,8.0,207.0,620.61,526.07
2016,2,1,8,45,769.5,48.0,4.65,8.5,253.5,660.37,559.34
2016,2,1,9,0,814.0,52.0,4.8,9.0,300.0,697.43,588.84
2016,2,1,9,15,842.5,54.5,4.85,9.0,343.5,710.54,598.94
2016,2,1,9,30,871.0,57.0,4.9,9.0,387.0,727.24,611.45
