Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,880.5,62.5,4.95,9.5,423.5,730.32,611.79
2016,2,1,10,0,890.0,68.0,5.0,10.0,460.0,729.71,609.22
2016,2,1,10,15,904.0,69.5,4.9,10.0,492.0,723.78,602.99
2016,2,1,10,30,918.0,71.0,4.8,10.0,524.0,714.16,593.75
2016,2,1,10,45,924.5,73.5,4.7,10.5,548.5,696.94,576.39
2016,2,1,11,0,931.0,76.0,4.6,11.0,573.0,676.2,556.19
2016,2,1,11,15,937.0,77.0,4.5,11.0,590.5,650.11,532.67
2016,2,1,11,30,943.0,78.0,4.4,11.0,608.0,620.72,506.2
2016,2,1,11,45,939.0,81.0,4.35,11.0,616.5,584.76,474.25
2016,2,1,12,0,935.0,84.0,4.3,11.0,625.0,546.3,439.72
2016,2,1,12,15,934.5,84.0,4.2,11.0,626.5,504.36,401.58
2016,2,1,12,30,934.0,84.0,4.1,11.0,628.0,460.17,360.79
2016,2,1,12,45,928.5,85.0,4.0,11.5,620.5,412.99,316.25
2016,2,1,13,0,923.0,86.0,3.9,12.0,613.0,364.33,270.05
2016,2,1,13,15,917.0,85.0,3.75,11.5,598.5,312.7,222.2
2016,2,1,13,30,911.0,84.0,3.6,11.0,584.0,260.18,174.23
2016,2,1,13,45,831.0,92.0,3.45,11.0,535.0,197.32,123.38
2016,2,1,14,0,751.0,100.0,3.3,11.0,486.0,146.52,88.33
2016,2,1,14,15,806.5,89.0,3.15,11.0,483.5,94.96,58.99
2016,2,1,14,30,862.0,78.0,3.0,11.0,481.0,63.81,51.66
2016,2,1,14,45,849.5,74.0,2.85,11.0,446.5,61.24,49.5
2016,2,1,15,0,837.0,70.0,2.7,11.0,412.0,58.62,47.26
2016,2,1,15,15,809.5,67.0,2.35,10.5,371.0,56.57,45.61
2016,2,1,15,30,782.0,64.0,2.0,10.0,330.0,54.54,43.94
2016,2,1,15,45,745.0,59.5,1.65,10.0,285.5,51.2,40.95
2016,2,1,16,0,708.0,55.0,1.3,10.0,241.0,47.84,37.87
2016,2,1,16,15,648.5,49.0,1.2,9.5,195.0,43.01,33.42
2016,2,1,16,30,589.0,43.0,1.1,9.0,149.0,38.18,28.79
2016,2,1,16,45,493.0,35.0,1.05,8.5,105.5,28.75,19.86
2016,2,1,17,0,397.0,27.0,1.0,8.0,62.0,22.43,12.54
2016,2,1,17,15,198.5,13.5,1.0,7.5,31.0,10.98,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,11.5,1.4,7.0,11.5,9.82,0.0
2016,2,2,7,30,0.0,23.0,1.5,7.0,23.0,27.16,0.0
2016,2,2,7,45,143.0,36.0,1.6,7.5,56.5,175.11,136.09
2016,2,2,8,0,286.0,49.0,1.7,8.0,90.0,307.0,256.22
2016,2,2,8,15,347.5,62.0,1.75,8.0,129.0,367.6,310.72
2016,2,2,8,30,409.0,75.0,1.8,8.0,168.0,428.53,363.45
2016,2,2,8,45,456.5,84.0,1.85,8.5,208.5,472.97,400.21
2016,2,2,9,0,504.0,93.0,1.9,9.0,249.0,516.13,434.46
2016,2,2,9,15,550.0,95.0,1.9,9.0,287.0,554.9,464.65
2016,2,2,9,30,596.0,97.0,1.9,9.0,325.0,585.13,487.48
2016,2,2,9,45,364.0,145.5,1.9,9.0,289.0,452.91,377.99
2016,2,2,10,0,132.0,194.0,1.9,9.0,253.0,301.34,250.83
2016,2,2,10,15,464.5,145.0,1.8,9.0,372.5,502.35,417.89
2016,2,2,10,30,797.0,96.0,1.7,9.0,492.0,667.73,545.4
2016,2,2,10,45,807.5,98.5,1.65,9.5,516.5,654.83,530.59
2016,2,2,11,0,818.0,101.0,1.6,10.0,541.0,638.48,514.81
2016,2,2,11,15,826.5,102.5,1.45,10.0,559.0,616.48,494.82
2016,2,2,11,30,835.0,104.0,1.3,10.0,577.0,591.24,472.09
2016,2,2,11,45,845.5,102.5,1.2,10.0,588.5,561.0,445.6
2016,2,2,12,0,856.0,101.0,1.1,10.0,600.0,527.61,416.14
2016,2,2,12,15,858.0,101.0,1.0,10.0,602.5,488.71,381.79
2016,2,2,12,30,860.0,101.0,0.9,10.0,605.0,447.51,344.91
2016,2,2,12,45,869.5,96.5,0.85,10.5,601.5,402.95,304.15
2016,2,2,13,0,879.0,92.0,0.8,11.0,598.0,355.89,260.62
2016,2,2,13,15,439.5,57.5,0.85,11.0,310.5,163.9,116.3
2016,2,2,13,30,0.0,23.0,0.9,11.0,23.0,19.02,10.68
2016,2,2,13,45,0.0,22.5,0.95,11.0,22.5,18.6,10.4
2016,2,2,14,0,0.0,22.0,1.0,11.0,22.0,18.18,10.06
2016,2,2,14,15,416.5,51.5,1.1,11.0,247.5,52.72,30.48
2016,2,2,14,30,833.0,81.0,1.2,11.0,473.0,65.53,53.22
2016,2,2,14,45,819.0,77.0,1.3,11.0,439.0,63.01,51.07
2016,2,2,15,0,805.0,73.0,1.4,11.0,405.0,60.46,48.9
2016,2,2,15,15,778.0,70.0,1.3,10.5,365.0,58.5,47.35
2016,2,2,15,30,751.0,67.0,1.2,10.0,325.0,56.57,45.78
2016,2,2,15,45,707.5,63.5,1.1,10.0,281.0,54.11,43.59
2016,2,2,16,0,664.0,60.0,1.0,10.0,237.0,47.46,37.55
2016,2,2,16,15,603.5,54.0,1.0,9.5,192.0,43.17,33.59
2016,2,2,16,30,543.0,48.0,1.0,9.0,147.0,38.89,29.48
2016,2,2,16,45,441.5,39.0,1.0,9.0,104.0,31.88,22.65
2016,2,2,17,0,340.0,30.0,1.0,9.0,61.0,24.85,14.8
2016,2,2,17,15,170.0,15.0,1.05,8.5,30.5,12.2,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,6.0,15.0,12.8,0.0
2016,2,3,7,30,0.0,30.0,1.9,6.0,30.0,43.91,0.0
2016,2,3,7,45,224.5,35.5,1.95,6.5,68.0,247.53,196.47
2016,2,3,8,0,449.0,41.0,2.0,7.0,106.0,417.59,349.35
2016,2,3,8,15,522.5,48.5,2.05,7.5,150.0,484.3,407.7
2016,2,3,8,30,596.0,56.0,2.1,8.0,194.0,550.58,463.02
2016,2,3,8,45,644.5,61.0,2.15,8.5,238.5,593.52,497.43
2016,2,3,9,0,693.0,66.0,2.2,9.0,283.0,634.25,528.61
2016,2,3,9,15,725.0,70.0,2.15,9.5,324.5,654.28,542.12
2016,2,3,9,30,757.0,74.0,2.1,10.0,366.0,676.11,556.52
2016,2,3,9,45,775.5,78.0,2.1,10.5,402.0,684.41,560.58
2016,2,3,10,0,794.0,82.0,2.1,11.0,438.0,689.19,561.98
2016,2,3,10,15,810.5,84.5,2.0,11.5,469.5,687.19,557.68
2016,2,3,10,30,827.0,87.0,1.9,12.0,501.0,681.53,549.83
2016,2,3,10,45,839.0,88.5,1.85,12.5,526.0,668.03,536.38
2016,2,3,11,0,851.0,90.0,1.8,13.0,551.0,650.97,520.19
2016,2,3,11,15,858.5,91.0,1.7,13.0,568.5,627.1,499.35
2016,2,3,11,30,866.0,92.0,1.6,13.0,586.0,599.99,475.79
2016,2,3,11,45,867.5,93.5,1.55,13.5,595.5,566.98,446.84
2016,2,3,12,0,869.0,95.0,1.5,14.0,605.0,531.32,415.41
2016,2,3,12,15,625.0,168.5,1.45,14.0,536.0,444.35,346.3
2016,2,3,12,30,381.0,242.0,1.4,14.0,467.0,363.19,283.08
2016,2,3,12,45,294.0,255.0,1.4,14.0,427.5,317.47,246.85
2016,2,3,13,0,207.0,268.0,1.4,14.0,388.0,277.88,215.97
2016,2,3,13,15,185.5,262.5,1.35,14.0,368.5,251.74,194.6
2016,2,3,13,30,164.0,257.0,1.3,14.0,349.0,227.56,175.15
2016,2,3,13,45,97.5,232.5,1.3,14.0,287.0,189.87,147.47
2016,2,3,14,0,31.0,208.0,1.3,14.0,225.0,157.83,124.81
2016,2,3,14,15,15.5,157.5,1.2,13.5,166.0,124.78,99.05
2016,2,3,14,30,0.0,107.0,1.1,13.0,107.0,87.11,71.64
2016,2,3,14,45,152.0,136.0,1.05,13.0,199.5,100.88,83.93
2016,2,3,15,0,304.0,165.0,1.0,13.0,292.0,114.91,96.32
2016,2,3,15,15,283.0,153.0,0.85,12.5,262.5,107.55,90.18
2016,2,3,15,30,262.0,141.0,0.7,12.0,233.0,100.01,83.85
2016,2,3,15,45,245.0,124.0,0.6,12.0,201.0,89.19,74.36
2016,2,3,16,0,228.0,107.0,0.5,12.0,169.0,78.04,64.45
2016,2,3,16,15,202.5,89.0,0.55,11.5,136.5,65.85,53.55
2016,2,3,16,30,177.0,71.0,0.6,11.0,104.0,53.32,42.1
2016,2,3,16,45,137.0,52.5,0.7,11.0,74.0,40.04,29.68
2016,2,3,17,0,97.0,34.0,0.8,11.0,44.0,26.43,16.26
2016,2,3,17,15,48.5,17.0,0.8,10.5,22.0,13.53,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,115.0,9.5,1.15,7.5,16.0,85.12,0.0
2016,2,4,7,30,230.0,19.0,1.3,8.0,32.0,213.64,26.55
2016,2,4,7,45,352.5,29.5,1.5,8.5,71.0,332.16,263.26
2016,2,4,8,0,475.0,40.0,1.7,9.0,110.0,436.86,361.42
2016,2,4,8,15,547.0,47.0,1.75,9.0,155.0,502.25,418.85
2016,2,4,8,30,619.0,54.0,1.8,9.0,200.0,567.22,473.11
2016,2,4,8,45,663.0,59.5,1.85,9.5,244.0,607.71,505.05
2016,2,4,9,0,707.0,65.0,1.9,10.0,288.0,641.17,530.18
2016,2,4,9,15,738.5,69.0,1.9,10.0,330.0,665.96,548.39
2016,2,4,9,30,770.0,73.0,1.9,10.0,372.0,687.45,563.58
2016,2,4,9,45,786.0,77.5,1.95,10.5,408.0,694.44,566.9
2016,2,4,10,0,802.0,82.0,2.0,11.0,444.0,697.91,567.63
2016,2,4,10,15,818.0,84.0,1.95,11.0,475.5,694.92,563.91
2016,2,4,10,30,834.0,86.0,1.9,11.0,507.0,688.26,556.88
2016,2,4,10,45,844.5,88.0,1.9,11.5,531.5,674.18,543.28
2016,2,4,11,0,855.0,90.0,1.9,12.0,556.0,656.58,526.95
2016,2,4,11,15,862.0,91.0,1.85,12.0,573.5,632.29,506.05
2016,2,4,11,30,869.0,92.0,1.8,12.0,591.0,604.77,482.4
2016,2,4,11,45,873.0,92.5,1.75,12.5,601.0,571.99,453.48
2016,2,4,12,0,877.0,93.0,1.7,13.0,611.0,536.4,421.93
2016,2,4,12,15,878.0,93.0,1.65,13.0,613.0,496.29,387.03
2016,2,4,12,30,879.0,93.0,1.6,13.0,615.0,453.91,349.51
2016,2,4,12,45,735.5,133.5,1.6,13.5,567.5,388.65,295.36
2016,2,4,13,0,592.0,174.0,1.6,14.0,520.0,334.39,250.97
2016,2,4,13,15,731.0,131.0,1.6,14.0,548.5,301.46,216.4
2016,2,4,13,30,870.0,88.0,1.6,14.0,577.0,258.42,172.0
2016,2,4,13,45,734.5,118.5,1.65,14.0,520.5,204.55,131.46
2016,2,4,14,0,599.0,149.0,1.7,14.0,464.0,167.27,109.16
2016,2,4,14,15,618.0,134.5,1.7,14.0,444.5,118.89,79.16
2016,2,4,14,30,637.0,120.0,1.7,14.0,425.0,83.91,68.6
2016,2,4,14,45,513.5,136.5,1.75,14.0,371.0,94.16,77.78
2016,2,4,15,0,390.0,153.0,1.8,14.0,317.0,104.4,86.89
2016,2,4,15,15,369.5,142.5,1.6,13.5,286.0,98.54,82.06
2016,2,4,15,30,349.0,132.0,1.4,13.0,255.0,95.36,79.55
2016,2,4,15,45,333.5,116.0,1.25,13.0,221.5,84.99,70.45
2016,2,4,16,0,318.0,100.0,1.1,13.0,188.0,72.46,59.32
2016,2,4,16,15,288.5,84.0,1.05,12.5,153.0,61.8,49.78
2016,2,4,16,30,259.0,68.0,1.0,12.0,118.0,50.8,39.73
2016,2,4,16,45,214.0,51.5,1.0,11.5,85.0,39.01,28.77
2016,2,4,17,0,169.0,35.0,1.0,11.0,52.0,26.88,16.89
2016,2,4,17,15,84.5,17.5,1.0,10.5,26.0,13.57,0.0
2016,2,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,103.0,11.0,1.05,6.5,16.5,78.66,0.0
2016,2,5,7,30,206.0,22.0,1.1,7.0,33.0,201.99,53.04
2016,2,5,7,45,325.5,33.5,1.2,8.0,72.5,318.33,254.26
2016,2,5,8,0,445.0,45.0,1.3,9.0,112.0,422.33,349.26
2016,2,5,8,15,520.0,53.0,1.35,9.5,157.5,491.65,408.4
2016,2,5,8,30,595.0,61.0,1.4,10.0,203.0,560.34,464.08
2016,2,5,8,45,646.0,66.5,1.45,10.5,249.0,606.33,499.75
2016,2,5,9,0,697.0,72.0,1.5,11.0,295.0,649.98,532.18
2016,2,5,9,15,730.0,76.0,1.6,11.5,337.5,675.22,550.04
2016,2,5,9,30,763.0,80.0,1.7,12.0,380.0,693.02,561.97
2016,2,5,9,45,794.5,81.0,1.85,12.5,419.5,707.67,571.72
2016,2,5,10,0,826.0,82.0,2.0,13.0,459.0,718.39,578.43
2016,2,5,10,15,842.0,84.0,1.95,13.5,491.0,715.05,573.31
2016,2,5,10,30,858.0,86.0,1.9,14.0,523.0,707.96,565.21
2016,2,5,10,45,868.5,88.0,1.9,14.5,548.0,693.33,551.34
2016,2,5,11,0,879.0,90.0,1.9,15.0,573.0,675.1,534.72
2016,2,5,11,15,886.0,91.0,1.85,15.0,591.0,650.08,513.55
2016,2,5,11,30,893.0,92.0,1.8,15.0,609.0,621.75,489.62
2016,2,5,11,45,894.5,93.5,1.8,15.5,618.5,587.7,460.36
2016,2,5,12,0,896.0,95.0,1.8,16.0,628.0,550.92,428.5
2016,2,5,12,15,896.5,95.0,1.65,16.0,630.0,509.68,392.73
2016,2,5,12,30,897.0,95.0,1.5,16.0,632.0,466.17,354.45
2016,2,5,12,45,891.0,96.0,1.4,16.5,624.5,419.04,312.24
2016,2,5,13,0,885.0,97.0,1.3,17.0,617.0,370.59,268.41
2016,2,5,13,15,669.5,154.0,1.1,17.0,542.5,305.32,218.08
2016,2,5,13,30,454.0,211.0,0.9,17.0,468.0,257.05,184.29
2016,2,5,13,45,655.5,150.5,0.7,17.0,506.5,217.82,143.09
2016,2,5,14,0,857.0,90.0,0.5,17.0,545.0,159.27,89.9
2016,2,5,14,15,843.5,88.0,0.65,16.5,516.0,105.45,60.54
2016,2,5,14,30,830.0,86.0,0.8,16.0,487.0,68.85,54.9
2016,2,5,14,45,819.0,81.0,0.95,16.0,453.5,65.71,52.36
2016,2,5,15,0,808.0,76.0,1.1,16.0,420.0,62.52,49.68
2016,2,5,15,15,782.5,73.0,1.0,15.5,380.0,60.64,48.25
2016,2,5,15,30,757.0,70.0,0.9,15.0,340.0,58.79,46.8
2016,2,5,15,45,722.0,65.0,0.85,15.0,296.0,55.22,43.69
2016,2,5,16,0,687.0,60.0,0.8,15.0,252.0,51.61,40.48
2016,2,5,16,15,631.5,54.5,0.9,14.0,206.5,43.51,33.31
2016,2,5,16,30,576.0,49.0,1.0,13.0,161.0,39.63,29.73
2016,2,5,16,45,477.0,41.0,1.1,12.5,116.5,33.47,23.86
2016,2,5,17,0,378.0,33.0,1.2,12.0,72.0,27.33,17.4
2016,2,5,17,15,189.0,16.5,1.15,11.5,36.0,13.36,0.0
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,129.0,10.5,1.1,7.5,18.0,96.1,0.0
2016,2,6,7,30,258.0,21.0,1.3,8.0,36.0,240.14,90.54
2016,2,6,7,45,373.0,31.5,1.55,8.5,76.5,351.53,282.51
2016,2,6,8,0,488.0,42.0,1.8,9.0,117.0,452.17,374.91
2016,2,6,8,15,557.5,49.0,1.75,9.5,162.0,516.52,429.9
2016,2,6,8,30,627.0,56.0,1.7,10.0,207.0,580.27,481.26
2016,2,6,8,45,675.5,60.0,1.7,10.5,252.5,617.2,509.63
2016,2,6,9,0,724.0,64.0,1.7,11.0,298.0,658.2,539.77
2016,2,6,9,15,754.0,67.5,1.75,11.5,340.0,681.42,555.69
2016,2,6,9,30,784.0,71.0,1.8,12.0,382.0,701.31,568.76
2016,2,6,9,45,804.5,73.5,1.85,13.0,419.0,709.32,571.67
2016,2,6,10,0,825.0,76.0,1.9,14.0,456.0,713.72,571.95
2016,2,6,10,15,840.0,78.0,1.8,14.0,487.5,709.82,567.15
2016,2,6,10,30,855.0,80.0,1.7,14.0,519.0,702.23,559.72
2016,2,6,10,45,865.5,81.0,1.65,14.5,543.5,686.73,544.94
2016,2,6,11,0,876.0,82.0,1.6,15.0,568.0,663.44,524.51
2016,2,6,11,15,882.5,83.0,1.65,15.0,585.5,639.16,504.7
2016,2,6,11,30,889.0,84.0,1.7,15.0,603.0,611.68,482.05
2016,2,6,11,45,893.5,84.0,1.8,15.5,612.5,579.0,454.39
2016,2,6,12,0,898.0,84.0,1.9,16.0,622.0,543.47,423.88
2016,2,6,12,15,715.0,143.5,1.95,16.0,573.0,470.98,365.74
2016,2,6,12,30,532.0,203.0,2.0,16.0,524.0,402.88,311.68
2016,2,6,12,45,608.0,175.0,2.15,16.5,538.5,380.26,289.57
2016,2,6,13,0,684.0,147.0,2.3,17.0,553.0,346.33,256.87
2016,2,6,13,15,690.5,140.5,2.3,17.0,542.5,302.5,217.35
2016,2,6,13,30,697.0,134.0,2.3,17.0,532.0,257.17,176.74
2016,2,6,13,45,783.5,106.0,2.35,17.0,538.0,212.87,134.91
2016,2,6,14,0,870.0,78.0,2.4,17.0,544.0,160.6,90.86
2016,2,6,14,15,682.5,120.5,2.35,16.5,474.0,115.96,72.7
2016,2,6,14,30,495.0,163.0,2.3,16.0,404.0,109.37,90.11
2016,2,6,14,45,457.0,157.0,2.3,16.0,367.5,106.23,87.59
2016,2,6,15,0,419.0,151.0,2.3,16.0,331.0,103.12,85.08
2016,2,6,15,15,388.0,140.5,2.05,15.5,294.5,97.12,80.19
2016,2,6,15,30,357.0,130.0,1.8,15.0,258.0,91.01,75.13
2016,2,6,15,45,339.5,115.5,1.55,15.0,225.0,82.15,67.42
2016,2,6,16,0,322.0,101.0,1.3,15.0,192.0,73.0,59.35
2016,2,6,16,15,296.0,85.5,1.2,14.0,157.5,62.77,50.39
2016,2,6,16,30,270.0,70.0,1.1,13.0,123.0,52.2,40.89
2016,2,6,16,45,231.0,53.0,1.05,12.5,90.0,40.12,29.74
2016,2,6,17,0,192.0,36.0,1.0,12.0,57.0,27.66,17.86
2016,2,6,17,15,96.0,18.0,1.0,11.5,28.5,13.95,0.13
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,165.0,10.0,1.1,9.5,20.5,120.49,0.0
2016,2,7,7,30,330.0,20.0,1.3,10.0,41.0,283.83,132.03
2016,2,7,7,45,447.5,28.5,1.5,10.5,83.0,393.82,314.66
2016,2,7,8,0,565.0,37.0,1.7,11.0,125.0,496.58,406.86
2016,2,7,8,15,630.5,42.5,1.75,11.5,171.5,558.4,459.3
2016,2,7,8,30,696.0,48.0,1.8,12.0,218.0,618.94,507.82
2016,2,7,8,45,739.5,51.5,1.85,12.5,264.5,658.22,537.76
2016,2,7,9,0,783.0,55.0,1.9,13.0,311.0,694.85,564.35
2016,2,7,9,15,811.0,57.5,1.95,13.5,353.5,715.21,577.84
2016,2,7,9,30,839.0,60.0,2.0,14.0,396.0,725.17,583.28
2016,2,7,9,45,855.5,63.5,2.05,14.5,433.5,731.46,585.93
2016,2,7,10,0,872.0,67.0,2.1,15.0,471.0,734.15,585.91
2016,2,7,10,15,886.0,68.5,2.1,15.5,503.0,728.89,579.8
2016,2,7,10,30,900.0,70.0,2.1,16.0,535.0,719.96,571.2
2016,2,7,10,45,908.5,72.0,2.1,16.5,560.5,704.09,557.21
2016,2,7,11,0,917.0,74.0,2.1,17.0,586.0,684.66,539.71
2016,2,7,11,15,923.5,74.5,2.1,17.0,604.0,658.84,518.35
2016,2,7,11,30,930.0,75.0,2.1,17.0,622.0,629.73,494.17
2016,2,7,11,45,933.0,76.0,2.15,17.5,632.0,595.95,465.34
2016,2,7,12,0,936.0,77.0,2.2,18.0,642.0,559.27,433.71
2016,2,7,12,15,936.5,77.0,2.2,18.0,644.0,517.7,398.26
2016,2,7,12,30,937.0,77.0,2.2,18.0,646.0,473.77,360.05
2016,2,7,12,45,937.0,76.0,2.25,18.5,640.0,426.59,317.82
2016,2,7,13,0,937.0,75.0,2.3,19.0,634.0,377.49,273.23
2016,2,7,13,15,932.0,74.5,2.3,19.0,620.0,325.7,226.5
2016,2,7,13,30,927.0,74.0,2.3,19.0,606.0,272.86,179.15
2016,2,7,13,45,918.0,73.0,2.3,19.0,584.0,218.13,132.3
2016,2,7,14,0,909.0,72.0,2.3,19.0,562.0,163.26,90.31
2016,2,7,14,15,897.5,70.5,2.15,19.0,533.5,107.96,58.64
2016,2,7,14,30,886.0,69.0,2.0,19.0,505.0,64.99,50.92
2016,2,7,14,45,868.5,67.5,1.95,19.0,469.5,63.56,49.83
2016,2,7,15,0,851.0,66.0,1.9,19.0,434.0,62.07,48.65
2016,2,7,15,15,827.0,63.0,1.65,18.5,393.5,53.31,41.22
2016,2,7,15,30,803.0,60.0,1.4,18.0,353.0,51.2,39.56
2016,2,7,15,45,768.0,57.0,1.15,17.5,308.5,48.98,37.75
2016,2,7,16,0,733.0,54.0,0.9,17.0,264.0,46.79,35.91
2016,2,7,16,15,680.5,49.0,0.95,16.0,217.5,42.82,32.45
2016,2,7,16,30,628.0,44.0,1.0,15.0,171.0,38.84,28.84
2016,2,7,16,45,540.5,37.0,1.05,14.5,125.5,32.91,23.25
2016,2,7,17,0,453.0,30.0,1.1,14.0,80.0,26.99,17.27
2016,2,7,17,15,226.5,15.0,1.1,14.0,40.0,12.06,0.5
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,128.0,12.0,1.3,10.5,20.5,97.49,0.0
2016,2,8,7,30,256.0,24.0,1.4,11.0,41.0,247.07,132.07
2016,2,8,7,45,373.5,34.5,1.55,12.0,82.0,357.89,287.01
2016,2,8,8,0,491.0,45.0,1.7,13.0,123.0,461.51,377.51
2016,2,8,8,15,562.5,52.0,1.75,13.5,169.5,528.14,433.24
2016,2,8,8,30,634.0,59.0,1.8,14.0,216.0,594.05,485.58
2016,2,8,8,45,678.0,64.0,1.9,14.5,262.0,634.69,516.65
2016,2,8,9,0,722.0,69.0,2.0,15.0,308.0,667.88,540.9
2016,2,8,9,15,753.5,72.5,2.0,15.5,350.5,692.55,557.31
2016,2,8,9,30,785.0,76.0,2.0,16.0,393.0,713.81,570.71
2016,2,8,9,45,820.5,75.0,2.0,16.5,434.0,729.12,579.47
2016,2,8,10,0,856.0,74.0,2.0,17.0,475.0,740.39,585.21
2016,2,8,10,15,870.5,76.0,2.0,17.5,507.0,735.74,579.49
2016,2,8,10,30,885.0,78.0,2.0,18.0,539.0,721.72,567.28
2016,2,8,10,45,895.0,79.0,2.0,18.5,564.0,705.88,553.37
2016,2,8,11,0,905.0,80.0,2.0,19.0,589.0,686.5,536.16
2016,2,8,11,15,911.5,81.0,1.95,19.0,607.0,661.39,515.26
2016,2,8,11,30,918.0,82.0,1.9,19.0,625.0,632.98,491.63
2016,2,8,11,45,920.5,82.5,1.85,19.5,634.5,598.63,462.31
2016,2,8,12,0,923.0,83.0,1.8,20.0,644.0,561.48,430.44
2016,2,8,12,15,923.5,83.0,1.75,20.0,646.0,520.24,395.67
2016,2,8,12,30,924.0,83.0,1.7,20.0,648.0,476.68,358.26
2016,2,8,12,45,925.5,81.5,1.65,20.5,642.5,430.03,316.93
2016,2,8,13,0,927.0,80.0,1.6,21.0,637.0,381.37,273.26
2016,2,8,13,15,921.5,79.0,1.5,21.0,623.0,329.33,227.03
2016,2,8,13,30,916.0,78.0,1.4,21.0,609.0,276.34,180.24
2016,2,8,13,45,907.0,77.5,1.35,21.5,587.0,222.39,134.33
2016,2,8,14,0,898.0,77.0,1.3,22.0,565.0,168.27,93.08
2016,2,8,14,15,886.0,75.5,1.2,22.0,536.0,113.32,61.45
2016,2,8,14,30,874.0,74.0,1.1,22.0,507.0,68.24,52.99
2016,2,8,14,45,856.5,72.0,1.0,22.0,472.0,59.32,45.56
2016,2,8,15,0,839.0,70.0,0.9,22.0,437.0,58.14,44.66
2016,2,8,15,15,815.0,67.0,0.85,21.5,396.5,56.14,43.14
2016,2,8,15,30,791.0,64.0,0.8,21.0,356.0,54.14,41.59
2016,2,8,15,45,756.5,60.5,0.8,20.5,311.5,51.63,39.56
2016,2,8,16,0,722.0,57.0,0.8,20.0,267.0,49.13,37.48
2016,2,8,16,15,669.5,52.0,0.85,19.5,220.5,45.24,34.09
2016,2,8,16,30,617.0,47.0,0.9,19.0,174.0,41.37,30.56
2016,2,8,16,45,530.0,39.5,1.0,18.5,128.5,32.2,22.26
2016,2,8,17,0,443.0,32.0,1.1,18.0,83.0,26.39,16.55
2016,2,8,17,15,283.0,21.0,1.15,17.5,47.5,17.29,4.38
2016,2,8,17,30,123.0,10.0,1.2,17.0,12.0,8.54,0.0
2016,2,8,17,45,61.5,5.0,1.25,17.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,152.5,11.5,1.3,11.5,22.5,114.25,0.0
2016,2,9,7,30,305.0,23.0,1.4,12.0,45.0,283.93,167.92
2016,2,9,7,45,418.5,33.0,1.5,13.0,87.5,390.23,312.11
2016,2,9,8,0,532.0,43.0,1.6,14.0,130.0,491.38,399.16
2016,2,9,8,15,600.5,49.5,1.7,14.5,177.5,555.63,452.6
2016,2,9,8,30,669.0,56.0,1.8,15.0,225.0,612.92,498.03
2016,2,9,8,45,515.5,86.5,1.9,15.5,231.5,538.24,440.95
2016,2,9,9,0,362.0,117.0,2.0,16.0,238.0,448.13,368.12
2016,2,9,9,15,589.5,94.5,2.0,16.5,321.5,599.7,487.4
2016,2,9,9,30,817.0,72.0,2.0,17.0,405.0,736.56,585.95
2016,2,9,9,45,841.0,73.5,2.05,17.5,444.5,745.91,589.48
2016,2,9,10,0,865.0,75.0,2.1,18.0,484.0,751.45,591.41
2016,2,9,10,15,812.0,87.5,2.05,18.5,491.5,709.5,558.44
2016,2,9,10,30,759.0,100.0,2.0,19.0,499.0,665.55,523.73
2016,2,9,10,45,761.5,106.0,1.95,19.5,522.0,651.73,510.7
2016,2,9,11,0,764.0,112.0,1.9,20.0,545.0,634.81,495.09
2016,2,9,11,15,716.0,133.0,1.85,20.0,548.5,599.82,466.53
2016,2,9,11,30,668.0,154.0,1.8,20.0,552.0,561.94,435.95
2016,2,9,11,45,607.0,178.0,1.75,20.5,544.5,519.21,400.84
2016,2,9,12,0,546.0,202.0,1.7,21.0,537.0,474.23,364.18
2016,2,9,12,15,543.0,204.5,1.6,21.0,538.0,445.28,339.87
2016,2,9,12,30,540.0,207.0,1.5,21.0,539.0,415.06,314.08
2016,2,9,12,45,731.5,146.0,1.4,21.5,592.0,409.64,303.14
2016,2,9,13,0,923.0,85.0,1.3,22.0,645.0,387.14,276.25
2016,2,9,13,15,917.5,84.5,1.15,22.0,630.5,335.49,230.48
2016,2,9,13,30,912.0,84.0,1.0,22.0,616.0,282.87,184.3
2016,2,9,13,45,801.0,106.5,0.9,22.0,561.0,223.24,138.76
2016,2,9,14,0,690.0,129.0,0.8,22.0,506.0,172.12,104.15
2016,2,9,14,15,610.5,144.0,0.8,21.5,465.5,133.84,85.11
2016,2,9,14,30,531.0,159.0,0.8,21.0,425.0,106.83,85.84
2016,2,9,14,45,382.5,173.0,0.8,21.0,357.5,114.82,92.83
2016,2,9,15,0,234.0,187.0,0.8,21.0,290.0,126.79,103.1
2016,2,9,15,15,281.5,163.0,0.8,20.0,276.0,113.48,92.42
2016,2,9,15,30,329.0,139.0,0.8,19.0,262.0,99.52,81.07
2016,2,9,15,45,306.5,125.5,0.8,18.5,229.0,90.82,73.89
2016,2,9,16,0,284.0,112.0,0.8,18.0,196.0,81.88,66.33
2016,2,9,16,15,260.0,95.0,0.85,17.5,162.0,70.41,56.38
2016,2,9,16,30,236.0,78.0,0.9,17.0,128.0,58.62,45.91
2016,2,9,16,45,199.5,60.0,1.0,16.5,94.5,45.75,34.27
2016,2,9,17,0,163.0,42.0,1.1,16.0,61.0,32.56,22.05
2016,2,9,17,15,81.5,26.0,1.1,15.5,35.5,20.38,7.47
2016,2,9,17,30,0.0,10.0,1.1,15.0,10.0,8.54,0.0
2016,2,9,17,45,0.0,5.0,1.1,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,143.5,12.5,0.5,12.0,23.0,109.4,0.0
2016,2,10,7,30,287.0,25.0,0.5,12.0,46.0,276.32,174.96
2016,2,10,7,45,396.5,35.5,0.55,12.5,88.5,378.61,301.63
2016,2,10,8,0,506.0,46.0,0.6,13.0,131.0,477.6,385.16
2016,2,10,8,15,573.0,53.0,0.65,13.5,177.5,541.51,436.77
2016,2,10,8,30,640.0,60.0,0.7,14.0,224.0,604.59,485.16
2016,2,10,8,45,682.5,65.5,0.8,14.5,270.0,645.11,515.25
2016,2,10,9,0,725.0,71.0,0.9,15.0,316.0,678.0,538.73
2016,2,10,9,15,754.5,75.0,0.95,15.0,359.0,701.92,555.44
2016,2,10,9,30,784.0,79.0,1.0,15.0,402.0,722.42,569.39
2016,2,10,9,45,728.0,94.0,1.1,15.5,415.5,690.77,545.31
2016,2,10,10,0,672.0,109.0,1.2,16.0,429.0,652.6,516.59
2016,2,10,10,15,766.0,98.5,1.25,16.5,486.0,690.86,543.43
2016,2,10,10,30,860.0,88.0,1.3,17.0,543.0,727.28,567.5
2016,2,10,10,45,869.0,90.0,1.4,17.5,568.0,711.6,554.06
2016,2,10,11,0,878.0,92.0,1.5,18.0,593.0,692.36,538.11
2016,2,10,11,15,689.0,153.0,1.5,18.0,553.5,604.86,470.58
2016,2,10,11,30,500.0,214.0,1.5,18.0,514.0,514.33,400.89
2016,2,10,11,45,700.0,154.0,1.55,18.0,582.0,551.92,428.84
2016,2,10,12,0,900.0,94.0,1.6,18.0,650.0,566.0,436.62
2016,2,10,12,15,901.0,94.0,1.6,18.0,652.0,525.58,402.36
2016,2,10,12,30,902.0,94.0,1.6,18.0,654.0,482.83,365.81
2016,2,10,12,45,902.0,93.0,1.6,18.5,648.5,436.69,325.07
2016,2,10,13,0,902.0,92.0,1.6,19.0,643.0,388.71,282.05
2016,2,10,13,15,897.0,91.0,1.6,19.0,628.5,337.61,236.63
2016,2,10,13,30,892.0,90.0,1.6,19.0,614.0,285.56,190.42
2016,2,10,13,45,884.5,88.5,1.6,19.5,592.5,226.5,139.89
2016,2,10,14,0,877.0,87.0,1.6,20.0,571.0,171.81,97.08
2016,2,10,14,15,823.0,89.5,1.55,20.0,525.5,116.98,65.05
2016,2,10,14,30,769.0,92.0,1.5,20.0,480.0,71.71,56.4
2016,2,10,14,45,715.5,97.0,1.5,20.0,438.5,69.13,54.36
2016,2,10,15,0,662.0,102.0,1.5,20.0,397.0,73.09,57.9
2016,2,10,15,15,615.0,101.0,1.3,19.5,356.0,73.24,58.28
2016,2,10,15,30,568.0,100.0,1.1,19.0,315.0,73.63,58.86
2016,2,10,15,45,524.5,96.0,0.95,18.5,275.5,71.97,57.61
2016,2,10,16,0,481.0,92.0,0.8,18.0,236.0,67.78,54.11
2016,2,10,16,15,440.0,80.5,0.85,17.5,195.5,60.02,47.35
2016,2,10,16,30,399.0,69.0,0.9,17.0,155.0,52.06,40.24
2016,2,10,16,45,341.5,55.0,0.95,16.5,115.5,41.98,31.06
2016,2,10,17,0,284.0,41.0,1.0,16.0,76.0,31.65,21.39
2016,2,10,17,15,142.0,27.0,1.0,15.5,44.5,20.87,8.75
2016,2,10,17,30,0.0,13.0,1.0,15.0,13.0,11.1,0.0
2016,2,10,17,45,0.0,6.5,1.0,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,70.0,13.5,1.1,12.5,19.0,59.91,0.0
2016,2,11,7,30,140.0,27.0,1.2,13.0,38.0,175.27,116.46
2016,2,11,7,45,193.0,44.0,1.35,13.5,70.5,239.93,193.48
2016,2,11,8,0,246.0,61.0,1.5,14.0,103.0,300.68,247.9
2016,2,11,8,15,277.0,77.5,1.45,14.5,138.5,344.31,285.2
2016,2,11,8,30,308.0,94.0,1.4,15.0,174.0,387.21,320.14
2016,2,11,8,45,331.5,107.5,1.35,15.5,208.5,419.34,345.01
2016,2,11,9,0,355.0,121.0,1.3,16.0,243.0,450.04,367.73
2016,2,11,9,15,574.5,98.0,1.15,16.5,324.5,596.54,479.68
2016,2,11,9,30,794.0,75.0,1.0,17.0,406.0,728.43,570.61
2016,2,11,9,45,788.5,78.5,0.9,17.5,432.0,717.9,558.0
2016,2,11,10,0,783.0,82.0,0.8,18.0,458.0,704.32,545.05
2016,2,11,10,15,785.0,88.5,0.75,18.0,486.5,696.73,538.14
2016,2,11,10,30,787.0,95.0,0.7,18.0,515.0,685.83,528.76
2016,2,11,10,45,816.0,98.0,0.65,18.5,551.5,686.66,525.98
2016,2,11,11,0,845.0,101.0,0.6,19.0,588.0,683.01,519.72
2016,2,11,11,15,718.0,142.0,0.55,19.0,564.0,615.12,467.96
2016,2,11,11,30,591.0,183.0,0.5,19.0,540.0,542.15,413.18
2016,2,11,11,45,579.5,193.0,0.5,19.0,547.5,517.01,393.62
2016,2,11,12,0,568.0,203.0,0.5,19.0,555.0,490.46,372.17
2016,2,11,12,15,381.5,249.0,0.5,19.0,486.0,403.18,306.4
2016,2,11,12,30,195.0,295.0,0.5,19.0,417.0,331.74,253.06
2016,2,11,12,45,222.0,289.0,0.55,19.0,426.5,322.11,244.96
2016,2,11,13,0,249.0,283.0,0.6,19.0,436.0,309.66,233.68
2016,2,11,13,15,288.0,269.0,0.6,19.0,442.5,291.02,216.7
2016,2,11,13,30,327.0,255.0,0.6,19.0,449.0,268.08,195.94
2016,2,11,13,45,237.5,255.5,0.6,19.0,394.0,230.79,169.51
2016,2,11,14,0,148.0,256.0,0.6,19.0,339.0,199.97,149.63
2016,2,11,14,15,225.0,235.0,0.6,18.5,353.0,178.2,132.33
2016,2,11,14,30,302.0,214.0,0.6,18.0,367.0,142.27,116.51
2016,2,11,14,45,417.5,175.5,0.6,18.0,372.0,116.46,95.1
2016,2,11,15,0,533.0,137.0,0.6,18.0,377.0,94.78,76.88
2016,2,11,15,15,456.5,136.5,0.6,17.5,329.0,94.58,77.1
2016,2,11,15,30,380.0,136.0,0.6,17.0,281.0,94.58,77.42
2016,2,11,15,45,342.0,126.5,0.65,17.0,245.0,91.82,75.18
2016,2,11,16,0,304.0,117.0,0.7,17.0,209.0,85.28,69.55
2016,2,11,16,15,373.0,93.0,0.75,16.5,187.5,68.27,54.76
2016,2,11,16,30,442.0,69.0,0.8,16.0,166.0,52.3,40.63
2016,2,11,16,45,361.0,56.5,0.85,15.5,123.0,43.15,32.27
2016,2,11,17,0,280.0,44.0,0.9,15.0,80.0,33.85,23.49
2016,2,11,17,15,167.5,27.5,0.9,14.5,46.5,21.3,9.86
2016,2,11,17,30,55.0,11.0,0.9,14.0,13.0,9.39,0.0
2016,2,11,17,45,27.5,5.5,0.95,14.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
