Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,130.0,14.5,0.75,11.5,25.0,102.68,0.0
2016,2,12,7,30,260.0,29.0,0.8,12.0,50.0,267.06,187.25
2016,2,12,7,45,365.0,40.5,0.85,12.5,92.0,363.67,293.42
2016,2,12,8,0,470.0,52.0,0.9,13.0,134.0,461.09,375.62
2016,2,12,8,15,536.5,59.5,0.9,13.0,180.0,525.8,428.48
2016,2,12,8,30,603.0,67.0,0.9,13.0,226.0,589.46,478.07
2016,2,12,8,45,647.0,72.5,0.9,13.5,271.5,631.37,508.31
2016,2,12,9,0,691.0,78.0,0.9,14.0,317.0,670.85,535.55
2016,2,12,9,15,721.5,82.0,0.9,14.5,359.5,694.96,550.7
2016,2,12,9,30,752.0,86.0,0.9,15.0,402.0,715.89,563.26
2016,2,12,9,45,770.0,90.0,0.95,15.5,439.0,719.77,564.12
2016,2,12,10,0,788.0,94.0,1.0,16.0,476.0,724.58,565.84
2016,2,12,10,15,530.0,164.0,1.1,16.0,428.5,588.51,464.15
2016,2,12,10,30,272.0,234.0,1.2,16.0,381.0,445.48,353.48
2016,2,12,10,45,348.5,229.5,1.3,16.5,426.5,481.04,381.39
2016,2,12,11,0,425.0,225.0,1.4,17.0,472.0,523.64,412.19
2016,2,12,11,15,505.5,205.5,1.5,17.0,507.5,537.06,421.89
2016,2,12,11,30,586.0,186.0,1.6,17.0,543.0,544.03,426.44
2016,2,12,11,45,598.0,185.5,1.7,17.5,555.0,527.18,411.3
2016,2,12,12,0,610.0,185.0,1.8,18.0,567.0,502.85,390.41
2016,2,12,12,15,534.5,214.0,1.8,17.5,549.5,454.74,352.25
2016,2,12,12,30,459.0,243.0,1.8,17.0,532.0,413.92,319.62
2016,2,12,12,45,328.5,267.0,1.8,17.0,473.0,349.67,269.45
2016,2,12,13,0,198.0,291.0,1.8,17.0,414.0,298.82,230.69
2016,2,12,13,15,428.0,224.0,1.8,17.0,481.5,300.0,223.86
2016,2,12,13,30,658.0,157.0,1.8,17.0,549.0,277.99,195.26
2016,2,12,13,45,615.0,163.5,1.8,17.0,520.0,233.37,158.41
2016,2,12,14,0,572.0,170.0,1.8,17.0,491.0,191.14,126.53
2016,2,12,14,15,375.5,200.5,1.7,16.5,407.0,163.5,117.1
2016,2,12,14,30,179.0,231.0,1.6,16.0,323.0,156.44,129.97
2016,2,12,14,45,355.5,185.0,1.5,16.0,352.0,126.79,104.92
2016,2,12,15,0,532.0,139.0,1.4,16.0,381.0,95.91,78.56
2016,2,12,15,15,266.0,79.5,1.25,15.5,200.5,54.94,43.09
2016,2,12,15,30,0.0,20.0,1.1,15.0,20.0,16.49,9.12
2016,2,12,15,45,0.0,17.5,0.95,15.0,17.5,14.41,7.3
2016,2,12,16,0,0.0,15.0,0.8,15.0,15.0,12.34,5.46
2016,2,12,16,15,0.0,12.0,0.8,14.5,12.0,9.87,3.23
2016,2,12,16,30,0.0,9.0,0.8,14.0,9.0,7.39,0.99
2016,2,12,16,45,0.0,6.5,0.8,14.0,6.5,5.33,0.0
2016,2,12,17,0,0.0,4.0,0.8,14.0,4.0,3.28,0.0
2016,2,12,17,15,0.0,2.0,0.8,13.5,2.0,1.64,0.0
2016,2,12,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,179.0,13.5,1.3,10.5,28.5,136.47,0.0
2016,2,13,7,30,358.0,27.0,1.4,11.0,57.0,339.89,247.95
2016,2,13,7,45,463.5,36.0,1.55,11.5,102.0,433.23,351.68
2016,2,13,8,0,569.0,45.0,1.7,12.0,147.0,529.72,434.05
2016,2,13,8,15,631.5,51.0,1.7,12.5,195.0,583.39,478.17
2016,2,13,8,30,694.0,57.0,1.7,13.0,243.0,643.99,524.98
2016,2,13,8,45,348.0,89.5,1.75,13.5,183.0,411.41,341.93
2016,2,13,9,0,2.0,122.0,1.8,14.0,123.0,114.2,91.11
2016,2,13,9,15,69.0,152.5,1.85,14.0,182.0,211.03,174.18
2016,2,13,9,30,136.0,183.0,1.9,14.0,241.0,309.56,255.11
2016,2,13,9,45,512.5,126.5,2.0,14.5,373.0,560.79,458.53
2016,2,13,10,0,889.0,70.0,2.1,15.0,505.0,769.64,612.37
2016,2,13,10,15,902.5,72.0,2.15,15.5,538.0,764.47,604.61
2016,2,13,10,30,916.0,74.0,2.2,16.0,571.0,755.5,596.31
2016,2,13,10,45,926.5,74.5,2.25,16.5,597.0,738.9,582.65
2016,2,13,11,0,937.0,75.0,2.3,17.0,623.0,718.62,565.55
2016,2,13,11,15,943.0,76.0,2.3,17.0,641.0,692.3,543.99
2016,2,13,11,30,949.0,77.0,2.3,17.0,659.0,662.59,519.59
2016,2,13,11,45,954.5,76.5,2.35,17.5,670.0,627.79,490.26
2016,2,13,12,0,960.0,76.0,2.4,18.0,681.0,589.9,458.0
2016,2,13,12,15,960.5,76.0,2.4,18.0,683.5,547.04,421.87
2016,2,13,12,30,961.0,76.0,2.4,18.0,686.0,501.75,382.9
2016,2,13,12,45,952.5,79.0,2.45,18.0,678.5,453.25,340.59
2016,2,13,13,0,944.0,82.0,2.5,18.0,671.0,403.37,296.19
2016,2,13,13,15,939.0,81.5,2.55,18.0,656.5,350.57,248.65
2016,2,13,13,30,934.0,81.0,2.6,18.0,642.0,296.71,200.09
2016,2,13,13,45,927.0,79.5,2.65,18.0,620.0,240.89,151.26
2016,2,13,14,0,920.0,78.0,2.7,18.0,598.0,184.71,106.08
2016,2,13,14,15,908.0,76.5,2.75,17.5,568.5,128.03,69.75
2016,2,13,14,30,896.0,75.0,2.8,17.0,539.0,72.0,57.31
2016,2,13,14,45,878.5,73.5,2.9,17.0,503.0,67.94,53.95
2016,2,13,15,0,861.0,72.0,3.0,17.0,467.0,59.54,46.75
2016,2,13,15,15,838.0,69.0,2.7,16.5,425.5,57.59,45.26
2016,2,13,15,30,815.0,66.0,2.4,16.0,384.0,55.62,43.72
2016,2,13,15,45,781.5,63.0,2.1,16.0,338.0,53.53,41.97
2016,2,13,16,0,748.0,60.0,1.8,16.0,292.0,51.48,40.2
2016,2,13,16,15,698.5,55.0,1.65,15.0,244.0,47.65,36.93
2016,2,13,16,30,649.0,50.0,1.5,14.0,196.0,43.83,33.52
2016,2,13,16,45,565.0,43.5,1.35,13.5,148.5,35.33,25.72
2016,2,13,17,0,481.0,37.0,1.2,13.0,101.0,30.43,20.89
2016,2,13,17,15,336.0,26.0,1.2,12.5,61.5,21.44,11.16
2016,2,13,17,30,191.0,15.0,1.2,12.0,22.0,12.8,0.0
2016,2,13,17,45,95.5,7.5,1.2,11.5,11.0,6.4,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,190.5,13.0,1.4,11.5,29.5,144.72,0.0
2016,2,14,7,30,381.0,26.0,1.6,12.0,59.0,356.72,265.99
2016,2,14,7,45,479.5,34.0,1.85,12.5,103.5,443.95,360.48
2016,2,14,8,0,578.0,42.0,2.1,13.0,148.0,527.36,432.68
2016,2,14,8,15,636.5,47.0,2.15,13.5,195.0,585.11,480.28
2016,2,14,8,30,695.0,52.0,2.2,14.0,242.0,641.33,524.1
2016,2,14,8,45,571.0,82.5,2.3,14.5,256.5,588.24,482.92
2016,2,14,9,0,447.0,113.0,2.4,15.0,271.0,517.09,425.96
2016,2,14,9,15,491.5,120.0,2.6,15.5,314.0,555.34,455.54
2016,2,14,9,30,536.0,127.0,2.8,16.0,357.0,591.25,481.93
2016,2,14,9,45,526.0,143.0,3.0,16.5,385.5,592.19,480.26
2016,2,14,10,0,516.0,159.0,3.2,17.0,414.0,590.46,476.71
2016,2,14,10,15,384.5,200.5,3.35,17.0,397.5,507.1,409.45
2016,2,14,10,30,253.0,242.0,3.5,17.0,381.0,441.86,355.51
2016,2,14,10,45,344.5,234.5,3.7,17.5,432.5,485.69,389.9
2016,2,14,11,0,436.0,227.0,3.9,18.0,484.0,536.15,427.77
2016,2,14,11,15,552.5,194.0,3.95,18.0,529.5,560.11,445.99
2016,2,14,11,30,669.0,161.0,4.0,18.0,575.0,580.96,460.96
2016,2,14,11,45,535.0,211.0,4.05,18.5,545.5,513.7,405.5
2016,2,14,12,0,401.0,261.0,4.1,19.0,516.0,450.46,353.81
2016,2,14,12,15,348.5,274.5,4.1,19.0,496.5,412.16,322.54
2016,2,14,12,30,296.0,288.0,4.1,19.0,477.0,376.7,293.51
2016,2,14,12,45,601.0,185.5,4.1,19.0,564.5,401.58,307.35
2016,2,14,13,0,906.0,83.0,4.1,19.0,652.0,393.77,291.0
2016,2,14,13,15,903.0,82.0,4.05,19.0,639.0,343.01,244.58
2016,2,14,13,30,900.0,81.0,4.0,19.0,626.0,291.08,197.26
2016,2,14,13,45,891.0,81.0,3.95,19.5,605.0,237.78,150.03
2016,2,14,14,0,882.0,81.0,3.9,20.0,584.0,184.31,106.62
2016,2,14,14,15,871.5,79.5,3.8,19.5,556.0,129.73,71.16
2016,2,14,14,30,861.0,78.0,3.7,19.0,528.0,75.66,59.99
2016,2,14,14,45,841.0,77.5,3.6,19.0,492.5,62.57,48.86
2016,2,14,15,0,821.0,77.0,3.5,19.0,457.0,62.59,49.0
2016,2,14,15,15,798.0,74.0,3.3,18.5,416.5,60.77,47.64
2016,2,14,15,30,775.0,71.0,3.1,18.0,376.0,58.96,46.27
2016,2,14,15,45,735.5,68.5,2.9,18.0,330.5,57.38,44.98
2016,2,14,16,0,696.0,66.0,2.7,18.0,285.0,51.3,39.69
2016,2,14,16,15,646.0,60.5,2.55,17.5,238.5,47.58,36.47
2016,2,14,16,30,596.0,55.0,2.4,17.0,192.0,43.85,33.12
2016,2,14,16,45,509.5,48.0,2.25,16.5,145.5,38.68,28.33
2016,2,14,17,0,423.0,41.0,2.1,16.0,99.0,33.57,23.35
2016,2,14,17,15,211.5,32.0,2.05,15.5,61.0,24.79,13.97
2016,2,14,17,30,0.0,23.0,2.0,15.0,23.0,17.86,0.0
2016,2,14,17,45,0.0,11.5,2.0,15.0,11.5,9.82,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,221.5,13.0,1.6,13.5,33.5,195.5,0.0
2016,2,15,7,30,443.0,26.0,1.8,14.0,67.0,392.77,295.84
2016,2,15,7,45,540.5,33.0,2.05,14.5,113.5,482.36,388.7
2016,2,15,8,0,638.0,40.0,2.3,15.0,160.0,573.33,465.78
2016,2,15,8,15,694.0,45.0,2.35,15.0,209.0,629.82,512.57
2016,2,15,8,30,750.0,50.0,2.4,15.0,258.0,684.76,555.76
2016,2,15,8,45,786.5,53.5,2.45,15.5,305.5,720.03,581.25
2016,2,15,9,0,823.0,57.0,2.5,16.0,353.0,752.46,603.56
2016,2,15,9,15,848.0,59.5,2.45,16.5,396.5,763.48,608.79
2016,2,15,9,30,873.0,62.0,2.4,17.0,440.0,778.91,617.11
2016,2,15,9,45,891.0,63.5,2.4,17.5,479.0,783.98,618.06
2016,2,15,10,0,909.0,65.0,2.4,18.0,518.0,785.35,616.49
2016,2,15,10,15,921.0,66.5,2.4,18.0,550.5,778.35,610.19
2016,2,15,10,30,933.0,68.0,2.4,18.0,583.0,767.57,601.39
2016,2,15,10,45,941.0,69.0,2.45,18.5,608.5,749.55,586.77
2016,2,15,11,0,949.0,70.0,2.5,19.0,634.0,727.89,569.3
2016,2,15,11,15,954.0,71.0,2.5,19.0,652.0,700.67,547.25
2016,2,15,11,30,959.0,72.0,2.5,19.0,670.0,670.07,522.37
2016,2,15,11,45,961.5,72.5,2.55,19.5,679.5,634.24,492.44
2016,2,15,12,0,964.0,73.0,2.6,20.0,689.0,595.46,459.72
2016,2,15,12,15,964.0,73.0,2.65,20.0,691.0,552.15,423.69
2016,2,15,12,30,964.0,73.0,2.7,20.0,693.0,506.44,384.81
2016,2,15,12,45,957.0,75.0,2.75,20.5,686.0,457.45,341.71
2016,2,15,13,0,950.0,77.0,2.8,21.0,679.0,406.99,296.58
2016,2,15,13,15,945.5,76.5,2.8,21.0,664.5,354.01,249.22
2016,2,15,13,30,941.0,76.0,2.8,21.0,650.0,299.92,200.74
2016,2,15,13,45,932.5,75.5,2.8,21.0,628.0,244.15,152.18
2016,2,15,14,0,924.0,75.0,2.8,21.0,606.0,188.14,107.1
2016,2,15,14,15,913.0,73.5,2.65,20.5,576.5,131.22,69.86
2016,2,15,14,30,902.0,72.0,2.5,20.0,547.0,74.84,58.99
2016,2,15,14,45,884.5,71.0,2.45,20.0,511.0,66.36,51.9
2016,2,15,15,0,867.0,70.0,2.4,20.0,475.0,65.28,51.1
2016,2,15,15,15,845.5,67.5,2.1,19.5,433.5,56.43,43.66
2016,2,15,15,30,824.0,65.0,1.8,19.0,392.0,54.82,42.47
2016,2,15,15,45,790.5,62.0,1.55,19.0,346.5,52.71,40.71
2016,2,15,16,0,757.0,59.0,1.3,19.0,301.0,50.61,38.93
2016,2,15,16,15,710.0,54.5,1.25,18.0,252.5,47.18,36.07
2016,2,15,16,30,663.0,50.0,1.2,17.0,204.0,43.77,33.09
2016,2,15,16,45,588.0,43.5,1.15,16.5,156.5,38.44,28.18
2016,2,15,17,0,513.0,37.0,1.1,16.0,109.0,30.4,20.71
2016,2,15,17,15,378.0,27.0,1.1,15.5,68.0,22.28,12.32
2016,2,15,17,30,243.0,17.0,1.1,15.0,27.0,14.11,0.0
2016,2,15,17,45,121.5,8.5,1.1,15.0,13.5,7.26,0.0
2016,2,15,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,210.0,14.0,1.0,13.5,34.0,195.44,0.0
2016,2,16,7,30,420.0,28.0,1.1,14.0,68.0,390.21,297.02
2016,2,16,7,45,514.0,36.0,1.2,14.5,114.0,467.59,375.08
2016,2,16,8,0,608.0,44.0,1.3,15.0,160.0,557.31,449.27
2016,2,16,8,15,665.0,49.5,1.3,15.5,209.0,615.4,494.87
2016,2,16,8,30,722.0,55.0,1.3,16.0,258.0,671.83,536.66
2016,2,16,8,45,758.0,59.0,1.3,16.5,305.0,707.43,561.18
2016,2,16,9,0,794.0,63.0,1.3,17.0,352.0,740.17,582.63
2016,2,16,9,15,819.5,66.0,1.35,17.5,395.5,760.02,594.71
2016,2,16,9,30,845.0,69.0,1.4,18.0,439.0,776.39,604.14
2016,2,16,9,45,867.5,69.5,1.45,18.5,478.0,776.27,601.9
2016,2,16,10,0,890.0,70.0,1.5,19.0,517.0,780.06,602.62
2016,2,16,10,15,902.0,72.0,1.5,19.5,549.5,773.82,595.84
2016,2,16,10,30,914.0,74.0,1.5,20.0,582.0,763.82,586.71
2016,2,16,10,45,921.5,75.5,1.5,20.5,607.0,746.26,572.5
2016,2,16,11,0,929.0,77.0,1.5,21.0,632.0,725.11,555.51
2016,2,16,11,15,934.0,77.5,1.5,21.0,650.0,697.73,534.09
2016,2,16,11,30,939.0,78.0,1.5,21.0,668.0,667.07,509.99
2016,2,16,11,45,940.5,79.0,1.5,21.5,677.5,631.66,481.07
2016,2,16,12,0,942.0,80.0,1.5,22.0,687.0,593.41,449.55
2016,2,16,12,15,942.5,80.0,1.5,22.0,689.0,551.04,415.16
2016,2,16,12,30,943.0,80.0,1.5,22.0,691.0,506.26,378.03
2016,2,16,12,45,799.5,127.5,1.55,22.5,642.0,440.09,325.11
2016,2,16,13,0,656.0,175.0,1.6,23.0,593.0,380.02,277.49
2016,2,16,13,15,794.5,126.0,1.65,23.0,621.5,347.39,244.97
2016,2,16,13,30,933.0,77.0,1.7,23.0,650.0,301.38,199.81
2016,2,16,13,45,925.0,76.0,1.75,23.0,628.0,245.65,152.0
2016,2,16,14,0,917.0,75.0,1.8,23.0,606.0,189.67,107.32
2016,2,16,14,15,906.5,73.5,1.75,23.0,577.0,133.1,70.11
2016,2,16,14,30,896.0,72.0,1.7,23.0,548.0,77.02,49.59
2016,2,16,14,45,882.0,70.0,1.7,23.0,512.5,65.66,50.63
2016,2,16,15,0,868.0,68.0,1.7,23.0,477.0,63.94,49.3
2016,2,16,15,15,846.5,65.5,1.5,22.5,436.0,61.7,47.61
2016,2,16,15,30,825.0,63.0,1.3,22.0,395.0,53.26,40.57
2016,2,16,15,45,795.5,59.5,1.1,22.0,349.5,50.75,38.5
2016,2,16,16,0,766.0,56.0,0.9,22.0,304.0,48.21,36.36
2016,2,16,16,15,721.0,52.0,0.95,21.0,256.0,45.12,33.83
2016,2,16,16,30,676.0,48.0,1.0,20.0,208.0,42.06,31.19
2016,2,16,16,45,603.0,42.0,1.05,19.5,160.0,37.11,26.68
2016,2,16,17,0,530.0,36.0,1.1,19.0,112.0,32.19,21.99
2016,2,16,17,15,265.0,33.0,1.1,18.5,71.0,27.21,16.34
2016,2,16,17,30,0.0,30.0,1.1,18.0,30.0,22.57,0.0
2016,2,16,17,45,0.0,15.0,1.15,18.0,15.0,12.8,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,7,15,119.0,17.0,3.45,15.0,29.0,133.09,0.0
2016,2,17,7,30,238.0,34.0,3.6,15.0,58.0,262.94,205.05
2016,2,17,7,45,300.5,48.5,3.8,15.5,96.0,329.24,270.59
2016,2,17,8,0,363.0,63.0,4.0,16.0,134.0,397.34,330.34
2016,2,17,8,15,408.5,75.5,4.1,16.0,176.0,449.71,375.41
2016,2,17,8,30,454.0,88.0,4.2,16.0,218.0,501.55,418.31
2016,2,17,8,45,481.5,100.5,4.35,16.5,259.0,537.66,446.42
2016,2,17,9,0,509.0,113.0,4.5,17.0,300.0,571.77,472.04
2016,2,17,9,15,540.0,119.0,4.65,17.0,338.5,598.4,492.37
2016,2,17,9,30,571.0,125.0,4.8,17.0,377.0,630.39,516.27
2016,2,17,9,45,427.5,170.5,4.95,17.5,368.5,550.96,449.51
2016,2,17,10,0,284.0,216.0,5.1,18.0,360.0,462.85,375.96
2016,2,17,10,15,142.0,159.5,5.25,18.0,231.5,268.46,218.62
2016,2,17,10,30,0.0,103.0,5.4,18.0,103.0,86.17,65.95
2016,2,17,10,45,0.0,107.5,5.55,18.0,107.5,89.96,69.06
2016,2,17,11,0,0.0,112.0,5.7,18.0,112.0,93.73,72.05
2016,2,17,11,15,0.0,117.0,5.8,18.0,117.0,97.88,75.38
2016,2,17,11,30,0.0,122.0,5.9,18.0,122.0,102.0,78.68
2016,2,17,11,45,9.0,180.5,6.0,18.0,186.5,156.74,123.37
2016,2,17,12,0,18.0,239.0,6.1,18.0,251.0,209.81,166.13
2016,2,17,12,15,9.0,143.5,6.1,17.5,149.5,123.88,96.6
2016,2,17,12,30,0.0,48.0,6.1,17.0,48.0,39.84,27.53
2016,2,17,12,45,262.5,135.5,6.15,17.0,304.5,224.93,176.47
2016,2,17,13,0,525.0,223.0,6.2,17.0,561.0,369.91,284.72
2016,2,17,13,15,442.0,243.5,6.1,17.0,524.0,325.04,246.87
2016,2,17,13,30,359.0,264.0,6.0,17.0,487.0,288.69,217.42
2016,2,17,13,45,346.0,261.5,5.95,17.0,470.0,257.53,190.93
2016,2,17,14,0,333.0,259.0,5.9,17.0,453.0,227.3,166.67
2016,2,17,14,15,327.5,247.0,5.75,16.5,430.0,193.09,142.1
2016,2,17,14,30,322.0,235.0,5.6,16.0,407.0,159.64,123.9
2016,2,17,14,45,324.0,218.0,5.5,16.0,381.5,144.87,120.82
2016,2,17,15,0,326.0,201.0,5.4,16.0,356.0,135.73,113.2
2016,2,17,15,15,485.0,153.5,5.25,15.5,362.0,105.06,86.99
2016,2,17,15,30,644.0,106.0,5.1,15.0,368.0,77.62,63.26
2016,2,17,15,45,616.0,98.0,4.95,15.0,325.0,73.07,59.39
2016,2,17,16,0,588.0,90.0,4.8,15.0,282.0,68.41,55.35
2016,2,17,16,15,533.5,82.0,4.7,15.0,236.0,63.39,50.9
2016,2,17,16,30,479.0,74.0,4.6,15.0,190.0,58.33,46.27
2016,2,17,16,45,396.5,63.5,4.6,15.0,145.0,48.25,37.02
2016,2,17,17,0,314.0,53.0,4.6,15.0,100.0,40.53,29.65
2016,2,17,17,15,157.0,39.5,4.75,14.5,63.0,30.52,19.6
2016,2,17,17,30,0.0,26.0,4.9,14.0,26.0,20.24,0.0
2016,2,17,17,45,0.0,13.0,5.1,14.0,13.0,11.1,0.0
2016,2,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,90.0,22.0,2.9,11.0,31.5,111.41,21.45
2016,2,18,7,30,180.0,44.0,3.0,11.0,63.0,237.64,188.84
2016,2,18,7,45,284.5,58.0,3.1,11.5,106.0,332.55,276.86
2016,2,18,8,0,389.0,72.0,3.2,12.0,149.0,431.64,362.52
2016,2,18,8,15,457.5,81.5,3.3,12.0,196.0,498.13,419.26
2016,2,18,8,30,526.0,91.0,3.4,12.0,243.0,568.69,476.68
2016,2,18,8,45,271.5,114.5,3.55,12.5,193.5,369.04,311.34
2016,2,18,9,0,17.0,138.0,3.7,13.0,144.0,142.6,116.24
2016,2,18,9,15,356.0,125.5,3.75,13.0,283.5,459.66,386.05
2016,2,18,9,30,695.0,113.0,3.8,13.0,423.0,719.11,590.32
2016,2,18,9,45,724.0,115.0,3.85,13.5,462.5,733.86,597.52
2016,2,18,10,0,753.0,117.0,3.9,14.0,502.0,744.88,603.48
2016,2,18,10,15,769.0,119.5,3.9,14.0,534.0,742.59,600.44
2016,2,18,10,30,785.0,122.0,3.9,14.0,566.0,736.65,594.57
2016,2,18,10,45,800.5,122.5,3.9,14.0,592.5,724.47,583.63
2016,2,18,11,0,816.0,123.0,3.9,14.0,619.0,706.24,568.1
2016,2,18,11,15,823.0,124.5,3.85,14.0,637.0,682.72,548.07
2016,2,18,11,30,830.0,126.0,3.8,14.0,655.0,655.97,525.32
2016,2,18,11,45,833.0,127.0,3.8,14.0,665.0,623.24,497.79
2016,2,18,12,0,836.0,128.0,3.8,14.0,675.0,587.79,467.63
2016,2,18,12,15,836.5,128.0,3.75,14.0,676.5,547.61,433.05
2016,2,18,12,30,837.0,128.0,3.7,14.0,678.0,505.28,395.99
2016,2,18,12,45,853.0,119.5,3.65,14.0,675.5,460.13,355.69
2016,2,18,13,0,869.0,111.0,3.6,14.0,673.0,411.95,311.83
2016,2,18,13,15,441.0,164.5,3.55,14.0,450.0,267.26,202.03
2016,2,18,13,30,13.0,218.0,3.5,14.0,227.0,177.59,141.26
2016,2,18,13,45,18.0,222.0,3.45,14.0,233.5,178.95,142.39
2016,2,18,14,0,23.0,226.0,3.4,14.0,240.0,179.21,142.52
2016,2,18,14,15,157.5,229.0,3.3,14.0,314.5,174.92,134.29
2016,2,18,14,30,292.0,232.0,3.2,14.0,389.0,158.06,122.96
2016,2,18,14,45,348.0,205.0,3.15,14.0,380.5,137.83,115.33
2016,2,18,15,0,404.0,178.0,3.1,14.0,372.0,117.9,98.32
2016,2,18,15,15,562.5,134.5,2.85,13.5,379.5,93.68,77.54
2016,2,18,15,30,721.0,91.0,2.6,13.0,387.0,67.34,54.6
2016,2,18,15,45,694.5,84.0,2.35,13.0,343.0,63.2,51.06
2016,2,18,16,0,668.0,77.0,2.1,13.0,299.0,58.94,47.34
2016,2,18,16,15,617.5,71.0,1.85,12.5,251.5,55.13,44.04
2016,2,18,16,30,567.0,65.0,1.6,12.0,204.0,51.32,40.61
2016,2,18,16,45,496.0,56.0,1.35,11.5,157.5,44.88,34.63
2016,2,18,17,0,425.0,47.0,1.1,11.0,111.0,38.35,28.36
2016,2,18,17,15,297.5,34.5,1.1,10.5,71.0,28.4,18.47
2016,2,18,17,30,170.0,22.0,1.1,10.0,31.0,17.17,0.0
2016,2,18,17,45,85.0,11.0,1.1,10.0,15.5,9.39,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,178.5,17.0,2.75,10.5,36.5,185.03,67.99
2016,2,19,7,30,357.0,34.0,3.0,11.0,73.0,354.69,285.71
2016,2,19,7,45,447.0,43.5,3.25,11.5,118.0,440.28,365.87
2016,2,19,8,0,537.0,53.0,3.5,12.0,163.0,527.83,440.83
2016,2,19,8,15,595.0,59.5,3.6,12.5,210.5,586.68,489.41
2016,2,19,8,30,653.0,66.0,3.7,13.0,258.0,644.37,534.78
2016,2,19,8,45,689.0,71.5,3.85,13.5,304.0,681.1,562.27
2016,2,19,9,0,725.0,77.0,4.0,14.0,350.0,715.27,586.9
2016,2,19,9,15,752.0,80.5,4.0,14.0,393.0,732.22,598.36
2016,2,19,9,30,779.0,84.0,4.0,14.0,436.0,750.87,610.98
2016,2,19,9,45,793.0,88.5,4.05,14.5,473.0,756.67,612.84
2016,2,19,10,0,807.0,93.0,4.1,15.0,510.0,758.87,612.13
2016,2,19,10,15,820.5,95.5,4.1,15.0,542.0,754.76,607.78
2016,2,19,10,30,834.0,98.0,4.1,15.0,574.0,746.95,600.84
2016,2,19,10,45,711.5,141.5,4.15,15.0,560.0,683.03,549.87
2016,2,19,11,0,589.0,185.0,4.2,15.0,546.0,609.48,490.82
2016,2,19,11,15,504.0,222.0,4.15,15.0,537.5,564.12,453.07
2016,2,19,11,30,419.0,259.0,4.1,15.0,529.0,519.76,416.1
2016,2,19,11,45,361.5,278.5,4.05,15.0,513.5,472.03,377.2
2016,2,19,12,0,304.0,298.0,4.0,15.0,498.0,435.47,346.88
2016,2,19,12,15,401.0,269.5,3.85,14.5,534.5,440.24,349.84
2016,2,19,12,30,498.0,241.0,3.7,14.0,571.0,440.74,347.96
2016,2,19,12,45,489.5,242.5,3.55,14.0,564.0,406.93,318.27
2016,2,19,13,0,481.0,244.0,3.4,14.0,557.0,372.84,288.13
2016,2,19,13,15,448.5,248.5,3.2,14.0,535.5,333.27,254.0
2016,2,19,13,30,416.0,253.0,3.0,14.0,514.0,298.08,223.75
2016,2,19,13,45,474.5,224.5,2.9,14.0,513.0,257.97,186.83
2016,2,19,14,0,533.0,196.0,2.8,14.0,512.0,213.85,147.71
2016,2,19,14,15,483.0,200.0,2.8,13.5,475.5,174.85,121.71
2016,2,19,14,30,433.0,204.0,2.8,13.0,439.0,141.03,106.72
2016,2,19,14,45,292.0,209.5,2.8,13.0,363.5,139.47,117.13
2016,2,19,15,0,151.0,215.0,2.8,13.0,288.0,146.83,123.79
2016,2,19,15,15,77.5,179.5,2.55,13.0,217.0,130.83,110.13
2016,2,19,15,30,4.0,144.0,2.3,13.0,146.0,111.9,93.83
2016,2,19,15,45,2.0,128.0,2.1,13.0,129.0,99.96,83.55
2016,2,19,16,0,0.0,112.0,1.9,13.0,112.0,87.9,73.03
2016,2,19,16,15,0.0,94.0,1.65,12.5,94.0,74.36,61.17
2016,2,19,16,30,0.0,76.0,1.4,12.0,76.0,60.67,48.96
2016,2,19,16,45,0.0,58.5,1.15,12.0,58.5,47.19,36.64
2016,2,19,17,0,0.0,41.0,0.9,12.0,41.0,33.54,24.06
2016,2,19,17,15,0.0,26.0,0.85,11.5,26.0,21.48,12.68
2016,2,19,17,30,0.0,11.0,0.8,11.0,11.0,9.05,0.0
2016,2,19,17,45,0.0,5.5,0.8,11.0,5.5,4.69,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,126.5,20.0,1.25,7.0,34.5,149.47,71.99
2016,2,20,7,30,253.0,40.0,1.3,7.0,69.0,284.97,232.93
2016,2,20,7,45,321.5,55.0,1.4,7.5,110.5,357.47,300.42
2016,2,20,8,0,390.0,70.0,1.5,8.0,152.0,431.82,364.78
2016,2,20,8,15,437.0,82.0,1.45,8.5,195.0,485.39,408.91
2016,2,20,8,30,484.0,94.0,1.4,9.0,238.0,538.4,450.21
2016,2,20,8,45,539.5,95.0,1.4,9.5,280.5,590.44,489.18
2016,2,20,9,0,595.0,96.0,1.4,10.0,323.0,635.38,521.32
2016,2,20,9,15,686.5,86.0,1.3,10.5,377.0,693.02,561.06
2016,2,20,9,30,778.0,76.0,1.2,11.0,431.0,743.4,593.86
2016,2,20,9,45,762.0,88.5,1.2,11.5,460.5,734.81,584.55
2016,2,20,10,0,746.0,101.0,1.2,12.0,490.0,726.39,576.2
2016,2,20,10,15,728.5,115.5,1.15,12.0,514.5,712.52,564.53
2016,2,20,10,30,711.0,130.0,1.1,12.0,539.0,695.48,549.98
2016,2,20,10,45,611.5,172.5,1.05,12.5,535.0,643.77,507.52
2016,2,20,11,0,512.0,215.0,1.0,13.0,531.0,587.15,462.03
2016,2,20,11,15,543.5,210.0,0.95,13.0,554.0,580.88,456.42
2016,2,20,11,30,575.0,205.0,0.9,13.0,577.0,570.9,447.29
2016,2,20,11,45,565.0,212.0,0.9,13.5,582.5,543.21,424.08
2016,2,20,12,0,555.0,219.0,0.9,14.0,588.0,514.21,399.84
2016,2,20,12,15,513.0,236.5,0.95,14.0,578.0,476.49,369.76
2016,2,20,12,30,471.0,254.0,1.0,14.0,568.0,440.08,340.42
2016,2,20,12,45,534.5,227.5,1.1,14.5,581.0,415.48,318.52
2016,2,20,13,0,598.0,201.0,1.2,15.0,594.0,386.76,291.89
2016,2,20,13,15,748.5,149.0,1.2,15.0,629.5,356.09,260.34
2016,2,20,13,30,899.0,97.0,1.2,15.0,665.0,318.28,220.57
2016,2,20,13,45,891.0,95.5,1.3,15.0,643.0,263.21,172.2
2016,2,20,14,0,883.0,94.0,1.4,15.0,621.0,201.65,121.28
2016,2,20,14,15,872.5,92.0,1.4,15.0,592.0,145.04,81.06
2016,2,20,14,30,862.0,90.0,1.4,15.0,563.0,89.09,55.52
2016,2,20,14,45,850.5,86.5,1.45,15.0,528.0,68.52,54.73
2016,2,20,15,0,839.0,83.0,1.5,15.0,493.0,66.64,53.25
2016,2,20,15,15,782.5,80.5,1.4,14.5,437.0,64.87,51.95
2016,2,20,15,30,726.0,78.0,1.3,14.0,381.0,63.2,50.72
2016,2,20,15,45,734.0,72.5,1.25,14.0,350.0,59.98,47.99
2016,2,20,16,0,742.0,67.0,1.2,14.0,319.0,56.59,45.07
2016,2,20,16,15,697.0,62.0,1.15,13.0,270.5,52.99,42.05
2016,2,20,16,30,652.0,57.0,1.1,12.0,222.0,45.33,35.28
2016,2,20,16,45,580.0,50.0,1.05,11.5,173.0,40.2,30.53
2016,2,20,17,0,508.0,43.0,1.0,11.0,124.0,35.06,25.57
2016,2,20,17,15,386.5,32.0,1.0,10.5,81.0,26.27,16.97
2016,2,20,17,30,265.0,21.0,1.0,10.0,38.0,17.36,2.78
2016,2,20,17,45,132.5,10.5,1.05,10.0,19.0,8.96,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,56.5,5.0,1.0,7.5,6.0,0.0,0.0
2016,2,21,7,0,113.0,10.0,1.0,8.0,12.0,87.89,0.0
2016,2,21,7,15,274.0,22.5,1.2,8.5,49.0,267.82,153.78
2016,2,21,7,30,435.0,35.0,1.4,9.0,86.0,417.35,337.74
2016,2,21,7,45,526.0,43.0,1.6,10.0,134.0,504.07,415.06
2016,2,21,8,0,617.0,51.0,1.8,11.0,182.0,592.41,487.64
2016,2,21,8,15,672.0,56.5,1.85,11.5,232.5,642.38,527.24
2016,2,21,8,30,727.0,62.0,1.9,12.0,283.0,698.42,569.34
2016,2,21,8,45,766.5,65.5,2.0,12.5,332.0,736.99,596.92
2016,2,21,9,0,806.0,69.0,2.1,13.0,381.0,772.57,621.43
2016,2,21,9,15,831.0,72.0,2.1,13.0,425.5,792.31,634.12
2016,2,21,9,30,856.0,75.0,2.1,13.0,470.0,808.47,644.13
2016,2,21,9,45,875.5,77.0,2.1,13.5,510.0,815.15,646.06
2016,2,21,10,0,895.0,79.0,2.1,14.0,550.0,810.68,640.14
2016,2,21,10,15,908.0,80.5,2.1,14.0,583.0,804.31,634.3
2016,2,21,10,30,921.0,82.0,2.1,14.0,616.0,794.13,625.89
2016,2,21,10,45,930.0,83.5,2.1,14.5,642.5,777.15,611.65
2016,2,21,11,0,939.0,85.0,2.1,15.0,669.0,756.46,594.98
2016,2,21,11,15,945.0,85.5,2.1,15.0,687.0,729.03,573.06
2016,2,21,11,30,951.0,86.0,2.1,15.0,705.0,698.2,548.24
2016,2,21,11,45,954.0,86.5,2.15,15.5,715.5,662.26,518.48
2016,2,21,12,0,957.0,87.0,2.2,16.0,726.0,623.33,485.91
2016,2,21,12,15,957.0,87.0,2.2,16.0,728.0,579.56,449.59
2016,2,21,12,30,957.0,87.0,2.2,16.0,730.0,533.39,410.47
2016,2,21,12,45,955.5,86.5,2.25,16.0,723.5,483.94,367.88
2016,2,21,13,0,954.0,86.0,2.3,16.0,717.0,432.65,322.6
2016,2,21,13,15,949.5,85.5,2.35,16.0,702.5,378.76,274.26
2016,2,21,13,30,945.0,85.0,2.4,16.0,688.0,323.76,224.44
2016,2,21,13,45,934.5,85.5,2.5,16.0,664.5,267.34,174.3
2016,2,21,14,0,924.0,86.0,2.6,16.0,641.0,210.86,126.93
2016,2,21,14,15,913.0,84.5,2.6,15.5,611.0,153.12,85.71
2016,2,21,14,30,902.0,83.0,2.6,15.0,581.0,95.95,59.35
2016,2,21,14,45,883.5,81.5,2.6,15.0,543.5,65.39,51.99
2016,2,21,15,0,865.0,80.0,2.6,15.0,506.0,64.74,51.58
2016,2,21,15,15,757.0,88.5,2.4,14.5,438.5,70.45,56.84
2016,2,21,15,30,649.0,97.0,2.2,14.0,371.0,70.32,56.99
2016,2,21,15,45,703.5,82.5,2.0,14.0,349.5,61.82,49.6
2016,2,21,16,0,758.0,68.0,1.8,14.0,328.0,57.48,45.84
2016,2,21,16,15,712.0,63.0,1.65,13.0,278.0,53.87,42.84
2016,2,21,16,30,666.0,58.0,1.5,12.0,228.0,46.14,36.01
2016,2,21,16,45,595.5,51.0,1.4,11.5,178.5,41.03,31.28
2016,2,21,17,0,525.0,44.0,1.3,11.0,129.0,35.9,26.35
2016,2,21,17,15,403.0,33.5,1.3,10.5,85.0,27.54,18.18
2016,2,21,17,30,281.0,23.0,1.3,10.0,41.0,19.11,5.22
2016,2,21,17,45,140.5,11.5,1.3,10.0,20.5,9.82,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
