Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,12.8,0.0
2016,2,22,7,15,235.5,24.5,1.25,9.5,53.0,245.35,155.84
2016,2,22,7,30,471.0,34.0,1.5,10.0,91.0,445.01,360.1
2016,2,22,7,45,555.0,41.5,1.75,10.5,139.5,526.43,432.79
2016,2,22,8,0,639.0,49.0,2.0,11.0,188.0,602.32,496.52
2016,2,22,8,15,691.0,54.0,2.1,11.5,238.0,657.44,540.31
2016,2,22,8,30,743.0,59.0,2.2,12.0,288.0,710.63,580.44
2016,2,22,8,45,777.5,63.0,2.35,12.5,336.5,745.81,605.77
2016,2,22,9,0,812.0,67.0,2.5,13.0,385.0,778.02,628.14
2016,2,22,9,15,836.5,70.0,2.6,13.5,429.5,797.4,640.19
2016,2,22,9,30,861.0,73.0,2.7,14.0,474.0,813.2,649.5
2016,2,22,9,45,878.0,75.5,2.85,14.5,513.0,810.84,645.88
2016,2,22,10,0,895.0,78.0,3.0,15.0,552.0,812.66,645.5
2016,2,22,10,15,907.5,79.5,3.0,15.0,585.5,805.94,639.28
2016,2,22,10,30,920.0,81.0,3.0,15.0,619.0,795.43,630.51
2016,2,22,10,45,927.5,83.0,3.05,15.5,644.5,777.93,615.97
2016,2,22,11,0,935.0,85.0,3.1,16.0,670.0,756.77,598.97
2016,2,22,11,15,830.0,120.0,3.15,16.0,650.5,694.12,549.64
2016,2,22,11,30,725.0,155.0,3.2,16.0,631.0,629.14,498.3
2016,2,22,11,45,837.5,122.0,3.25,16.5,679.0,631.97,498.56
2016,2,22,12,0,950.0,89.0,3.3,17.0,727.0,624.22,489.38
2016,2,22,12,15,808.0,137.5,3.35,17.0,681.5,551.46,430.52
2016,2,22,12,30,666.0,186.0,3.4,17.0,636.0,482.42,374.81
2016,2,22,12,45,683.5,177.0,3.45,17.5,635.5,443.8,340.76
2016,2,22,13,0,701.0,168.0,3.5,18.0,635.0,402.39,303.49
2016,2,22,13,15,633.0,187.0,3.5,18.0,602.0,352.51,261.26
2016,2,22,13,30,565.0,206.0,3.5,18.0,569.0,306.2,222.51
2016,2,22,13,45,742.5,147.0,3.5,18.0,606.5,264.46,179.02
2016,2,22,14,0,920.0,88.0,3.5,18.0,644.0,214.02,128.89
2016,2,22,14,15,910.0,86.5,3.4,17.5,615.0,156.49,87.53
2016,2,22,14,30,900.0,85.0,3.3,17.0,586.0,99.39,60.52
2016,2,22,14,45,886.0,82.5,3.2,17.0,550.0,66.03,52.11
2016,2,22,15,0,872.0,80.0,3.1,17.0,514.0,64.75,51.15
2016,2,22,15,15,773.5,85.5,2.8,16.5,447.0,68.27,54.47
2016,2,22,15,30,675.0,91.0,2.5,16.0,380.0,66.2,52.91
2016,2,22,15,45,724.5,79.5,2.2,16.0,358.0,59.78,47.39
2016,2,22,16,0,774.0,68.0,1.9,16.0,336.0,57.55,45.53
2016,2,22,16,15,731.0,63.0,1.75,15.0,286.5,53.95,42.56
2016,2,22,16,30,688.0,58.0,1.6,14.0,237.0,50.34,39.45
2016,2,22,16,45,618.0,51.5,1.45,13.5,186.5,41.49,31.45
2016,2,22,17,0,548.0,45.0,1.3,13.0,136.0,36.77,26.93
2016,2,22,17,15,428.5,34.5,1.3,12.5,90.5,28.42,18.86
2016,2,22,17,30,309.0,24.0,1.3,12.0,45.0,19.98,6.91
2016,2,22,17,45,154.5,12.0,1.35,11.5,22.5,10.24,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.6,11.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.6,11.0,17.0,14.51,0.0
2016,2,23,7,15,232.0,27.0,0.6,11.0,56.5,248.74,168.08
2016,2,23,7,30,464.0,37.0,0.6,11.0,96.0,445.08,356.3
2016,2,23,7,45,552.0,45.5,0.6,11.5,146.0,531.57,428.43
2016,2,23,8,0,640.0,54.0,0.6,12.0,196.0,619.4,496.85
2016,2,23,8,15,693.5,59.5,0.65,12.0,247.5,668.62,534.72
2016,2,23,8,30,747.0,65.0,0.7,12.0,299.0,724.08,575.47
2016,2,23,8,45,786.5,68.5,0.75,12.5,349.0,763.06,601.68
2016,2,23,9,0,826.0,72.0,0.8,13.0,399.0,798.93,624.92
2016,2,23,9,15,850.5,75.0,0.9,13.5,444.5,818.33,636.92
2016,2,23,9,30,875.0,78.0,1.0,14.0,490.0,834.04,646.37
2016,2,23,9,45,895.0,80.0,1.1,14.5,530.5,840.97,649.71
2016,2,23,10,0,915.0,82.0,1.2,15.0,571.0,836.46,645.29
2016,2,23,10,15,927.0,83.5,1.2,15.5,604.5,828.89,637.6
2016,2,23,10,30,939.0,85.0,1.2,16.0,638.0,817.46,627.48
2016,2,23,10,45,947.5,86.0,1.3,16.5,664.5,799.01,613.98
2016,2,23,11,0,956.0,87.0,1.4,17.0,691.0,776.83,597.97
2016,2,23,11,15,961.0,88.0,1.35,17.5,709.5,748.57,574.88
2016,2,23,11,30,966.0,89.0,1.3,18.0,728.0,716.89,548.8
2016,2,23,11,45,967.0,90.0,1.3,18.5,737.5,679.46,518.77
2016,2,23,12,0,968.0,91.0,1.3,19.0,747.0,639.13,486.12
2016,2,23,12,15,967.5,91.5,1.2,19.0,748.5,594.84,450.03
2016,2,23,12,30,967.0,92.0,1.1,19.0,750.0,548.13,411.32
2016,2,23,12,45,963.0,92.0,1.05,19.5,742.5,497.29,368.23
2016,2,23,13,0,959.0,92.0,1.0,20.0,735.0,444.81,322.92
2016,2,23,13,15,954.0,91.5,0.9,20.0,719.5,390.18,275.48
2016,2,23,13,30,949.0,91.0,0.8,20.0,704.0,334.49,226.67
2016,2,23,13,45,939.0,90.5,0.75,20.0,680.0,276.88,177.12
2016,2,23,14,0,929.0,90.0,0.7,20.0,656.0,219.2,129.97
2016,2,23,14,15,917.5,88.5,0.65,20.0,625.5,160.87,88.67
2016,2,23,14,30,906.0,87.0,0.6,20.0,595.0,103.14,61.24
2016,2,23,14,45,890.0,84.5,0.55,20.0,557.5,67.39,52.53
2016,2,23,15,0,874.0,82.0,0.5,20.0,520.0,66.12,51.65
2016,2,23,15,15,852.0,79.0,0.5,19.5,477.0,64.39,50.42
2016,2,23,15,30,830.0,76.0,0.5,19.0,434.0,62.66,49.17
2016,2,23,15,45,797.5,73.0,0.55,18.5,386.0,60.81,47.79
2016,2,23,16,0,765.0,70.0,0.6,18.0,338.0,59.0,46.41
2016,2,23,16,15,720.0,65.0,0.7,17.5,288.0,55.44,43.43
2016,2,23,16,30,675.0,60.0,0.8,17.0,238.0,47.62,36.59
2016,2,23,16,45,597.0,53.5,0.9,16.5,187.0,42.9,32.32
2016,2,23,17,0,519.0,47.0,1.0,16.0,136.0,38.23,27.89
2016,2,23,17,15,402.0,36.0,1.0,15.5,91.0,29.54,19.65
2016,2,23,17,30,285.0,25.0,1.0,15.0,46.0,20.75,8.27
2016,2,23,17,45,142.5,12.5,1.05,14.5,23.0,10.67,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.0,0.8,9.5,8.0,0.0,0.0
2016,2,24,7,0,0.0,16.0,0.8,10.0,16.0,13.66,0.0
2016,2,24,7,15,195.5,28.0,0.9,10.5,53.5,225.2,160.43
2016,2,24,7,30,391.0,40.0,1.0,11.0,91.0,394.44,320.72
2016,2,24,7,45,479.0,48.5,1.1,11.5,138.5,480.21,393.87
2016,2,24,8,0,567.0,57.0,1.2,12.0,186.0,567.26,464.16
2016,2,24,8,15,621.0,63.5,1.1,12.5,235.0,624.31,506.71
2016,2,24,8,30,675.0,70.0,1.0,13.0,284.0,680.01,545.79
2016,2,24,8,45,715.0,74.0,0.95,13.5,332.0,718.77,571.09
2016,2,24,9,0,755.0,78.0,0.9,14.0,380.0,750.2,590.23
2016,2,24,9,15,780.5,81.5,0.9,14.5,424.0,771.24,602.17
2016,2,24,9,30,806.0,85.0,0.9,15.0,468.0,788.77,611.53
2016,2,24,9,45,826.5,87.0,0.9,16.0,507.0,796.73,613.07
2016,2,24,10,0,847.0,89.0,0.9,17.0,546.0,800.9,612.15
2016,2,24,10,15,860.0,91.0,0.85,17.5,578.5,795.22,605.06
2016,2,24,10,30,873.0,93.0,0.8,18.0,611.0,785.74,595.69
2016,2,24,10,45,881.5,94.5,0.8,18.5,636.5,762.47,577.9
2016,2,24,11,0,890.0,96.0,0.8,19.0,662.0,742.37,562.6
2016,2,24,11,15,895.5,97.0,0.7,19.0,680.0,716.21,541.37
2016,2,24,11,30,901.0,98.0,0.6,19.0,698.0,686.8,517.69
2016,2,24,11,45,902.5,99.5,0.55,19.5,707.5,652.25,489.85
2016,2,24,12,0,904.0,101.0,0.5,20.0,717.0,614.93,459.67
2016,2,24,12,15,904.0,101.0,0.5,20.0,718.5,572.87,426.97
2016,2,24,12,30,904.0,101.0,0.5,20.0,720.0,528.55,391.72
2016,2,24,12,45,904.5,99.5,0.5,20.0,714.0,481.12,353.1
2016,2,24,13,0,905.0,98.0,0.5,20.0,708.0,431.8,311.87
2016,2,24,13,15,900.0,97.0,0.6,20.0,693.5,379.37,267.81
2016,2,24,13,30,895.0,96.0,0.7,20.0,679.0,326.0,221.98
2016,2,24,13,45,888.5,94.5,0.8,20.0,657.0,271.19,175.04
2016,2,24,14,0,882.0,93.0,0.9,20.0,635.0,216.05,129.77
2016,2,24,14,15,870.5,91.0,0.95,19.5,605.0,152.61,83.87
2016,2,24,14,30,859.0,89.0,1.0,19.0,575.0,96.43,55.93
2016,2,24,14,45,843.0,87.0,1.05,19.0,539.0,68.29,53.56
2016,2,24,15,0,827.0,85.0,1.1,19.0,503.0,67.47,53.03
2016,2,24,15,15,805.0,82.0,1.05,18.5,461.0,65.86,51.89
2016,2,24,15,30,783.0,79.0,1.0,18.0,419.0,64.25,50.75
2016,2,24,15,45,750.5,75.5,1.0,18.0,373.0,62.14,49.04
2016,2,24,16,0,718.0,72.0,1.0,18.0,327.0,60.04,47.31
2016,2,24,16,15,674.0,66.5,1.0,17.0,278.5,51.54,40.09
2016,2,24,16,30,630.0,61.0,1.0,16.0,230.0,47.96,37.06
2016,2,24,16,45,561.0,53.5,1.0,15.5,181.0,42.58,32.2
2016,2,24,17,0,492.0,46.0,1.0,15.0,132.0,37.15,27.11
2016,2,24,17,15,383.0,35.5,1.0,14.5,88.5,28.94,19.32
2016,2,24,17,30,274.0,25.0,1.0,14.0,45.0,20.63,9.05
2016,2,24,17,45,137.0,12.5,1.05,13.5,22.5,10.67,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,50.5,7.0,0.4,12.0,9.0,0.0,0.0
2016,2,25,7,0,101.0,14.0,0.4,12.0,18.0,84.31,0.0
2016,2,25,7,15,229.0,28.5,0.35,12.5,55.0,255.1,186.02
2016,2,25,7,30,357.0,43.0,0.3,13.0,92.0,372.99,299.32
2016,2,25,7,45,433.0,54.5,0.25,13.5,138.0,452.74,364.84
2016,2,25,8,0,509.0,66.0,0.2,14.0,184.0,533.55,427.09
2016,2,25,8,15,563.5,73.5,0.25,14.5,232.0,592.18,470.57
2016,2,25,8,30,618.0,81.0,0.3,15.0,280.0,649.34,511.11
2016,2,25,8,45,652.0,87.5,0.35,15.5,326.0,686.2,535.66
2016,2,25,9,0,686.0,94.0,0.4,16.0,372.0,720.41,557.79
2016,2,25,9,15,713.0,98.5,0.5,16.5,415.0,743.32,572.41
2016,2,25,9,30,740.0,103.0,0.6,17.0,458.0,762.95,584.73
2016,2,25,9,45,761.0,105.5,0.7,17.5,496.0,771.73,589.56
2016,2,25,10,0,782.0,108.0,0.8,18.0,534.0,772.82,589.28
2016,2,25,10,15,796.0,110.5,0.8,18.0,566.0,769.32,585.65
2016,2,25,10,30,810.0,113.0,0.8,18.0,598.0,762.11,579.68
2016,2,25,10,45,743.0,140.0,0.85,18.5,599.0,719.63,548.09
2016,2,25,11,0,676.0,167.0,0.9,19.0,600.0,672.44,512.49
2016,2,25,11,15,536.5,223.5,0.85,19.0,573.5,597.82,456.1
2016,2,25,11,30,397.0,280.0,0.8,19.0,547.0,523.73,399.98
2016,2,25,11,45,397.0,285.0,0.8,19.5,555.0,506.09,385.76
2016,2,25,12,0,397.0,290.0,0.8,20.0,563.0,487.03,369.79
2016,2,25,12,15,462.0,266.0,0.75,20.0,584.0,481.67,364.17
2016,2,25,12,30,527.0,242.0,0.7,20.0,605.0,464.31,348.9
2016,2,25,12,45,703.5,173.0,0.65,20.5,653.5,454.84,336.89
2016,2,25,13,0,880.0,104.0,0.6,21.0,702.0,429.48,310.49
2016,2,25,13,15,875.5,103.0,0.55,21.0,687.5,378.31,266.58
2016,2,25,13,30,871.0,102.0,0.5,21.0,673.0,321.82,218.28
2016,2,25,13,45,862.0,101.5,0.45,21.0,651.0,267.35,171.8
2016,2,25,14,0,853.0,101.0,0.4,21.0,629.0,212.91,127.33
2016,2,25,14,15,842.0,99.0,0.3,21.0,600.0,157.42,87.47
2016,2,25,14,30,831.0,97.0,0.2,21.0,571.0,102.7,59.83
2016,2,25,14,45,811.5,96.0,0.15,21.0,534.5,74.01,57.81
2016,2,25,15,0,792.0,95.0,0.1,21.0,498.0,74.09,58.11
2016,2,25,15,15,769.5,91.5,0.15,20.5,457.0,72.34,56.91
2016,2,25,15,30,747.0,88.0,0.2,20.0,416.0,64.62,50.58
2016,2,25,15,45,713.5,84.0,0.3,19.5,370.0,62.54,49.06
2016,2,25,16,0,680.0,80.0,0.4,19.0,324.0,60.48,47.48
2016,2,25,16,15,635.5,74.0,0.5,18.5,276.0,56.8,44.43
2016,2,25,16,30,591.0,68.0,0.6,18.0,228.0,53.08,41.24
2016,2,25,16,45,530.0,59.0,0.75,17.5,181.0,46.76,35.61
2016,2,25,17,0,469.0,50.0,0.9,17.0,134.0,40.32,29.66
2016,2,25,17,15,363.0,38.5,0.9,16.5,90.5,31.38,21.3
2016,2,25,17,30,257.0,27.0,0.9,16.0,47.0,22.29,10.79
2016,2,25,17,45,128.5,13.5,0.95,15.5,23.5,11.52,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.8,12.5,6.0,5.12,0.0
2016,2,26,7,0,0.0,12.0,0.8,13.0,12.0,9.89,0.0
2016,2,26,7,15,22.0,31.0,0.95,13.0,34.5,55.62,37.87
2016,2,26,7,30,44.0,50.0,1.1,13.0,57.0,95.25,75.27
2016,2,26,7,45,60.5,71.5,1.3,13.5,84.0,133.48,109.02
2016,2,26,8,0,77.0,93.0,1.5,14.0,111.0,185.24,153.2
2016,2,26,8,15,88.0,114.5,1.5,14.5,139.5,217.38,179.98
2016,2,26,8,30,99.0,136.0,1.5,15.0,168.0,248.62,205.25
2016,2,26,8,45,109.0,155.5,1.5,15.5,195.5,275.36,226.19
2016,2,26,9,0,119.0,175.0,1.5,16.0,223.0,301.34,246.0
2016,2,26,9,15,352.0,155.0,1.6,16.0,321.0,481.86,392.6
2016,2,26,9,30,585.0,135.0,1.7,16.0,419.0,672.84,537.44
2016,2,26,9,45,594.0,144.5,1.8,16.5,452.0,680.66,539.33
2016,2,26,10,0,603.0,154.0,1.9,17.0,485.0,685.37,540.65
2016,2,26,10,15,616.0,160.5,1.95,17.0,516.0,687.05,540.6
2016,2,26,10,30,629.0,167.0,2.0,17.0,547.0,685.44,538.16
2016,2,26,10,45,639.0,172.5,2.05,17.5,572.0,677.26,529.94
2016,2,26,11,0,649.0,178.0,2.1,18.0,597.0,665.86,519.38
2016,2,26,11,15,600.0,202.0,2.1,18.0,597.5,627.63,489.06
2016,2,26,11,30,551.0,226.0,2.1,18.0,598.0,585.71,456.18
2016,2,26,11,45,543.0,232.5,2.15,18.0,603.5,558.65,434.76
2016,2,26,12,0,535.0,239.0,2.2,18.0,609.0,530.22,411.86
2016,2,26,12,15,555.5,232.5,2.25,18.0,617.5,504.87,391.03
2016,2,26,12,30,576.0,226.0,2.3,18.0,626.0,476.56,367.22
2016,2,26,12,45,596.0,216.5,2.4,18.0,627.0,442.67,338.52
2016,2,26,13,0,616.0,207.0,2.5,18.0,628.0,407.88,308.1
2016,2,26,13,15,624.0,199.0,2.55,18.0,617.5,365.18,270.81
2016,2,26,13,30,632.0,191.0,2.6,18.0,607.0,320.97,231.74
2016,2,26,13,45,535.0,217.0,2.7,18.0,561.5,274.87,195.24
2016,2,26,14,0,438.0,243.0,2.8,18.0,516.0,238.57,168.86
2016,2,26,14,15,453.0,226.0,2.8,17.5,497.0,196.58,136.69
2016,2,26,14,30,468.0,209.0,2.8,17.0,478.0,153.26,109.97
2016,2,26,14,45,554.5,168.5,2.85,17.0,468.0,111.07,90.81
2016,2,26,15,0,641.0,128.0,2.9,17.0,458.0,87.57,70.83
2016,2,26,15,15,684.5,110.0,2.85,16.5,436.0,77.52,62.44
2016,2,26,15,30,728.0,92.0,2.8,16.0,414.0,67.03,53.56
2016,2,26,15,45,703.0,85.0,2.8,16.0,369.5,63.01,50.19
2016,2,26,16,0,678.0,78.0,2.8,16.0,325.0,58.86,46.64
2016,2,26,16,15,633.5,72.5,2.55,15.5,277.0,55.52,43.84
2016,2,26,16,30,589.0,67.0,2.3,15.0,229.0,52.15,40.93
2016,2,26,16,45,527.0,58.5,2.1,14.5,182.0,46.22,35.58
2016,2,26,17,0,465.0,50.0,1.9,14.0,135.0,40.18,29.95
2016,2,26,17,15,357.5,39.0,1.65,13.5,92.0,31.69,21.91
2016,2,26,17,30,250.0,28.0,1.4,13.0,49.0,23.07,12.1
2016,2,26,17,45,125.0,14.0,1.2,12.5,24.5,11.95,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,88.0,8.5,0.85,10.5,12.5,68.65,0.0
2016,2,27,7,0,176.0,17.0,0.9,11.0,25.0,178.12,0.0
2016,2,27,7,15,310.0,29.0,1.0,11.5,65.5,318.23,245.01
2016,2,27,7,30,444.0,41.0,1.1,12.0,106.0,441.54,358.72
2016,2,27,7,45,529.0,48.0,1.25,12.5,155.0,524.78,428.74
2016,2,27,8,0,614.0,55.0,1.4,13.0,204.0,609.09,496.0
2016,2,27,8,15,663.5,60.5,1.4,13.0,253.5,662.14,536.47
2016,2,27,8,30,713.0,66.0,1.4,13.0,303.0,708.44,570.23
2016,2,27,8,45,750.0,69.0,1.45,13.5,351.0,744.86,594.92
2016,2,27,9,0,787.0,72.0,1.5,14.0,399.0,778.33,616.75
2016,2,27,9,15,810.5,75.0,1.5,14.5,443.0,797.14,627.11
2016,2,27,9,30,834.0,78.0,1.5,15.0,487.0,812.43,634.95
2016,2,27,9,45,850.5,80.5,1.55,15.5,525.5,817.58,636.22
2016,2,27,10,0,867.0,83.0,1.6,16.0,564.0,811.3,629.69
2016,2,27,10,15,879.0,85.0,1.6,16.0,596.5,805.09,624.11
2016,2,27,10,30,891.0,87.0,1.6,16.0,629.0,795.14,616.07
2016,2,27,10,45,897.5,89.5,1.6,16.5,654.5,777.81,601.91
2016,2,27,11,0,904.0,92.0,1.6,17.0,680.0,756.92,585.49
2016,2,27,11,15,909.0,93.0,1.6,17.0,697.5,729.97,565.09
2016,2,27,11,30,914.0,94.0,1.6,17.0,715.0,699.75,541.43
2016,2,27,11,45,788.5,144.5,1.6,17.0,686.0,635.33,491.24
2016,2,27,12,0,663.0,195.0,1.6,17.0,657.0,571.13,441.27
2016,2,27,12,15,789.0,146.0,1.65,17.0,697.0,560.44,431.92
2016,2,27,12,30,915.0,97.0,1.7,17.0,737.0,538.09,411.77
2016,2,27,12,45,905.5,100.0,1.75,17.0,728.5,489.4,370.71
2016,2,27,13,0,896.0,103.0,1.8,17.0,720.0,439.57,327.78
2016,2,27,13,15,892.5,102.5,1.8,17.0,706.0,388.17,282.35
2016,2,27,13,30,889.0,102.0,1.8,17.0,692.0,335.66,235.32
2016,2,27,13,45,886.5,98.5,1.85,17.0,671.0,280.3,186.24
2016,2,27,14,0,884.0,95.0,1.9,17.0,650.0,224.26,138.49
2016,2,27,14,15,874.0,93.0,1.9,17.0,620.5,160.56,90.26
2016,2,27,14,30,864.0,91.0,1.9,17.0,591.0,103.99,59.55
2016,2,27,14,45,851.0,88.5,1.9,17.0,555.0,69.12,54.67
2016,2,27,15,0,838.0,86.0,1.9,17.0,519.0,68.02,53.9
2016,2,27,15,15,817.5,83.0,1.7,16.5,477.5,66.46,52.79
2016,2,27,15,30,797.0,80.0,1.5,16.0,436.0,64.89,51.68
2016,2,27,15,45,770.5,75.5,1.35,16.0,390.0,62.08,49.35
2016,2,27,16,0,744.0,71.0,1.2,16.0,344.0,59.21,46.95
2016,2,27,16,15,702.5,66.0,1.1,15.5,295.0,55.74,44.05
2016,2,27,16,30,661.0,61.0,1.0,15.0,246.0,47.96,37.23
2016,2,27,16,45,602.5,53.5,0.95,14.5,196.5,42.61,32.42
2016,2,27,17,0,544.0,46.0,0.9,14.0,147.0,37.17,27.36
2016,2,27,17,15,436.5,36.5,0.9,13.5,101.5,29.75,20.32
2016,2,27,17,30,329.0,27.0,0.9,13.0,56.0,22.28,11.94
2016,2,27,17,45,164.5,13.5,0.95,12.5,28.0,11.52,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.5,1.25,9.5,10.5,8.96,0.0
2016,2,28,7,0,0.0,21.0,1.3,10.0,21.0,22.66,0.0
2016,2,28,7,15,93.0,38.5,1.5,10.5,52.5,151.41,117.68
2016,2,28,7,30,186.0,56.0,1.7,11.0,84.0,243.88,202.58
2016,2,28,7,45,226.0,75.0,1.95,11.5,122.0,299.94,252.26
2016,2,28,8,0,266.0,94.0,2.2,12.0,160.0,356.04,300.28
2016,2,28,8,15,310.0,106.0,2.2,12.5,198.5,404.89,340.59
2016,2,28,8,30,354.0,118.0,2.2,13.0,237.0,473.28,394.4
2016,2,28,8,45,335.0,140.5,2.25,13.5,266.5,463.42,384.48
2016,2,28,9,0,316.0,163.0,2.3,14.0,296.0,470.19,387.44
2016,2,28,9,15,302.5,184.5,2.3,14.0,322.5,478.12,391.77
2016,2,28,9,30,289.0,206.0,2.3,14.0,349.0,484.04,394.46
2016,2,28,9,45,229.0,231.0,2.3,14.5,350.0,436.6,354.28
2016,2,28,10,0,169.0,256.0,2.3,15.0,351.0,406.07,327.32
2016,2,28,10,15,168.5,271.5,2.3,15.0,370.5,412.8,331.65
2016,2,28,10,30,168.0,287.0,2.3,15.0,390.0,418.44,334.96
2016,2,28,10,45,389.0,241.0,2.35,15.5,492.5,540.85,431.7
2016,2,28,11,0,610.0,195.0,2.4,16.0,595.0,657.81,519.19
2016,2,28,11,15,452.0,254.5,2.45,16.0,555.0,573.14,451.59
2016,2,28,11,30,294.0,314.0,2.5,16.0,515.0,490.63,386.46
2016,2,28,11,45,309.5,315.5,2.6,16.5,529.5,482.33,379.18
2016,2,28,12,0,325.0,317.0,2.7,17.0,544.0,471.85,369.59
2016,2,28,12,15,292.5,324.5,2.7,17.0,529.5,438.3,342.54
2016,2,28,12,30,260.0,332.0,2.7,17.0,515.0,406.43,316.85
2016,2,28,12,45,221.0,333.0,2.75,17.0,488.0,367.39,285.85
2016,2,28,13,0,182.0,334.0,2.8,17.0,461.0,334.46,259.67
2016,2,28,13,15,170.5,327.0,2.75,17.0,443.5,308.75,238.72
2016,2,28,13,30,159.0,320.0,2.7,17.0,426.0,284.15,218.69
2016,2,28,13,45,348.5,265.0,2.65,17.0,488.0,271.1,200.33
2016,2,28,14,0,538.0,210.0,2.6,17.0,550.0,235.98,163.04
2016,2,28,14,15,513.5,212.0,2.55,16.5,524.5,196.62,134.29
2016,2,28,14,30,489.0,214.0,2.5,16.0,499.0,159.64,113.92
2016,2,28,14,45,560.0,174.0,2.45,16.0,481.5,114.1,93.66
2016,2,28,15,0,631.0,134.0,2.4,16.0,464.0,91.08,74.08
2016,2,28,15,15,449.0,160.0,2.15,15.5,385.0,106.82,88.1
2016,2,28,15,30,267.0,186.0,1.9,15.0,306.0,126.55,105.57
2016,2,28,15,45,203.0,170.0,1.7,15.0,256.0,121.03,100.99
2016,2,28,16,0,139.0,154.0,1.5,15.0,206.0,110.01,91.62
2016,2,28,16,15,122.0,135.5,1.35,14.5,176.0,97.83,81.28
2016,2,28,16,30,105.0,117.0,1.2,14.0,146.0,85.33,70.44
2016,2,28,16,45,89.5,95.0,1.1,14.0,116.5,70.43,57.1
2016,2,28,17,0,74.0,73.0,1.0,14.0,87.0,55.13,43.18
2016,2,28,17,15,47.5,52.0,1.0,13.5,60.0,40.58,29.78
2016,2,28,17,30,21.0,31.0,1.0,13.0,33.0,24.87,14.35
2016,2,28,17,45,10.5,15.5,1.0,13.0,16.5,12.74,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,102.0,10.0,1.0,10.5,15.5,80.74,0.0
2016,2,29,7,0,204.0,20.0,1.0,11.0,31.0,211.56,74.33
2016,2,29,7,15,332.0,31.5,1.15,11.5,72.5,341.15,272.08
2016,2,29,7,30,460.0,43.0,1.3,12.0,114.0,461.72,377.51
2016,2,29,7,45,546.0,49.5,1.45,12.5,164.5,546.31,447.62
2016,2,29,8,0,632.0,56.0,1.6,13.0,215.0,631.98,515.15
2016,2,29,8,15,403.5,97.0,1.6,13.5,206.5,491.61,405.87
2016,2,29,8,30,175.0,138.0,1.6,14.0,198.0,314.05,260.18
2016,2,29,8,45,262.0,149.0,1.65,14.5,253.0,413.91,341.53
2016,2,29,9,0,349.0,160.0,1.7,15.0,308.0,496.11,405.09
2016,2,29,9,15,597.0,119.5,1.75,15.5,404.5,682.1,546.16
2016,2,29,9,30,845.0,79.0,1.8,16.0,501.0,831.79,649.99
2016,2,29,9,45,857.5,82.5,1.85,16.5,539.0,834.71,648.1
2016,2,29,10,0,870.0,86.0,1.9,17.0,577.0,825.98,639.78
2016,2,29,10,15,881.5,88.0,1.85,17.0,609.5,819.19,633.34
2016,2,29,10,30,893.0,90.0,1.8,17.0,642.0,808.66,624.43
2016,2,29,10,45,898.0,92.5,1.8,17.5,666.5,789.94,609.31
2016,2,29,11,0,903.0,95.0,1.8,18.0,691.0,767.72,591.99
2016,2,29,11,15,908.5,95.5,1.75,18.5,709.0,740.43,570.27
2016,2,29,11,30,914.0,96.0,1.7,19.0,727.0,709.86,545.15
2016,2,29,11,45,921.0,94.5,1.7,19.5,737.5,675.15,517.19
2016,2,29,12,0,928.0,93.0,1.7,20.0,748.0,637.34,486.49
2016,2,29,12,15,928.5,93.0,1.75,20.0,749.5,594.34,452.48
2016,2,29,12,30,929.0,93.0,1.8,20.0,751.0,548.99,415.7
2016,2,29,12,45,932.0,90.5,1.85,20.0,745.5,500.46,375.38
2016,2,29,13,0,935.0,88.0,1.9,20.0,740.0,449.8,332.11
2016,2,29,13,15,930.5,87.5,1.9,20.0,725.0,396.2,285.34
2016,2,29,13,30,926.0,87.0,1.9,20.0,710.0,341.54,236.93
2016,2,29,13,45,918.0,86.5,1.9,20.5,687.5,285.23,186.99
2016,2,29,14,0,910.0,86.0,1.9,21.0,665.0,228.7,138.82
2016,2,29,14,15,809.0,110.0,1.8,21.0,607.0,171.05,99.0
2016,2,29,14,30,708.0,134.0,1.7,21.0,549.0,122.93,75.38
2016,2,29,14,45,776.0,109.0,1.6,21.0,538.5,81.86,64.52
2016,2,29,15,0,844.0,84.0,1.5,21.0,528.0,66.38,51.55
2016,2,29,15,15,823.0,81.5,1.35,20.5,486.0,65.14,50.75
2016,2,29,15,30,802.0,79.0,1.2,20.0,444.0,63.91,49.94
2016,2,29,15,45,764.0,77.5,1.05,20.0,396.0,63.25,49.52
2016,2,29,16,0,726.0,76.0,0.9,20.0,348.0,62.72,49.19
2016,2,29,16,15,684.0,71.0,0.9,19.0,299.0,54.47,42.29
2016,2,29,16,30,642.0,66.0,0.9,18.0,250.0,51.4,39.8
2016,2,29,16,45,572.5,59.5,0.9,17.5,200.0,46.94,35.85
2016,2,29,17,0,503.0,53.0,0.9,17.0,150.0,42.49,31.74
2016,2,29,17,15,400.5,42.0,0.9,17.0,104.5,34.05,23.85
2016,2,29,17,30,298.0,31.0,0.9,17.0,59.0,25.48,15.11
2016,2,29,17,45,149.0,15.5,0.95,17.0,29.5,12.59,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,127.5,10.5,1.15,12.5,18.0,99.66,0.0
2016,3,1,7,0,255.0,21.0,1.1,13.0,36.0,253.92,122.04
2016,3,1,7,15,382.0,31.5,1.35,13.5,79.5,380.59,302.74
2016,3,1,7,30,509.0,42.0,1.6,14.0,123.0,500.85,406.58
2016,3,1,7,45,584.0,49.0,1.85,14.5,174.0,578.38,470.99
2016,3,1,8,0,659.0,56.0,2.1,15.0,225.0,650.07,527.93
2016,3,1,8,15,705.5,61.0,2.15,15.0,276.0,702.27,567.56
2016,3,1,8,30,752.0,66.0,2.2,15.0,327.0,752.39,604.09
2016,3,1,8,45,785.5,69.5,2.3,15.5,376.0,786.96,627.3
2016,3,1,9,0,819.0,73.0,2.4,16.0,425.0,818.45,647.77
2016,3,1,9,15,840.5,75.5,2.45,16.5,469.0,834.99,656.78
2016,3,1,9,30,862.0,78.0,2.5,17.0,513.0,847.92,663.27
2016,3,1,9,45,882.5,78.5,2.65,17.5,553.0,845.58,659.75
2016,3,1,10,0,903.0,79.0,2.8,18.0,593.0,847.96,659.8
2016,3,1,10,15,914.0,80.5,2.8,18.0,626.0,839.83,652.69
2016,3,1,10,30,925.0,82.0,2.8,18.0,659.0,827.88,643.14
2016,3,1,10,45,932.5,83.0,2.85,18.0,684.5,808.87,629.07
2016,3,1,11,0,940.0,84.0,2.9,18.0,710.0,786.21,612.54
2016,3,1,11,15,945.0,85.0,2.9,18.0,728.0,758.17,591.96
2016,3,1,11,30,950.0,86.0,2.9,18.0,746.0,726.74,567.05
2016,3,1,11,45,953.5,86.0,2.9,18.0,756.0,690.11,537.89
2016,3,1,12,0,957.0,86.0,2.9,18.0,766.0,650.48,505.9
2016,3,1,12,15,958.0,86.0,2.85,18.0,767.5,606.62,469.81
2016,3,1,12,30,959.0,86.0,2.8,18.0,769.0,560.28,430.93
2016,3,1,12,45,957.5,85.5,2.8,18.5,762.5,510.08,387.48
2016,3,1,13,0,956.0,85.0,2.8,19.0,756.0,458.05,341.58
2016,3,1,13,15,952.5,84.5,2.8,18.5,741.5,403.7,294.04
2016,3,1,13,30,949.0,84.0,2.8,18.0,727.0,348.16,244.54
2016,3,1,13,45,942.5,83.0,2.8,18.0,704.0,290.55,192.97
2016,3,1,14,0,936.0,82.0,2.8,18.0,681.0,232.55,142.87
2016,3,1,14,15,926.5,80.5,2.8,18.0,651.0,173.68,97.38
2016,3,1,14,30,917.0,79.0,2.8,18.0,621.0,115.23,63.64
2016,3,1,14,45,902.5,77.5,2.8,18.0,583.5,71.1,56.09
2016,3,1,15,0,888.0,76.0,2.8,18.0,546.0,69.87,55.21
2016,3,1,15,15,869.0,73.5,2.65,17.5,503.5,67.84,53.71
2016,3,1,15,30,850.0,71.0,2.5,17.0,461.0,58.6,45.91
2016,3,1,15,45,823.5,67.5,2.45,16.5,413.5,56.31,44.14
2016,3,1,16,0,797.0,64.0,2.4,16.0,366.0,53.98,42.3
2016,3,1,16,15,758.0,60.0,2.1,15.5,315.5,51.11,39.93
2016,3,1,16,30,719.0,56.0,1.8,15.0,265.0,48.22,37.47
2016,3,1,16,45,658.5,50.5,1.5,14.5,214.0,43.91,33.62
2016,3,1,17,0,598.0,45.0,1.2,14.0,163.0,39.6,29.61
2016,3,1,17,15,497.5,37.0,1.15,13.5,115.0,30.15,20.86
2016,3,1,17,30,397.0,29.0,1.1,13.0,67.0,23.92,14.33
2016,3,1,17,45,198.5,14.5,1.05,12.5,33.5,11.74,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,39.5,11.5,0.8,11.5,14.0,38.05,0.0
2016,3,2,7,0,79.0,23.0,0.9,12.0,28.0,108.94,60.19
2016,3,2,7,15,134.0,41.0,1.05,12.5,59.0,182.55,146.83
2016,3,2,7,30,189.0,59.0,1.2,13.0,90.0,249.51,206.86
2016,3,2,7,45,215.0,78.5,1.4,13.5,125.5,296.21,247.39
2016,3,2,8,0,241.0,98.0,1.6,14.0,161.0,342.16,285.81
2016,3,2,8,15,261.5,115.5,1.6,14.5,197.0,379.71,315.62
2016,3,2,8,30,282.0,133.0,1.6,15.0,233.0,416.33,343.59
2016,3,2,8,45,468.0,115.5,1.6,16.0,307.5,569.85,463.17
2016,3,2,9,0,654.0,98.0,1.6,17.0,382.0,715.24,566.52
2016,3,2,9,15,748.0,89.0,1.6,17.0,446.0,774.87,606.22
2016,3,2,9,30,842.0,80.0,1.6,17.0,510.0,836.29,647.12
2016,3,2,9,45,858.0,82.5,1.6,17.5,548.5,840.94,646.84
2016,3,2,10,0,874.0,85.0,1.6,18.0,587.0,833.85,639.22
2016,3,2,10,15,786.0,119.0,1.65,18.0,589.0,789.12,607.51
2016,3,2,10,30,698.0,153.0,1.7,18.0,591.0,738.46,571.25
2016,3,2,10,45,670.5,171.5,1.8,18.5,606.0,712.99,551.11
2016,3,2,11,0,643.0,190.0,1.9,19.0,621.0,685.27,529.01
2016,3,2,11,15,653.5,193.0,1.95,19.0,640.5,668.46,515.93
2016,3,2,11,30,664.0,196.0,2.0,19.0,660.0,648.51,500.25
2016,3,2,11,45,688.5,189.5,2.15,19.0,676.5,625.9,483.1
2016,3,2,12,0,713.0,183.0,2.3,19.0,693.0,599.45,462.49
2016,3,2,12,15,643.5,210.5,2.4,19.0,671.5,546.53,420.92
2016,3,2,12,30,574.0,238.0,2.5,19.0,650.0,494.5,379.78
2016,3,2,12,45,550.0,243.5,2.6,19.0,635.5,452.37,345.61
2016,3,2,13,0,526.0,249.0,2.7,19.0,621.0,411.19,311.53
2016,3,2,13,15,503.5,258.5,2.75,18.5,608.5,374.64,281.0
2016,3,2,13,30,481.0,268.0,2.8,18.0,596.0,339.22,251.12
2016,3,2,13,45,451.0,263.0,2.85,18.0,563.0,293.66,213.52
2016,3,2,14,0,421.0,258.0,2.9,18.0,530.0,251.25,179.5
2016,3,2,14,15,527.5,209.5,2.9,17.5,534.0,201.33,136.34
2016,3,2,14,30,634.0,161.0,2.9,17.0,538.0,139.45,91.01
2016,3,2,14,45,586.5,164.5,2.9,17.0,497.0,107.88,87.92
2016,3,2,15,0,539.0,168.0,2.9,17.0,456.0,110.85,90.73
2016,3,2,15,15,467.0,169.0,2.85,16.5,404.5,111.98,92.12
2016,3,2,15,30,395.0,170.0,2.8,16.0,353.0,113.36,93.75
2016,3,2,15,45,316.5,162.0,2.8,16.0,299.0,113.2,93.87
2016,3,2,16,0,238.0,154.0,2.8,16.0,245.0,107.64,89.28
2016,3,2,16,15,211.5,137.5,2.65,15.5,210.5,97.34,80.61
2016,3,2,16,30,185.0,121.0,2.5,15.0,176.0,88.9,73.39
2016,3,2,16,45,167.5,99.5,2.4,14.5,142.0,74.24,60.47
2016,3,2,17,0,150.0,78.0,2.3,14.0,108.0,58.01,45.87
2016,3,2,17,15,112.5,57.5,2.1,13.5,76.0,44.31,33.27
2016,3,2,17,30,75.0,37.0,1.9,13.0,44.0,29.14,18.86
2016,3,2,17,45,37.5,18.5,1.75,13.0,22.0,15.03,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.5,0.9,12.5,11.5,9.82,0.0
2016,3,3,7,0,0.0,23.0,0.9,13.0,23.0,21.27,8.32
2016,3,3,7,15,29.5,42.5,0.95,13.0,47.5,74.84,57.26
2016,3,3,7,30,59.0,62.0,1.0,13.0,72.0,134.75,109.78
2016,3,3,7,45,75.0,83.5,1.05,13.5,100.5,173.15,143.04
2016,3,3,8,0,91.0,105.0,1.1,14.0,129.0,210.54,174.59
