Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,15,101.0,126.0,1.0,14.5,157.5,241.32,199.41
2016,3,3,8,30,111.0,147.0,0.9,15.0,186.0,271.27,222.73
2016,3,3,8,45,82.0,163.5,0.8,15.5,195.0,243.42,198.19
2016,3,3,9,0,53.0,180.0,0.7,16.0,204.0,231.98,186.98
2016,3,3,9,15,55.0,198.5,0.6,16.0,225.5,249.5,200.15
2016,3,3,9,30,57.0,217.0,0.5,16.0,247.0,266.48,212.48
2016,3,3,9,45,85.5,241.0,0.45,16.5,289.0,311.58,246.85
2016,3,3,10,0,114.0,265.0,0.4,17.0,331.0,354.91,278.69
2016,3,3,10,15,108.5,279.0,0.5,17.0,345.0,357.53,279.81
2016,3,3,10,30,103.0,293.0,0.6,17.0,359.0,359.76,281.03
2016,3,3,10,45,98.0,304.0,0.7,17.5,368.5,358.91,279.47
2016,3,3,11,0,93.0,315.0,0.8,18.0,378.0,357.78,277.75
2016,3,3,11,15,101.5,325.5,1.05,18.0,396.0,365.44,283.99
2016,3,3,11,30,110.0,336.0,1.3,18.0,414.0,371.87,289.09
2016,3,3,11,45,112.5,338.5,1.55,18.0,419.0,366.01,284.75
2016,3,3,12,0,115.0,341.0,1.8,18.0,424.0,365.6,284.43
2016,3,3,12,15,176.5,344.0,1.9,17.5,471.5,389.74,303.27
2016,3,3,12,30,238.0,347.0,2.0,17.0,519.0,407.66,316.53
2016,3,3,12,45,156.0,337.5,2.1,17.0,449.5,344.24,267.43
2016,3,3,13,0,74.0,328.0,2.2,17.0,380.0,289.83,225.83
2016,3,3,13,15,75.0,320.5,2.05,17.0,372.5,275.55,214.31
2016,3,3,13,30,76.0,313.0,1.9,17.0,365.0,261.2,202.55
2016,3,3,13,45,60.0,293.5,1.8,17.0,334.0,234.85,182.09
2016,3,3,14,0,44.0,274.0,1.7,17.0,303.0,210.92,163.83
2016,3,3,14,15,28.0,241.0,1.6,17.0,259.5,181.13,141.14
2016,3,3,14,30,12.0,208.0,1.5,17.0,216.0,162.11,127.08
2016,3,3,14,45,38.0,219.5,1.45,17.0,241.0,157.23,129.48
2016,3,3,15,0,64.0,231.0,1.4,17.0,266.0,162.85,134.52
2016,3,3,15,15,32.0,189.0,1.3,16.5,206.5,137.7,113.76
2016,3,3,15,30,0.0,147.0,1.2,16.0,147.0,115.5,95.31
2016,3,3,15,45,156.0,146.5,1.1,16.0,207.0,107.2,88.45
2016,3,3,16,0,312.0,146.0,1.0,16.0,267.0,103.61,85.57
2016,3,3,16,15,289.0,129.5,0.9,15.5,229.5,93.17,76.81
2016,3,3,16,30,266.0,113.0,0.8,15.0,192.0,82.39,67.59
2016,3,3,16,45,239.5,94.0,0.7,15.0,155.0,69.62,56.26
2016,3,3,17,0,213.0,75.0,0.6,15.0,118.0,56.45,44.36
2016,3,3,17,15,164.5,56.0,0.6,15.0,83.5,42.77,31.81
2016,3,3,17,30,116.0,37.0,0.6,15.0,49.0,28.75,18.56
2016,3,3,17,45,58.0,18.5,0.65,15.0,24.5,14.73,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,1.2,13.5,8.5,7.26,0.0
2016,3,4,7,0,0.0,17.0,1.3,14.0,17.0,14.02,4.17
2016,3,4,7,15,0.0,34.5,1.35,14.0,34.5,30.28,19.5
2016,3,4,7,30,0.0,52.0,1.4,14.0,52.0,47.95,35.03
2016,3,4,7,45,0.0,71.5,1.5,14.5,71.5,67.3,51.75
2016,3,4,8,0,0.0,91.0,1.6,15.0,91.0,85.89,67.56
2016,3,4,8,15,3.5,109.5,1.75,15.0,110.5,105.77,84.44
2016,3,4,8,30,7.0,128.0,1.9,15.0,130.0,125.44,100.89
2016,3,4,8,45,3.5,105.5,2.05,15.5,106.5,94.85,74.78
2016,3,4,9,0,0.0,83.0,2.2,16.0,83.0,69.1,52.79
2016,3,4,9,15,0.0,104.5,2.35,16.0,104.5,88.59,68.93
2016,3,4,9,30,0.0,126.0,2.5,16.0,126.0,108.05,84.85
2016,3,4,9,45,1.5,152.5,2.65,16.5,153.5,133.41,105.32
2016,3,4,10,0,3.0,179.0,2.8,17.0,181.0,158.5,125.3
2016,3,4,10,15,1.5,134.5,2.8,17.0,135.5,115.22,89.76
2016,3,4,10,30,0.0,90.0,2.8,17.0,90.0,74.91,56.55
2016,3,4,10,45,30.5,196.5,2.85,17.0,217.5,201.15,159.9
2016,3,4,11,0,61.0,303.0,2.9,17.0,345.0,322.29,255.41
2016,3,4,11,15,85.5,321.0,2.8,17.0,381.0,349.87,276.31
2016,3,4,11,30,110.0,339.0,2.7,17.0,417.0,374.76,295.13
2016,3,4,11,45,55.0,247.5,2.65,17.0,286.5,249.3,196.49
2016,3,4,12,0,0.0,156.0,2.6,17.0,156.0,130.19,100.92
2016,3,4,12,15,0.0,126.0,2.65,17.0,126.0,104.96,80.66
2016,3,4,12,30,0.0,96.0,2.7,17.0,96.0,80.03,60.38
2016,3,4,12,45,6.5,170.0,2.75,17.0,174.5,143.43,111.88
2016,3,4,13,0,13.0,244.0,2.8,17.0,253.0,203.63,159.86
2016,3,4,13,15,13.0,239.0,2.8,16.5,248.0,197.55,155.18
2016,3,4,13,30,13.0,234.0,2.8,16.0,243.0,191.47,150.65
2016,3,4,13,45,6.5,138.5,2.85,16.0,143.0,115.25,89.38
2016,3,4,14,0,0.0,43.0,2.9,16.0,43.0,35.68,24.19
2016,3,4,14,15,0.0,32.0,2.7,16.0,32.0,26.52,16.61
2016,3,4,14,30,0.0,21.0,2.5,16.0,21.0,17.38,8.98
2016,3,4,14,45,0.0,72.0,2.35,16.0,72.0,59.79,46.76
2016,3,4,15,0,0.0,123.0,2.2,16.0,123.0,99.74,81.49
2016,3,4,15,15,26.5,158.5,1.95,15.5,171.0,119.27,98.65
2016,3,4,15,30,53.0,194.0,1.7,15.0,219.0,139.65,116.6
2016,3,4,15,45,26.5,115.0,1.45,15.0,127.5,89.74,73.59
2016,3,4,16,0,0.0,36.0,1.2,15.0,36.0,29.73,20.91
2016,3,4,16,15,0.0,31.0,1.1,15.0,31.0,25.58,17.29
2016,3,4,16,30,0.0,26.0,1.0,15.0,26.0,21.43,13.6
2016,3,4,16,45,0.0,21.0,0.95,15.0,21.0,17.29,9.87
2016,3,4,17,0,0.0,16.0,0.9,15.0,16.0,13.16,6.1
2016,3,4,17,15,0.0,11.0,0.95,15.0,11.0,9.03,2.31
2016,3,4,17,30,0.0,6.0,1.0,15.0,6.0,4.92,0.0
2016,3,4,17,45,0.0,3.0,1.1,15.0,3.0,2.46,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.0,2.8,14.5,8.0,6.83,0.0
2016,3,5,7,0,0.0,16.0,3.1,15.0,16.0,13.18,3.99
2016,3,5,7,15,0.0,31.5,3.2,15.0,31.5,26.04,15.95
2016,3,5,7,30,0.0,47.0,3.3,15.0,47.0,40.87,28.94
2016,3,5,7,45,0.0,64.5,3.45,15.0,64.5,57.89,43.71
2016,3,5,8,0,0.0,82.0,3.6,15.0,82.0,74.39,57.88
2016,3,5,8,15,0.0,99.5,3.6,15.0,99.5,90.53,71.54
2016,3,5,8,30,0.0,117.0,3.6,15.0,117.0,106.41,84.78
2016,3,5,8,45,0.0,127.5,3.65,15.5,127.5,114.52,91.16
2016,3,5,9,0,0.0,138.0,3.7,16.0,138.0,122.84,97.63
2016,3,5,9,15,254.5,155.5,3.75,16.0,289.5,406.44,335.82
2016,3,5,9,30,509.0,173.0,3.8,16.0,441.0,660.39,534.73
2016,3,5,9,45,295.0,218.5,3.9,16.0,376.5,499.08,403.98
2016,3,5,10,0,81.0,264.0,4.0,16.0,312.0,325.88,262.07
2016,3,5,10,15,47.0,243.0,4.25,16.5,271.0,268.7,215.28
2016,3,5,10,30,13.0,222.0,4.5,17.0,230.0,203.53,161.47
2016,3,5,10,45,9.5,213.5,4.75,17.5,220.0,191.08,150.96
2016,3,5,11,0,6.0,205.0,5.0,18.0,210.0,179.34,140.99
2016,3,5,11,15,9.5,223.5,5.1,18.0,231.0,196.87,154.99
2016,3,5,11,30,13.0,242.0,5.2,18.0,252.0,213.77,168.38
2016,3,5,11,45,76.0,299.0,5.3,18.5,355.0,308.11,243.54
2016,3,5,12,0,139.0,356.0,5.4,19.0,458.0,393.1,309.14
2016,3,5,12,15,84.0,324.5,5.35,18.5,386.0,318.87,250.76
2016,3,5,12,30,29.0,293.0,5.3,18.0,314.0,256.95,202.03
2016,3,5,12,45,14.5,210.0,5.3,18.0,220.5,179.36,140.35
2016,3,5,13,0,0.0,127.0,5.3,18.0,127.0,105.3,80.76
2016,3,5,13,15,0.0,124.0,5.35,17.5,124.0,102.69,78.91
2016,3,5,13,30,0.0,121.0,5.4,17.0,121.0,100.1,77.03
2016,3,5,13,45,3.0,161.5,5.5,17.0,163.5,132.29,103.31
2016,3,5,14,0,6.0,202.0,5.6,17.0,206.0,162.1,127.53
2016,3,5,14,15,3.0,124.5,5.85,16.5,126.5,102.49,79.33
2016,3,5,14,30,0.0,47.0,6.1,16.0,47.0,38.98,27.03
2016,3,5,14,45,0.0,41.0,6.35,16.0,41.0,33.97,24.15
2016,3,5,15,0,0.0,35.0,6.6,16.0,35.0,28.97,19.83
2016,3,5,15,15,0.0,83.0,6.75,15.5,83.0,68.94,55.08
2016,3,5,15,30,0.0,131.0,6.9,15.0,131.0,104.54,86.57
2016,3,5,15,45,0.0,70.5,7.05,15.0,70.5,58.46,46.24
2016,3,5,16,0,0.0,10.0,7.2,15.0,10.0,8.24,1.69
2016,3,5,16,15,0.0,8.5,7.25,15.0,8.5,6.99,0.6
2016,3,5,16,30,0.0,7.0,7.3,15.0,7.0,5.75,0.0
2016,3,5,16,45,0.0,5.5,7.35,15.0,5.5,4.52,0.0
2016,3,5,17,0,0.0,4.0,7.4,15.0,4.0,3.28,0.0
2016,3,5,17,15,0.0,3.0,7.3,14.5,3.0,2.46,0.0
2016,3,5,17,30,0.0,2.0,7.2,14.0,2.0,1.64,0.0
2016,3,5,17,45,0.0,1.0,7.1,14.0,1.0,0.82,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,72.5,17.5,1.5,11.5,24.0,67.81,0.0
2016,3,6,7,0,145.0,35.0,1.6,12.0,48.0,189.29,140.95
2016,3,6,7,15,259.0,50.5,1.8,12.0,91.5,313.75,258.2
2016,3,6,7,30,373.0,66.0,2.0,12.0,135.0,427.9,356.84
2016,3,6,7,45,452.5,75.5,2.25,12.5,185.0,508.78,423.96
2016,3,6,8,0,532.0,85.0,2.5,13.0,235.0,597.18,494.25
2016,3,6,8,15,583.0,92.5,2.6,13.0,285.5,655.34,538.94
2016,3,6,8,30,634.0,100.0,2.7,13.0,336.0,711.61,580.91
2016,3,6,8,45,495.0,136.5,2.85,13.5,335.5,625.68,513.05
2016,3,6,9,0,356.0,173.0,3.0,14.0,335.0,523.7,430.1
2016,3,6,9,15,557.5,145.5,3.05,14.0,427.5,680.9,553.77
2016,3,6,9,30,759.0,118.0,3.1,14.0,520.0,825.57,658.81
2016,3,6,9,45,779.5,120.5,3.2,14.0,559.0,833.77,662.56
2016,3,6,10,0,800.0,123.0,3.3,14.0,598.0,833.27,661.24
2016,3,6,10,15,813.0,125.5,3.3,14.0,630.5,828.24,656.28
2016,3,6,10,30,826.0,128.0,3.3,14.0,663.0,819.41,648.76
2016,3,6,10,45,836.5,129.0,3.35,14.0,688.5,803.28,636.4
2016,3,6,11,0,847.0,130.0,3.4,14.0,714.0,783.49,621.54
2016,3,6,11,15,853.0,131.0,3.4,14.0,731.5,756.84,600.21
2016,3,6,11,30,859.0,132.0,3.4,14.0,749.0,726.92,576.18
2016,3,6,11,45,862.0,132.5,3.45,14.5,758.5,691.44,546.8
2016,3,6,12,0,865.0,133.0,3.5,15.0,768.0,653.17,514.86
2016,3,6,12,15,461.5,232.0,3.55,15.0,571.0,466.7,369.08
2016,3,6,12,30,58.0,331.0,3.6,15.0,374.0,302.21,238.75
2016,3,6,12,45,76.5,337.5,3.7,15.0,393.5,307.85,243.32
2016,3,6,13,0,95.0,344.0,3.8,15.0,413.0,310.93,245.09
2016,3,6,13,15,94.0,337.5,3.85,15.0,404.5,295.16,232.09
2016,3,6,13,30,93.0,331.0,3.9,15.0,396.0,279.42,219.13
2016,3,6,13,45,207.5,312.0,3.95,15.0,451.5,278.93,214.13
2016,3,6,14,0,322.0,293.0,4.0,15.0,507.0,263.37,195.92
2016,3,6,14,15,280.5,286.0,4.05,14.5,466.5,226.98,169.04
2016,3,6,14,30,239.0,279.0,4.1,14.0,426.0,203.83,155.53
2016,3,6,14,45,148.0,256.5,4.15,14.0,345.5,170.38,142.63
2016,3,6,15,0,57.0,234.0,4.2,14.0,265.0,164.83,138.29
2016,3,6,15,15,47.0,212.0,4.1,13.5,236.5,151.35,127.27
2016,3,6,15,30,37.0,190.0,4.0,13.0,208.0,137.48,115.81
2016,3,6,15,45,59.5,177.5,3.95,13.0,203.0,129.13,108.86
2016,3,6,16,0,82.0,165.0,3.9,13.0,198.0,120.48,101.57
2016,3,6,16,15,70.5,145.0,3.75,12.5,170.5,106.88,89.98
2016,3,6,16,30,59.0,125.0,3.6,12.0,143.0,93.01,77.94
2016,3,6,16,45,44.5,102.5,3.45,12.0,115.0,77.35,63.92
2016,3,6,17,0,30.0,80.0,3.3,12.0,87.0,61.37,49.37
2016,3,6,17,15,15.0,58.5,3.3,12.0,62.0,45.7,34.9
2016,3,6,17,30,0.0,37.0,3.3,12.0,37.0,29.84,20.07
2016,3,6,17,45,0.0,18.5,3.3,12.0,18.5,15.28,3.36
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,44.5,15.5,1.7,9.0,19.5,64.97,0.0
2016,3,7,7,0,89.0,31.0,1.8,9.0,39.0,134.7,102.75
2016,3,7,7,15,130.5,51.0,1.95,9.0,71.5,195.02,162.29
2016,3,7,7,30,172.0,71.0,2.1,9.0,104.0,254.71,216.14
2016,3,7,7,45,194.0,91.5,2.3,9.5,139.0,299.0,254.73
2016,3,7,8,0,216.0,112.0,2.5,10.0,174.0,342.49,291.3
2016,3,7,8,15,236.5,130.5,2.6,10.0,209.5,380.95,323.0
2016,3,7,8,30,257.0,149.0,2.7,10.0,245.0,418.52,353.15
2016,3,7,8,45,519.5,118.0,2.85,10.0,345.5,625.71,521.91
2016,3,7,9,0,782.0,87.0,3.0,10.0,446.0,820.31,667.89
2016,3,7,9,15,609.5,141.5,3.0,10.0,438.0,732.19,598.41
2016,3,7,9,30,437.0,196.0,3.0,10.0,430.0,626.46,513.52
2016,3,7,9,45,561.0,171.0,3.0,10.5,493.0,695.54,567.23
2016,3,7,10,0,685.0,146.0,3.0,11.0,556.0,769.05,620.36
2016,3,7,10,15,342.5,153.5,3.0,11.0,358.5,466.57,383.44
2016,3,7,10,30,0.0,161.0,3.0,11.0,161.0,137.11,109.23
2016,3,7,10,45,3.5,184.0,3.05,11.0,186.5,159.7,128.36
2016,3,7,11,0,7.0,207.0,3.1,11.0,212.0,181.79,146.37
2016,3,7,11,15,3.5,165.0,3.15,11.0,167.5,141.54,113.02
2016,3,7,11,30,0.0,123.0,3.2,11.0,123.0,102.86,80.86
2016,3,7,11,45,2.0,153.5,3.3,11.5,155.0,129.73,102.98
2016,3,7,12,0,4.0,184.0,3.4,12.0,187.0,156.04,124.34
2016,3,7,12,15,41.5,265.5,3.45,12.0,296.5,246.55,198.02
2016,3,7,12,30,79.0,347.0,3.5,12.0,406.0,325.83,260.73
2016,3,7,12,45,43.0,277.5,3.6,12.0,309.5,246.12,196.81
2016,3,7,13,0,7.0,208.0,3.7,12.0,213.0,173.1,138.06
2016,3,7,13,15,51.0,270.0,3.7,12.0,306.5,231.61,184.87
2016,3,7,13,30,95.0,332.0,3.7,12.0,400.0,281.05,222.87
2016,3,7,13,45,222.0,311.0,3.7,12.0,461.0,282.5,218.75
2016,3,7,14,0,349.0,290.0,3.7,12.0,522.0,267.43,200.1
2016,3,7,14,15,308.0,284.0,3.7,12.0,482.0,230.15,171.79
2016,3,7,14,30,267.0,278.0,3.7,12.0,442.0,197.51,150.26
2016,3,7,14,45,505.0,203.0,3.7,12.0,491.0,128.48,107.4
2016,3,7,15,0,743.0,128.0,3.7,12.0,540.0,86.58,71.12
2016,3,7,15,15,578.5,151.5,3.5,12.0,457.5,102.55,85.39
2016,3,7,15,30,414.0,175.0,3.3,12.0,375.0,115.85,97.29
2016,3,7,15,45,346.0,166.5,3.15,12.0,322.5,116.14,97.8
2016,3,7,16,0,278.0,158.0,3.0,12.0,270.0,110.45,93.05
2016,3,7,16,15,415.5,124.5,2.55,11.5,267.0,87.91,73.42
2016,3,7,16,30,553.0,91.0,2.1,11.0,264.0,69.42,57.12
2016,3,7,16,45,495.5,80.5,1.7,11.0,215.0,62.6,50.97
2016,3,7,17,0,438.0,70.0,1.3,11.0,166.0,52.96,42.1
2016,3,7,17,15,341.0,57.5,1.25,10.5,119.5,43.79,33.5
2016,3,7,17,30,244.0,45.0,1.2,10.0,73.0,34.5,24.44
2016,3,7,17,45,122.0,22.5,1.15,10.0,36.5,17.41,5.69
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,8,6,45,153.0,16.0,1.2,8.5,30.5,163.93,0.0
2016,3,8,7,0,306.0,32.0,1.2,9.0,61.0,324.25,255.21
2016,3,8,7,15,414.0,43.0,1.3,9.5,108.0,429.87,354.42
2016,3,8,7,30,522.0,54.0,1.4,10.0,155.0,540.06,446.06
2016,3,8,7,45,583.0,61.5,1.5,10.5,206.0,609.2,501.52
2016,3,8,8,0,644.0,69.0,1.6,11.0,257.0,678.05,554.1
2016,3,8,8,15,686.0,74.5,1.6,11.5,307.5,726.81,588.51
2016,3,8,8,30,728.0,80.0,1.6,12.0,358.0,773.6,620.11
2016,3,8,8,45,745.5,88.0,1.6,12.5,404.5,799.6,635.67
2016,3,8,9,0,763.0,96.0,1.6,13.0,451.0,822.41,648.75
2016,3,8,9,15,784.0,99.5,1.6,13.0,494.5,834.14,655.01
2016,3,8,9,30,805.0,103.0,1.6,13.0,538.0,848.04,662.93
2016,3,8,9,45,815.5,107.5,1.65,13.0,574.5,850.18,663.23
2016,3,8,10,0,826.0,112.0,1.7,13.0,611.0,848.62,661.21
2016,3,8,10,15,743.0,144.5,1.75,13.0,611.5,800.27,626.38
2016,3,8,10,30,660.0,177.0,1.8,13.0,612.0,745.03,585.63
2016,3,8,10,45,639.5,194.0,1.9,13.0,628.0,722.68,568.69
2016,3,8,11,0,619.0,211.0,2.0,13.0,644.0,698.03,549.6
2016,3,8,11,15,483.0,268.0,2.0,13.0,611.0,620.95,489.26
2016,3,8,11,30,347.0,325.0,2.0,13.0,578.0,544.27,429.15
2016,3,8,11,45,346.0,330.0,2.0,13.5,585.0,526.36,414.23
2016,3,8,12,0,345.0,335.0,2.0,14.0,592.0,507.23,397.86
2016,3,8,12,15,179.5,295.0,1.95,13.5,429.0,353.32,279.33
2016,3,8,12,30,14.0,255.0,1.9,13.0,266.0,217.39,172.19
2016,3,8,12,45,38.5,294.0,1.85,13.0,322.5,256.96,203.89
2016,3,8,13,0,63.0,333.0,1.8,13.0,379.0,290.09,229.25
2016,3,8,13,15,172.0,331.0,1.85,13.0,454.0,316.94,247.79
2016,3,8,13,30,281.0,329.0,1.9,13.0,529.0,328.45,252.44
2016,3,8,13,45,144.5,270.5,2.0,13.0,373.5,237.44,183.65
2016,3,8,14,0,8.0,212.0,2.1,13.0,218.0,170.06,134.94
2016,3,8,14,15,72.5,250.5,2.15,12.5,296.0,194.24,152.36
2016,3,8,14,30,137.0,289.0,2.2,12.0,374.0,202.79,158.35
2016,3,8,14,45,127.5,270.5,2.3,12.0,346.5,177.15,148.99
2016,3,8,15,0,118.0,252.0,2.4,12.0,319.0,167.19,140.91
2016,3,8,15,15,163.0,231.5,2.2,12.0,315.5,156.7,132.21
2016,3,8,15,30,208.0,211.0,2.0,12.0,312.0,145.68,123.02
2016,3,8,15,45,104.0,109.0,1.8,12.0,159.5,82.83,68.3
2016,3,8,16,0,0.0,7.0,1.6,12.0,7.0,5.76,0.0
2016,3,8,16,15,0.0,6.0,1.35,11.5,6.0,4.94,0.0
2016,3,8,16,30,0.0,5.0,1.1,11.0,5.0,4.11,0.0
2016,3,8,16,45,0.0,4.0,0.85,11.0,4.0,3.28,0.0
2016,3,8,17,0,0.0,3.0,0.6,11.0,3.0,2.46,0.0
2016,3,8,17,15,0.0,2.0,0.55,10.5,2.0,1.64,0.0
2016,3,8,17,30,0.0,1.0,0.5,10.0,1.0,0.82,0.0
2016,3,8,17,45,0.0,0.5,0.5,10.0,0.5,0.41,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,14.0,1.75,10.5,14.0,11.55,0.0
2016,3,9,7,0,0.0,28.0,1.9,11.0,28.0,24.28,14.05
2016,3,9,7,15,0.5,48.5,1.95,11.0,48.5,47.38,34.64
2016,3,9,7,30,1.0,69.0,2.0,11.0,69.0,68.61,53.41
2016,3,9,7,45,8.5,88.5,2.15,11.5,91.0,93.32,75.12
2016,3,9,8,0,16.0,108.0,2.3,12.0,113.0,117.78,96.22
2016,3,9,8,15,22.0,127.5,2.35,12.5,135.5,140.77,115.56
2016,3,9,8,30,28.0,147.0,2.4,13.0,158.0,178.77,147.0
2016,3,9,8,45,109.0,175.0,2.5,13.5,225.5,297.39,246.33
2016,3,9,9,0,190.0,203.0,2.6,14.0,293.0,397.45,327.04
2016,3,9,9,15,257.0,214.5,2.6,14.0,348.0,481.68,392.94
2016,3,9,9,30,324.0,226.0,2.6,14.0,403.0,545.43,441.76
2016,3,9,9,45,567.0,168.0,2.6,14.5,503.5,700.76,561.46
2016,3,9,10,0,810.0,110.0,2.6,15.0,604.0,835.3,656.23
2016,3,9,10,15,670.5,167.5,2.6,15.0,590.5,766.21,603.86
2016,3,9,10,30,531.0,225.0,2.6,15.0,577.0,683.73,539.75
2016,3,9,10,45,468.0,260.0,2.6,15.5,578.5,647.98,510.11
2016,3,9,11,0,405.0,295.0,2.6,16.0,580.0,600.09,471.5
2016,3,9,11,15,376.0,311.5,2.6,16.0,581.5,574.04,450.62
2016,3,9,11,30,347.0,328.0,2.6,16.0,583.0,547.78,429.42
2016,3,9,11,45,195.0,324.5,2.6,16.5,468.0,416.28,326.92
2016,3,9,12,0,43.0,321.0,2.6,17.0,353.0,299.92,234.81
2016,3,9,12,15,118.0,344.5,2.6,17.0,433.0,359.4,281.47
2016,3,9,12,30,193.0,368.0,2.6,17.0,513.0,404.06,314.75
2016,3,9,12,45,136.0,356.5,2.65,17.5,458.0,351.35,272.98
2016,3,9,13,0,79.0,345.0,2.7,18.0,403.0,305.79,237.44
2016,3,9,13,15,185.5,337.5,2.65,18.0,470.5,326.79,251.36
2016,3,9,13,30,292.0,330.0,2.6,18.0,538.0,333.13,251.9
2016,3,9,13,45,220.5,326.0,2.6,18.0,480.5,292.75,221.03
2016,3,9,14,0,149.0,322.0,2.6,18.0,423.0,255.9,194.25
2016,3,9,14,15,109.5,299.5,2.55,18.0,372.5,229.01,175.01
2016,3,9,14,30,70.0,277.0,2.5,18.0,322.0,200.42,155.1
2016,3,9,14,45,67.0,259.5,2.45,18.0,300.0,180.47,148.43
2016,3,9,15,0,64.0,242.0,2.4,18.0,278.0,169.68,139.78
2016,3,9,15,15,49.0,217.5,2.2,17.5,244.0,154.85,127.87
2016,3,9,15,30,34.0,193.0,2.0,17.0,210.0,139.56,115.45
2016,3,9,15,45,25.5,171.5,1.85,17.0,183.5,131.53,108.93
2016,3,9,16,0,17.0,150.0,1.7,17.0,157.0,115.92,95.8
2016,3,9,16,15,11.5,131.5,1.5,16.5,136.0,102.13,84.27
2016,3,9,16,30,6.0,113.0,1.3,16.0,115.0,88.22,72.43
2016,3,9,16,45,3.0,93.5,1.1,15.5,94.5,73.53,59.66
2016,3,9,17,0,0.0,74.0,0.9,15.0,74.0,58.7,46.51
2016,3,9,17,15,0.0,54.0,0.9,14.5,54.0,43.39,32.68
2016,3,9,17,30,0.0,34.0,0.9,14.0,34.0,27.87,18.49
2016,3,9,17,45,0.0,19.5,0.9,14.0,19.5,16.1,5.93
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.27,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,153.5,17.5,2.5,12.5,33.5,172.2,49.8
2016,3,10,7,0,307.0,35.0,2.7,13.0,67.0,330.48,264.38
2016,3,10,7,15,409.0,45.5,2.8,13.5,113.5,431.97,356.29
2016,3,10,7,30,511.0,56.0,2.9,14.0,160.0,537.34,444.14
2016,3,10,7,45,574.0,63.0,3.0,14.5,210.5,607.68,500.64
2016,3,10,8,0,637.0,70.0,3.1,15.0,261.0,677.81,554.32
2016,3,10,8,15,678.0,75.0,3.3,15.0,311.5,725.13,590.1
2016,3,10,8,30,719.0,80.0,3.5,15.0,362.0,770.5,623.49
2016,3,10,8,45,631.5,110.5,3.7,15.5,381.0,731.1,591.77
2016,3,10,9,0,544.0,141.0,3.9,16.0,400.0,676.77,548.99
2016,3,10,9,15,677.0,119.0,4.0,16.0,471.5,773.08,620.47
2016,3,10,9,30,810.0,97.0,4.1,16.0,543.0,850.69,675.66
2016,3,10,9,45,821.0,101.5,4.2,16.5,580.0,853.26,674.54
2016,3,10,10,0,832.0,106.0,4.3,17.0,617.0,852.11,671.4
2016,3,10,10,15,715.5,154.5,4.3,17.0,610.0,792.34,626.67
2016,3,10,10,30,599.0,203.0,4.3,17.0,603.0,724.39,573.55
2016,3,10,10,45,731.0,159.0,4.3,17.5,665.0,764.0,603.1
2016,3,10,11,0,863.0,115.0,4.3,18.0,727.0,789.87,620.26
2016,3,10,11,15,712.5,182.5,4.2,18.0,696.0,716.15,562.02
2016,3,10,11,30,562.0,250.0,4.1,18.0,665.0,636.74,499.15
2016,3,10,11,45,565.0,251.0,4.1,18.0,672.0,610.02,478.0
2016,3,10,12,0,568.0,252.0,4.1,18.0,679.0,581.28,454.72
2016,3,10,12,15,284.5,207.0,4.05,18.0,421.0,349.2,275.26
2016,3,10,12,30,1.0,162.0,4.0,18.0,163.0,134.97,104.23
2016,3,10,12,45,61.5,261.0,3.95,18.0,307.0,242.25,189.83
2016,3,10,13,0,122.0,360.0,3.9,18.0,451.0,333.69,259.8
2016,3,10,13,15,121.5,352.5,3.75,18.0,441.5,314.01,243.38
2016,3,10,13,30,121.0,345.0,3.6,18.0,432.0,294.42,227.28
2016,3,10,13,45,60.5,227.5,3.45,18.0,271.0,191.92,148.02
2016,3,10,14,0,0.0,110.0,3.3,18.0,110.0,91.08,69.3
2016,3,10,14,15,15.5,180.0,3.1,17.5,190.0,146.17,113.76
2016,3,10,14,30,31.0,250.0,2.9,17.0,270.0,182.32,142.79
2016,3,10,14,45,15.5,158.5,2.75,17.0,168.5,126.5,103.51
2016,3,10,15,0,0.0,67.0,2.6,17.0,67.0,55.61,42.89
2016,3,10,15,15,5.0,120.0,2.35,17.0,122.5,97.48,79.31
2016,3,10,15,30,10.0,173.0,2.1,17.0,178.0,133.85,110.68
2016,3,10,15,45,5.0,140.0,1.9,17.0,142.5,110.44,90.81
2016,3,10,16,0,0.0,107.0,1.7,17.0,107.0,86.26,70.15
2016,3,10,16,15,0.0,93.0,1.5,16.5,93.0,75.38,60.99
2016,3,10,16,30,0.0,79.0,1.3,16.0,79.0,64.4,51.57
2016,3,10,16,45,0.0,64.5,1.15,15.5,64.5,52.95,41.56
2016,3,10,17,0,0.0,50.0,1.0,15.0,50.0,41.39,31.25
2016,3,10,17,15,0.0,36.5,1.05,14.5,36.5,30.16,21.08
2016,3,10,17,30,0.0,23.0,1.1,14.0,23.0,18.96,10.83
2016,3,10,17,45,0.0,13.0,1.2,14.0,13.0,10.7,2.33
2016,3,10,18,0,0.0,3.0,1.3,14.0,3.0,2.56,0.0
2016,3,10,18,15,0.0,1.5,1.4,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,4.8,13.0,1.0,0.82,0.0
2016,3,11,7,0,0.0,2.0,5.0,13.0,2.0,1.64,0.0
2016,3,11,7,15,0.0,4.0,4.9,12.5,4.0,3.28,0.0
2016,3,11,7,30,0.0,6.0,4.8,12.0,6.0,4.92,0.0
2016,3,11,7,45,0.0,8.0,4.7,12.0,8.0,6.57,0.04
2016,3,11,8,0,0.0,10.0,4.6,12.0,10.0,8.22,1.48
2016,3,11,8,15,0.0,12.0,4.55,12.0,12.0,9.88,2.91
2016,3,11,8,30,0.0,14.0,4.5,12.0,14.0,11.54,4.33
2016,3,11,8,45,0.0,29.5,4.45,12.5,29.5,24.36,15.33
2016,3,11,9,0,0.0,45.0,4.4,13.0,45.0,37.24,26.24
2016,3,11,9,15,41.0,145.0,4.45,13.0,168.0,174.41,143.2
2016,3,11,9,30,82.0,245.0,4.5,13.0,291.0,318.44,261.47
2016,3,11,9,45,223.5,252.0,4.6,13.5,388.0,460.37,377.39
2016,3,11,10,0,365.0,259.0,4.7,14.0,485.0,597.44,484.98
2016,3,11,10,15,182.5,170.5,4.9,14.0,283.5,336.37,275.97
2016,3,11,10,30,0.0,82.0,5.1,14.0,82.0,68.25,51.47
2016,3,11,10,45,0.0,56.5,5.3,14.0,56.5,46.97,33.76
2016,3,11,11,0,0.0,31.0,5.5,14.0,31.0,25.74,15.96
2016,3,11,11,15,126.0,193.5,5.55,14.0,287.5,271.92,221.52
2016,3,11,11,30,252.0,356.0,5.6,14.0,544.0,508.51,408.7
2016,3,11,11,45,383.5,317.0,5.65,14.0,606.0,541.81,435.1
2016,3,11,12,0,515.0,278.0,5.7,14.0,668.0,571.96,458.36
2016,3,11,12,15,713.0,194.5,5.6,14.0,735.0,586.53,468.8
2016,3,11,12,30,911.0,111.0,5.5,14.0,802.0,579.76,460.59
2016,3,11,12,45,640.5,221.0,5.4,14.0,704.5,490.18,386.44
2016,3,11,13,0,370.0,331.0,5.3,14.0,607.0,416.64,327.19
2016,3,11,13,15,489.0,279.0,5.4,14.0,636.0,393.64,304.7
2016,3,11,13,30,608.0,227.0,5.5,14.0,665.0,360.04,271.29
2016,3,11,13,45,763.0,158.5,5.65,14.0,690.5,309.45,220.95
2016,3,11,14,0,918.0,90.0,5.8,14.0,716.0,254.83,165.74
2016,3,11,14,15,670.5,170.0,5.7,13.5,616.5,204.46,134.34
2016,3,11,14,30,423.0,250.0,5.6,13.0,517.0,189.35,137.13
2016,3,11,14,45,220.0,229.0,5.55,12.5,368.0,148.64,124.75
2016,3,11,15,0,17.0,208.0,5.5,12.0,219.0,159.29,134.57
2016,3,11,15,15,124.5,211.0,5.25,11.5,274.5,145.36,122.99
2016,3,11,15,30,232.0,214.0,5.0,11.0,330.0,147.92,125.8
2016,3,11,15,45,116.0,164.5,4.8,11.0,222.5,117.83,99.65
2016,3,11,16,0,0.0,115.0,4.6,11.0,115.0,92.06,77.06
2016,3,11,16,15,0.0,100.0,4.35,11.0,100.0,80.5,66.95
2016,3,11,16,30,0.0,85.0,4.1,11.0,85.0,68.84,56.61
2016,3,11,16,45,0.0,69.0,3.9,11.0,69.0,56.34,45.37
2016,3,11,17,0,0.0,53.0,3.7,11.0,53.0,43.71,33.85
2016,3,11,17,15,0.0,39.0,3.55,10.5,39.0,32.24,23.31
2016,3,11,17,30,0.0,25.0,3.4,10.0,25.0,20.62,12.53
2016,3,11,17,45,0.0,14.0,3.3,10.0,14.0,11.52,3.31
2016,3,11,18,0,0.0,3.0,3.2,10.0,3.0,2.56,0.0
2016,3,11,18,15,0.0,1.5,3.25,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,22.5,1.85,9.5,26.5,64.56,32.63
2016,3,12,7,0,74.0,45.0,2.1,10.0,53.0,131.47,105.49
2016,3,12,7,15,123.0,67.0,2.25,10.0,89.5,198.99,166.76
2016,3,12,7,30,172.0,89.0,2.4,10.0,126.0,282.73,239.73
2016,3,12,7,45,212.0,108.5,2.6,10.5,166.5,339.82,288.48
2016,3,12,8,0,252.0,128.0,2.8,11.0,207.0,397.27,336.01
2016,3,12,8,15,300.0,138.0,2.9,11.0,247.0,448.43,378.0
2016,3,12,8,30,348.0,148.0,3.0,11.0,287.0,500.12,419.38
2016,3,12,8,45,180.0,160.5,3.2,11.5,233.0,341.94,286.35
2016,3,12,9,0,12.0,173.0,3.4,12.0,179.0,168.26,136.95
2016,3,12,9,15,60.0,212.5,3.45,12.0,246.0,267.26,220.17
2016,3,12,9,30,108.0,252.0,3.5,12.0,313.0,349.39,287.08
2016,3,12,9,45,309.0,233.5,3.6,12.5,423.0,532.94,435.83
2016,3,12,10,0,510.0,215.0,3.7,13.0,533.0,693.86,559.88
2016,3,12,10,15,314.0,267.5,3.75,13.0,466.5,550.77,444.54
2016,3,12,10,30,118.0,320.0,3.8,13.0,400.0,414.66,333.42
2016,3,12,10,45,271.0,308.0,3.85,13.0,500.5,528.46,425.32
2016,3,12,11,0,424.0,296.0,3.9,13.0,601.0,630.13,504.05
2016,3,12,11,15,456.0,288.5,3.9,13.0,623.5,624.61,498.68
2016,3,12,11,30,488.0,281.0,3.9,13.0,646.0,615.48,490.97
2016,3,12,11,45,443.0,305.0,3.9,13.0,639.0,578.76,460.83
2016,3,12,12,0,398.0,329.0,3.9,13.0,632.0,537.77,427.59
2016,3,12,12,15,395.5,332.0,3.95,13.0,633.0,512.75,406.98
2016,3,12,12,30,393.0,335.0,4.0,13.0,634.0,486.77,385.23
2016,3,12,12,45,455.0,303.5,4.05,13.0,647.0,465.32,366.59
2016,3,12,13,0,517.0,272.0,4.1,13.0,660.0,435.93,340.51
2016,3,12,13,15,438.0,295.5,4.2,13.0,620.0,387.32,300.29
2016,3,12,13,30,359.0,319.0,4.3,13.0,580.0,348.74,268.66
2016,3,12,13,45,229.5,320.5,4.4,13.5,485.5,293.37,226.2
2016,3,12,14,0,100.0,322.0,4.5,14.0,391.0,254.53,199.05
2016,3,12,14,15,224.0,296.0,4.5,14.0,441.5,236.82,179.54
2016,3,12,14,30,348.0,270.0,4.5,14.0,492.0,203.07,149.95
2016,3,12,14,45,253.5,266.0,4.5,14.0,422.5,170.08,142.22
2016,3,12,15,0,159.0,262.0,4.5,14.0,353.0,173.18,145.26
2016,3,12,15,15,162.5,241.5,4.3,14.0,329.0,162.17,136.14
2016,3,12,15,30,166.0,221.0,4.1,14.0,305.0,150.73,126.64
2016,3,12,15,45,214.0,194.5,3.9,14.0,291.5,136.21,114.41
2016,3,12,16,0,262.0,168.0,3.7,14.0,278.0,116.14,97.23
2016,3,12,16,15,233.5,152.5,3.55,13.5,241.5,106.71,89.39
2016,3,12,16,30,205.0,137.0,3.4,13.0,205.0,96.95,81.1
2016,3,12,16,45,181.0,115.5,3.25,13.0,168.0,85.2,70.69
2016,3,12,17,0,157.0,94.0,3.1,13.0,131.0,70.34,57.29
2016,3,12,17,15,119.5,72.5,3.05,12.5,96.5,55.05,43.35
2016,3,12,17,30,82.0,51.0,3.0,12.0,62.0,39.44,28.89
2016,3,12,17,45,41.0,30.5,3.0,12.0,36.0,24.17,13.44
2016,3,12,18,0,0.0,10.0,3.0,12.0,10.0,8.54,0.0
2016,3,12,18,15,0.0,5.0,3.0,12.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.0,0.5,0.41,0.0
2016,3,13,7,0,0.0,1.0,2.9,13.0,1.0,0.82,0.0
2016,3,13,7,15,0.0,2.0,2.9,13.0,2.0,1.64,0.0
2016,3,13,7,30,0.0,3.0,2.9,13.0,3.0,2.46,0.0
2016,3,13,7,45,0.0,4.0,2.95,13.5,4.0,3.28,0.0
2016,3,13,8,0,0.0,5.0,3.0,14.0,5.0,4.11,0.0
2016,3,13,8,15,0.0,6.0,3.0,14.0,6.0,4.94,0.0
2016,3,13,8,30,0.0,7.0,3.0,14.0,7.0,5.76,0.0
2016,3,13,8,45,0.0,14.5,3.05,14.0,14.5,11.96,4.6
2016,3,13,9,0,0.0,22.0,3.1,14.0,22.0,18.17,9.88
2016,3,13,9,15,0.0,21.5,3.15,14.0,21.5,17.77,9.49
2016,3,13,9,30,0.0,21.0,3.2,14.0,21.0,17.37,9.11
2016,3,13,9,45,0.0,85.0,3.3,14.0,85.0,70.68,53.96
2016,3,13,10,0,0.0,149.0,3.4,14.0,149.0,127.22,100.7
2016,3,13,10,15,0.0,141.0,3.45,14.0,141.0,119.5,94.07
2016,3,13,10,30,0.0,133.0,3.5,14.0,133.0,112.11,87.83
2016,3,13,10,45,2.5,166.5,3.6,14.0,168.5,143.19,113.28
2016,3,13,11,0,5.0,200.0,3.7,14.0,204.0,173.87,138.14
2016,3,13,11,15,4.5,195.5,3.75,14.0,199.5,168.61,133.66
2016,3,13,11,30,4.0,191.0,3.8,14.0,195.0,163.53,129.42
2016,3,13,11,45,2.0,140.5,3.9,14.0,142.5,118.81,92.87
2016,3,13,12,0,0.0,90.0,4.0,14.0,90.0,75.09,56.88
2016,3,13,12,15,3.0,147.5,4.05,14.0,150.5,124.57,97.64
2016,3,13,12,30,6.0,205.0,4.1,14.0,211.0,172.79,136.83
2016,3,13,12,45,16.0,250.5,4.2,14.0,263.5,212.86,169.08
2016,3,13,13,0,26.0,296.0,4.3,14.0,316.0,250.12,198.73
2016,3,13,13,15,14.0,236.5,4.25,14.0,247.5,196.73,155.94
2016,3,13,13,30,2.0,177.0,4.2,14.0,179.0,145.1,114.45
2016,3,13,13,45,15.5,225.0,4.2,14.0,236.0,184.02,145.84
2016,3,13,14,0,29.0,273.0,4.2,14.0,293.0,209.7,166.04
2016,3,13,14,15,14.5,174.5,4.1,14.0,184.5,142.27,111.99
2016,3,13,14,30,0.0,76.0,4.0,14.0,76.0,63.2,47.46
2016,3,13,14,45,0.0,45.0,3.9,14.0,45.0,37.32,25.89
2016,3,13,15,0,0.0,14.0,3.8,14.0,14.0,11.58,4.6
2016,3,13,15,15,0.0,55.5,3.65,14.0,55.5,46.01,35.12
2016,3,13,15,30,0.0,97.0,3.5,14.0,97.0,79.92,65.08
2016,3,13,15,45,2.0,120.5,3.4,14.0,121.5,96.89,80.15
2016,3,13,16,0,4.0,144.0,3.3,14.0,146.0,112.28,93.85
2016,3,13,16,15,2.0,126.0,3.1,14.0,127.0,98.81,82.25
2016,3,13,16,30,0.0,108.0,2.9,14.0,108.0,85.22,70.41
