Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,45,0.0,89.0,2.75,14.0,89.0,70.81,57.68
2016,3,13,17,0,0.0,70.0,2.6,14.0,70.0,56.26,44.61
2016,3,13,17,15,0.0,52.0,2.55,14.0,52.0,42.26,31.86
2016,3,13,17,30,0.0,34.0,2.5,14.0,34.0,28.09,18.86
2016,3,13,17,45,0.0,20.0,2.5,14.0,20.0,16.5,7.54
2016,3,13,18,0,0.0,6.0,2.5,14.0,6.0,5.12,0.0
2016,3,13,18,15,0.0,3.0,2.45,13.5,3.0,2.56,0.0
2016,3,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,10.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,9.39,0.0
2016,3,14,6,45,107.5,30.0,1.8,10.5,43.0,150.25,102.02
2016,3,14,7,0,215.0,49.0,2.0,11.0,75.0,280.28,230.17
2016,3,14,7,15,297.5,64.5,2.1,11.0,120.0,368.8,309.08
2016,3,14,7,30,380.0,80.0,2.2,11.0,165.0,460.99,387.76
2016,3,14,7,45,429.0,93.5,2.3,11.5,213.0,523.8,438.66
2016,3,14,8,0,478.0,107.0,2.4,12.0,261.0,586.71,487.44
2016,3,14,8,15,561.0,99.5,2.45,12.0,309.0,660.97,543.83
2016,3,14,8,30,644.0,92.0,2.5,12.0,357.0,728.27,593.14
2016,3,14,8,45,494.0,143.0,2.55,12.0,361.0,644.81,527.86
2016,3,14,9,0,344.0,194.0,2.6,12.0,365.0,545.15,446.88
2016,3,14,9,15,268.5,226.0,2.6,12.0,366.5,507.91,414.88
2016,3,14,9,30,193.0,258.0,2.6,12.0,368.0,450.07,366.65
2016,3,14,9,45,365.5,233.0,2.6,12.5,458.5,583.55,472.5
2016,3,14,10,0,538.0,208.0,2.6,13.0,549.0,713.56,569.89
2016,3,14,10,15,445.0,253.0,2.6,13.0,544.5,664.57,528.63
2016,3,14,10,30,352.0,298.0,2.6,13.0,540.0,601.08,478.17
2016,3,14,10,45,324.5,317.0,2.6,13.5,546.0,581.31,461.0
2016,3,14,11,0,297.0,336.0,2.6,14.0,552.0,560.86,443.15
2016,3,14,11,15,395.5,309.5,2.6,14.0,604.0,590.68,466.62
2016,3,14,11,30,494.0,283.0,2.6,14.0,656.0,623.71,491.18
2016,3,14,11,45,420.0,316.0,2.6,14.0,636.0,574.69,451.79
2016,3,14,12,0,346.0,349.0,2.6,14.0,616.0,523.92,411.63
2016,3,14,12,15,353.5,347.5,2.6,14.0,620.0,502.7,394.56
2016,3,14,12,30,361.0,346.0,2.6,14.0,624.0,479.97,375.81
2016,3,14,12,45,338.0,348.5,2.65,14.5,607.0,444.11,346.2
2016,3,14,13,0,315.0,351.0,2.7,15.0,590.0,409.7,317.63
2016,3,14,13,15,431.0,301.5,2.75,15.0,621.5,390.51,299.09
2016,3,14,13,30,547.0,252.0,2.8,15.0,653.0,360.95,270.19
2016,3,14,13,45,439.5,280.0,2.85,15.0,595.5,312.66,231.92
2016,3,14,14,0,332.0,308.0,2.9,15.0,538.0,280.26,208.2
2016,3,14,14,15,389.0,278.5,2.9,14.5,537.0,243.62,176.57
2016,3,14,14,30,446.0,249.0,2.9,14.0,536.0,193.12,137.38
2016,3,14,14,45,393.0,245.0,2.95,14.0,487.5,164.03,126.88
2016,3,14,15,0,340.0,241.0,3.0,14.0,439.0,156.07,130.29
2016,3,14,15,15,274.5,231.5,2.95,13.5,383.5,150.73,126.3
2016,3,14,15,30,209.0,222.0,2.9,13.0,328.0,152.07,128.06
2016,3,14,15,45,383.0,170.0,2.9,13.0,341.5,112.96,94.4
2016,3,14,16,0,557.0,118.0,2.9,13.0,355.0,84.25,69.48
2016,3,14,16,15,495.0,117.5,2.65,12.5,309.0,83.43,69.1
2016,3,14,16,30,433.0,117.0,2.4,12.0,263.0,83.61,69.54
2016,3,14,16,45,436.0,98.5,2.15,12.0,224.5,72.01,59.21
2016,3,14,17,0,439.0,80.0,1.9,12.0,186.0,59.83,48.19
2016,3,14,17,15,350.0,67.0,1.8,11.5,138.5,50.53,39.61
2016,3,14,17,30,261.0,54.0,1.7,11.0,91.0,41.08,30.61
2016,3,14,17,45,130.5,35.5,1.65,10.5,54.0,27.54,16.97
2016,3,14,18,0,0.0,17.0,1.6,10.0,17.0,13.8,0.0
2016,3,14,18,15,0.0,8.5,1.6,10.0,8.5,7.26,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,26.0,6.0,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,52.0,12.0,1.1,8.0,13.0,48.26,0.0
2016,3,15,6,45,193.0,27.5,1.15,9.0,50.0,229.32,167.0
2016,3,15,7,0,334.0,43.0,1.2,10.0,87.0,366.45,301.22
2016,3,15,7,15,425.0,54.0,1.25,10.0,135.0,462.76,383.98
2016,3,15,7,30,516.0,65.0,1.3,10.0,183.0,561.83,464.72
2016,3,15,7,45,583.5,70.5,1.4,10.5,236.0,635.5,521.69
2016,3,15,8,0,651.0,76.0,1.5,11.0,289.0,708.76,575.87
2016,3,15,8,15,690.0,81.5,1.6,11.5,340.0,755.64,608.58
2016,3,15,8,30,729.0,87.0,1.7,12.0,391.0,800.4,638.94
2016,3,15,8,45,761.0,89.5,1.8,12.5,440.0,826.98,655.57
2016,3,15,9,0,793.0,92.0,1.9,13.0,489.0,856.61,674.27
2016,3,15,9,15,812.5,95.0,1.95,13.5,532.5,872.03,682.21
2016,3,15,9,30,832.0,98.0,2.0,14.0,576.0,883.81,687.78
2016,3,15,9,45,848.0,99.5,2.15,14.5,614.5,886.92,688.43
2016,3,15,10,0,864.0,101.0,2.3,15.0,653.0,886.2,686.56
2016,3,15,10,15,874.5,103.0,2.35,15.0,685.0,868.82,673.58
2016,3,15,10,30,885.0,105.0,2.4,15.0,717.0,856.77,664.61
2016,3,15,10,45,893.0,105.5,2.5,15.5,741.5,837.43,649.75
2016,3,15,11,0,901.0,106.0,2.6,16.0,766.0,814.55,632.52
2016,3,15,11,15,905.5,107.0,2.65,16.0,783.0,786.04,612.18
2016,3,15,11,30,910.0,108.0,2.7,16.0,800.0,754.31,588.73
2016,3,15,11,45,913.0,108.0,2.75,16.5,809.0,717.55,559.26
2016,3,15,12,0,916.0,108.0,2.8,17.0,818.0,677.97,527.21
2016,3,15,12,15,916.0,108.0,2.85,17.0,818.5,633.97,492.16
2016,3,15,12,30,916.0,108.0,2.9,17.0,819.0,587.74,454.47
2016,3,15,12,45,919.0,105.0,2.95,17.0,812.5,538.5,413.4
2016,3,15,13,0,922.0,102.0,3.0,17.0,806.0,487.23,369.47
2016,3,15,13,15,918.0,101.5,3.0,17.0,790.0,433.36,322.21
2016,3,15,13,30,914.0,101.0,3.0,17.0,774.0,378.47,273.1
2016,3,15,13,45,908.5,99.0,3.0,17.0,751.0,321.32,221.77
2016,3,15,14,0,903.0,97.0,3.0,17.0,728.0,263.81,170.89
2016,3,15,14,15,894.0,95.5,2.95,17.0,697.5,205.98,123.12
2016,3,15,14,30,885.0,94.0,2.9,17.0,667.0,148.62,83.61
2016,3,15,14,45,872.5,92.0,2.9,17.0,629.5,91.51,60.78
2016,3,15,15,0,860.0,90.0,2.9,17.0,592.0,69.19,54.59
2016,3,15,15,15,842.5,87.0,2.7,16.5,549.0,67.85,53.71
2016,3,15,15,30,825.0,84.0,2.5,16.0,506.0,66.47,52.78
2016,3,15,15,45,801.5,80.5,2.4,16.0,458.5,64.61,51.33
2016,3,15,16,0,778.0,77.0,2.3,16.0,411.0,62.71,49.82
2016,3,15,16,15,743.5,72.5,2.0,15.5,360.0,59.87,47.57
2016,3,15,16,30,709.0,68.0,1.7,15.0,309.0,56.98,45.22
2016,3,15,16,45,660.0,62.0,1.45,14.5,257.5,48.36,37.67
2016,3,15,17,0,611.0,56.0,1.2,14.0,206.0,44.34,34.09
2016,3,15,17,15,530.0,48.0,1.2,13.0,155.5,38.46,28.71
2016,3,15,17,30,449.0,40.0,1.2,12.0,105.0,32.53,23.06
2016,3,15,17,45,311.5,28.0,1.2,11.5,64.0,22.89,13.33
2016,3,15,18,0,174.0,16.0,1.2,11.0,23.0,13.1,0.0
2016,3,15,18,15,87.0,8.0,1.2,10.5,11.5,6.83,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,53.0,6.5,0.9,9.5,8.5,0.0,0.0
2016,3,16,6,30,106.0,13.0,0.9,10.0,17.0,88.96,0.0
2016,3,16,6,45,255.0,26.5,0.95,10.5,56.0,280.25,210.34
2016,3,16,7,0,404.0,40.0,1.0,11.0,95.0,420.63,342.63
2016,3,16,7,15,492.0,49.0,1.2,11.5,145.0,513.54,421.21
2016,3,16,7,30,580.0,58.0,1.4,12.0,195.0,609.09,497.89
2016,3,16,7,45,636.0,64.5,1.6,12.5,247.5,674.98,548.71
2016,3,16,8,0,692.0,71.0,1.8,13.0,300.0,740.3,597.06
2016,3,16,8,15,729.0,75.5,1.9,13.5,352.0,778.89,623.31
2016,3,16,8,30,766.0,80.0,2.0,14.0,404.0,821.64,651.93
2016,3,16,8,45,793.0,83.5,2.1,14.5,453.0,851.21,670.44
2016,3,16,9,0,820.0,87.0,2.2,15.0,502.0,877.53,686.48
2016,3,16,9,15,839.0,90.0,2.25,15.0,546.5,892.44,695.23
2016,3,16,9,30,858.0,93.0,2.3,15.0,591.0,903.65,701.57
2016,3,16,9,45,872.0,95.5,2.35,15.5,629.5,905.92,700.55
2016,3,16,10,0,886.0,98.0,2.4,16.0,668.0,895.33,690.84
2016,3,16,10,15,896.0,99.5,2.4,16.5,700.0,885.69,681.67
2016,3,16,10,30,906.0,101.0,2.4,17.0,732.0,872.3,670.09
2016,3,16,10,45,913.5,102.0,2.45,17.5,757.0,852.59,654.75
2016,3,16,11,0,921.0,103.0,2.5,18.0,782.0,829.26,637.07
2016,3,16,11,15,925.0,104.0,2.5,18.0,799.0,799.77,616.0
2016,3,16,11,30,929.0,105.0,2.5,18.0,816.0,767.02,592.14
2016,3,16,11,45,931.5,105.0,2.55,18.0,824.5,729.21,563.4
2016,3,16,12,0,934.0,105.0,2.6,18.0,833.0,688.58,531.96
2016,3,16,12,15,934.0,105.0,2.6,18.0,833.0,643.81,496.46
2016,3,16,12,30,934.0,105.0,2.6,18.0,833.0,596.76,458.34
2016,3,16,12,45,937.0,102.0,2.6,18.5,826.5,546.66,416.07
2016,3,16,13,0,940.0,99.0,2.6,19.0,820.0,494.5,371.11
2016,3,16,13,15,935.5,98.0,2.6,19.0,803.5,439.13,323.27
2016,3,16,13,30,931.0,97.0,2.6,19.0,787.0,382.8,273.57
2016,3,16,13,45,924.5,95.5,2.6,19.0,763.0,324.83,222.09
2016,3,16,14,0,918.0,94.0,2.6,19.0,739.0,266.59,171.05
2016,3,16,14,15,908.0,92.5,2.55,19.0,707.5,207.78,122.81
2016,3,16,14,30,898.0,91.0,2.5,19.0,676.0,149.55,82.74
2016,3,16,14,45,885.0,89.0,2.5,19.0,638.0,91.7,59.09
2016,3,16,15,0,872.0,87.0,2.5,19.0,600.0,76.61,60.48
2016,3,16,15,15,854.0,84.5,2.35,18.5,556.0,66.23,51.86
2016,3,16,15,30,836.0,82.0,2.2,18.0,512.0,65.14,51.18
2016,3,16,15,45,811.5,78.5,2.05,18.0,464.0,63.21,49.68
2016,3,16,16,0,787.0,75.0,1.9,18.0,416.0,61.24,48.12
2016,3,16,16,15,752.5,71.0,1.65,17.5,364.5,58.72,46.17
2016,3,16,16,30,718.0,67.0,1.4,17.0,313.0,56.19,44.14
2016,3,16,16,45,668.0,61.0,1.2,16.5,261.0,51.83,40.43
2016,3,16,17,0,618.0,55.0,1.0,16.0,209.0,43.54,33.1
2016,3,16,17,15,539.0,47.5,1.0,15.5,158.5,38.04,28.06
2016,3,16,17,30,460.0,40.0,1.0,15.0,108.0,32.51,22.78
2016,3,16,17,45,323.5,28.0,1.0,14.5,66.5,22.85,13.28
2016,3,16,18,0,187.0,16.0,1.0,14.0,25.0,13.06,0.0
2016,3,16,18,15,93.5,8.0,1.0,13.5,12.5,6.83,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,83.0,7.0,0.95,11.5,10.0,5.97,0.0
2016,3,17,6,30,166.0,14.0,1.0,12.0,20.0,168.7,0.0
2016,3,17,6,45,311.5,26.5,1.05,12.5,61.0,324.29,247.09
2016,3,17,7,0,457.0,39.0,1.1,13.0,102.0,463.24,374.02
2016,3,17,7,15,540.0,47.0,1.15,13.5,153.5,552.13,447.37
2016,3,17,7,30,623.0,55.0,1.2,14.0,205.0,643.37,518.19
2016,3,17,7,45,675.0,60.5,1.3,14.5,258.0,698.99,559.5
2016,3,17,8,0,727.0,66.0,1.4,15.0,311.0,760.97,603.58
2016,3,17,8,15,762.5,70.5,1.45,15.5,363.5,805.16,632.65
2016,3,17,8,30,798.0,75.0,1.5,16.0,416.0,846.83,659.14
2016,3,17,8,45,823.0,78.0,1.6,16.5,465.0,874.09,675.62
2016,3,17,9,0,848.0,81.0,1.7,17.0,514.0,898.03,689.74
2016,3,17,9,15,866.0,84.0,1.65,17.5,558.5,912.02,695.16
2016,3,17,9,30,884.0,87.0,1.6,18.0,603.0,912.76,691.75
2016,3,17,9,45,896.5,89.0,1.6,18.5,642.0,913.27,689.16
2016,3,17,10,0,909.0,91.0,1.6,19.0,681.0,909.98,684.19
2016,3,17,10,15,918.5,92.5,1.55,19.5,713.0,899.65,674.12
2016,3,17,10,30,928.0,94.0,1.5,20.0,745.0,885.5,661.81
2016,3,17,10,45,934.0,95.5,1.45,20.5,769.5,864.68,645.29
2016,3,17,11,0,940.0,97.0,1.4,21.0,794.0,840.24,626.62
2016,3,17,11,15,943.5,98.0,1.3,21.0,810.5,809.87,604.73
2016,3,17,11,30,947.0,99.0,1.2,21.0,827.0,776.22,580.58
2016,3,17,11,45,948.5,99.5,1.2,21.5,835.5,737.61,551.31
2016,3,17,12,0,950.0,100.0,1.2,22.0,844.0,696.18,519.6
2016,3,17,12,15,950.0,100.0,1.2,22.0,844.0,650.78,485.4
2016,3,17,12,30,950.0,100.0,1.2,22.0,844.0,603.07,448.58
2016,3,17,12,45,947.5,99.5,1.2,22.0,836.0,551.61,407.95
2016,3,17,13,0,945.0,99.0,1.2,22.0,828.0,498.51,364.81
2016,3,17,13,15,940.5,98.0,1.2,22.0,811.5,442.84,318.44
2016,3,17,13,30,936.0,97.0,1.2,22.0,795.0,386.2,270.11
2016,3,17,13,45,929.0,96.0,1.25,22.0,770.5,328.15,220.15
2016,3,17,14,0,922.0,95.0,1.3,22.0,746.0,269.86,170.39
2016,3,17,14,15,912.0,93.5,1.3,22.0,714.5,210.77,122.87
2016,3,17,14,30,902.0,92.0,1.3,22.0,683.0,152.26,83.09
2016,3,17,14,45,888.0,90.5,1.3,22.0,644.5,94.41,59.25
2016,3,17,15,0,874.0,89.0,1.3,22.0,606.0,77.88,60.75
2016,3,17,15,15,856.5,86.0,1.25,21.5,562.0,67.2,52.01
2016,3,17,15,30,839.0,83.0,1.2,21.0,518.0,65.8,51.1
2016,3,17,15,45,814.0,80.0,1.2,21.0,469.5,64.25,49.94
2016,3,17,16,0,789.0,77.0,1.2,21.0,421.0,62.69,48.76
2016,3,17,16,15,754.5,72.5,1.1,20.5,369.5,59.84,46.54
2016,3,17,16,30,720.0,68.0,1.0,20.0,318.0,56.94,44.24
2016,3,17,16,45,670.0,62.5,0.95,19.5,265.5,48.7,37.18
2016,3,17,17,0,620.0,57.0,0.9,19.0,213.0,45.06,34.01
2016,3,17,17,15,541.5,49.0,0.95,18.0,162.0,39.2,28.79
2016,3,17,17,30,463.0,41.0,1.0,17.0,111.0,33.29,23.29
2016,3,17,17,45,328.5,29.0,1.05,16.5,69.0,23.67,13.97
2016,3,17,18,0,194.0,17.0,1.1,16.0,27.0,13.9,0.0
2016,3,17,18,15,97.0,8.5,1.1,15.5,13.5,7.26,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,84.5,8.0,1.3,10.5,11.5,66.8,0.0
2016,3,18,6,30,169.0,16.0,1.5,11.0,23.0,176.66,0.0
2016,3,18,6,45,307.0,28.5,1.75,11.5,64.5,324.17,253.73
2016,3,18,7,0,445.0,41.0,2.0,12.0,106.0,457.64,375.33
2016,3,18,7,15,527.0,49.5,2.0,12.0,157.0,546.51,450.62
2016,3,18,7,30,609.0,58.0,2.0,12.0,208.0,637.61,523.61
2016,3,18,7,45,304.5,67.0,2.0,12.5,142.0,380.78,320.38
2016,3,18,8,0,0.0,76.0,2.0,13.0,76.0,64.29,49.37
2016,3,18,8,15,26.5,125.5,1.95,13.0,137.0,151.23,124.15
2016,3,18,8,30,53.0,175.0,1.9,13.0,198.0,232.32,191.42
2016,3,18,8,45,26.5,161.5,1.9,13.5,173.0,185.41,150.84
2016,3,18,9,0,0.0,148.0,1.9,14.0,148.0,130.13,103.63
2016,3,18,9,15,18.0,192.5,1.9,14.5,203.5,189.2,152.31
2016,3,18,9,30,36.0,237.0,1.9,15.0,259.0,265.8,213.4
2016,3,18,9,45,77.5,271.5,1.9,15.5,321.5,335.44,268.15
2016,3,18,10,0,119.0,306.0,1.9,16.0,384.0,419.84,332.45
2016,3,18,10,15,226.5,310.0,1.9,16.0,467.0,507.26,400.03
2016,3,18,10,30,334.0,314.0,1.9,16.0,550.0,605.1,472.77
2016,3,18,10,45,625.0,211.0,1.9,16.0,670.5,743.95,577.19
2016,3,18,11,0,916.0,108.0,1.9,16.0,791.0,834.59,641.27
2016,3,18,11,15,920.5,108.5,1.85,16.0,808.0,804.91,618.61
2016,3,18,11,30,925.0,109.0,1.8,16.0,825.0,771.99,594.53
2016,3,18,11,45,790.0,174.0,1.8,16.5,790.0,706.69,543.04
2016,3,18,12,0,655.0,239.0,1.8,17.0,755.0,637.08,488.8
2016,3,18,12,15,791.5,175.5,1.8,17.0,799.0,626.64,480.82
2016,3,18,12,30,928.0,112.0,1.8,17.0,843.0,603.03,461.17
2016,3,18,12,45,783.5,176.0,1.85,17.0,789.0,532.92,405.7
2016,3,18,13,0,639.0,240.0,1.9,17.0,735.0,471.56,357.09
2016,3,18,13,15,762.0,182.5,1.9,17.0,761.0,433.97,323.13
2016,3,18,13,30,885.0,125.0,1.9,17.0,787.0,387.62,279.55
2016,3,18,13,45,736.5,175.0,1.95,17.0,715.0,323.75,228.48
2016,3,18,14,0,588.0,225.0,2.0,17.0,643.0,278.38,194.35
2016,3,18,14,15,665.0,185.0,2.05,16.5,638.0,222.02,145.52
2016,3,18,14,30,742.0,145.0,2.1,16.0,633.0,157.98,95.61
2016,3,18,14,45,781.5,128.5,2.15,16.0,617.0,108.09,72.42
2016,3,18,15,0,821.0,112.0,2.2,16.0,601.0,83.05,66.72
2016,3,18,15,15,748.0,115.0,2.2,15.5,536.0,77.92,62.62
2016,3,18,15,30,675.0,118.0,2.2,15.0,471.0,80.59,65.26
2016,3,18,15,45,670.0,106.0,2.2,15.0,429.0,74.28,59.95
2016,3,18,16,0,665.0,94.0,2.2,15.0,387.0,67.59,54.28
2016,3,18,16,15,602.0,98.5,2.0,14.5,339.5,71.85,58.32
2016,3,18,16,30,539.0,103.0,1.8,14.0,292.0,76.9,63.03
2016,3,18,16,45,499.5,91.0,1.6,13.5,244.0,67.15,54.55
2016,3,18,17,0,460.0,79.0,1.4,13.0,196.0,59.12,47.43
2016,3,18,17,15,429.5,64.0,1.3,12.5,153.0,50.97,39.97
2016,3,18,17,30,399.0,49.0,1.2,12.0,110.0,39.81,29.59
2016,3,18,17,45,271.5,34.5,1.1,11.5,69.0,28.26,18.35
2016,3,18,18,0,144.0,20.0,1.0,11.0,28.0,15.59,0.0
2016,3,18,18,15,72.0,10.0,1.0,10.5,14.0,8.54,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,1.05,10.5,8.5,7.26,0.0
2016,3,19,6,30,0.0,17.0,1.2,11.0,17.0,14.61,0.0
2016,3,19,6,45,54.5,35.5,1.35,11.5,44.0,100.62,77.22
2016,3,19,7,0,109.0,54.0,1.5,12.0,71.0,183.3,151.12
2016,3,19,7,15,133.5,75.5,1.55,12.5,104.0,215.43,180.37
2016,3,19,7,30,158.0,97.0,1.6,13.0,137.0,262.83,220.83
2016,3,19,7,45,178.5,117.5,1.65,13.5,172.0,304.72,255.27
2016,3,19,8,0,199.0,138.0,1.7,14.0,207.0,364.89,302.91
2016,3,19,8,15,373.5,131.0,1.75,14.5,285.5,530.59,435.29
2016,3,19,8,30,548.0,124.0,1.8,15.0,364.0,688.69,553.04
2016,3,19,8,45,668.5,106.5,1.85,15.5,431.5,778.15,614.27
2016,3,19,9,0,789.0,89.0,1.9,16.0,499.0,858.69,667.83
2016,3,19,9,15,807.0,92.0,1.9,16.0,542.0,872.73,674.88
2016,3,19,9,30,825.0,95.0,1.9,16.0,585.0,883.19,680.23
2016,3,19,9,45,833.5,99.5,1.95,16.5,621.5,883.12,677.75
2016,3,19,10,0,842.0,104.0,2.0,17.0,658.0,879.34,672.98
2016,3,19,10,15,851.5,106.0,2.0,17.0,689.0,869.87,665.27
2016,3,19,10,30,861.0,108.0,2.0,17.0,720.0,848.41,649.51
2016,3,19,10,45,604.0,222.5,2.05,17.0,658.5,739.03,569.75
2016,3,19,11,0,347.0,337.0,2.1,17.0,597.0,603.65,466.89
2016,3,19,11,15,615.0,224.5,2.1,17.0,698.5,696.73,539.5
2016,3,19,11,30,883.0,112.0,2.1,17.0,800.0,746.68,577.6
2016,3,19,11,45,887.0,112.0,2.15,17.5,808.5,711.37,549.07
2016,3,19,12,0,891.0,112.0,2.2,18.0,817.0,673.24,518.73
2016,3,19,12,15,891.5,112.0,2.2,18.0,817.5,630.37,484.96
2016,3,19,12,30,892.0,112.0,2.2,18.0,818.0,585.31,448.68
2016,3,19,12,45,562.0,246.0,2.2,18.0,689.5,479.8,366.81
2016,3,19,13,0,232.0,380.0,2.2,18.0,561.0,398.62,305.2
2016,3,19,13,15,238.0,371.0,2.2,18.0,553.0,374.18,285.49
2016,3,19,13,30,244.0,362.0,2.2,18.0,545.0,349.02,264.62
2016,3,19,13,45,159.0,344.5,2.2,18.0,462.5,292.87,222.64
2016,3,19,14,0,74.0,327.0,2.2,18.0,380.0,254.61,195.69
2016,3,19,14,15,295.5,277.0,2.15,17.5,475.0,231.78,168.71
2016,3,19,14,30,517.0,227.0,2.1,17.0,570.0,190.73,129.83
2016,3,19,14,45,480.5,225.5,2.1,17.0,530.5,150.85,110.58
2016,3,19,15,0,444.0,224.0,2.1,17.0,491.0,138.97,114.03
2016,3,19,15,15,496.0,191.0,2.1,16.5,468.5,122.59,100.64
2016,3,19,15,30,548.0,158.0,2.1,16.0,446.0,105.27,86.26
2016,3,19,15,45,574.0,135.0,2.15,16.0,412.0,93.17,76.09
2016,3,19,16,0,600.0,112.0,2.2,16.0,378.0,79.43,64.37
2016,3,19,16,15,649.5,91.5,2.15,15.5,348.0,67.13,53.91
2016,3,19,16,30,699.0,71.0,2.1,15.0,318.0,54.13,42.65
2016,3,19,16,45,654.0,64.5,2.05,15.0,266.5,49.92,38.98
2016,3,19,17,0,609.0,58.0,2.0,15.0,215.0,45.62,35.1
2016,3,19,17,15,533.0,50.5,1.85,14.5,165.0,40.23,30.16
2016,3,19,17,30,457.0,43.0,1.7,14.0,115.0,34.81,24.99
2016,3,19,17,45,335.0,31.0,1.6,13.5,73.0,25.28,15.79
2016,3,19,18,0,213.0,19.0,1.5,13.0,31.0,15.58,0.0
2016,3,19,18,15,106.5,9.5,1.45,12.5,15.5,8.11,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.5,1.2,11.5,11.5,9.82,0.0
2016,3,20,6,30,0.0,23.0,1.4,12.0,23.0,25.04,2.18
2016,3,20,6,45,117.5,38.0,1.65,13.0,56.0,169.39,134.23
2016,3,20,7,0,235.0,53.0,1.9,14.0,89.0,302.2,249.74
2016,3,20,7,15,275.0,71.0,2.0,14.0,129.0,362.24,302.02
2016,3,20,7,30,315.0,89.0,2.1,14.0,169.0,422.78,352.86
2016,3,20,7,45,344.0,104.5,2.25,14.5,210.0,470.32,390.77
2016,3,20,8,0,373.0,120.0,2.4,15.0,251.0,517.24,426.83
2016,3,20,8,15,382.5,139.0,2.45,15.5,291.5,549.69,449.76
2016,3,20,8,30,392.0,158.0,2.5,16.0,332.0,580.03,470.51
2016,3,20,8,45,364.0,184.5,2.65,16.5,360.0,562.0,454.11
2016,3,20,9,0,336.0,211.0,2.8,17.0,388.0,562.35,451.51
2016,3,20,9,15,456.5,194.5,2.9,17.0,456.0,667.28,531.52
2016,3,20,9,30,577.0,178.0,3.0,17.0,524.0,749.77,592.73
2016,3,20,9,45,705.5,143.5,3.15,17.5,593.0,825.19,644.94
2016,3,20,10,0,834.0,109.0,3.3,18.0,662.0,880.04,681.51
2016,3,20,10,15,473.5,225.0,3.4,18.0,542.0,667.3,523.59
2016,3,20,10,30,113.0,341.0,3.5,18.0,422.0,416.56,326.95
2016,3,20,10,45,70.0,318.5,3.65,18.0,369.5,350.26,275.53
2016,3,20,11,0,27.0,296.0,3.8,18.0,317.0,288.13,226.02
2016,3,20,11,15,19.0,270.5,3.9,18.0,285.5,244.8,191.87
2016,3,20,11,30,11.0,245.0,4.0,18.0,254.0,214.78,167.97
2016,3,20,11,45,62.5,317.5,4.1,18.0,367.5,316.39,248.47
2016,3,20,12,0,114.0,390.0,4.2,18.0,481.0,403.53,315.49
2016,3,20,12,15,76.0,363.0,4.25,18.0,424.0,347.73,271.63
2016,3,20,12,30,38.0,336.0,4.3,18.0,367.0,296.66,231.73
2016,3,20,12,45,163.5,353.5,4.35,18.0,482.5,365.5,285.02
2016,3,20,13,0,289.0,371.0,4.4,18.0,598.0,415.79,321.4
2016,3,20,13,15,171.5,353.5,4.35,17.5,488.0,336.84,260.79
2016,3,20,13,30,54.0,336.0,4.3,17.0,378.0,274.01,213.88
2016,3,20,13,45,27.5,253.0,4.3,17.0,274.5,202.36,158.0
2016,3,20,14,0,1.0,170.0,4.3,17.0,171.0,138.13,107.62
2016,3,20,14,15,0.5,122.5,4.2,17.0,123.0,100.94,77.63
2016,3,20,14,30,0.0,75.0,4.1,17.0,75.0,62.39,46.15
2016,3,20,14,45,0.0,65.5,4.05,17.0,65.5,54.42,39.68
2016,3,20,15,0,0.0,56.0,4.0,17.0,56.0,46.47,34.88
2016,3,20,15,15,0.0,95.0,3.85,16.5,95.0,78.76,63.12
2016,3,20,15,30,0.0,134.0,3.7,16.0,134.0,107.58,88.39
2016,3,20,15,45,0.0,75.0,3.55,16.0,75.0,62.24,49.16
2016,3,20,16,0,0.0,16.0,3.4,16.0,16.0,13.2,6.06
2016,3,20,16,15,0.0,14.0,3.15,15.5,14.0,11.54,4.64
2016,3,20,16,30,0.0,12.0,2.9,15.0,12.0,9.88,3.2
2016,3,20,16,45,0.0,10.0,2.7,15.0,10.0,8.22,1.73
2016,3,20,17,0,0.0,8.0,2.5,15.0,8.0,6.57,0.24
2016,3,20,17,15,0.0,6.0,2.3,14.5,6.0,4.92,0.0
2016,3,20,17,30,0.0,4.0,2.1,14.0,4.0,3.28,0.0
2016,3,20,17,45,0.0,2.5,1.95,14.0,2.5,2.05,0.0
2016,3,20,18,0,0.0,1.0,1.8,14.0,1.0,0.82,0.0
2016,3,20,18,15,0.0,0.5,1.75,14.0,0.5,0.43,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,43.0,11.5,1.3,11.5,14.0,40.74,0.0
2016,3,21,6,30,86.0,23.0,1.5,12.0,28.0,115.47,49.68
2016,3,21,6,45,190.0,41.0,1.75,12.5,67.0,249.83,200.84
2016,3,21,7,0,294.0,59.0,2.0,13.0,106.0,359.97,298.36
2016,3,21,7,15,367.5,72.0,2.15,13.0,153.0,442.03,369.02
2016,3,21,7,30,441.0,85.0,2.3,13.0,200.0,526.87,438.54
2016,3,21,7,45,523.5,83.5,2.5,13.5,249.5,610.08,503.33
2016,3,21,8,0,606.0,82.0,2.7,14.0,299.0,688.31,561.88
2016,3,21,8,15,636.5,89.0,2.8,14.0,346.5,729.3,591.32
2016,3,21,8,30,667.0,96.0,2.9,14.0,394.0,768.11,618.74
2016,3,21,8,45,574.0,138.0,3.05,14.0,414.5,731.31,590.05
2016,3,21,9,0,481.0,180.0,3.2,14.0,435.0,681.41,550.4
2016,3,21,9,15,552.0,172.0,3.35,14.0,488.0,730.81,588.17
2016,3,21,9,30,623.0,164.0,3.5,14.0,541.0,786.83,628.67
2016,3,21,9,45,722.0,143.0,3.65,14.5,606.0,841.31,666.13
2016,3,21,10,0,821.0,122.0,3.8,15.0,671.0,884.91,695.28
2016,3,21,10,15,534.5,231.0,3.9,15.0,595.0,727.52,576.56
2016,3,21,10,30,248.0,340.0,4.0,15.0,519.0,544.99,432.78
2016,3,21,10,45,125.5,260.0,4.1,15.0,351.0,352.49,282.4
2016,3,21,11,0,3.0,180.0,4.2,15.0,183.0,154.65,121.49
2016,3,21,11,15,1.5,146.5,4.35,15.0,148.0,124.17,96.85
2016,3,21,11,30,0.0,113.0,4.5,15.0,113.0,94.48,72.51
2016,3,21,11,45,0.0,100.5,4.65,15.5,100.5,83.93,63.72
2016,3,21,12,0,0.0,88.0,4.8,16.0,88.0,73.47,55.01
2016,3,21,12,15,0.0,88.5,4.9,16.0,88.5,73.89,55.35
2016,3,21,12,30,0.0,89.0,5.0,16.0,89.0,74.31,55.7
2016,3,21,12,45,0.0,63.5,5.1,16.0,63.5,52.94,38.15
2016,3,21,13,0,0.0,38.0,5.2,16.0,38.0,31.62,20.58
2016,3,21,13,15,0.0,37.5,5.1,16.0,37.5,31.2,20.25
2016,3,21,13,30,0.0,37.0,5.0,16.0,37.0,30.77,19.92
2016,3,21,13,45,266.5,143.0,4.95,16.0,335.5,176.41,130.6
2016,3,21,14,0,533.0,249.0,4.9,16.0,634.0,284.88,204.64
2016,3,21,14,15,274.5,243.0,4.8,15.5,441.0,208.76,153.41
2016,3,21,14,30,16.0,237.0,4.7,15.0,248.0,185.12,146.5
2016,3,21,14,45,8.0,131.5,4.6,15.0,137.0,107.38,83.72
2016,3,21,15,0,0.0,26.0,4.5,15.0,26.0,21.53,13.28
2016,3,21,15,15,116.5,129.0,4.35,14.5,191.0,95.93,78.58
2016,3,21,15,30,233.0,232.0,4.2,14.0,356.0,158.24,132.92
2016,3,21,15,45,116.5,180.0,4.1,14.0,242.0,127.3,106.43
2016,3,21,16,0,0.0,128.0,4.0,14.0,128.0,101.93,84.62
2016,3,21,16,15,29.0,135.5,3.75,13.5,146.0,102.58,85.63
2016,3,21,16,30,58.0,143.0,3.5,13.0,164.0,105.85,88.89
2016,3,21,16,45,219.0,121.5,3.25,13.0,182.0,87.41,72.66
2016,3,21,17,0,380.0,100.0,3.0,13.0,200.0,73.14,59.93
2016,3,21,17,15,302.0,84.5,2.75,12.5,152.5,62.55,50.32
2016,3,21,17,30,224.0,69.0,2.5,12.0,105.0,51.92,40.37
2016,3,21,17,45,155.0,47.0,2.3,12.0,67.5,35.93,25.21
2016,3,21,18,0,86.0,25.0,2.1,12.0,30.0,19.58,4.59
2016,3,21,18,15,43.0,12.5,2.0,11.5,15.0,10.67,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,92.0,12.0,1.2,9.5,18.0,76.69,0.0
2016,3,22,6,30,184.0,24.0,1.4,10.0,36.0,208.91,117.37
2016,3,22,6,45,315.0,37.0,1.65,10.5,80.0,344.07,280.24
2016,3,22,7,0,446.0,50.0,1.9,11.0,124.0,475.3,393.41
2016,3,22,7,15,524.5,58.0,2.05,11.0,175.5,562.33,466.43
2016,3,22,7,30,603.0,66.0,2.2,11.0,227.0,650.82,537.37
2016,3,22,7,45,657.5,71.5,2.35,11.5,281.0,715.43,586.1
2016,3,22,8,0,712.0,77.0,2.5,12.0,335.0,779.18,632.32
2016,3,22,8,15,499.0,129.0,2.55,12.0,323.0,645.76,529.99
2016,3,22,8,30,286.0,181.0,2.6,12.0,311.0,491.92,405.86
2016,3,22,8,45,143.0,143.5,2.65,12.5,208.5,288.86,240.11
2016,3,22,9,0,0.0,106.0,2.7,13.0,106.0,89.45,69.95
2016,3,22,9,15,42.0,189.0,2.75,13.0,214.5,221.67,180.92
2016,3,22,9,30,84.0,272.0,2.8,13.0,323.0,348.01,282.52
2016,3,22,9,45,498.5,182.5,2.85,13.5,515.0,674.61,543.35
2016,3,22,10,0,913.0,93.0,2.9,14.0,707.0,927.11,723.32
2016,3,22,10,15,808.0,139.0,2.9,14.0,701.0,873.43,681.85
2016,3,22,10,30,703.0,185.0,2.9,14.0,695.0,813.54,638.35
2016,3,22,10,45,627.5,224.5,2.95,14.0,690.5,764.3,600.29
2016,3,22,11,0,552.0,264.0,3.0,14.0,686.0,711.2,559.18
2016,3,22,11,15,753.5,181.0,3.0,14.0,769.5,765.3,601.57
2016,3,22,11,30,955.0,98.0,3.0,14.0,853.0,791.01,621.26
2016,3,22,11,45,957.0,98.0,3.05,14.5,861.0,751.75,589.78
2016,3,22,12,0,959.0,98.0,3.1,15.0,869.0,709.65,555.77
2016,3,22,12,15,958.5,98.0,3.15,15.0,869.0,663.39,518.94
2016,3,22,12,30,958.0,98.0,3.2,15.0,869.0,614.87,479.4
2016,3,22,12,45,953.5,99.0,3.25,15.0,859.5,563.1,436.23
2016,3,22,13,0,949.0,100.0,3.3,15.0,850.0,509.84,390.61
2016,3,22,13,15,738.5,184.5,3.35,14.5,761.0,431.4,327.78
2016,3,22,13,30,528.0,269.0,3.4,14.0,672.0,373.81,282.83
2016,3,22,13,45,523.5,262.0,3.5,14.0,652.0,329.98,244.7
2016,3,22,14,0,519.0,255.0,3.6,14.0,632.0,286.52,207.04
2016,3,22,14,15,517.5,243.5,3.6,14.0,605.5,241.23,169.25
2016,3,22,14,30,516.0,232.0,3.6,14.0,579.0,196.35,135.68
2016,3,22,14,45,698.5,161.0,3.65,14.0,603.0,122.2,82.8
2016,3,22,15,0,881.0,90.0,3.7,14.0,627.0,78.51,63.25
2016,3,22,15,15,864.0,87.5,3.6,13.5,583.0,67.89,54.29
2016,3,22,15,30,847.0,85.0,3.5,13.0,539.0,66.9,53.7
2016,3,22,15,45,689.5,109.0,3.45,13.0,456.5,76.02,61.92
2016,3,22,16,0,532.0,133.0,3.4,13.0,374.0,92.0,76.23
2016,3,22,16,15,633.0,102.0,3.15,12.5,355.5,74.23,60.83
2016,3,22,16,30,734.0,71.0,2.9,12.0,337.0,59.12,47.63
2016,3,22,16,45,686.5,65.5,2.65,12.0,284.0,50.77,40.21
2016,3,22,17,0,639.0,60.0,2.4,12.0,231.0,47.2,36.98
2016,3,22,17,15,564.0,53.0,2.15,11.5,179.0,42.23,32.4
2016,3,22,17,30,489.0,46.0,1.9,11.0,127.0,37.26,27.61
2016,3,22,17,45,362.0,34.5,1.7,11.0,82.5,28.18,18.78
2016,3,22,18,0,235.0,23.0,1.5,11.0,38.0,18.99,5.56
2016,3,22,18,15,117.5,11.5,1.5,10.5,19.0,9.82,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,43.5,12.0,1.2,8.5,15.0,41.8,0.0
2016,3,23,6,30,87.0,24.0,1.4,9.0,30.0,119.44,74.52
2016,3,23,6,45,149.0,42.5,1.6,9.5,63.5,199.88,164.25
2016,3,23,7,0,211.0,61.0,1.8,10.0,97.0,276.37,233.13
2016,3,23,7,15,245.5,80.5,1.9,10.5,136.5,333.05,282.4
2016,3,23,7,30,280.0,100.0,2.0,11.0,176.0,389.76,329.77
2016,3,23,7,45,310.0,115.5,2.15,11.5,216.0,436.46,367.46
2016,3,23,8,0,340.0,131.0,2.3,12.0,256.0,483.0,403.78
2016,3,23,8,15,373.5,146.5,2.35,12.5,302.0,553.47,456.88
2016,3,23,8,30,407.0,162.0,2.4,13.0,348.0,601.65,491.7
2016,3,23,8,45,447.5,172.5,2.5,13.5,397.5,648.72,525.53
2016,3,23,9,0,488.0,183.0,2.6,14.0,447.0,693.76,557.18
2016,3,23,9,15,681.0,140.0,2.65,14.5,540.0,826.65,653.12
2016,3,23,9,30,874.0,97.0,2.7,15.0,633.0,939.16,728.89
2016,3,23,9,45,839.5,111.0,2.8,15.5,651.5,910.18,705.43
2016,3,23,10,0,805.0,125.0,2.9,16.0,670.0,877.81,681.04
2016,3,23,10,15,795.5,138.0,2.9,16.0,696.5,863.35,669.92
2016,3,23,10,30,786.0,151.0,2.9,16.0,723.0,845.43,656.36
2016,3,23,10,45,861.5,127.5,2.9,16.5,773.5,858.37,663.52
2016,3,23,11,0,937.0,104.0,2.9,17.0,824.0,857.23,660.63
2016,3,23,11,15,836.5,152.0,2.85,17.0,805.0,798.84,618.19
2016,3,23,11,30,736.0,200.0,2.8,17.0,786.0,737.23,570.64
2016,3,23,11,45,841.5,153.5,2.75,17.0,829.5,729.24,564.96
2016,3,23,12,0,947.0,107.0,2.7,17.0,873.0,711.68,551.11
2016,3,23,12,15,835.5,160.0,2.7,17.0,835.5,646.69,499.7
2016,3,23,12,30,724.0,213.0,2.7,17.0,798.0,582.97,449.27
2016,3,23,12,45,716.0,213.5,2.7,17.0,787.5,535.67,411.05
2016,3,23,13,0,708.0,214.0,2.7,17.0,777.0,487.84,371.39
2016,3,23,13,15,748.5,189.0,2.65,17.0,773.5,439.89,330.0
2016,3,23,13,30,789.0,164.0,2.6,17.0,770.0,392.0,287.02
2016,3,23,13,45,842.5,139.0,2.6,17.0,768.0,339.27,238.66
2016,3,23,14,0,896.0,114.0,2.6,17.0,766.0,286.92,189.96
2016,3,23,14,15,757.0,155.0,2.55,17.0,690.0,222.49,141.73
2016,3,23,14,30,618.0,196.0,2.5,17.0,614.0,184.82,120.42
2016,3,23,14,45,729.0,152.5,2.5,17.0,619.0,119.34,78.11
2016,3,23,15,0,840.0,109.0,2.5,17.0,624.0,80.58,64.24
2016,3,23,15,15,821.5,105.5,2.4,16.5,579.5,79.36,63.54
2016,3,23,15,30,803.0,102.0,2.3,16.0,535.0,78.12,62.78
2016,3,23,15,45,778.0,98.0,2.2,16.0,486.5,76.37,61.46
2016,3,23,16,0,753.0,94.0,2.1,16.0,438.0,68.19,54.51
2016,3,23,16,15,718.0,89.0,1.85,15.5,386.0,65.7,52.61
2016,3,23,16,30,683.0,84.0,1.6,15.0,334.0,63.16,50.62
2016,3,23,16,45,631.0,77.5,1.4,14.5,280.5,59.27,47.36
2016,3,23,17,0,579.0,71.0,1.2,14.0,227.0,55.33,43.93
2016,3,23,17,15,501.5,62.0,1.2,13.5,176.0,49.12,38.29
2016,3,23,17,30,424.0,53.0,1.2,13.0,125.0,42.84,32.34
2016,3,23,17,45,299.5,39.5,1.2,12.5,81.0,32.28,22.27
2016,3,23,18,0,175.0,26.0,1.2,12.0,37.0,20.2,7.29
2016,3,23,18,15,87.5,13.0,1.15,11.5,18.5,11.1,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
