Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,92.0,13.0,1.25,9.5,20.0,78.13,0.0
2016,3,24,6,30,184.0,26.0,1.5,10.0,40.0,217.71,150.15
2016,3,24,6,45,294.5,40.0,1.75,11.0,82.5,329.54,270.93
2016,3,24,7,0,405.0,54.0,2.0,12.0,125.0,449.04,372.84
2016,3,24,7,15,478.5,63.5,2.05,12.5,175.5,533.25,442.04
2016,3,24,7,30,552.0,73.0,2.1,13.0,226.0,618.83,508.9
2016,3,24,7,45,596.0,81.5,2.2,13.5,277.0,677.41,552.47
2016,3,24,8,0,640.0,90.0,2.3,14.0,328.0,734.88,593.61
2016,3,24,8,15,675.5,95.5,2.35,14.0,379.0,779.06,624.46
2016,3,24,8,30,711.0,101.0,2.4,14.0,430.0,820.95,653.05
2016,3,24,8,45,721.0,111.5,2.45,14.5,475.0,842.58,665.4
2016,3,24,9,0,731.0,122.0,2.5,15.0,520.0,860.83,675.41
2016,3,24,9,15,751.5,126.0,2.55,15.5,563.5,877.63,684.4
2016,3,24,9,30,772.0,130.0,2.6,16.0,607.0,890.9,690.96
2016,3,24,9,45,771.0,141.0,2.65,16.5,642.0,888.89,686.98
2016,3,24,10,0,770.0,152.0,2.7,17.0,677.0,883.18,680.74
2016,3,24,10,15,782.0,154.0,2.7,17.0,708.0,875.58,674.28
2016,3,24,10,30,794.0,156.0,2.7,17.0,739.0,858.86,661.64
2016,3,24,10,45,814.5,151.5,2.7,17.0,765.5,845.31,651.43
2016,3,24,11,0,835.0,147.0,2.7,17.0,792.0,827.68,638.46
2016,3,24,11,15,840.5,148.5,2.7,17.0,809.0,800.24,618.53
2016,3,24,11,30,846.0,150.0,2.7,17.0,826.0,769.59,595.17
2016,3,24,11,45,847.0,151.5,2.75,17.5,834.0,732.77,566.21
2016,3,24,12,0,848.0,153.0,2.8,18.0,842.0,693.37,534.94
2016,3,24,12,15,848.5,153.0,2.8,18.0,842.5,650.02,500.95
2016,3,24,12,30,849.0,153.0,2.8,18.0,843.0,604.59,464.59
2016,3,24,12,45,868.5,141.0,2.85,18.0,840.5,557.13,425.93
2016,3,24,13,0,888.0,129.0,2.9,18.0,838.0,507.71,384.35
2016,3,24,13,15,883.5,128.0,2.9,18.0,821.5,454.26,338.35
2016,3,24,13,30,879.0,127.0,2.9,18.0,805.0,396.26,287.81
2016,3,24,13,45,875.0,124.0,2.9,18.0,781.5,338.91,236.97
2016,3,24,14,0,871.0,121.0,2.9,18.0,758.0,281.28,186.12
2016,3,24,14,15,860.5,119.0,2.9,18.0,726.5,223.17,137.42
2016,3,24,14,30,850.0,117.0,2.9,18.0,695.0,165.94,95.46
2016,3,24,14,45,834.5,115.0,2.9,18.0,656.5,109.56,67.04
2016,3,24,15,0,819.0,113.0,2.9,18.0,618.0,82.75,65.85
2016,3,24,15,15,800.5,110.0,2.85,17.5,574.5,82.0,65.55
2016,3,24,15,30,782.0,107.0,2.8,17.0,531.0,81.26,65.23
2016,3,24,15,45,740.0,108.0,2.75,17.0,480.5,75.8,60.71
2016,3,24,16,0,698.0,109.0,2.7,17.0,430.0,77.79,62.64
2016,3,24,16,15,662.0,102.5,2.5,16.5,379.0,74.66,60.23
2016,3,24,16,30,626.0,96.0,2.3,16.0,328.0,71.44,57.68
2016,3,24,16,45,580.5,87.0,2.15,15.5,276.0,66.07,53.17
2016,3,24,17,0,535.0,78.0,2.0,15.0,224.0,60.52,48.34
2016,3,24,17,15,461.5,67.0,1.9,14.5,173.5,52.93,41.51
2016,3,24,17,30,388.0,56.0,1.8,14.0,123.0,45.15,34.25
2016,3,24,17,45,289.5,40.5,1.7,13.5,81.0,31.28,21.37
2016,3,24,18,0,191.0,25.0,1.6,13.0,39.0,19.46,7.57
2016,3,24,18,15,95.5,12.5,1.6,12.5,19.5,10.67,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,108.0,14.5,1.0,9.5,23.0,91.41,0.0
2016,3,25,6,30,216.0,29.0,1.1,10.0,46.0,251.22,182.37
2016,3,25,6,45,322.0,43.0,1.25,10.5,90.5,359.31,295.08
2016,3,25,7,0,428.0,57.0,1.4,11.0,135.0,472.77,391.28
2016,3,25,7,15,500.5,66.5,1.5,11.0,186.0,557.18,460.65
2016,3,25,7,30,573.0,76.0,1.6,11.0,237.0,642.67,527.76
2016,3,25,7,45,619.0,83.0,1.7,11.5,289.0,701.72,571.16
2016,3,25,8,0,665.0,90.0,1.8,12.0,341.0,759.55,612.11
2016,3,25,8,15,699.0,95.0,1.9,12.5,392.0,802.02,640.59
2016,3,25,8,30,733.0,100.0,2.0,13.0,443.0,842.09,666.79
2016,3,25,8,45,766.0,101.0,2.15,13.5,492.0,867.44,682.57
2016,3,25,9,0,799.0,102.0,2.3,14.0,541.0,896.45,700.92
2016,3,25,9,15,816.5,105.0,2.3,14.5,584.5,909.74,706.7
2016,3,25,9,30,834.0,108.0,2.3,15.0,628.0,919.35,710.15
2016,3,25,9,45,849.5,109.0,2.35,15.5,666.0,921.01,708.76
2016,3,25,10,0,865.0,110.0,2.4,16.0,704.0,918.82,704.96
2016,3,25,10,15,874.0,112.0,2.4,16.0,735.0,898.7,689.87
2016,3,25,10,30,883.0,114.0,2.4,16.0,766.0,884.77,679.38
2016,3,25,10,45,888.5,116.0,2.4,16.5,789.5,864.26,663.15
2016,3,25,11,0,894.0,118.0,2.4,17.0,813.0,840.27,644.73
2016,3,25,11,15,898.5,119.0,2.4,17.0,829.0,811.2,624.08
2016,3,25,11,30,903.0,120.0,2.4,17.0,845.0,778.95,601.03
2016,3,25,11,45,905.5,120.0,2.45,17.5,853.5,741.38,571.7
2016,3,25,12,0,908.0,120.0,2.5,18.0,862.0,701.09,539.92
2016,3,25,12,15,908.0,120.0,2.5,18.0,862.0,656.75,505.23
2016,3,25,12,30,908.0,120.0,2.5,18.0,862.0,610.25,468.07
2016,3,25,12,45,915.5,114.5,2.55,18.0,855.5,561.28,428.22
2016,3,25,13,0,923.0,109.0,2.6,18.0,849.0,509.99,385.24
2016,3,25,13,15,919.0,108.0,2.6,18.0,832.5,455.29,338.26
2016,3,25,13,30,915.0,107.0,2.6,18.0,816.0,399.66,289.37
2016,3,25,13,45,910.5,104.5,2.65,18.0,792.0,342.11,238.29
2016,3,25,14,0,906.0,102.0,2.7,18.0,768.0,284.19,187.06
2016,3,25,14,15,897.0,100.5,2.7,18.0,736.5,225.98,138.03
2016,3,25,14,30,888.0,99.0,2.7,18.0,705.0,168.3,95.56
2016,3,25,14,45,877.0,96.0,2.7,18.0,667.0,110.32,65.97
2016,3,25,15,0,866.0,93.0,2.7,18.0,629.0,80.01,63.48
2016,3,25,15,15,849.0,90.5,2.65,17.5,585.5,69.37,54.65
2016,3,25,15,30,832.0,88.0,2.6,17.0,542.0,68.48,54.17
2016,3,25,15,45,805.5,85.5,2.6,17.0,493.0,67.43,53.44
2016,3,25,16,0,779.0,83.0,2.6,17.0,444.0,66.4,52.71
2016,3,25,16,15,746.5,79.0,2.45,16.5,392.5,64.15,51.02
2016,3,25,16,30,714.0,75.0,2.3,16.0,341.0,56.74,44.74
2016,3,25,16,45,658.5,70.5,2.2,15.5,287.0,54.03,42.53
2016,3,25,17,0,603.0,66.0,2.1,15.0,233.0,51.37,40.24
2016,3,25,17,15,530.5,58.0,1.95,14.0,181.5,45.83,35.31
2016,3,25,17,30,458.0,50.0,1.8,13.0,130.0,40.23,30.09
2016,3,25,17,45,330.5,38.0,1.7,12.5,85.5,30.87,21.19
2016,3,25,18,0,203.0,26.0,1.6,12.0,41.0,20.25,8.83
2016,3,25,18,15,101.5,13.0,1.6,11.5,20.5,11.1,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,155.0,13.0,1.55,10.5,26.0,125.02,0.0
2016,3,26,6,30,310.0,26.0,1.8,11.0,52.0,322.98,242.85
2016,3,26,6,45,418.5,35.5,2.05,11.5,97.5,428.99,351.67
2016,3,26,7,0,527.0,45.0,2.3,12.0,143.0,541.79,447.33
2016,3,26,7,15,592.0,51.5,2.4,12.5,195.0,617.31,508.72
2016,3,26,7,30,657.0,58.0,2.5,13.0,247.0,688.05,563.28
2016,3,26,7,45,700.0,62.5,2.6,13.5,299.5,743.14,603.52
2016,3,26,8,0,743.0,67.0,2.7,14.0,352.0,796.75,641.09
2016,3,26,8,15,772.5,71.0,2.8,14.5,403.0,835.24,666.46
2016,3,26,8,30,802.0,75.0,2.9,15.0,454.0,871.09,689.42
2016,3,26,8,45,823.0,78.0,3.0,15.5,501.5,894.66,703.26
2016,3,26,9,0,844.0,81.0,3.1,16.0,549.0,904.74,707.55
2016,3,26,9,15,859.5,83.0,3.1,16.0,592.0,915.23,712.94
2016,3,26,9,30,875.0,85.0,3.1,16.0,635.0,922.15,715.93
2016,3,26,9,45,883.5,88.5,3.15,16.5,671.5,920.66,712.24
2016,3,26,10,0,892.0,92.0,3.2,17.0,708.0,915.39,706.18
2016,3,26,10,15,900.0,93.5,3.15,17.0,738.5,903.69,696.48
2016,3,26,10,30,908.0,95.0,3.1,17.0,769.0,888.3,684.43
2016,3,26,10,45,911.0,97.5,3.1,17.5,792.0,866.09,666.87
2016,3,26,11,0,914.0,100.0,3.1,18.0,815.0,840.46,647.11
2016,3,26,11,15,917.5,101.0,3.05,18.0,830.5,810.43,625.29
2016,3,26,11,30,921.0,102.0,3.0,18.0,846.0,777.23,601.29
2016,3,26,11,45,924.0,101.0,3.0,18.5,853.5,738.83,571.31
2016,3,26,12,0,927.0,100.0,3.0,19.0,861.0,697.68,538.4
2016,3,26,12,15,926.0,100.0,3.0,19.0,860.5,652.37,502.78
2016,3,26,12,30,925.0,100.0,3.0,19.0,860.0,604.95,464.69
2016,3,26,12,45,916.0,103.5,3.0,19.0,849.0,554.37,423.18
2016,3,26,13,0,907.0,107.0,3.0,19.0,838.0,502.73,379.74
2016,3,26,13,15,902.5,106.0,2.95,19.0,821.5,448.73,333.21
2016,3,26,13,30,898.0,105.0,2.9,19.0,805.0,393.88,284.94
2016,3,26,13,45,880.5,109.0,2.9,19.0,778.0,338.16,235.7
2016,3,26,14,0,863.0,113.0,2.9,19.0,751.0,283.26,187.53
2016,3,26,14,15,694.5,173.5,2.9,18.5,673.0,227.83,147.94
2016,3,26,14,30,526.0,234.0,2.9,18.0,595.0,202.18,136.99
2016,3,26,14,45,662.0,173.5,2.9,18.0,602.0,133.04,88.36
2016,3,26,15,0,798.0,113.0,2.9,18.0,609.0,82.06,65.2
2016,3,26,15,15,779.0,109.5,2.85,17.5,566.0,80.99,64.65
2016,3,26,15,30,760.0,106.0,2.8,17.0,523.0,79.9,64.03
2016,3,26,15,45,722.5,106.0,2.8,17.0,474.0,73.93,59.06
2016,3,26,16,0,685.0,106.0,2.8,17.0,425.0,75.22,60.38
2016,3,26,16,15,649.5,100.0,2.7,16.5,375.0,72.41,58.24
2016,3,26,16,30,614.0,94.0,2.6,16.0,325.0,69.52,55.99
2016,3,26,16,45,565.0,86.0,2.55,16.0,274.0,64.88,52.0
2016,3,26,17,0,516.0,78.0,2.5,16.0,223.0,60.11,47.79
2016,3,26,17,15,442.5,68.0,2.4,15.0,173.5,53.39,41.86
2016,3,26,17,30,369.0,58.0,2.3,14.0,124.0,44.21,33.49
2016,3,26,17,45,260.0,43.5,2.2,13.5,82.0,33.37,23.31
2016,3,26,18,0,151.0,29.0,2.1,13.0,40.0,22.4,10.91
2016,3,26,18,15,75.5,14.5,2.05,13.0,20.0,12.38,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.0,15.0,2.35,11.0,26.5,142.09,0.0
2016,3,27,6,30,256.0,30.0,2.5,11.0,53.0,286.48,221.51
2016,3,27,6,45,366.5,41.5,2.65,11.5,99.0,396.1,327.85
2016,3,27,7,0,477.0,53.0,2.8,12.0,145.0,512.3,426.36
2016,3,27,7,15,546.0,61.0,2.8,12.0,197.0,592.74,492.6
2016,3,27,7,30,615.0,69.0,2.8,12.0,249.0,674.28,556.54
2016,3,27,7,45,661.0,75.0,2.85,12.5,302.0,732.66,599.29
2016,3,27,8,0,707.0,81.0,2.9,13.0,355.0,789.89,639.55
2016,3,27,8,15,739.5,85.5,2.95,13.0,407.0,824.96,663.48
2016,3,27,8,30,772.0,90.0,3.0,13.0,459.0,863.99,689.97
2016,3,27,8,45,789.0,96.5,3.05,13.5,506.5,887.82,703.79
2016,3,27,9,0,806.0,103.0,3.1,14.0,554.0,908.23,715.16
2016,3,27,9,15,824.0,106.0,3.2,14.0,597.5,921.9,723.46
2016,3,27,9,30,842.0,109.0,3.3,14.0,641.0,931.84,729.3
2016,3,27,9,45,657.0,184.0,3.4,14.5,614.5,836.07,658.61
2016,3,27,10,0,472.0,259.0,3.5,15.0,588.0,723.65,571.15
2016,3,27,10,15,679.5,188.5,3.55,15.0,684.0,826.19,650.22
2016,3,27,10,30,887.0,118.0,3.6,15.0,780.0,895.82,698.52
2016,3,27,10,45,892.0,120.0,3.7,15.5,803.5,874.58,681.27
2016,3,27,11,0,897.0,122.0,3.8,16.0,827.0,849.89,662.39
2016,3,27,11,15,901.5,123.0,3.8,16.0,843.5,820.52,640.96
2016,3,27,11,30,906.0,124.0,3.8,16.0,860.0,787.98,617.14
2016,3,27,11,45,908.5,124.5,3.85,16.0,868.5,750.54,588.16
2016,3,27,12,0,911.0,125.0,3.9,16.0,877.0,710.38,556.59
2016,3,27,12,15,911.5,125.5,3.85,16.0,877.0,666.42,521.16
2016,3,27,12,30,912.0,126.0,3.8,16.0,877.0,620.25,483.23
2016,3,27,12,45,918.0,121.5,3.8,16.0,871.0,571.01,442.15
2016,3,27,13,0,924.0,117.0,3.8,16.0,865.0,519.56,398.12
2016,3,27,13,15,920.5,116.0,3.8,15.5,849.0,464.82,350.97
2016,3,27,13,30,917.0,115.0,3.8,15.0,833.0,409.1,301.71
2016,3,27,13,45,907.0,116.0,3.8,15.0,808.0,352.11,250.22
2016,3,27,14,0,897.0,117.0,3.8,15.0,783.0,295.23,199.12
2016,3,27,14,15,888.5,115.0,3.8,15.0,751.0,237.02,149.19
2016,3,27,14,30,880.0,113.0,3.8,15.0,719.0,170.96,98.78
2016,3,27,14,45,865.0,111.5,3.8,15.0,680.5,113.2,67.83
2016,3,27,15,0,850.0,110.0,3.8,15.0,642.0,80.86,64.97
2016,3,27,15,15,834.0,97.5,3.75,14.5,589.0,73.61,58.99
2016,3,27,15,30,818.0,85.0,3.7,14.0,536.0,66.02,52.65
2016,3,27,15,45,721.0,99.0,3.7,14.0,471.0,69.16,55.58
2016,3,27,16,0,624.0,113.0,3.7,14.0,406.0,79.15,64.56
2016,3,27,16,15,488.0,123.5,3.5,13.5,337.0,86.16,71.08
2016,3,27,16,30,352.0,134.0,3.3,13.0,268.0,92.92,77.39
2016,3,27,16,45,301.5,122.5,3.15,12.5,225.0,88.88,74.1
2016,3,27,17,0,251.0,111.0,3.0,12.0,182.0,80.89,67.13
2016,3,27,17,15,215.0,90.5,2.85,11.5,142.5,66.98,54.62
2016,3,27,17,30,179.0,70.0,2.7,11.0,103.0,52.65,41.45
2016,3,27,17,45,116.0,49.5,2.55,11.0,68.5,37.79,27.49
2016,3,27,18,0,53.0,29.0,2.4,11.0,34.0,23.06,12.03
2016,3,27,18,15,26.5,14.5,2.45,11.0,17.0,12.38,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,160.0,15.5,3.15,8.5,30.5,169.21,0.0
2016,3,28,6,30,320.0,31.0,3.4,9.0,61.0,338.07,268.58
2016,3,28,6,45,440.0,40.5,3.7,9.5,110.5,455.5,380.45
2016,3,28,7,0,560.0,50.0,4.0,10.0,160.0,579.47,486.12
2016,3,28,7,15,625.0,56.5,4.15,10.0,214.0,656.41,550.65
2016,3,28,7,30,690.0,63.0,4.3,10.0,268.0,727.47,607.83
2016,3,28,7,45,736.0,67.5,4.45,10.5,323.0,786.22,652.09
2016,3,28,8,0,782.0,72.0,4.6,11.0,378.0,843.33,693.55
2016,3,28,8,15,810.5,75.5,4.6,11.0,430.5,880.72,719.37
2016,3,28,8,30,839.0,79.0,4.6,11.0,483.0,915.27,742.65
2016,3,28,8,45,860.0,82.0,4.6,11.5,532.0,938.9,756.15
2016,3,28,9,0,881.0,85.0,4.6,12.0,581.0,948.67,759.5
2016,3,28,9,15,896.5,87.0,4.6,12.0,625.5,958.85,764.77
2016,3,28,9,30,912.0,89.0,4.6,12.0,670.0,965.31,767.49
2016,3,28,9,45,697.0,173.0,4.6,12.0,632.5,862.86,691.08
2016,3,28,10,0,482.0,257.0,4.6,12.0,595.0,731.59,588.35
2016,3,28,10,15,715.5,176.5,4.6,12.0,702.0,847.12,678.46
2016,3,28,10,30,949.0,96.0,4.6,12.0,809.0,928.32,735.97
2016,3,28,10,45,762.0,183.5,4.65,12.5,767.5,844.77,672.63
2016,3,28,11,0,575.0,271.0,4.7,13.0,726.0,742.46,590.94
2016,3,28,11,15,770.0,186.0,4.65,13.0,807.5,791.19,630.15
2016,3,28,11,30,965.0,101.0,4.6,13.0,889.0,811.9,646.06
2016,3,28,11,45,965.5,102.0,4.6,13.0,896.0,771.79,614.78
2016,3,28,12,0,966.0,103.0,4.6,13.0,903.0,728.92,580.29
2016,3,28,12,15,787.0,191.5,4.55,13.0,843.0,651.22,516.5
2016,3,28,12,30,608.0,280.0,4.5,13.0,783.0,576.39,455.33
2016,3,28,12,45,598.5,279.5,4.5,13.0,770.5,532.11,418.78
2016,3,28,13,0,589.0,279.0,4.5,13.0,758.0,487.71,381.27
2016,3,28,13,15,313.5,304.5,4.4,13.0,559.0,357.54,279.6
2016,3,28,13,30,38.0,330.0,4.3,13.0,360.0,265.62,210.5
2016,3,28,13,45,469.0,223.5,4.25,13.0,574.0,293.21,219.58
2016,3,28,14,0,900.0,117.0,4.2,13.0,788.0,297.42,202.76
2016,3,28,14,15,890.0,115.0,4.1,13.0,755.5,238.79,151.79
2016,3,28,14,30,880.0,113.0,4.0,13.0,723.0,172.45,100.55
2016,3,28,14,45,866.5,110.5,3.9,13.0,683.5,114.12,68.34
2016,3,28,15,0,853.0,108.0,3.8,13.0,644.0,79.45,64.24
2016,3,28,15,15,834.5,105.0,3.65,12.5,599.0,78.59,63.81
2016,3,28,15,30,816.0,102.0,3.5,12.0,554.0,77.71,63.35
2016,3,28,15,45,568.0,143.5,3.4,12.0,445.5,97.11,80.65
2016,3,28,16,0,320.0,185.0,3.3,12.0,337.0,126.42,106.65
2016,3,28,16,15,160.0,111.5,3.0,12.0,187.5,79.71,65.71
2016,3,28,16,30,0.0,38.0,2.7,12.0,38.0,31.39,22.69
2016,3,28,16,45,306.0,54.0,2.4,12.0,141.5,38.34,29.04
2016,3,28,17,0,612.0,70.0,2.1,12.0,245.0,54.32,43.42
2016,3,28,17,15,540.0,62.0,1.95,11.5,192.5,48.88,38.47
2016,3,28,17,30,468.0,54.0,1.8,11.0,140.0,43.39,33.26
2016,3,28,17,45,355.0,41.5,1.65,10.5,94.5,33.74,24.09
2016,3,28,18,0,242.0,29.0,1.5,10.0,49.0,23.89,13.2
2016,3,28,18,15,121.0,14.5,1.5,9.5,24.5,12.38,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,149.0,16.5,0.95,8.5,31.5,165.23,7.47
2016,3,29,6,30,298.0,33.0,1.0,9.0,63.0,323.92,258.07
2016,3,29,6,45,415.0,43.0,1.1,9.5,111.5,439.6,362.27
2016,3,29,7,0,532.0,53.0,1.2,10.0,160.0,561.47,461.95
2016,3,29,7,15,597.0,60.0,1.35,10.5,213.0,638.71,523.02
2016,3,29,7,30,662.0,67.0,1.5,11.0,266.0,716.73,581.91
2016,3,29,7,45,714.5,70.0,1.65,11.5,321.5,771.84,621.44
2016,3,29,8,0,767.0,73.0,1.8,12.0,377.0,832.83,663.96
2016,3,29,8,15,796.5,76.5,1.8,12.0,429.5,871.0,688.6
2016,3,29,8,30,826.0,80.0,1.8,12.0,482.0,906.38,710.96
2016,3,29,8,45,850.5,82.0,1.85,12.5,532.0,931.98,725.49
2016,3,29,9,0,875.0,84.0,1.9,13.0,582.0,943.79,730.51
2016,3,29,9,15,891.0,86.0,1.9,13.0,626.0,954.48,735.74
2016,3,29,9,30,907.0,88.0,1.9,13.0,670.0,961.46,738.58
2016,3,29,9,45,919.0,89.5,1.9,13.5,708.5,960.29,734.72
2016,3,29,10,0,931.0,91.0,1.9,14.0,747.0,955.25,728.53
2016,3,29,10,15,939.5,92.5,1.9,14.0,778.5,943.15,719.14
2016,3,29,10,30,948.0,94.0,1.9,14.0,810.0,927.19,707.37
2016,3,29,10,45,953.5,95.5,1.95,14.5,834.0,904.86,690.72
2016,3,29,11,0,959.0,97.0,2.0,15.0,858.0,878.89,671.71
2016,3,29,11,15,962.5,97.5,2.05,15.0,874.0,846.84,649.79
2016,3,29,11,30,966.0,98.0,2.1,15.0,890.0,811.51,625.53
2016,3,29,11,45,966.5,98.5,2.2,15.0,897.5,770.96,596.82
2016,3,29,12,0,967.0,99.0,2.3,15.0,905.0,727.67,564.32
2016,3,29,12,15,966.5,99.0,2.35,15.0,904.0,680.8,527.98
2016,3,29,12,30,966.0,99.0,2.4,15.0,903.0,631.69,488.93
2016,3,29,12,45,962.5,99.5,2.45,15.5,893.5,579.42,445.46
2016,3,29,13,0,959.0,100.0,2.5,16.0,884.0,525.6,399.62
2016,3,29,13,15,778.0,181.5,2.5,15.5,809.0,453.15,341.68
2016,3,29,13,30,597.0,263.0,2.5,15.0,734.0,399.4,299.2
2016,3,29,13,45,764.5,181.0,2.55,15.0,765.5,349.11,251.17
2016,3,29,14,0,932.0,99.0,2.6,15.0,797.0,294.33,196.64
2016,3,29,14,15,922.5,97.5,2.55,15.0,764.5,234.61,145.39
2016,3,29,14,30,913.0,96.0,2.5,15.0,732.0,175.48,100.42
2016,3,29,14,45,875.5,98.0,2.5,15.0,681.0,117.73,69.76
2016,3,29,15,0,838.0,100.0,2.5,15.0,630.0,73.82,58.81
2016,3,29,15,15,842.5,95.0,2.45,14.5,596.0,71.87,57.44
2016,3,29,15,30,847.0,90.0,2.4,14.0,562.0,69.75,55.88
2016,3,29,15,45,822.0,87.0,2.35,14.0,512.5,68.41,54.89
2016,3,29,16,0,797.0,84.0,2.3,14.0,463.0,67.05,53.88
2016,3,29,16,15,765.5,80.0,2.1,13.5,410.5,64.82,52.2
2016,3,29,16,30,734.0,76.0,1.9,13.0,358.0,62.56,50.45
2016,3,29,16,45,688.5,70.5,1.7,13.0,304.0,54.03,42.95
2016,3,29,17,0,643.0,65.0,1.5,13.0,250.0,50.62,39.93
2016,3,29,17,15,574.5,57.5,1.4,12.0,197.5,45.41,35.3
2016,3,29,17,30,506.0,50.0,1.3,11.0,145.0,40.15,30.41
2016,3,29,17,45,393.5,39.0,1.25,10.5,98.5,31.64,22.3
2016,3,29,18,0,281.0,28.0,1.2,10.0,52.0,23.01,12.86
2016,3,29,18,15,140.5,14.0,1.2,9.5,26.0,11.95,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,133.0,18.0,1.6,8.5,32.0,152.95,42.7
2016,3,30,6,30,266.0,36.0,1.8,9.0,64.0,301.19,243.87
2016,3,30,6,45,363.5,49.0,2.05,9.5,110.5,405.58,339.07
2016,3,30,7,0,461.0,62.0,2.3,10.0,157.0,513.76,430.49
2016,3,30,7,15,528.0,70.5,2.3,10.0,209.0,593.77,495.61
2016,3,30,7,30,595.0,79.0,2.3,10.0,261.0,674.48,558.27
2016,3,30,7,45,641.5,85.0,2.3,10.5,314.5,733.41,600.67
2016,3,30,8,0,688.0,91.0,2.3,11.0,368.0,791.06,640.54
2016,3,30,8,15,720.0,96.0,2.3,11.5,419.5,832.04,666.92
2016,3,30,8,30,752.0,101.0,2.3,12.0,471.0,870.52,690.96
2016,3,30,8,45,778.5,103.5,2.3,12.5,519.5,891.93,702.42
2016,3,30,9,0,805.0,106.0,2.3,13.0,568.0,916.54,716.19
2016,3,30,9,15,822.0,109.0,2.35,13.0,611.0,929.15,723.32
2016,3,30,9,30,839.0,112.0,2.4,13.0,654.0,938.06,728.11
2016,3,30,9,45,853.5,113.5,2.45,13.5,692.0,939.1,726.29
2016,3,30,10,0,868.0,115.0,2.5,14.0,730.0,936.28,722.05
2016,3,30,10,15,877.5,117.0,2.55,14.0,761.0,915.78,707.11
2016,3,30,10,30,887.0,119.0,2.6,14.0,792.0,901.88,697.03
2016,3,30,10,45,894.0,119.5,2.65,14.5,815.5,880.69,680.64
2016,3,30,11,0,901.0,120.0,2.7,15.0,839.0,856.04,661.99
2016,3,30,11,15,905.0,121.0,2.7,15.0,855.0,826.1,640.56
2016,3,30,11,30,909.0,122.0,2.7,15.0,871.0,793.01,616.93
2016,3,30,11,45,911.0,122.0,2.75,15.0,878.5,754.64,588.05
2016,3,30,12,0,913.0,122.0,2.8,15.0,886.0,713.61,556.46
2016,3,30,12,15,912.5,122.0,2.8,15.0,885.0,668.56,520.9
2016,3,30,12,30,912.0,122.0,2.8,15.0,884.0,621.43,482.89
2016,3,30,12,45,914.0,119.5,2.8,15.5,876.0,571.77,441.12
2016,3,30,13,0,916.0,117.0,2.8,16.0,868.0,520.27,396.85
2016,3,30,13,15,911.5,116.0,2.8,16.0,851.0,465.55,349.7
2016,3,30,13,30,907.0,115.0,2.8,16.0,834.0,410.0,300.69
2016,3,30,13,45,901.0,113.5,2.85,16.0,809.5,353.05,249.85
2016,3,30,14,0,895.0,112.0,2.9,16.0,785.0,295.89,198.85
2016,3,30,14,15,885.5,110.0,2.9,15.5,752.5,237.77,149.4
2016,3,30,14,30,876.0,108.0,2.9,15.0,720.0,180.29,105.71
2016,3,30,14,45,737.5,146.0,2.9,15.0,642.0,124.44,78.12
2016,3,30,15,0,599.0,184.0,2.9,15.0,564.0,114.75,94.07
2016,3,30,15,15,707.0,140.5,2.9,14.5,559.5,91.38,74.34
2016,3,30,15,30,815.0,97.0,2.9,14.0,555.0,73.96,59.54
2016,3,30,15,45,791.5,93.5,2.95,14.0,506.0,72.5,58.47
2016,3,30,16,0,768.0,90.0,3.0,14.0,457.0,71.0,57.35
2016,3,30,16,15,735.5,85.5,3.0,13.5,405.5,68.58,55.51
2016,3,30,16,30,703.0,81.0,3.0,13.0,354.0,60.54,48.64
2016,3,30,16,45,657.0,75.0,3.0,13.0,300.5,56.98,45.58
2016,3,30,17,0,611.0,69.0,3.0,13.0,247.0,53.36,42.36
2016,3,30,17,15,542.0,61.0,2.8,12.5,195.5,47.91,37.45
2016,3,30,17,30,473.0,53.0,2.6,12.0,144.0,42.38,32.27
2016,3,30,17,45,361.0,41.5,2.4,11.5,98.0,33.58,23.93
2016,3,30,18,0,249.0,30.0,2.2,11.0,52.0,24.62,14.37
2016,3,30,18,15,124.5,15.0,2.1,10.5,26.0,11.73,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,144.5,19.0,1.75,10.0,34.5,165.45,72.71
2016,3,31,6,30,289.0,38.0,1.8,10.0,69.0,323.52,262.84
2016,3,31,6,45,378.0,51.0,1.9,10.5,116.0,420.81,350.23
2016,3,31,7,0,467.0,64.0,2.0,11.0,163.0,522.55,435.09
2016,3,31,7,15,532.0,72.5,1.95,11.0,215.0,601.21,497.99
2016,3,31,7,30,597.0,81.0,1.9,11.0,267.0,680.39,558.19
2016,3,31,7,45,301.5,110.5,1.9,11.5,205.0,447.11,372.72
2016,3,31,8,0,6.0,140.0,1.9,12.0,143.0,135.24,109.28
2016,3,31,8,15,30.5,172.0,1.9,12.0,187.0,207.2,170.41
2016,3,31,8,30,55.0,204.0,1.9,12.0,231.0,264.01,216.86
2016,3,31,8,45,193.5,221.0,1.9,12.5,330.5,430.03,352.03
2016,3,31,9,0,332.0,238.0,1.9,13.0,430.0,596.26,479.15
2016,3,31,9,15,596.0,171.5,1.95,13.5,547.0,793.73,625.82
2016,3,31,9,30,860.0,105.0,2.0,14.0,664.0,951.45,731.68
2016,3,31,9,45,878.0,104.5,2.05,14.5,703.0,942.94,721.7
2016,3,31,10,0,896.0,104.0,2.1,15.0,742.0,941.36,718.55
2016,3,31,10,15,904.5,105.5,2.15,15.0,773.0,929.48,709.8
2016,3,31,10,30,913.0,107.0,2.2,15.0,804.0,913.87,698.73
2016,3,31,10,45,921.0,107.0,2.3,15.5,828.0,892.62,683.11
2016,3,31,11,0,929.0,107.0,2.4,16.0,852.0,867.78,665.08
2016,3,31,11,15,932.5,107.5,2.45,16.0,867.5,836.38,643.32
2016,3,31,11,30,936.0,108.0,2.5,16.0,883.0,801.81,619.3
2016,3,31,11,45,939.0,107.5,2.6,16.0,891.0,762.97,591.3
2016,3,31,12,0,942.0,107.0,2.7,16.0,899.0,721.33,559.79
2016,3,31,12,15,942.0,107.0,2.8,16.0,898.0,675.64,524.41
2016,3,31,12,30,942.0,107.0,2.9,16.0,897.0,627.75,486.33
2016,3,31,12,45,944.5,103.5,3.05,16.0,889.0,576.37,444.61
2016,3,31,13,0,947.0,100.0,3.2,16.0,881.0,523.07,399.93
2016,3,31,13,15,943.0,99.5,3.25,16.0,864.0,467.63,351.94
2016,3,31,13,30,939.0,99.0,3.3,16.0,847.0,411.24,301.9
2016,3,31,13,45,933.0,98.0,3.4,16.0,822.0,353.17,249.74
2016,3,31,14,0,927.0,97.0,3.5,16.0,797.0,294.83,197.35
2016,3,31,14,15,918.5,95.5,3.55,15.5,765.0,235.66,146.57
2016,3,31,14,30,910.0,94.0,3.6,15.0,733.0,176.98,101.52
2016,3,31,14,45,897.5,92.5,3.65,15.0,694.0,118.75,68.67
2016,3,31,15,0,885.0,91.0,3.7,15.0,655.0,78.94,63.24
2016,3,31,15,15,869.0,88.5,3.7,14.5,611.0,77.41,62.25
2016,3,31,15,30,853.0,86.0,3.7,14.0,567.0,66.96,53.41
2016,3,31,15,45,830.0,83.5,3.7,14.0,518.0,65.9,52.67
2016,3,31,16,0,807.0,81.0,3.7,14.0,469.0,64.84,51.91
2016,3,31,16,15,777.5,77.0,3.55,13.5,417.0,62.55,50.16
2016,3,31,16,30,748.0,73.0,3.4,13.0,365.0,60.21,48.34
2016,3,31,16,45,703.5,68.5,3.3,13.0,311.5,57.27,45.83
2016,3,31,17,0,659.0,64.0,3.2,13.0,258.0,49.85,39.22
2016,3,31,17,15,594.0,57.0,2.85,12.5,205.5,45.01,34.87
2016,3,31,17,30,529.0,50.0,2.5,12.0,153.0,40.12,30.29
2016,3,31,17,45,420.0,40.0,2.15,11.5,105.5,32.45,22.99
2016,3,31,18,0,311.0,30.0,1.8,11.0,58.0,24.71,14.7
2016,3,31,18,15,155.5,15.0,1.7,10.5,29.0,12.23,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,171.0,18.0,2.45,10.0,37.5,192.25,106.45
2016,4,1,6,30,342.0,36.0,2.5,10.0,75.0,364.73,298.39
2016,4,1,6,45,434.5,46.5,2.55,10.5,123.5,463.56,386.4
2016,4,1,7,0,527.0,57.0,2.6,11.0,172.0,566.86,472.2
2016,4,1,7,15,587.5,64.5,2.6,11.0,224.5,641.24,531.93
2016,4,1,7,30,648.0,72.0,2.6,11.0,277.0,716.15,589.25
2016,4,1,7,45,690.5,77.0,2.65,11.5,330.5,770.93,628.24
2016,4,1,8,0,733.0,82.0,2.7,12.0,384.0,818.27,660.41
2016,4,1,8,15,761.5,86.0,2.65,12.0,435.0,855.87,685.1
2016,4,1,8,30,790.0,90.0,2.6,12.0,486.0,890.68,707.3
2016,4,1,8,45,812.5,93.0,2.6,12.5,534.0,915.45,721.14
2016,4,1,9,0,835.0,96.0,2.6,13.0,582.0,936.83,732.55
2016,4,1,9,15,850.5,98.5,2.6,13.0,625.0,947.35,737.74
2016,4,1,9,30,866.0,101.0,2.6,13.0,668.0,943.56,733.22
2016,4,1,9,45,878.5,102.5,2.6,13.5,705.5,942.89,729.86
2016,4,1,10,0,891.0,104.0,2.6,14.0,743.0,938.49,724.07
2016,4,1,10,15,899.5,105.5,2.55,14.0,773.5,926.67,714.28
2016,4,1,10,30,908.0,107.0,2.5,14.0,804.0,911.15,702.16
2016,4,1,10,45,914.5,108.0,2.5,14.5,827.5,889.74,685.3
2016,4,1,11,0,921.0,109.0,2.5,15.0,851.0,864.79,666.18
2016,4,1,11,15,924.5,109.5,2.45,15.0,866.5,833.56,643.64
2016,4,1,11,30,928.0,110.0,2.4,15.0,882.0,799.2,618.95
2016,4,1,11,45,930.5,110.0,2.35,15.5,889.5,760.7,589.06
2016,4,1,12,0,933.0,110.0,2.3,16.0,897.0,719.44,556.05
2016,4,1,12,15,932.5,110.0,2.25,16.0,896.0,673.76,520.25
2016,4,1,12,30,932.0,110.0,2.2,16.0,895.0,625.96,482.03
2016,4,1,12,45,932.5,108.0,2.2,16.0,886.5,575.17,440.81
2016,4,1,13,0,933.0,106.0,2.2,16.0,878.0,522.64,396.99
2016,4,1,13,15,929.0,105.0,2.2,16.0,861.0,467.46,349.82
2016,4,1,13,30,925.0,104.0,2.2,16.0,844.0,411.37,300.66
2016,4,1,13,45,920.0,102.5,2.25,16.5,819.5,353.95,249.14
2016,4,1,14,0,915.0,101.0,2.3,17.0,795.0,296.19,197.41
2016,4,1,14,15,906.0,99.5,2.3,16.5,763.0,237.58,147.6
2016,4,1,14,30,897.0,98.0,2.3,16.0,731.0,179.53,103.28
2016,4,1,14,45,885.5,95.5,2.35,16.0,692.5,121.46,70.15
2016,4,1,15,0,874.0,93.0,2.4,16.0,654.0,79.92,63.79
2016,4,1,15,15,858.0,90.5,2.4,15.5,610.0,78.44,62.86
2016,4,1,15,30,842.0,88.0,2.4,15.0,566.0,68.05,54.13
2016,4,1,15,45,820.5,85.0,2.45,15.0,517.5,66.73,53.16
2016,4,1,16,0,799.0,82.0,2.5,15.0,469.0,65.38,52.16
2016,4,1,16,15,769.5,78.0,2.45,14.5,417.0,63.13,50.46
2016,4,1,16,30,740.0,74.0,2.4,14.0,365.0,60.83,48.69
2016,4,1,16,45,697.0,69.0,2.4,14.0,312.0,57.54,45.88
2016,4,1,17,0,654.0,64.0,2.4,14.0,259.0,49.74,38.97
2016,4,1,17,15,590.5,57.0,2.15,13.0,206.5,44.92,34.74
2016,4,1,17,30,527.0,50.0,1.9,12.0,154.0,40.04,30.24
2016,4,1,17,45,421.5,40.0,1.65,11.5,107.0,32.38,22.98
2016,4,1,18,0,316.0,30.0,1.4,11.0,60.0,24.64,14.87
2016,4,1,18,15,158.0,15.0,1.3,10.5,30.0,12.18,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,159.5,19.5,0.8,9.0,38.5,188.93,118.86
2016,4,2,6,30,319.0,39.0,0.8,9.0,77.0,350.63,286.36
2016,4,2,6,45,399.0,52.0,0.85,9.5,124.0,441.88,365.27
2016,4,2,7,0,479.0,65.0,0.9,10.0,171.0,536.92,442.36
2016,4,2,7,15,256.0,94.0,0.85,10.5,152.5,362.35,302.96
2016,4,2,7,30,33.0,123.0,0.8,11.0,134.0,165.05,135.71
2016,4,2,7,45,39.5,143.5,0.75,11.5,159.0,191.29,157.96
2016,4,2,8,0,46.0,164.0,0.7,12.0,184.0,217.25,178.47
2016,4,2,8,15,167.5,185.5,0.7,12.5,268.5,372.65,305.24
2016,4,2,8,30,289.0,207.0,0.7,13.0,353.0,530.82,425.28
2016,4,2,8,45,525.0,167.0,0.7,13.5,463.5,726.06,567.94
2016,4,2,9,0,761.0,127.0,0.7,14.0,574.0,910.83,688.79
2016,4,2,9,15,778.5,130.5,0.7,14.5,616.5,923.87,691.38
2016,4,2,9,30,796.0,134.0,0.7,15.0,659.0,926.99,690.29
2016,4,2,9,45,802.5,140.5,0.7,15.5,695.0,926.08,686.89
2016,4,2,10,0,809.0,147.0,0.7,16.0,731.0,921.45,681.32
2016,4,2,10,15,819.0,149.5,0.75,16.5,761.0,912.21,673.98
2016,4,2,10,30,829.0,152.0,0.8,17.0,791.0,899.24,664.42
2016,4,2,10,45,835.5,153.5,0.85,17.5,814.0,878.62,650.0
2016,4,2,11,0,842.0,155.0,0.9,18.0,837.0,854.56,633.46
2016,4,2,11,15,846.0,156.0,0.95,18.0,852.0,824.71,614.27
2016,4,2,11,30,850.0,157.0,1.0,18.0,867.0,791.8,591.89
2016,4,2,11,45,856.0,155.0,1.1,18.5,875.0,754.72,565.58
2016,4,2,12,0,862.0,153.0,1.2,19.0,883.0,714.85,536.62
2016,4,2,12,15,861.5,152.5,1.25,19.0,881.5,669.59,503.49
2016,4,2,12,30,861.0,152.0,1.3,19.0,880.0,622.41,468.01
2016,4,2,12,45,871.5,143.5,1.4,19.5,874.0,572.81,429.18
2016,4,2,13,0,882.0,135.0,1.5,20.0,868.0,521.8,387.84
2016,4,2,13,15,877.0,134.0,1.55,20.0,850.5,468.33,343.79
2016,4,2,13,30,872.0,133.0,1.6,20.0,833.0,410.67,295.31
2016,4,2,13,45,860.5,133.5,1.7,20.0,807.0,353.97,246.74
2016,4,2,14,0,849.0,134.0,1.8,20.0,781.0,297.79,198.35
2016,4,2,14,15,838.5,132.0,1.85,19.5,749.0,240.84,151.03
2016,4,2,14,30,828.0,130.0,1.9,19.0,717.0,184.85,108.84
2016,4,2,14,45,719.0,156.5,1.95,19.0,646.5,133.54,82.92
2016,4,2,15,0,610.0,183.0,2.0,19.0,576.0,113.36,91.28
2016,4,2,15,15,677.0,154.0,2.0,18.5,562.5,98.93,79.5
2016,4,2,15,30,744.0,125.0,2.0,18.0,549.0,83.81,66.97
2016,4,2,15,45,720.0,111.5,2.05,18.0,493.0,76.63,61.03
2016,4,2,16,0,696.0,98.0,2.1,18.0,437.0,69.04,54.68
2016,4,2,16,15,659.0,101.0,2.1,17.5,394.0,72.36,57.88
2016,4,2,16,30,622.0,104.0,2.1,17.0,351.0,76.19,61.51
2016,4,2,16,45,567.0,97.5,2.1,16.5,298.0,72.94,58.93
2016,4,2,17,0,512.0,91.0,2.1,16.0,245.0,69.69,56.25
2016,4,2,17,15,445.0,80.0,2.0,15.0,194.5,59.76,47.59
2016,4,2,17,30,378.0,69.0,1.9,14.0,144.0,52.05,40.63
2016,4,2,17,45,275.0,53.5,1.8,13.5,99.5,40.7,30.08
2016,4,2,18,0,172.0,38.0,1.7,13.0,55.0,29.15,18.64
2016,4,2,18,15,86.0,19.0,1.65,12.5,27.5,14.74,0.0
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
