Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,43.0,10.0,1.1,9.0,11.0,39.67,0.0
2016,4,3,6,15,174.5,26.5,1.15,9.0,45.5,210.74,144.03
2016,4,3,6,30,306.0,43.0,1.2,9.0,80.0,344.47,283.66
2016,4,3,6,45,398.5,54.5,1.3,9.5,128.5,445.41,370.82
2016,4,3,7,0,491.0,66.0,1.4,10.0,177.0,549.8,455.95
2016,4,3,7,15,245.5,66.5,1.4,10.5,122.0,333.72,282.13
2016,4,3,7,30,0.0,67.0,1.4,11.0,67.0,55.71,42.42
2016,4,3,7,45,0.0,80.0,1.4,11.5,80.0,67.46,52.64
2016,4,3,8,0,0.0,93.0,1.4,12.0,93.0,79.13,62.3
2016,4,3,8,15,0.0,116.0,1.4,12.5,116.0,100.58,80.03
2016,4,3,8,30,0.0,139.0,1.4,13.0,139.0,121.92,97.34
2016,4,3,8,45,7.0,173.5,1.4,13.5,178.0,161.38,129.57
2016,4,3,9,0,14.0,208.0,1.4,14.0,217.0,200.62,160.88
2016,4,3,9,15,25.0,238.5,1.4,14.0,255.0,239.11,191.48
2016,4,3,9,30,36.0,269.0,1.4,14.0,293.0,296.28,236.2
2016,4,3,9,45,184.0,295.5,1.45,14.5,428.0,476.31,377.56
2016,4,3,10,0,332.0,322.0,1.5,15.0,563.0,649.15,504.52
2016,4,3,10,15,604.5,225.0,1.5,15.5,685.5,803.82,616.31
2016,4,3,10,30,877.0,128.0,1.5,16.0,808.0,918.16,691.88
2016,4,3,10,45,826.5,156.5,1.55,16.5,812.5,875.28,660.23
2016,4,3,11,0,776.0,185.0,1.6,17.0,817.0,835.54,632.26
2016,4,3,11,15,736.5,211.5,1.65,17.0,820.0,796.21,603.82
2016,4,3,11,30,697.0,238.0,1.7,17.0,823.0,755.25,573.92
2016,4,3,11,45,628.5,274.5,1.75,17.0,805.5,701.1,533.97
2016,4,3,12,0,560.0,311.0,1.8,17.0,788.0,649.48,495.41
2016,4,3,12,15,723.5,227.0,1.85,17.0,842.0,648.19,495.44
2016,4,3,12,30,887.0,143.0,1.9,17.0,896.0,628.8,480.45
2016,4,3,12,45,732.5,218.0,1.95,17.5,836.0,559.11,424.9
2016,4,3,13,0,578.0,293.0,2.0,18.0,776.0,497.67,376.12
2016,4,3,13,15,721.0,219.0,2.1,17.5,808.5,462.69,346.42
2016,4,3,13,30,864.0,145.0,2.2,17.0,841.0,417.95,305.88
2016,4,3,13,45,853.5,145.0,2.3,17.0,815.5,361.44,256.55
2016,4,3,14,0,843.0,145.0,2.4,17.0,790.0,305.4,207.46
2016,4,3,14,15,832.5,142.5,2.45,17.0,757.5,248.33,159.02
2016,4,3,14,30,822.0,140.0,2.5,17.0,725.0,192.27,115.88
2016,4,3,14,45,812.5,135.0,2.55,17.0,687.5,135.8,82.29
2016,4,3,15,0,803.0,130.0,2.6,17.0,650.0,92.26,74.06
2016,4,3,15,15,785.0,126.0,2.6,16.5,605.5,82.93,66.43
2016,4,3,15,30,767.0,122.0,2.6,16.0,561.0,82.11,66.07
2016,4,3,15,45,745.0,107.0,2.65,15.5,503.5,73.94,59.31
2016,4,3,16,0,723.0,92.0,2.7,15.0,446.0,71.45,57.45
2016,4,3,16,15,701.5,92.5,2.6,14.5,405.5,66.84,53.71
2016,4,3,16,30,680.0,93.0,2.5,14.0,365.0,68.59,55.54
2016,4,3,16,45,643.5,84.5,2.45,14.0,312.5,63.61,51.26
2016,4,3,17,0,607.0,76.0,2.4,14.0,260.0,58.41,46.69
2016,4,3,17,15,541.5,67.5,2.15,13.0,208.0,52.79,41.78
2016,4,3,17,30,476.0,59.0,1.9,12.0,156.0,47.07,36.55
2016,4,3,17,45,373.5,47.0,1.65,11.5,109.0,38.03,28.04
2016,4,3,18,0,271.0,35.0,1.4,11.0,62.0,28.8,18.71
2016,4,3,18,15,135.5,17.5,1.3,10.5,31.0,13.65,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,11.1,0.0
2016,4,4,6,15,166.5,28.0,2.15,11.5,49.5,210.01,150.4
2016,4,4,6,30,333.0,43.0,2.3,12.0,86.0,367.9,302.33
2016,4,4,6,45,427.5,53.5,2.45,12.5,135.5,469.77,389.99
2016,4,4,7,0,522.0,64.0,2.6,13.0,185.0,575.58,476.44
2016,4,4,7,15,584.0,71.5,2.55,13.0,239.0,651.82,536.16
2016,4,4,7,30,646.0,79.0,2.5,13.0,293.0,728.45,593.4
2016,4,4,7,45,533.5,111.0,2.5,13.5,307.5,664.65,542.47
2016,4,4,8,0,421.0,143.0,2.5,14.0,322.0,603.39,492.89
2016,4,4,8,15,608.0,120.5,2.55,14.0,415.0,764.21,613.88
2016,4,4,8,30,795.0,98.0,2.6,14.0,508.0,910.5,716.38
2016,4,4,8,45,817.5,101.5,2.65,14.5,557.0,935.82,729.66
2016,4,4,9,0,840.0,105.0,2.7,15.0,606.0,957.68,741.63
2016,4,4,9,15,856.0,108.0,2.8,15.0,649.5,969.03,748.23
2016,4,4,9,30,872.0,111.0,2.9,15.0,693.0,976.58,752.44
2016,4,4,9,45,883.5,113.0,3.0,15.5,730.5,974.83,749.03
2016,4,4,10,0,895.0,115.0,3.1,16.0,768.0,958.72,735.97
2016,4,4,10,15,903.5,117.0,3.05,16.0,799.0,946.93,726.38
2016,4,4,10,30,912.0,119.0,3.0,16.0,830.0,931.39,714.34
2016,4,4,10,45,917.5,120.5,3.0,16.5,853.5,909.07,696.85
2016,4,4,11,0,923.0,122.0,3.0,17.0,877.0,883.24,677.14
2016,4,4,11,15,926.5,123.0,3.0,17.0,892.5,851.95,654.99
2016,4,4,11,30,930.0,124.0,3.0,17.0,908.0,817.51,630.64
2016,4,4,11,45,931.0,125.0,3.0,17.0,915.0,778.29,601.52
2016,4,4,12,0,932.0,126.0,3.0,17.0,922.0,736.41,569.37
2016,4,4,12,15,931.5,125.5,3.0,17.0,920.5,689.93,533.19
2016,4,4,12,30,931.0,125.0,3.0,17.0,919.0,641.38,494.58
2016,4,4,12,45,933.0,122.5,3.0,17.5,910.5,590.74,452.5
2016,4,4,13,0,935.0,120.0,3.0,18.0,902.0,538.27,407.93
2016,4,4,13,15,930.5,119.0,3.0,18.0,884.5,482.5,360.45
2016,4,4,13,30,926.0,118.0,3.0,18.0,867.0,425.92,311.08
2016,4,4,13,45,918.0,117.0,3.0,18.0,841.0,367.66,259.58
2016,4,4,14,0,910.0,116.0,3.0,18.0,815.0,309.41,208.0
2016,4,4,14,15,900.5,114.5,3.05,17.5,782.0,250.78,158.13
2016,4,4,14,30,891.0,113.0,3.1,17.0,749.0,192.78,113.39
2016,4,4,14,45,875.0,111.5,3.2,17.0,709.0,125.82,71.84
2016,4,4,15,0,859.0,110.0,3.3,17.0,669.0,79.95,63.54
2016,4,4,15,15,841.0,107.0,3.4,16.5,623.5,79.2,63.23
2016,4,4,15,30,823.0,104.0,3.5,16.0,578.0,78.41,62.87
2016,4,4,15,45,794.5,102.0,3.6,16.0,527.5,78.14,62.84
2016,4,4,16,0,766.0,100.0,3.7,16.0,477.0,71.18,56.98
2016,4,4,16,15,733.5,95.0,3.5,15.5,424.5,68.9,55.29
2016,4,4,16,30,701.0,90.0,3.3,15.0,372.0,66.55,53.51
2016,4,4,16,45,649.5,84.5,3.15,14.5,317.5,63.57,51.12
2016,4,4,17,0,598.0,79.0,3.0,14.0,263.0,60.58,48.62
2016,4,4,17,15,529.0,71.0,2.55,13.5,210.0,55.44,44.06
2016,4,4,17,30,460.0,63.0,2.1,13.0,157.0,50.26,39.25
2016,4,4,17,45,349.0,50.5,1.7,12.5,110.0,38.78,28.61
2016,4,4,18,0,238.0,38.0,1.3,12.0,63.0,29.32,19.21
2016,4,4,18,15,119.0,19.0,1.2,11.5,31.5,14.77,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,58.0,6.5,1.2,9.5,8.5,0.0,0.0
2016,4,5,6,0,116.0,13.0,1.2,10.0,17.0,95.72,0.0
2016,4,5,6,15,268.0,26.0,1.3,10.5,56.0,289.66,216.28
2016,4,5,6,30,420.0,39.0,1.4,11.0,95.0,434.62,354.78
2016,4,5,6,45,501.0,48.5,1.55,12.0,145.5,526.14,431.86
2016,4,5,7,0,582.0,58.0,1.7,13.0,196.0,621.03,507.01
2016,4,5,7,15,639.0,64.5,1.75,13.0,250.0,692.7,561.99
2016,4,5,7,30,696.0,71.0,1.8,13.0,304.0,764.59,614.68
2016,4,5,7,45,735.0,75.5,1.9,13.5,358.5,810.6,645.89
2016,4,5,8,0,774.0,80.0,2.0,14.0,413.0,861.53,679.78
2016,4,5,8,15,801.5,83.5,2.0,14.5,465.5,897.91,701.47
2016,4,5,8,30,829.0,87.0,2.0,15.0,518.0,931.4,720.8
2016,4,5,8,45,851.5,89.0,2.0,15.5,567.0,954.98,733.05
2016,4,5,9,0,874.0,91.0,2.0,16.0,616.0,964.23,735.63
2016,4,5,9,15,888.5,93.5,2.1,16.5,659.5,973.74,739.84
2016,4,5,9,30,903.0,96.0,2.2,17.0,703.0,979.52,741.64
2016,4,5,9,45,913.5,98.0,2.35,17.5,740.5,977.12,738.65
2016,4,5,10,0,924.0,100.0,2.5,18.0,778.0,970.87,733.23
2016,4,5,10,15,931.5,101.5,2.6,18.5,808.5,957.48,722.65
2016,4,5,10,30,939.0,103.0,2.7,19.0,839.0,940.32,709.69
2016,4,5,10,45,944.5,104.0,2.85,19.5,862.0,917.21,693.19
2016,4,5,11,0,950.0,105.0,3.0,20.0,885.0,890.52,674.28
2016,4,5,11,15,953.0,105.5,3.05,20.0,900.0,857.92,651.85
2016,4,5,11,30,956.0,106.0,3.1,20.0,915.0,822.15,627.18
2016,4,5,11,45,957.5,106.0,3.2,20.5,922.0,781.85,597.68
2016,4,5,12,0,959.0,106.0,3.3,21.0,929.0,738.83,564.41
2016,4,5,12,15,958.5,106.0,3.25,21.0,928.0,692.03,528.12
2016,4,5,12,30,958.0,106.0,3.2,21.0,927.0,643.07,489.41
2016,4,5,12,45,956.0,105.5,3.2,21.0,917.0,590.97,447.51
2016,4,5,13,0,954.0,105.0,3.2,21.0,907.0,537.29,403.21
2016,4,5,13,15,950.0,104.0,3.15,21.0,889.5,481.05,355.58
2016,4,5,13,30,946.0,103.0,3.1,21.0,872.0,423.9,306.03
2016,4,5,13,45,940.5,102.0,3.05,21.5,846.5,365.6,254.23
2016,4,5,14,0,935.0,101.0,3.0,22.0,821.0,307.0,202.27
2016,4,5,14,15,926.0,99.5,2.9,22.0,788.5,247.32,151.67
2016,4,5,14,30,917.0,98.0,2.8,22.0,756.0,188.22,106.31
2016,4,5,14,45,905.0,96.0,2.7,22.0,716.5,129.37,71.76
2016,4,5,15,0,893.0,94.0,2.6,22.0,677.0,80.75,62.9
2016,4,5,15,15,877.0,91.5,2.45,21.5,632.0,79.3,62.02
2016,4,5,15,30,861.0,89.0,2.3,21.0,587.0,68.72,53.34
2016,4,5,15,45,839.0,86.0,2.2,21.0,537.5,67.42,52.41
2016,4,5,16,0,817.0,83.0,2.1,21.0,488.0,66.07,51.43
2016,4,5,16,15,788.0,79.0,1.85,20.5,435.5,63.84,49.8
2016,4,5,16,30,759.0,75.0,1.6,20.0,383.0,61.55,48.09
2016,4,5,16,45,716.5,70.5,1.4,19.5,328.5,58.67,45.82
2016,4,5,17,0,674.0,66.0,1.2,19.0,274.0,51.18,39.43
2016,4,5,17,15,611.5,59.0,1.15,18.0,220.5,46.39,35.34
2016,4,5,17,30,549.0,52.0,1.1,17.0,167.0,41.53,31.0
2016,4,5,17,45,446.5,42.5,1.1,16.0,118.5,34.33,24.37
2016,4,5,18,0,344.0,33.0,1.1,15.0,70.0,27.06,17.19
2016,4,5,18,15,172.0,16.5,1.1,14.5,35.0,13.31,0.0
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,54.5,7.0,1.1,13.5,9.0,5.97,0.0
2016,4,6,6,0,109.0,14.0,1.1,14.0,18.0,120.51,0.0
2016,4,6,6,15,252.5,28.0,1.15,14.5,57.5,280.54,211.43
2016,4,6,6,30,396.0,42.0,1.2,15.0,97.0,419.93,338.59
2016,4,6,6,45,484.0,51.0,1.25,16.0,147.5,516.41,417.19
2016,4,6,7,0,572.0,60.0,1.3,17.0,198.0,616.45,493.75
2016,4,6,7,15,628.0,67.0,1.35,17.5,252.0,687.83,545.95
2016,4,6,7,30,684.0,74.0,1.4,18.0,306.0,759.37,595.8
2016,4,6,7,45,722.0,79.0,1.5,18.5,360.5,810.88,630.01
2016,4,6,8,0,760.0,84.0,1.6,19.0,415.0,854.98,658.19
2016,4,6,8,15,787.5,88.0,1.65,19.5,467.0,891.87,680.21
2016,4,6,8,30,815.0,92.0,1.7,20.0,519.0,925.87,699.93
2016,4,6,8,45,834.0,95.5,1.8,20.5,567.0,947.84,712.02
2016,4,6,9,0,853.0,99.0,1.9,21.0,615.0,966.33,721.9
2016,4,6,9,15,867.5,102.0,1.95,21.5,658.0,976.21,725.56
2016,4,6,9,30,882.0,105.0,2.0,22.0,701.0,971.36,719.78
2016,4,6,9,45,890.5,108.0,2.05,22.5,737.5,968.14,715.42
2016,4,6,10,0,899.0,111.0,2.1,23.0,774.0,961.17,708.75
2016,4,6,10,15,906.5,113.0,2.05,23.5,804.0,948.45,697.44
2016,4,6,10,30,914.0,115.0,2.0,24.0,834.0,932.01,683.96
2016,4,6,10,45,916.0,117.5,1.95,24.5,856.0,907.68,665.55
2016,4,6,11,0,918.0,120.0,1.9,25.0,878.0,880.0,645.18
2016,4,6,11,15,921.0,121.0,1.8,25.0,892.5,848.5,623.18
2016,4,6,11,30,924.0,122.0,1.7,25.0,907.0,813.9,599.2
2016,4,6,11,45,922.5,123.5,1.65,25.5,912.5,773.59,569.67
2016,4,6,12,0,921.0,125.0,1.6,26.0,918.0,730.83,537.44
2016,4,6,12,15,920.0,125.0,1.55,26.0,916.5,684.95,503.57
2016,4,6,12,30,919.0,125.0,1.5,26.0,915.0,637.07,467.5
2016,4,6,12,45,908.0,129.0,1.45,26.5,902.5,585.15,426.77
2016,4,6,13,0,897.0,133.0,1.4,27.0,890.0,532.46,384.6
2016,4,6,13,15,892.0,132.0,1.3,27.0,872.0,478.3,340.84
2016,4,6,13,30,887.0,131.0,1.2,27.0,854.0,423.45,295.49
2016,4,6,13,45,781.5,173.5,1.15,27.0,797.0,363.59,248.37
2016,4,6,14,0,676.0,216.0,1.1,27.0,740.0,309.9,207.12
2016,4,6,14,15,604.5,230.5,1.05,27.0,684.5,260.57,170.1
2016,4,6,14,30,533.0,245.0,1.0,27.0,629.0,219.36,142.45
2016,4,6,14,45,474.5,252.0,0.95,27.5,580.5,180.97,121.37
2016,4,6,15,0,416.0,259.0,0.9,28.0,532.0,153.85,120.14
2016,4,6,15,15,592.5,182.0,0.85,28.0,542.5,114.91,89.14
2016,4,6,15,30,769.0,105.0,0.8,28.0,553.0,77.95,59.26
2016,4,6,15,45,614.5,136.5,0.8,28.0,475.0,91.09,70.35
2016,4,6,16,0,460.0,168.0,0.8,28.0,397.0,111.37,87.23
2016,4,6,16,15,540.5,130.5,0.75,27.0,371.5,90.5,70.56
2016,4,6,16,30,621.0,93.0,0.7,26.0,346.0,67.56,51.87
2016,4,6,16,45,556.0,93.0,0.7,25.5,296.0,68.8,53.22
2016,4,6,17,0,491.0,93.0,0.7,25.0,246.0,68.31,52.99
2016,4,6,17,15,434.0,81.0,0.75,24.0,197.5,60.23,46.26
2016,4,6,17,30,377.0,69.0,0.8,23.0,149.0,51.92,39.09
2016,4,6,17,45,293.0,54.0,0.85,22.5,105.5,41.05,29.39
2016,4,6,18,0,209.0,39.0,0.9,22.0,62.0,29.94,19.07
2016,4,6,18,15,104.5,19.5,0.85,21.5,31.0,15.11,0.77
2016,4,6,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,7.26,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,15.79,0.0
2016,4,7,6,15,121.5,34.5,2.7,14.0,52.0,168.25,129.06
2016,4,7,6,30,243.0,52.0,2.9,14.0,87.0,308.53,254.52
2016,4,7,6,45,311.0,67.5,3.1,14.5,132.0,389.85,325.37
2016,4,7,7,0,379.0,83.0,3.3,15.0,177.0,474.48,396.12
2016,4,7,7,15,453.5,86.5,3.4,15.0,224.5,550.34,457.18
2016,4,7,7,30,528.0,90.0,3.5,15.0,272.0,638.82,525.8
2016,4,7,7,45,478.0,119.0,3.6,15.5,304.0,626.41,513.88
2016,4,7,8,0,428.0,148.0,3.7,16.0,336.0,618.47,504.77
2016,4,7,8,15,400.0,175.0,3.65,16.0,367.5,624.48,506.39
2016,4,7,8,30,372.0,202.0,3.6,16.0,399.0,605.82,489.67
2016,4,7,8,45,491.0,184.5,3.6,16.5,468.5,718.51,574.24
2016,4,7,9,0,610.0,167.0,3.6,17.0,538.0,817.86,644.6
2016,4,7,9,15,598.5,187.0,3.55,17.0,572.0,820.79,644.07
2016,4,7,9,30,587.0,207.0,3.5,17.0,606.0,820.26,641.19
2016,4,7,9,45,556.0,232.5,3.45,17.0,627.0,798.14,622.58
2016,4,7,10,0,525.0,258.0,3.4,17.0,648.0,780.51,607.32
2016,4,7,10,15,586.5,248.0,3.35,17.0,699.5,808.52,627.2
2016,4,7,10,30,648.0,238.0,3.3,17.0,751.0,837.17,646.77
2016,4,7,10,45,614.5,263.5,3.3,17.5,760.5,806.54,621.39
2016,4,7,11,0,581.0,289.0,3.3,18.0,770.0,772.9,594.44
2016,4,7,11,15,600.0,287.0,3.25,18.0,792.0,757.77,582.76
2016,4,7,11,30,619.0,285.0,3.2,18.0,814.0,740.11,568.96
2016,4,7,11,45,630.5,276.5,3.15,18.0,818.5,707.33,544.21
2016,4,7,12,0,642.0,268.0,3.1,18.0,823.0,671.98,517.29
2016,4,7,12,15,556.5,306.5,3.05,18.0,787.0,611.49,470.33
2016,4,7,12,30,471.0,345.0,3.0,18.0,751.0,555.53,426.62
2016,4,7,12,45,437.0,355.5,3.0,18.0,729.5,511.46,392.09
2016,4,7,13,0,403.0,366.0,3.0,18.0,708.0,472.7,361.1
2016,4,7,13,15,431.0,345.0,3.0,17.5,704.0,435.12,330.94
2016,4,7,13,30,459.0,324.0,3.0,17.0,700.0,397.93,299.89
2016,4,7,13,45,356.5,347.0,3.0,17.0,634.0,352.96,264.78
2016,4,7,14,0,254.0,370.0,3.0,17.0,568.0,312.31,234.6
2016,4,7,14,15,398.0,306.5,3.0,17.0,602.0,279.02,201.68
2016,4,7,14,30,542.0,243.0,3.0,17.0,636.0,220.25,149.58
2016,4,7,14,45,438.5,262.5,3.0,17.0,569.5,185.25,131.61
2016,4,7,15,0,335.0,282.0,3.0,17.0,503.0,174.79,143.75
2016,4,7,15,15,264.5,272.5,2.95,16.5,440.0,170.09,140.45
2016,4,7,15,30,194.0,263.0,2.9,16.0,377.0,174.45,144.81
2016,4,7,15,45,125.0,234.5,2.85,16.0,306.0,158.05,131.31
2016,4,7,16,0,56.0,206.0,2.8,16.0,235.0,147.56,122.8
2016,4,7,16,15,46.5,182.5,2.65,16.0,204.5,132.49,110.24
2016,4,7,16,30,37.0,159.0,2.5,16.0,174.0,117.03,97.23
2016,4,7,16,45,29.5,138.0,2.4,16.0,149.0,102.72,85.04
2016,4,7,17,0,22.0,117.0,2.3,16.0,124.0,90.81,74.76
2016,4,7,17,15,13.0,95.5,2.15,15.5,99.5,74.67,60.67
2016,4,7,17,30,4.0,74.0,2.0,15.0,75.0,58.41,46.17
2016,4,7,17,45,2.0,52.5,1.85,14.5,53.0,42.04,31.33
2016,4,7,18,0,0.0,31.0,1.7,14.0,31.0,25.43,16.07
2016,4,7,18,15,0.0,15.5,1.6,14.0,15.5,12.78,0.96
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.56,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,4.92,0.0
2016,4,8,6,15,0.0,18.0,1.2,13.0,18.0,14.83,6.26
2016,4,8,6,30,0.0,30.0,1.4,13.0,30.0,24.77,15.3
2016,4,8,6,45,0.0,45.0,1.6,13.5,45.0,37.24,26.22
2016,4,8,7,0,0.0,60.0,1.8,14.0,60.0,51.2,38.3
2016,4,8,7,15,0.0,76.0,1.8,14.0,76.0,66.12,51.1
2016,4,8,7,30,0.0,92.0,1.8,14.0,92.0,80.82,63.5
2016,4,8,7,45,0.0,102.0,1.8,14.5,102.0,89.05,70.13
2016,4,8,8,0,0.0,112.0,1.8,15.0,112.0,97.42,76.76
2016,4,8,8,15,74.0,173.5,1.8,15.0,213.5,247.19,202.46
2016,4,8,8,30,148.0,235.0,1.8,15.0,315.0,409.2,331.0
2016,4,8,8,45,80.0,221.0,1.85,15.5,265.0,299.41,240.92
2016,4,8,9,0,12.0,207.0,1.9,16.0,215.0,196.66,156.03
2016,4,8,9,15,7.5,194.0,1.9,16.0,199.0,177.45,140.32
2016,4,8,9,30,3.0,181.0,1.9,16.0,183.0,159.49,125.4
2016,4,8,9,45,48.0,265.5,1.9,16.0,301.5,297.74,236.28
2016,4,8,10,0,93.0,350.0,1.9,16.0,420.0,422.35,331.69
2016,4,8,10,15,48.0,260.5,1.95,16.0,297.0,283.85,223.57
2016,4,8,10,30,3.0,171.0,2.0,16.0,174.0,147.71,114.86
2016,4,8,10,45,6.0,196.0,2.05,16.0,201.5,171.59,134.2
2016,4,8,11,0,9.0,221.0,2.1,16.0,229.0,194.99,152.67
2016,4,8,11,15,25.0,295.0,2.15,16.0,316.5,279.52,219.1
2016,4,8,11,30,41.0,369.0,2.2,16.0,404.0,352.48,274.92
2016,4,8,11,45,20.5,243.5,2.25,16.0,261.0,223.3,174.44
2016,4,8,12,0,0.0,118.0,2.3,16.0,118.0,98.61,75.0
2016,4,8,12,15,1.5,140.0,2.3,16.0,142.0,117.69,90.6
2016,4,8,12,30,3.0,162.0,2.3,16.0,166.0,136.34,105.59
2016,4,8,12,45,1.5,141.5,2.3,16.0,143.5,118.32,91.08
2016,4,8,13,0,0.0,121.0,2.3,16.0,121.0,100.6,76.83
2016,4,8,13,15,0.0,118.5,2.35,16.0,118.5,98.43,75.15
2016,4,8,13,30,0.0,116.0,2.4,16.0,116.0,96.29,73.49
2016,4,8,13,45,0.0,109.0,2.45,16.0,109.0,90.54,68.91
2016,4,8,14,0,0.0,102.0,2.5,16.0,102.0,84.84,64.36
2016,4,8,14,15,0.0,97.5,2.5,16.0,97.5,81.18,61.48
2016,4,8,14,30,0.0,93.0,2.5,16.0,93.0,77.53,58.61
2016,4,8,14,45,0.0,110.5,2.5,16.0,110.5,91.31,70.05
2016,4,8,15,0,0.0,128.0,2.5,16.0,128.0,104.44,84.75
2016,4,8,15,15,0.0,93.5,2.5,16.0,93.5,77.81,62.07
2016,4,8,15,30,0.0,59.0,2.5,16.0,59.0,48.96,37.23
2016,4,8,15,45,19.0,129.0,2.5,16.0,138.5,100.2,81.89
2016,4,8,16,0,38.0,199.0,2.5,16.0,218.0,143.49,119.35
2016,4,8,16,15,19.0,142.5,2.45,15.5,152.0,112.47,93.11
2016,4,8,16,30,0.0,86.0,2.4,15.0,86.0,70.76,57.13
2016,4,8,16,45,0.0,73.5,2.35,15.0,73.5,60.8,48.54
2016,4,8,17,0,0.0,61.0,2.3,15.0,61.0,50.53,39.51
2016,4,8,17,15,0.0,48.5,2.15,14.5,48.5,40.11,30.29
2016,4,8,17,30,0.0,36.0,2.0,14.0,36.0,29.72,20.93
2016,4,8,17,45,0.0,25.5,1.9,14.0,25.5,21.02,12.94
2016,4,8,18,0,0.0,15.0,1.8,14.0,15.0,12.34,4.94
2016,4,8,18,15,0.0,7.5,1.75,14.0,7.5,6.16,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,1.55,12.5,3.0,2.56,0.0
2016,4,9,6,0,0.0,6.0,1.6,13.0,6.0,4.92,0.0
2016,4,9,6,15,0.0,17.0,1.75,13.0,17.0,14.0,5.7
2016,4,9,6,30,0.0,28.0,1.9,13.0,28.0,23.1,13.92
2016,4,9,6,45,0.0,41.0,2.05,13.5,41.0,33.89,23.39
2016,4,9,7,0,0.0,54.0,2.2,14.0,54.0,44.71,32.77
2016,4,9,7,15,0.0,68.5,2.2,14.0,68.5,57.89,44.08
2016,4,9,7,30,0.0,83.0,2.2,14.0,83.0,71.13,55.29
2016,4,9,7,45,0.0,52.0,2.25,14.5,52.0,43.03,31.17
2016,4,9,8,0,0.0,21.0,2.3,15.0,21.0,17.33,9.15
2016,4,9,8,15,0.0,16.0,2.25,15.0,16.0,13.21,5.6
2016,4,9,8,30,0.0,11.0,2.2,15.0,11.0,9.08,2.06
2016,4,9,8,45,0.0,38.0,2.2,15.0,38.0,31.48,20.97
2016,4,9,9,0,0.0,65.0,2.2,15.0,65.0,53.99,39.74
2016,4,9,9,15,4.5,139.5,2.15,15.0,143.0,123.32,97.09
2016,4,9,9,30,9.0,214.0,2.1,15.0,221.0,196.29,155.93
2016,4,9,9,45,6.5,198.5,2.1,15.5,203.5,177.92,140.3
2016,4,9,10,0,4.0,183.0,2.1,16.0,186.0,160.48,125.74
2016,4,9,10,15,14.0,242.5,2.1,16.0,254.0,222.57,175.3
2016,4,9,10,30,24.0,302.0,2.1,16.0,322.0,283.9,223.08
2016,4,9,10,45,23.5,307.5,2.1,16.0,327.0,285.68,223.88
2016,4,9,11,0,23.0,313.0,2.1,16.0,332.0,287.41,224.9
2016,4,9,11,15,11.5,212.5,2.05,16.0,222.0,188.55,147.16
2016,4,9,11,30,0.0,112.0,2.0,16.0,112.0,93.76,71.13
2016,4,9,11,45,4.5,167.5,1.95,16.0,171.5,143.46,111.36
2016,4,9,12,0,9.0,223.0,1.9,16.0,231.0,192.12,149.93
2016,4,9,12,15,13.5,262.5,1.85,16.0,274.0,226.12,176.48
2016,4,9,12,30,18.0,302.0,1.8,16.0,317.0,258.63,201.58
2016,4,9,12,45,24.0,322.0,1.8,16.0,342.5,274.83,213.95
2016,4,9,13,0,30.0,342.0,1.8,16.0,368.0,285.02,221.65
2016,4,9,13,15,21.5,302.0,1.8,16.0,321.0,251.66,195.85
2016,4,9,13,30,13.0,262.0,1.8,16.0,274.0,215.29,167.74
2016,4,9,13,45,15.5,269.0,1.8,16.0,282.0,218.87,170.66
2016,4,9,14,0,18.0,276.0,1.8,16.0,290.0,221.7,172.87
2016,4,9,14,15,12.0,237.0,1.8,16.0,246.0,189.6,147.93
2016,4,9,14,30,6.0,198.0,1.8,16.0,202.0,158.49,123.73
2016,4,9,14,45,3.0,155.0,1.85,16.0,157.0,125.42,97.56
2016,4,9,15,0,0.0,112.0,1.9,16.0,112.0,92.29,74.25
2016,4,9,15,15,0.0,135.0,1.9,15.5,135.0,109.43,89.36
2016,4,9,15,30,0.0,158.0,1.9,15.0,158.0,125.63,103.65
2016,4,9,15,45,0.0,154.5,1.9,15.0,154.5,122.47,101.23
2016,4,9,16,0,0.0,151.0,1.9,15.0,151.0,119.17,98.72
2016,4,9,16,15,22.5,157.0,1.7,15.0,166.5,122.4,101.82
2016,4,9,16,30,45.0,163.0,1.5,15.0,182.0,119.67,99.74
2016,4,9,16,45,37.5,142.0,1.35,15.0,156.5,105.4,87.58
2016,4,9,17,0,30.0,121.0,1.2,15.0,131.0,90.84,75.0
2016,4,9,17,15,21.0,99.0,1.05,14.5,105.5,75.36,61.5
2016,4,9,17,30,12.0,77.0,0.9,14.0,80.0,60.68,48.41
2016,4,9,17,45,6.0,56.0,0.8,14.0,57.5,44.66,33.79
2016,4,9,18,0,0.0,35.0,0.7,14.0,35.0,28.47,18.85
2016,4,9,18,15,0.0,17.5,0.65,13.5,17.5,14.44,3.48
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,12.5,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,2.0,1.65,13.0,2.0,1.64,0.0
2016,4,10,6,30,0.0,3.0,1.7,13.0,3.0,2.46,0.0
2016,4,10,6,45,0.0,5.0,1.8,13.0,5.0,4.1,0.0
2016,4,10,7,0,0.0,7.0,1.9,13.0,7.0,5.75,0.0
2016,4,10,7,15,0.0,9.0,1.9,13.0,9.0,7.4,0.76
2016,4,10,7,30,0.0,11.0,1.9,13.0,11.0,9.05,2.19
2016,4,10,7,45,0.0,21.0,1.95,13.0,21.0,17.32,9.3
2016,4,10,8,0,0.0,31.0,2.0,13.0,31.0,25.61,16.38
2016,4,10,8,15,0.0,35.5,2.0,13.0,35.5,29.36,19.51
2016,4,10,8,30,0.0,40.0,2.0,13.0,40.0,33.12,22.63
2016,4,10,8,45,0.0,44.5,2.05,13.5,44.5,36.88,25.67
2016,4,10,9,0,0.0,49.0,2.1,14.0,49.0,40.65,28.7
2016,4,10,9,15,0.0,64.5,2.15,14.0,64.5,53.61,39.46
2016,4,10,9,30,0.0,80.0,2.2,14.0,80.0,66.6,50.16
2016,4,10,9,45,0.0,99.0,2.25,14.0,99.0,82.7,63.36
2016,4,10,10,0,0.0,118.0,2.3,14.0,118.0,99.17,76.78
2016,4,10,10,15,0.0,103.0,2.35,14.0,103.0,86.21,65.98
2016,4,10,10,30,0.0,88.0,2.4,14.0,88.0,73.47,55.42
2016,4,10,10,45,0.0,90.0,2.45,14.0,90.0,75.21,56.79
2016,4,10,11,0,0.0,92.0,2.5,14.0,92.0,76.93,58.15
2016,4,10,11,15,0.0,98.0,2.55,14.0,98.0,82.01,62.27
2016,4,10,11,30,0.0,104.0,2.6,14.0,104.0,87.04,66.35
2016,4,10,11,45,0.0,104.5,2.7,14.0,104.5,87.42,66.63
2016,4,10,12,0,0.0,105.0,2.8,14.0,105.0,87.78,66.91
2016,4,10,12,15,0.5,126.5,2.85,14.0,127.0,105.88,81.7
2016,4,10,12,30,1.0,148.0,2.9,14.0,149.0,123.7,96.19
2016,4,10,12,45,1.0,147.5,2.95,14.0,148.5,122.97,95.61
2016,4,10,13,0,1.0,147.0,3.0,14.0,148.0,122.24,95.06
2016,4,10,13,15,0.5,137.0,3.05,14.0,137.5,113.64,88.13
2016,4,10,13,30,0.0,127.0,3.1,14.0,127.0,105.17,81.32
2016,4,10,13,45,0.0,120.5,3.15,14.0,120.5,99.8,77.03
2016,4,10,14,0,0.0,114.0,3.2,14.0,114.0,94.47,72.77
2016,4,10,14,15,0.0,84.0,3.15,14.0,84.0,70.04,52.75
2016,4,10,14,30,0.0,54.0,3.1,14.0,54.0,44.92,31.98
2016,4,10,14,45,0.0,96.0,3.1,14.0,96.0,79.92,61.2
2016,4,10,15,0,0.0,138.0,3.1,14.0,138.0,111.96,91.89
2016,4,10,15,15,1.0,155.5,3.0,13.5,156.0,124.44,103.03
2016,4,10,15,30,2.0,173.0,2.9,13.0,174.0,136.21,113.65
2016,4,10,15,45,7.0,175.0,2.85,13.0,178.5,136.76,114.45
2016,4,10,16,0,12.0,177.0,2.8,13.0,183.0,136.99,115.01
2016,4,10,16,15,28.0,170.5,2.65,13.0,183.0,125.57,105.44
2016,4,10,16,30,44.0,164.0,2.5,13.0,183.0,120.35,101.21
2016,4,10,16,45,35.5,143.0,2.45,13.0,157.0,106.08,88.96
2016,4,10,17,0,27.0,122.0,2.4,13.0,131.0,91.52,76.27
2016,4,10,17,15,17.5,100.0,2.15,12.5,105.5,78.0,64.38
2016,4,10,17,30,8.0,78.0,1.9,12.0,80.0,61.43,49.49
2016,4,10,17,45,4.0,56.5,1.7,12.0,57.5,45.08,34.47
2016,4,10,18,0,0.0,35.0,1.5,12.0,35.0,28.53,19.13
2016,4,10,18,15,0.0,19.0,1.4,12.0,19.0,15.69,4.96
2016,4,10,18,30,0.0,3.0,1.3,12.0,3.0,2.56,0.0
2016,4,10,18,45,0.0,1.5,1.2,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,11.5,0.85,10.5,14.0,36.38,0.0
2016,4,11,6,0,75.0,23.0,0.9,11.0,28.0,106.39,50.16
2016,4,11,6,15,173.5,41.5,1.05,11.5,66.5,236.86,190.72
2016,4,11,6,30,272.0,60.0,1.2,12.0,105.0,344.41,285.19
2016,4,11,6,45,354.0,73.0,1.35,12.5,153.0,435.51,362.18
2016,4,11,7,0,436.0,86.0,1.5,13.0,201.0,530.8,438.38
2016,4,11,7,15,225.0,107.5,1.55,13.0,167.5,354.17,295.53
2016,4,11,7,30,14.0,129.0,1.6,13.0,134.0,134.9,109.33
2016,4,11,7,45,112.0,160.0,1.65,13.5,210.0,295.28,244.85
2016,4,11,8,0,210.0,191.0,1.7,14.0,286.0,424.32,348.0
2016,4,11,8,15,448.0,160.5,1.7,14.0,395.0,656.0,527.85
2016,4,11,8,30,686.0,130.0,1.7,14.0,504.0,860.81,672.45
2016,4,11,8,45,540.5,188.0,1.75,14.5,499.0,773.98,605.83
2016,4,11,9,0,395.0,246.0,1.8,15.0,494.0,670.71,526.5
2016,4,11,9,15,370.5,272.5,1.8,15.0,517.0,668.89,523.56
2016,4,11,9,30,346.0,299.0,1.8,15.0,540.0,664.74,518.16
2016,4,11,9,45,206.5,320.5,1.85,15.5,467.0,524.72,410.68
2016,4,11,10,0,67.0,342.0,1.9,16.0,394.0,389.13,304.23
2016,4,11,10,15,160.5,364.5,1.9,16.0,493.0,507.37,395.66
2016,4,11,10,30,254.0,387.0,1.9,16.0,592.0,617.14,476.18
2016,4,11,10,45,143.0,364.5,1.9,16.0,480.5,469.84,364.59
2016,4,11,11,0,32.0,342.0,1.9,16.0,369.0,332.93,258.9
2016,4,11,11,15,25.0,321.0,1.9,16.0,342.0,302.77,236.04
2016,4,11,11,30,18.0,300.0,1.9,16.0,315.0,266.95,208.19
2016,4,11,11,45,34.0,346.5,1.95,16.0,376.0,321.26,250.33
2016,4,11,12,0,50.0,393.0,2.0,16.0,437.0,364.83,283.3
2016,4,11,12,15,32.0,335.0,2.0,16.0,363.0,298.62,232.29
2016,4,11,12,30,14.0,277.0,2.0,16.0,289.0,236.26,184.03
2016,4,11,12,45,14.0,272.5,2.05,16.5,285.0,230.55,179.45
2016,4,11,13,0,14.0,268.0,2.1,17.0,281.0,224.86,174.71
2016,4,11,13,15,14.0,269.0,2.1,16.5,281.5,223.41,173.94
2016,4,11,13,30,14.0,270.0,2.1,16.0,282.0,221.81,173.06
2016,4,11,13,45,14.0,262.5,2.1,16.0,274.0,213.75,166.79
2016,4,11,14,0,14.0,255.0,2.1,16.0,266.0,205.71,160.57
2016,4,11,14,15,409.5,196.0,2.1,16.0,497.0,206.83,145.01
2016,4,11,14,30,805.0,137.0,2.1,16.0,728.0,198.58,121.06
2016,4,11,14,45,795.0,132.0,2.15,16.0,691.0,143.43,85.2
2016,4,11,15,0,785.0,127.0,2.2,16.0,654.0,89.68,71.99
2016,4,11,15,15,767.5,123.5,2.15,16.0,610.5,88.02,70.82
2016,4,11,15,30,750.0,120.0,2.1,16.0,567.0,79.44,63.63
2016,4,11,15,45,727.0,115.5,2.1,16.0,519.5,78.19,62.76
2016,4,11,16,0,704.0,111.0,2.1,16.0,472.0,76.86,61.81
2016,4,11,16,15,672.5,105.5,2.05,15.5,421.5,74.63,60.21
2016,4,11,16,30,641.0,100.0,2.0,15.0,371.0,72.31,58.5
2016,4,11,16,45,602.0,92.5,1.95,15.0,319.5,68.33,55.16
2016,4,11,17,0,563.0,85.0,1.9,15.0,268.0,64.19,51.61
2016,4,11,17,15,502.5,76.0,1.7,14.5,217.5,58.52,46.67
2016,4,11,17,30,442.0,67.0,1.5,14.0,167.0,52.71,41.42
2016,4,11,17,45,358.5,54.5,1.35,13.5,121.5,41.63,31.26
2016,4,11,18,0,275.0,42.0,1.2,13.0,76.0,32.34,22.4
2016,4,11,18,15,154.5,25.5,1.15,12.5,43.0,19.75,8.34
2016,4,11,18,30,34.0,9.0,1.1,12.0,10.0,7.68,0.0
2016,4,11,18,45,17.0,4.5,1.1,12.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,47.0,12.0,1.75,10.5,15.0,43.65,0.0
2016,4,12,6,0,94.0,24.0,2.0,11.0,30.0,123.34,69.94
2016,4,12,6,15,192.0,42.0,2.15,11.0,69.0,251.62,205.22
2016,4,12,6,30,290.0,60.0,2.3,11.0,108.0,359.16,300.99
2016,4,12,6,45,145.0,34.0,2.45,11.5,58.0,192.31,163.27
2016,4,12,7,0,0.0,8.0,2.6,12.0,8.0,6.57,0.04
2016,4,12,7,15,0.0,10.0,2.55,12.0,10.0,8.23,1.5
2016,4,12,7,30,0.0,12.0,2.5,12.0,12.0,9.88,2.92
2016,4,12,7,45,0.0,38.0,2.5,12.5,38.0,31.4,21.45
2016,4,12,8,0,0.0,64.0,2.5,13.0,64.0,53.05,39.79
2016,4,12,8,15,0.0,87.5,2.5,13.0,87.5,72.79,56.34
2016,4,12,8,30,0.0,111.0,2.5,13.0,111.0,94.07,73.99
2016,4,12,8,45,0.0,131.0,2.5,13.5,131.0,112.14,88.6
2016,4,12,9,0,0.0,151.0,2.5,14.0,151.0,130.12,102.95
2016,4,12,9,15,0.0,139.5,2.55,14.0,139.5,118.86,93.42
2016,4,12,9,30,0.0,128.0,2.6,14.0,128.0,108.19,84.45
2016,4,12,9,45,13.0,210.5,2.65,14.0,220.5,195.03,155.46
2016,4,12,10,0,26.0,293.0,2.7,14.0,313.0,300.06,238.76
2016,4,12,10,15,16.0,243.5,2.75,14.0,256.0,225.16,178.59
2016,4,12,10,30,6.0,194.0,2.8,14.0,199.0,170.56,134.49
2016,4,12,10,45,16.5,262.0,2.9,14.0,276.0,238.77,189.29
2016,4,12,11,0,27.0,330.0,3.0,14.0,353.0,317.55,251.04
2016,4,12,11,15,18.5,281.5,3.05,14.0,297.5,253.64,200.33
2016,4,12,11,30,10.0,233.0,3.1,14.0,242.0,203.73,160.6
2016,4,12,11,45,11.5,248.0,3.2,14.0,258.0,216.14,170.54
2016,4,12,12,0,13.0,263.0,3.3,14.0,274.0,228.08,179.96
2016,4,12,12,15,12.5,261.5,3.3,14.0,272.5,224.73,177.21
2016,4,12,12,30,12.0,260.0,3.3,14.0,271.0,221.41,174.53
2016,4,12,12,45,6.5,205.5,3.35,14.0,211.5,172.98,135.86
2016,4,12,13,0,1.0,151.0,3.4,14.0,152.0,125.5,97.64
2016,4,12,13,15,5.0,190.5,3.4,14.0,195.0,158.36,124.35
2016,4,12,13,30,9.0,230.0,3.4,14.0,238.0,189.57,149.4
2016,4,12,13,45,39.0,296.0,3.45,14.5,327.5,237.7,186.67
2016,4,12,14,0,69.0,362.0,3.5,15.0,417.0,281.23,219.34
2016,4,12,14,15,183.5,348.5,3.55,15.0,485.5,275.16,209.55
2016,4,12,14,30,298.0,335.0,3.6,15.0,554.0,253.66,187.68
2016,4,12,14,45,241.5,324.5,3.65,15.0,496.0,229.9,173.95
2016,4,12,15,0,185.0,314.0,3.7,15.0,438.0,201.03,166.87
2016,4,12,15,15,133.5,288.5,3.7,14.5,375.0,186.61,155.49
2016,4,12,15,30,82.0,263.0,3.7,14.0,312.0,182.4,152.67
2016,4,12,15,45,374.0,188.0,3.7,14.0,384.0,119.18,98.82
2016,4,12,16,0,666.0,113.0,3.7,14.0,456.0,77.5,62.85
2016,4,12,16,15,569.5,122.0,3.6,13.5,394.0,84.75,69.61
2016,4,12,16,30,473.0,131.0,3.5,13.0,332.0,90.86,75.37
2016,4,12,16,45,408.0,128.5,3.45,13.0,285.5,89.94,74.77
2016,4,12,17,0,343.0,126.0,3.4,13.0,239.0,91.47,76.27
2016,4,12,17,15,297.0,108.5,3.15,12.5,193.5,79.65,65.89
2016,4,12,17,30,251.0,91.0,2.9,12.0,148.0,67.5,54.95
2016,4,12,17,45,189.5,71.0,2.65,12.0,107.5,53.31,41.81
2016,4,12,18,0,128.0,51.0,2.4,12.0,67.0,38.8,28.14
2016,4,12,18,15,64.0,29.5,2.35,11.5,37.5,23.32,11.54
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,6.83,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
