Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,13.5,1.75,10.5,16.5,42.9,0.0
2016,4,13,6,0,88.0,27.0,1.9,11.0,33.0,126.64,79.63
2016,4,13,6,15,190.5,45.5,2.1,11.5,73.5,255.99,209.15
2016,4,13,6,30,293.0,64.0,2.3,12.0,114.0,367.79,307.22
2016,4,13,6,45,392.5,73.5,2.55,12.5,165.5,469.81,393.55
2016,4,13,7,0,492.0,83.0,2.8,13.0,217.0,582.76,484.23
2016,4,13,7,15,545.5,91.0,2.8,13.0,269.5,652.77,538.01
2016,4,13,7,30,599.0,99.0,2.8,13.0,322.0,722.48,589.69
2016,4,13,7,45,643.5,104.0,2.85,13.5,375.5,779.32,629.17
2016,4,13,8,0,688.0,109.0,2.9,14.0,429.0,834.58,666.4
2016,4,13,8,15,716.0,114.0,2.9,14.0,479.5,871.83,690.7
2016,4,13,8,30,744.0,119.0,2.9,14.0,530.0,906.42,712.9
2016,4,13,8,45,763.5,123.5,2.9,14.5,577.0,929.07,725.13
2016,4,13,9,0,783.0,128.0,2.9,15.0,624.0,941.62,730.37
2016,4,13,9,15,798.5,131.5,2.85,15.0,666.0,952.85,735.82
2016,4,13,9,30,814.0,135.0,2.8,15.0,708.0,960.42,738.85
2016,4,13,9,45,839.5,130.5,2.8,15.5,747.0,965.09,739.13
2016,4,13,10,0,865.0,126.0,2.8,16.0,786.0,965.67,736.8
2016,4,13,10,15,873.0,127.5,2.8,16.0,815.5,941.58,719.18
2016,4,13,10,30,881.0,129.0,2.8,16.0,845.0,925.32,707.28
2016,4,13,10,45,884.5,131.5,2.85,16.5,866.5,902.55,690.02
2016,4,13,11,0,888.0,134.0,2.9,17.0,888.0,876.47,670.63
2016,4,13,11,15,891.0,135.0,2.9,17.0,902.0,845.47,648.77
2016,4,13,11,30,894.0,136.0,2.9,17.0,916.0,811.51,624.84
2016,4,13,11,45,895.5,136.0,2.95,17.0,922.5,772.83,596.66
2016,4,13,12,0,897.0,136.0,3.0,17.0,929.0,731.67,565.55
2016,4,13,12,15,896.5,136.0,3.05,17.0,927.0,686.95,531.09
2016,4,13,12,30,896.0,136.0,3.1,17.0,925.0,640.31,494.32
2016,4,13,12,45,892.5,136.0,3.15,17.0,915.0,590.33,454.02
2016,4,13,13,0,889.0,136.0,3.2,17.0,905.0,539.11,411.6
2016,4,13,13,15,884.5,135.0,3.2,17.0,887.5,485.74,366.21
2016,4,13,13,30,880.0,134.0,3.2,17.0,870.0,431.68,319.08
2016,4,13,13,45,867.5,136.0,3.25,17.0,843.0,371.94,266.89
2016,4,13,14,0,855.0,138.0,3.3,17.0,816.0,316.36,217.62
2016,4,13,14,15,845.5,136.0,3.3,16.5,784.0,259.56,168.66
2016,4,13,14,30,836.0,134.0,3.3,16.0,752.0,203.63,123.83
2016,4,13,14,45,648.5,192.0,3.3,16.0,656.5,163.39,105.72
2016,4,13,15,0,461.0,250.0,3.3,16.0,561.0,150.95,124.15
2016,4,13,15,15,402.0,248.0,3.2,15.5,506.5,148.93,123.0
2016,4,13,15,30,343.0,246.0,3.1,15.0,452.0,158.26,131.52
2016,4,13,15,45,526.0,183.5,3.05,15.0,469.5,118.82,98.09
2016,4,13,16,0,709.0,121.0,3.0,15.0,487.0,83.43,67.75
2016,4,13,16,15,678.0,115.0,2.9,14.5,436.0,81.13,66.13
2016,4,13,16,30,647.0,109.0,2.8,14.0,385.0,78.71,64.36
2016,4,13,16,45,603.0,101.5,2.7,14.0,332.0,74.91,61.19
2016,4,13,17,0,559.0,94.0,2.6,14.0,279.0,70.99,57.84
2016,4,13,17,15,498.0,84.5,2.3,13.5,227.5,65.18,52.79
2016,4,13,17,30,437.0,75.0,2.0,13.0,176.0,56.39,44.88
2016,4,13,17,45,337.0,62.0,1.7,12.5,128.0,46.94,36.15
2016,4,13,18,0,237.0,49.0,1.4,12.0,80.0,37.37,27.0
2016,4,13,18,15,118.5,30.5,1.4,11.5,46.0,23.81,12.46
2016,4,13,18,30,0.0,12.0,1.4,11.0,12.0,10.24,0.0
2016,4,13,18,45,0.0,6.0,1.4,10.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,72.0,14.5,1.65,10.5,20.0,63.88,0.0
2016,4,14,6,0,144.0,29.0,1.8,11.0,40.0,191.66,131.2
2016,4,14,6,15,263.0,44.5,2.0,11.0,83.5,311.14,255.88
2016,4,14,6,30,382.0,60.0,2.2,11.0,127.0,435.22,363.72
2016,4,14,6,45,457.0,71.0,2.4,11.5,178.0,525.98,439.26
2016,4,14,7,0,532.0,82.0,2.6,12.0,229.0,618.36,512.78
2016,4,14,7,15,487.0,99.0,2.7,12.0,255.5,603.11,500.72
2016,4,14,7,30,442.0,116.0,2.8,12.0,282.0,589.99,490.08
2016,4,14,7,45,572.0,114.5,2.9,12.5,362.0,725.11,592.04
2016,4,14,8,0,702.0,113.0,3.0,13.0,442.0,854.21,684.14
2016,4,14,8,15,735.0,104.5,3.05,13.0,483.0,879.38,699.4
2016,4,14,8,30,768.0,96.0,3.1,13.0,524.0,896.64,709.75
2016,4,14,8,45,777.0,115.5,3.15,13.5,580.0,927.33,728.41
2016,4,14,9,0,786.0,135.0,3.2,14.0,636.0,960.97,748.86
2016,4,14,9,15,687.0,176.0,3.25,14.0,634.0,902.28,705.74
2016,4,14,9,30,588.0,217.0,3.3,14.0,632.0,837.72,657.99
2016,4,14,9,45,726.0,175.0,3.4,14.5,714.0,912.98,711.05
2016,4,14,10,0,864.0,133.0,3.5,15.0,796.0,973.41,750.75
2016,4,14,10,15,803.5,166.0,3.55,15.0,800.5,929.26,718.65
2016,4,14,10,30,743.0,199.0,3.6,15.0,805.0,890.27,690.95
2016,4,14,10,45,437.0,311.0,3.7,15.0,670.0,700.25,547.52
2016,4,14,11,0,131.0,423.0,3.8,15.0,535.0,503.04,393.48
2016,4,14,11,15,149.0,432.0,3.85,15.0,561.0,512.59,401.5
2016,4,14,11,30,167.0,441.0,3.9,15.0,587.0,519.88,406.82
2016,4,14,11,45,163.0,444.0,3.95,15.5,588.0,503.81,393.37
2016,4,14,12,0,159.0,447.0,4.0,16.0,589.0,487.41,379.8
2016,4,14,12,15,235.0,434.0,4.1,16.0,642.5,508.96,396.69
2016,4,14,12,30,311.0,421.0,4.2,16.0,696.0,522.92,406.96
2016,4,14,12,45,600.0,281.0,4.35,16.0,804.0,545.19,424.22
2016,4,14,13,0,889.0,141.0,4.5,16.0,912.0,543.76,419.82
2016,4,14,13,15,885.0,140.0,4.55,15.5,894.5,490.55,374.47
2016,4,14,13,30,881.0,139.0,4.6,15.0,877.0,436.6,327.35
2016,4,14,13,45,675.0,222.0,4.65,15.0,778.0,366.31,270.94
2016,4,14,14,0,469.0,305.0,4.7,15.0,679.0,323.2,238.91
2016,4,14,14,15,560.0,257.5,4.7,15.0,686.0,277.51,196.34
2016,4,14,14,30,651.0,210.0,4.7,15.0,693.0,219.7,145.53
2016,4,14,14,45,721.5,175.5,4.7,15.0,685.5,160.28,100.85
2016,4,14,15,0,792.0,141.0,4.7,15.0,678.0,103.34,84.08
2016,4,14,15,15,774.0,137.0,4.65,14.5,633.5,87.73,71.01
2016,4,14,15,30,756.0,133.0,4.6,14.0,589.0,87.27,70.96
2016,4,14,15,45,742.0,124.5,4.6,14.0,542.0,83.88,68.23
2016,4,14,16,0,728.0,116.0,4.6,14.0,495.0,80.21,65.24
2016,4,14,16,15,696.5,110.5,4.5,13.5,443.0,78.1,63.73
2016,4,14,16,30,665.0,105.0,4.4,13.0,391.0,75.89,62.12
2016,4,14,16,45,625.5,97.5,4.3,13.0,338.5,72.01,58.86
2016,4,14,17,0,586.0,90.0,4.2,13.0,286.0,67.98,55.39
2016,4,14,17,15,525.0,81.0,3.9,12.5,233.5,62.41,50.54
2016,4,14,17,30,464.0,72.0,3.6,12.0,181.0,56.72,45.37
2016,4,14,17,45,371.0,60.0,3.35,12.0,133.0,45.64,35.08
2016,4,14,18,0,278.0,48.0,3.1,12.0,85.0,36.77,26.51
2016,4,14,18,15,157.5,30.5,2.95,11.5,49.5,23.53,12.65
2016,4,14,18,30,37.0,13.0,2.8,11.0,14.0,11.1,0.0
2016,4,14,18,45,18.5,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.0,1.6,8.5,22.5,91.61,0.0
2016,4,15,6,0,222.0,28.0,1.7,9.0,45.0,250.46,182.26
2016,4,15,6,15,339.5,40.5,2.05,9.5,90.0,368.59,305.09
2016,4,15,6,30,457.0,53.0,2.4,10.0,135.0,492.23,411.38
2016,4,15,6,45,531.0,61.5,2.8,10.5,188.0,580.02,484.85
2016,4,15,7,0,605.0,70.0,3.2,11.0,241.0,669.99,556.93
2016,4,15,7,15,654.0,76.5,3.4,11.5,295.5,735.96,606.86
2016,4,15,7,30,703.0,83.0,3.6,12.0,350.0,801.53,654.67
2016,4,15,7,45,733.0,89.5,3.8,12.5,403.5,848.06,686.85
2016,4,15,8,0,763.0,96.0,4.0,13.0,457.0,892.51,716.84
2016,4,15,8,15,788.5,100.0,4.0,13.0,508.5,920.75,734.78
2016,4,15,8,30,814.0,104.0,4.0,13.0,560.0,952.66,755.29
2016,4,15,8,45,829.5,108.5,4.0,13.5,607.5,972.05,765.26
2016,4,15,9,0,845.0,113.0,4.0,14.0,655.0,987.91,772.84
2016,4,15,9,15,859.5,116.0,3.95,14.5,697.5,997.36,775.68
2016,4,15,9,30,874.0,119.0,3.9,15.0,740.0,1003.01,776.05
2016,4,15,9,45,889.0,119.0,3.9,15.5,777.5,990.34,764.23
2016,4,15,10,0,904.0,119.0,3.9,16.0,815.0,985.8,758.42
2016,4,15,10,15,911.5,120.5,3.9,16.0,845.0,972.01,747.74
2016,4,15,10,30,919.0,122.0,3.9,16.0,875.0,954.54,734.72
2016,4,15,10,45,926.5,122.0,3.95,16.5,898.0,931.98,717.24
2016,4,15,11,0,934.0,122.0,4.0,17.0,921.0,905.89,697.45
2016,4,15,11,15,937.0,122.5,4.05,17.0,935.0,873.19,674.37
2016,4,15,11,30,940.0,123.0,4.1,17.0,949.0,837.43,649.1
2016,4,15,11,45,943.5,121.5,4.2,17.0,956.0,797.43,620.42
2016,4,15,12,0,947.0,120.0,4.3,17.0,963.0,754.73,587.91
2016,4,15,12,15,946.5,120.0,4.35,17.0,960.5,708.18,551.63
2016,4,15,12,30,946.0,120.0,4.4,17.0,958.0,659.58,512.87
2016,4,15,12,45,947.5,117.0,4.45,17.5,948.5,607.95,469.88
2016,4,15,13,0,949.0,114.0,4.5,18.0,939.0,554.59,424.45
2016,4,15,13,15,944.0,113.0,4.55,18.0,920.0,498.31,376.38
2016,4,15,13,30,939.0,112.0,4.6,18.0,901.0,441.31,326.43
2016,4,15,13,45,935.0,109.0,4.65,18.0,875.5,382.75,274.22
2016,4,15,14,0,931.0,106.0,4.7,18.0,850.0,323.85,221.32
2016,4,15,14,15,922.0,104.5,4.7,18.0,816.5,264.76,169.46
2016,4,15,14,30,913.0,103.0,4.7,18.0,783.0,206.28,121.87
2016,4,15,14,45,900.0,101.0,4.7,18.0,743.0,147.96,83.12
2016,4,15,15,0,887.0,99.0,4.7,18.0,703.0,91.14,72.71
2016,4,15,15,15,871.0,96.5,4.55,17.5,657.5,81.96,65.22
2016,4,15,15,30,855.0,94.0,4.4,17.0,612.0,71.15,56.22
2016,4,15,15,45,833.0,91.5,4.25,17.0,562.0,70.36,55.72
2016,4,15,16,0,811.0,89.0,4.1,17.0,512.0,69.54,55.2
2016,4,15,16,15,783.5,85.0,3.8,16.5,460.0,67.52,53.74
2016,4,15,16,30,756.0,81.0,3.5,16.0,408.0,65.44,52.21
2016,4,15,16,45,718.5,75.5,3.25,16.0,354.0,61.99,49.34
2016,4,15,17,0,681.0,70.0,3.0,16.0,300.0,53.61,42.04
2016,4,15,17,15,626.0,63.5,2.75,15.5,246.5,49.35,38.38
2016,4,15,17,30,571.0,57.0,2.5,15.0,193.0,45.03,34.5
2016,4,15,17,45,488.5,48.0,2.25,14.5,143.5,38.43,28.41
2016,4,15,18,0,406.0,39.0,2.0,14.0,94.0,31.74,21.99
2016,4,15,18,15,265.0,26.0,1.9,13.5,55.5,21.22,11.08
2016,4,15,18,30,124.0,13.0,1.8,13.0,17.0,11.1,0.0
2016,4,15,18,45,62.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,5,45,126.0,14.0,1.25,10.5,24.5,102.65,0.0
2016,4,16,6,0,252.0,28.0,1.3,11.0,49.0,277.06,206.44
2016,4,16,6,15,361.5,40.0,1.4,11.5,94.0,386.37,316.3
2016,4,16,6,30,471.0,52.0,1.5,12.0,139.0,503.73,414.56
2016,4,16,6,45,540.0,60.5,1.6,12.5,191.0,587.55,481.94
2016,4,16,7,0,609.0,69.0,1.7,13.0,243.0,673.35,547.47
2016,4,16,7,15,656.0,75.5,1.7,13.5,297.5,737.58,593.09
2016,4,16,7,30,703.0,82.0,1.7,14.0,352.0,801.35,636.4
2016,4,16,7,45,735.0,87.0,1.7,14.5,405.5,847.76,665.71
2016,4,16,8,0,767.0,92.0,1.7,15.0,459.0,886.25,688.75
2016,4,16,8,15,791.5,96.0,1.75,15.5,510.0,920.16,708.78
2016,4,16,8,30,816.0,100.0,1.8,16.0,561.0,951.08,726.54
2016,4,16,8,45,834.0,103.5,1.85,17.0,608.5,971.76,735.88
2016,4,16,9,0,852.0,107.0,1.9,18.0,656.0,988.93,742.97
2016,4,16,9,15,865.5,109.5,1.95,18.5,698.0,996.84,745.42
2016,4,16,9,30,879.0,112.0,2.0,19.0,740.0,989.43,738.02
2016,4,16,9,45,890.5,114.0,2.1,19.5,776.5,987.55,735.23
2016,4,16,10,0,902.0,116.0,2.2,20.0,813.0,981.89,729.99
2016,4,16,10,15,909.5,117.5,2.25,20.0,842.5,968.21,720.46
2016,4,16,10,30,917.0,119.0,2.3,20.0,872.0,950.86,708.67
2016,4,16,10,45,922.0,120.0,2.35,20.5,894.5,927.22,691.47
2016,4,16,11,0,927.0,121.0,2.4,21.0,917.0,900.16,672.1
2016,4,16,11,15,930.0,121.5,2.45,21.0,931.0,867.72,650.41
2016,4,16,11,30,933.0,122.0,2.5,21.0,945.0,832.25,626.59
2016,4,16,11,45,938.0,119.5,2.55,21.0,952.0,792.8,599.52
2016,4,16,12,0,943.0,117.0,2.6,21.0,959.0,750.6,568.6
2016,4,16,12,15,942.5,117.0,2.6,21.0,956.5,704.32,533.68
2016,4,16,12,30,942.0,117.0,2.6,21.0,954.0,656.02,496.42
2016,4,16,12,45,942.0,115.0,2.65,21.5,944.5,604.63,455.22
2016,4,16,13,0,942.0,113.0,2.7,22.0,935.0,551.65,411.7
2016,4,16,13,15,937.5,112.0,2.65,22.0,916.5,496.03,365.51
2016,4,16,13,30,933.0,111.0,2.6,22.0,898.0,439.64,317.49
2016,4,16,13,45,926.0,110.5,2.6,22.0,872.0,382.23,267.8
2016,4,16,14,0,919.0,110.0,2.6,22.0,846.0,324.75,217.61
2016,4,16,14,15,910.5,108.0,2.55,22.0,813.0,266.12,167.47
2016,4,16,14,30,902.0,106.0,2.5,22.0,780.0,208.07,121.22
2016,4,16,14,45,891.0,103.5,2.45,22.0,741.0,150.27,83.28
2016,4,16,15,0,880.0,101.0,2.4,22.0,702.0,93.76,62.55
2016,4,16,15,15,865.0,98.5,2.3,21.5,657.5,83.02,65.0
2016,4,16,15,30,850.0,96.0,2.2,21.0,613.0,72.3,56.25
2016,4,16,15,45,831.5,92.0,2.1,21.0,564.0,70.6,54.99
2016,4,16,16,0,813.0,88.0,2.0,21.0,515.0,68.79,53.63
2016,4,16,16,15,786.5,84.5,1.8,20.5,463.0,67.13,52.51
2016,4,16,16,30,760.0,81.0,1.6,20.0,411.0,65.42,51.32
2016,4,16,16,45,722.0,76.0,1.45,19.5,357.0,62.36,48.94
2016,4,16,17,0,684.0,71.0,1.3,19.0,303.0,54.31,42.14
2016,4,16,17,15,630.5,64.5,1.25,18.0,249.5,50.1,38.65
2016,4,16,17,30,577.0,58.0,1.2,17.0,196.0,45.81,34.92
2016,4,16,17,45,483.0,50.0,1.15,16.5,145.5,39.99,29.57
2016,4,16,18,0,389.0,42.0,1.1,16.0,95.0,34.19,23.97
2016,4,16,18,15,258.0,28.0,1.1,15.5,57.0,22.9,12.57
2016,4,16,18,30,127.0,14.0,1.1,15.0,19.0,11.95,0.0
2016,4,16,18,45,63.5,7.0,1.1,15.0,9.5,5.97,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,119.5,15.0,0.8,13.5,25.5,128.9,0.0
2016,4,17,6,0,239.0,30.0,0.8,14.0,51.0,269.55,202.46
2016,4,17,6,15,342.5,42.5,0.85,14.5,95.5,374.77,302.83
2016,4,17,6,30,446.0,55.0,0.9,15.0,140.0,487.41,394.84
2016,4,17,6,45,510.0,65.0,0.95,15.5,191.0,568.32,458.01
2016,4,17,7,0,574.0,75.0,1.0,16.0,242.0,650.98,519.23
2016,4,17,7,15,621.0,82.0,1.0,16.5,295.0,715.25,563.56
2016,4,17,7,30,668.0,89.0,1.0,17.0,348.0,779.04,605.62
2016,4,17,7,45,700.0,95.0,1.05,17.5,400.5,826.2,635.28
2016,4,17,8,0,732.0,101.0,1.1,18.0,453.0,871.44,662.98
2016,4,17,8,15,757.0,105.5,1.15,18.5,504.0,905.55,682.65
2016,4,17,8,30,782.0,110.0,1.2,19.0,555.0,930.66,696.23
2016,4,17,8,45,800.0,114.0,1.3,19.5,601.5,951.76,708.02
2016,4,17,9,0,818.0,118.0,1.4,20.0,648.0,969.43,717.6
2016,4,17,9,15,832.5,121.0,1.45,20.5,689.5,978.91,721.18
2016,4,17,9,30,847.0,124.0,1.5,21.0,731.0,984.69,722.6
2016,4,17,9,45,863.5,123.0,1.6,21.5,768.5,984.15,720.86
2016,4,17,10,0,880.0,122.0,1.7,22.0,806.0,968.48,709.52
2016,4,17,10,15,887.5,123.5,1.75,22.5,835.0,955.07,699.25
2016,4,17,10,30,895.0,125.0,1.8,23.0,864.0,938.06,686.74
2016,4,17,10,45,903.0,124.5,1.85,23.5,887.0,916.03,671.08
2016,4,17,11,0,911.0,124.0,1.9,24.0,910.0,890.55,653.28
2016,4,17,11,15,914.5,125.0,1.9,24.0,924.0,859.43,632.54
2016,4,17,11,30,918.0,126.0,1.9,24.0,938.0,825.25,609.79
2016,4,17,11,45,920.5,125.0,1.9,24.5,944.5,785.78,581.76
2016,4,17,12,0,923.0,124.0,1.9,25.0,951.0,743.75,550.44
2016,4,17,12,15,923.0,124.0,1.85,25.0,949.0,698.54,516.99
2016,4,17,12,30,923.0,124.0,1.8,25.0,947.0,651.32,481.34
2016,4,17,12,45,921.5,122.5,1.75,25.0,937.0,600.35,442.13
2016,4,17,13,0,920.0,121.0,1.7,25.0,927.0,547.96,400.79
2016,4,17,13,15,916.0,120.0,1.6,25.0,909.0,493.62,356.63
2016,4,17,13,30,912.0,119.0,1.5,25.0,891.0,438.5,310.73
2016,4,17,13,45,908.0,116.5,1.4,25.5,866.0,381.8,262.18
2016,4,17,14,0,904.0,114.0,1.3,26.0,841.0,324.78,213.13
2016,4,17,14,15,895.5,112.5,1.25,25.5,808.5,267.33,165.63
2016,4,17,14,30,887.0,111.0,1.2,25.0,776.0,210.46,121.52
2016,4,17,14,45,879.0,107.0,1.15,25.0,738.0,152.88,84.0
2016,4,17,15,0,871.0,103.0,1.1,25.0,700.0,96.29,62.61
2016,4,17,15,15,856.5,100.0,1.1,24.5,655.5,73.57,56.25
2016,4,17,15,30,842.0,97.0,1.1,24.0,611.0,72.73,55.88
2016,4,17,15,45,825.5,92.5,1.1,24.0,563.0,70.76,54.4
2016,4,17,16,0,809.0,88.0,1.1,24.0,515.0,68.65,52.82
2016,4,17,16,15,783.0,84.0,1.1,23.5,463.5,66.64,51.41
2016,4,17,16,30,757.0,80.0,1.1,23.0,412.0,64.55,49.92
2016,4,17,16,45,722.0,75.0,1.1,22.5,358.5,61.5,47.58
2016,4,17,17,0,687.0,70.0,1.1,22.0,305.0,53.55,40.94
2016,4,17,17,15,635.0,63.5,1.1,21.0,251.5,49.31,37.47
2016,4,17,17,30,583.0,57.0,1.1,20.0,198.0,44.99,33.77
2016,4,17,17,45,501.0,48.0,1.1,19.0,148.5,38.37,27.86
2016,4,17,18,0,419.0,39.0,1.1,18.0,99.0,31.65,21.62
2016,4,17,18,15,288.0,26.5,1.1,17.5,59.5,21.59,11.63
2016,4,17,18,30,157.0,14.0,1.1,17.0,20.0,11.36,0.0
2016,4,17,18,45,78.5,7.0,1.15,16.5,10.0,5.97,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,140.0,15.0,0.65,15.0,28.0,149.64,0.0
2016,4,18,6,0,280.0,30.0,0.6,15.0,56.0,301.4,228.96
2016,4,18,6,15,385.0,42.0,0.6,15.5,102.5,409.03,327.33
2016,4,18,6,30,490.0,54.0,0.6,16.0,149.0,523.95,418.73
2016,4,18,6,45,559.5,61.5,0.65,16.5,201.5,607.73,482.35
2016,4,18,7,0,629.0,69.0,0.7,17.0,254.0,693.35,543.96
2016,4,18,7,15,674.0,75.0,0.7,17.0,308.5,755.6,586.38
2016,4,18,7,30,719.0,81.0,0.7,17.0,363.0,817.25,626.79
2016,4,18,7,45,750.5,86.0,0.7,17.5,417.0,857.39,650.04
2016,4,18,8,0,782.0,91.0,0.7,18.0,471.0,902.04,675.81
2016,4,18,8,15,805.5,95.0,0.8,18.5,522.0,935.06,695.27
2016,4,18,8,30,829.0,99.0,0.9,19.0,573.0,965.06,712.72
2016,4,18,8,45,846.5,102.0,1.0,20.0,620.0,984.62,722.02
2016,4,18,9,0,864.0,105.0,1.1,21.0,667.0,1000.67,729.19
2016,4,18,9,15,877.0,107.5,1.2,21.5,709.0,996.3,724.87
2016,4,18,9,30,890.0,110.0,1.3,22.0,751.0,1000.06,726.09
2016,4,18,9,45,903.5,109.5,1.45,22.5,788.0,997.29,723.92
2016,4,18,10,0,917.0,109.0,1.6,23.0,825.0,990.77,719.42
2016,4,18,10,15,923.5,110.5,1.65,23.0,853.5,976.02,709.7
2016,4,18,10,30,930.0,112.0,1.7,23.0,882.0,957.62,697.8
2016,4,18,10,45,934.5,112.5,1.75,23.5,904.0,932.88,680.56
2016,4,18,11,0,939.0,113.0,1.8,24.0,926.0,904.75,661.22
2016,4,18,11,15,941.5,114.0,1.8,24.0,939.5,872.18,639.71
2016,4,18,11,30,944.0,115.0,1.8,24.0,953.0,836.56,616.16
2016,4,18,11,45,944.0,115.5,1.8,24.5,958.5,795.8,587.83
2016,4,18,12,0,944.0,116.0,1.8,25.0,964.0,752.55,555.76
2016,4,18,12,15,943.0,116.0,1.75,25.0,961.5,705.98,521.48
2016,4,18,12,30,942.0,116.0,1.7,25.0,959.0,657.44,485.02
2016,4,18,12,45,935.5,118.0,1.65,25.0,947.0,605.66,445.3
2016,4,18,13,0,929.0,120.0,1.6,25.0,935.0,552.79,403.7
2016,4,18,13,15,924.0,119.0,1.55,25.0,916.5,497.6,359.25
2016,4,18,13,30,919.0,118.0,1.5,25.0,898.0,441.73,313.04
2016,4,18,13,45,907.5,119.5,1.45,25.0,870.5,384.95,265.25
2016,4,18,14,0,896.0,121.0,1.4,25.0,843.0,328.55,217.33
2016,4,18,14,15,887.0,119.0,1.4,25.0,810.5,271.09,169.37
2016,4,18,14,30,878.0,117.0,1.4,25.0,778.0,214.27,124.9
2016,4,18,14,45,857.5,118.5,1.4,25.0,737.0,150.03,82.21
2016,4,18,15,0,837.0,120.0,1.4,25.0,696.0,96.89,62.37
2016,4,18,15,15,820.5,117.0,1.35,24.5,651.5,83.75,64.73
2016,4,18,15,30,804.0,114.0,1.3,24.0,607.0,83.34,64.73
2016,4,18,15,45,773.5,113.0,1.3,24.0,556.5,84.06,65.54
2016,4,18,16,0,743.0,112.0,1.3,24.0,506.0,77.31,60.09
2016,4,18,16,15,713.5,107.0,1.3,23.5,454.5,75.46,58.87
2016,4,18,16,30,684.0,102.0,1.3,23.0,403.0,73.52,57.55
2016,4,18,16,45,638.5,96.5,1.35,22.5,349.0,70.96,55.67
2016,4,18,17,0,593.0,91.0,1.4,22.0,295.0,68.37,53.69
2016,4,18,17,15,536.5,82.0,1.3,20.5,243.0,62.86,49.3
2016,4,18,17,30,480.0,73.0,1.2,19.0,191.0,57.19,44.56
2016,4,18,17,45,394.0,61.0,1.2,18.0,142.5,46.41,35.0
2016,4,18,18,0,308.0,49.0,1.2,17.0,94.0,37.56,26.85
2016,4,18,18,15,154.0,34.0,1.2,16.5,56.5,26.11,15.54
2016,4,18,18,30,0.0,19.0,1.2,16.0,19.0,15.3,0.0
2016,4,18,18,45,0.0,9.5,1.2,15.5,9.5,8.11,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,16.5,0.55,14.5,28.0,134.43,0.0
2016,4,19,6,0,239.0,33.0,0.5,15.0,56.0,271.45,208.95
2016,4,19,6,15,339.5,46.0,0.5,15.5,101.0,377.65,303.67
2016,4,19,6,30,440.0,59.0,0.5,16.0,146.0,488.8,392.26
2016,4,19,6,45,518.0,66.0,0.55,16.5,198.5,578.43,460.37
2016,4,19,7,0,596.0,73.0,0.6,17.0,251.0,670.14,526.47
2016,4,19,7,15,642.0,79.5,0.55,17.0,305.0,733.32,568.76
2016,4,19,7,30,688.0,86.0,0.5,17.0,359.0,795.97,608.97
2016,4,19,7,45,725.0,90.0,0.5,17.5,412.5,845.58,638.54
2016,4,19,8,0,762.0,94.0,0.5,18.0,466.0,887.42,662.18
2016,4,19,8,15,785.5,98.0,0.4,18.5,517.0,920.23,677.36
2016,4,19,8,30,809.0,102.0,0.3,19.0,568.0,950.08,690.31
2016,4,19,8,45,824.0,106.5,0.25,20.0,614.0,968.87,695.91
2016,4,19,9,0,839.0,111.0,0.2,21.0,660.0,984.18,699.52
2016,4,19,9,15,852.0,114.0,0.3,21.5,701.5,992.12,703.22
2016,4,19,9,30,865.0,117.0,0.4,22.0,743.0,996.34,705.08
2016,4,19,9,45,866.5,123.5,0.55,22.5,777.0,989.59,701.63
2016,4,19,10,0,868.0,130.0,0.7,23.0,811.0,979.11,696.06
2016,4,19,10,15,875.5,132.0,0.8,23.0,840.0,954.36,681.88
2016,4,19,10,30,883.0,134.0,0.9,23.0,869.0,937.87,672.94
2016,4,19,10,45,881.0,139.5,1.0,23.5,888.5,912.79,657.07
2016,4,19,11,0,879.0,145.0,1.1,24.0,908.0,884.57,639.15
2016,4,19,11,15,798.5,195.5,1.2,24.0,897.0,839.93,611.18
2016,4,19,11,30,718.0,246.0,1.3,24.0,886.0,791.19,577.6
2016,4,19,11,45,604.0,304.0,1.4,24.0,845.0,717.93,526.77
2016,4,19,12,0,490.0,362.0,1.5,24.0,804.0,652.29,480.29
2016,4,19,12,15,509.0,356.0,1.55,24.0,814.0,626.79,462.45
2016,4,19,12,30,528.0,350.0,1.6,24.0,824.0,598.7,441.86
2016,4,19,12,45,550.0,335.0,1.65,24.0,824.0,563.17,415.47
2016,4,19,13,0,572.0,320.0,1.7,24.0,824.0,525.21,386.44
2016,4,19,13,15,543.5,321.0,1.75,23.5,792.5,473.78,347.74
2016,4,19,13,30,515.0,322.0,1.8,23.0,761.0,424.86,310.14
2016,4,19,13,45,421.5,345.5,1.9,23.0,698.0,371.85,270.03
2016,4,19,14,0,328.0,369.0,2.0,23.0,635.0,336.55,244.07
2016,4,19,14,15,254.0,366.0,2.0,22.5,567.0,291.59,211.94
2016,4,19,14,30,180.0,363.0,2.0,22.0,499.0,267.07,196.7
2016,4,19,14,45,188.0,343.0,2.05,22.0,478.5,238.65,176.3
2016,4,19,15,0,196.0,323.0,2.1,22.0,458.0,209.84,158.93
2016,4,19,15,15,136.0,296.5,2.15,21.5,387.5,190.65,154.02
2016,4,19,15,30,76.0,270.0,2.2,21.0,317.0,186.6,151.48
2016,4,19,15,45,102.5,252.0,2.3,20.5,309.5,176.06,143.56
2016,4,19,16,0,129.0,234.0,2.4,20.0,302.0,157.63,128.96
2016,4,19,16,15,175.0,207.5,2.45,19.5,290.5,143.37,117.66
2016,4,19,16,30,221.0,181.0,2.5,19.0,279.0,123.09,101.05
2016,4,19,16,45,402.5,137.5,2.6,18.5,288.0,95.24,77.62
2016,4,19,17,0,584.0,94.0,2.7,18.0,297.0,70.49,56.43
2016,4,19,17,15,529.0,84.5,2.6,17.5,245.0,64.69,51.53
2016,4,19,17,30,474.0,75.0,2.5,17.0,193.0,58.7,46.26
2016,4,19,17,45,408.5,61.5,2.45,16.5,145.5,49.02,37.52
2016,4,19,18,0,343.0,48.0,2.4,16.0,98.0,36.95,26.46
2016,4,19,18,15,222.5,32.5,2.15,15.5,59.5,25.16,15.02
2016,4,19,18,30,102.0,17.0,1.9,15.0,21.0,13.23,0.0
2016,4,19,18,45,51.0,8.5,1.7,14.5,10.5,7.26,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,148.0,16.5,0.95,12.5,31.0,161.9,20.97
2016,4,20,6,0,296.0,33.0,0.9,13.0,62.0,317.85,249.71
2016,4,20,6,15,397.0,44.0,1.0,13.5,109.0,422.57,343.4
2016,4,20,6,30,498.0,55.0,1.1,14.0,156.0,533.76,433.66
2016,4,20,6,45,571.0,61.5,1.25,14.5,209.5,619.62,500.63
2016,4,20,7,0,644.0,68.0,1.4,15.0,263.0,707.46,565.93
2016,4,20,7,15,687.0,73.5,1.35,15.5,317.0,767.55,606.28
2016,4,20,7,30,730.0,79.0,1.3,16.0,371.0,820.84,640.08
2016,4,20,7,45,762.5,82.5,1.3,17.0,424.5,866.91,666.98
2016,4,20,8,0,795.0,86.0,1.3,18.0,478.0,910.78,691.47
2016,4,20,8,15,817.0,89.5,1.35,18.0,528.5,941.78,710.17
2016,4,20,8,30,839.0,93.0,1.4,18.0,579.0,969.76,726.87
2016,4,20,8,45,854.5,96.5,1.5,18.5,625.5,988.0,736.58
2016,4,20,9,0,870.0,100.0,1.6,19.0,672.0,991.09,736.55
2016,4,20,9,15,882.0,102.0,1.65,19.0,713.0,997.04,739.36
2016,4,20,9,30,894.0,104.0,1.7,19.0,754.0,999.35,739.93
2016,4,20,9,45,904.5,105.0,1.8,19.5,790.0,995.4,735.9
2016,4,20,10,0,915.0,106.0,1.9,20.0,826.0,987.71,729.61
2016,4,20,10,15,921.0,107.5,1.95,20.0,854.5,972.61,719.38
2016,4,20,10,30,927.0,109.0,2.0,20.0,883.0,953.89,706.93
2016,4,20,10,45,922.5,115.5,2.05,20.5,902.0,927.26,688.01
2016,4,20,11,0,918.0,122.0,2.1,21.0,921.0,897.42,667.07
2016,4,20,11,15,920.5,123.0,2.15,21.0,935.0,865.31,645.87
2016,4,20,11,30,923.0,124.0,2.2,21.0,949.0,830.22,622.54
2016,4,20,11,45,915.0,130.0,2.3,21.5,952.0,788.83,593.46
2016,4,20,12,0,907.0,136.0,2.4,22.0,955.0,745.38,561.04
2016,4,20,12,15,906.0,136.0,2.45,22.0,952.0,700.03,527.46
2016,4,20,12,30,905.0,136.0,2.5,22.0,949.0,652.84,491.63
2016,4,20,12,45,904.0,134.0,2.55,22.0,939.0,602.55,452.54
2016,4,20,13,0,903.0,132.0,2.6,22.0,929.0,550.88,411.22
2016,4,20,13,15,898.0,131.0,2.65,21.5,910.5,496.95,367.63
2016,4,20,13,30,893.0,130.0,2.7,21.0,892.0,442.39,322.1
2016,4,20,13,45,885.0,129.0,2.75,21.0,866.0,386.43,273.78
2016,4,20,14,0,877.0,128.0,2.8,21.0,840.0,330.59,225.04
2016,4,20,14,15,755.0,176.0,2.85,20.5,771.5,269.29,177.56
2016,4,20,14,30,633.0,224.0,2.9,20.0,703.0,232.24,152.52
2016,4,20,14,45,731.0,172.5,2.95,20.0,699.0,166.83,101.52
2016,4,20,15,0,829.0,121.0,3.0,20.0,695.0,100.33,64.46
2016,4,20,15,15,812.5,118.0,3.0,19.5,650.5,84.01,66.34
2016,4,20,15,30,796.0,115.0,3.0,19.0,606.0,83.64,66.37
2016,4,20,15,45,775.0,110.5,3.0,19.0,558.0,82.1,65.25
2016,4,20,16,0,754.0,106.0,3.0,19.0,510.0,73.36,57.97
2016,4,20,16,15,753.0,88.5,2.9,18.5,458.0,69.29,54.78
2016,4,20,16,30,752.0,71.0,2.8,18.0,406.0,57.57,44.88
2016,4,20,16,45,687.5,77.0,2.7,17.5,354.0,57.25,44.85
2016,4,20,17,0,623.0,83.0,2.6,17.0,302.0,62.35,49.55
2016,4,20,17,15,569.0,75.5,2.3,16.5,249.5,57.78,45.66
2016,4,20,17,30,515.0,68.0,2.0,16.0,197.0,53.11,41.54
2016,4,20,17,45,437.0,57.5,1.7,15.5,148.5,45.67,34.77
2016,4,20,18,0,359.0,47.0,1.4,15.0,100.0,38.05,27.6
2016,4,20,18,15,179.5,35.0,1.3,14.5,61.5,26.9,16.72
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,18.22,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,9.82,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,63.5,19.5,0.3,13.5,26.0,87.88,24.11
2016,4,21,6,0,127.0,39.0,0.4,14.0,52.0,177.18,138.94
2016,4,21,6,15,191.5,57.5,0.5,14.5,90.5,255.16,208.42
2016,4,21,6,30,256.0,76.0,0.6,15.0,129.0,336.33,276.72
2016,4,21,6,45,299.5,93.5,0.75,15.5,173.0,419.96,343.68
2016,4,21,7,0,343.0,111.0,0.9,16.0,217.0,486.4,395.31
2016,4,21,7,15,396.5,118.5,1.0,16.0,262.5,549.87,443.95
2016,4,21,7,30,450.0,126.0,1.1,16.0,308.0,614.31,491.63
2016,4,21,7,45,315.5,169.5,1.25,16.0,305.5,521.2,418.24
2016,4,21,8,0,181.0,213.0,1.4,16.0,303.0,422.64,339.49
2016,4,21,8,15,128.5,232.5,1.5,16.0,300.0,389.87,312.26
2016,4,21,8,30,76.0,252.0,1.6,16.0,297.0,334.22,266.78
2016,4,21,8,45,118.5,279.5,1.75,16.5,355.5,423.76,335.99
2016,4,21,9,0,161.0,307.0,1.9,17.0,414.0,490.66,385.73
2016,4,21,9,15,146.5,327.0,2.0,17.0,429.0,490.94,384.14
2016,4,21,9,30,132.0,347.0,2.1,17.0,444.0,490.26,382.37
2016,4,21,9,45,151.0,366.0,2.25,17.5,481.5,519.9,403.64
2016,4,21,10,0,170.0,385.0,2.4,18.0,519.0,547.68,423.14
2016,4,21,10,15,292.5,367.5,2.45,18.0,608.5,649.12,499.23
2016,4,21,10,30,415.0,350.0,2.5,18.0,698.0,740.34,565.38
2016,4,21,10,45,261.5,389.5,2.55,18.0,611.0,610.85,468.14
2016,4,21,11,0,108.0,429.0,2.6,18.0,524.0,476.9,366.6
2016,4,21,11,15,148.5,440.5,2.65,18.0,573.0,519.87,399.49
2016,4,21,11,30,189.0,452.0,2.7,18.0,622.0,546.73,419.3
2016,4,21,11,45,196.0,449.5,2.75,18.5,627.0,533.0,408.06
2016,4,21,12,0,203.0,447.0,2.8,19.0,632.0,518.27,396.25
2016,4,21,12,15,103.5,306.0,2.85,19.0,400.5,323.98,250.38
2016,4,21,12,30,4.0,165.0,2.9,19.0,169.0,139.51,106.44
2016,4,21,12,45,10.0,228.5,3.0,19.0,238.0,193.54,149.37
2016,4,21,13,0,16.0,292.0,3.1,19.0,307.0,244.96,189.31
2016,4,21,13,15,449.5,209.0,3.2,19.0,594.0,352.08,268.71
2016,4,21,13,30,883.0,126.0,3.3,19.0,881.0,437.05,322.5
2016,4,21,13,45,887.0,118.5,3.4,19.0,858.5,381.43,273.05
2016,4,21,14,0,891.0,111.0,3.5,19.0,836.0,324.75,222.61
2016,4,21,14,15,882.5,109.5,3.55,19.0,804.0,268.35,173.34
2016,4,21,14,30,874.0,108.0,3.6,19.0,772.0,212.54,127.48
2016,4,21,14,45,867.5,103.5,3.65,19.0,735.0,155.88,87.9
2016,4,21,15,0,861.0,99.0,3.7,19.0,698.0,100.06,63.13
2016,4,21,15,15,846.5,96.5,3.7,18.5,654.5,81.3,64.3
2016,4,21,15,30,832.0,94.0,3.7,18.0,611.0,70.27,55.17
2016,4,21,15,45,811.5,92.0,3.7,18.0,562.5,69.88,55.02
2016,4,21,16,0,791.0,90.0,3.7,18.0,514.0,69.49,54.87
2016,4,21,16,15,764.5,86.0,3.6,17.5,463.0,67.55,53.49
2016,4,21,16,30,738.0,82.0,3.5,17.0,412.0,65.54,52.03
2016,4,21,16,45,701.0,77.5,3.4,17.0,359.5,57.7,45.33
2016,4,21,17,0,664.0,73.0,3.3,17.0,307.0,55.27,43.31
2016,4,21,17,15,612.0,66.5,3.0,16.5,254.5,51.14,39.8
2016,4,21,17,30,560.0,60.0,2.7,16.0,202.0,46.93,36.09
2016,4,21,17,45,483.0,51.5,2.4,15.5,153.5,40.87,30.55
2016,4,21,18,0,406.0,43.0,2.1,15.0,105.0,34.71,24.72
2016,4,21,18,15,203.0,34.5,1.95,14.5,65.5,26.58,16.59
2016,4,21,18,30,0.0,26.0,1.8,14.0,26.0,20.33,0.0
2016,4,21,18,45,0.0,13.0,1.7,13.5,13.0,11.1,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,47.5,19.0,2.9,12.5,24.0,75.1,29.34
2016,4,22,6,0,95.0,38.0,3.2,13.0,48.0,148.85,118.04
2016,4,22,6,15,137.5,58.0,3.3,13.0,81.5,211.55,175.6
2016,4,22,6,30,180.0,78.0,3.4,13.0,115.0,275.15,231.85
2016,4,22,6,45,205.0,98.5,3.5,13.5,153.0,325.51,274.72
2016,4,22,7,0,230.0,119.0,3.6,14.0,191.0,375.93,316.12
2016,4,22,7,15,253.0,138.0,3.65,14.0,230.0,422.29,353.46
2016,4,22,7,30,276.0,157.0,3.7,14.0,269.0,468.38,389.62
2016,4,22,7,45,422.0,146.5,3.75,14.5,344.5,617.51,507.53
2016,4,22,8,0,568.0,136.0,3.8,15.0,420.0,758.94,612.52
2016,4,22,8,15,284.0,132.5,3.9,15.0,274.5,465.09,381.72
2016,4,22,8,30,0.0,129.0,4.0,15.0,129.0,110.42,86.4
2016,4,22,8,45,0.0,78.5,4.1,15.0,78.5,65.27,49.07
2016,4,22,9,0,0.0,28.0,4.2,15.0,28.0,23.22,13.85
2016,4,22,9,15,13.0,154.0,4.45,15.0,163.5,144.59,114.79
2016,4,22,9,30,26.0,280.0,4.7,15.0,299.0,293.97,234.96
2016,4,22,9,45,100.0,333.5,4.95,15.5,412.0,416.61,332.73
2016,4,22,10,0,174.0,387.0,5.2,16.0,525.0,553.46,438.18
2016,4,22,10,15,90.0,288.0,5.3,16.0,359.5,365.02,290.44
2016,4,22,10,30,6.0,189.0,5.4,16.0,194.0,166.08,130.01
2016,4,22,10,45,49.5,307.0,5.5,16.0,350.0,319.79,253.65
2016,4,22,11,0,93.0,425.0,5.6,16.0,506.0,460.46,362.94
2016,4,22,11,15,485.5,284.0,5.6,15.5,719.0,671.97,533.78
2016,4,22,11,30,878.0,143.0,5.6,15.0,932.0,813.43,645.29
2016,4,22,11,45,609.5,286.0,5.65,15.0,835.5,709.13,560.41
2016,4,22,12,0,341.0,429.0,5.7,15.0,739.0,602.0,473.65
2016,4,22,12,15,185.0,395.5,5.65,14.5,564.0,448.12,354.45
2016,4,22,12,30,29.0,362.0,5.6,14.0,389.0,312.37,246.98
2016,4,22,12,45,89.5,404.0,5.6,14.0,484.5,370.97,293.48
2016,4,22,13,0,150.0,446.0,5.6,14.0,580.0,415.63,327.54
2016,4,22,13,15,174.0,436.0,5.45,14.0,588.0,402.47,316.02
2016,4,22,13,30,198.0,426.0,5.3,14.0,596.0,386.92,302.28
2016,4,22,13,45,319.5,376.0,5.2,14.0,641.0,366.85,282.28
2016,4,22,14,0,441.0,326.0,5.1,14.0,686.0,334.11,250.15
2016,4,22,14,15,637.5,230.0,4.9,14.0,727.5,281.4,197.6
2016,4,22,14,30,834.0,134.0,4.7,14.0,769.0,215.77,134.55
2016,4,22,14,45,824.0,131.0,4.55,14.0,732.0,160.85,95.12
2016,4,22,15,0,814.0,128.0,4.4,14.0,695.0,107.3,70.16
2016,4,22,15,15,798.5,125.0,4.4,14.0,652.5,88.08,71.34
2016,4,22,15,30,783.0,122.0,4.4,14.0,610.0,87.94,71.43
2016,4,22,15,45,565.0,166.5,4.45,14.0,504.5,107.61,88.77
2016,4,22,16,0,347.0,211.0,4.5,14.0,399.0,140.64,117.69
2016,4,22,16,15,290.5,197.0,4.4,13.5,344.0,132.62,111.3
2016,4,22,16,30,234.0,183.0,4.3,13.0,289.0,124.35,104.65
2016,4,22,16,45,444.0,132.0,4.2,13.0,301.0,91.85,76.34
2016,4,22,17,0,654.0,81.0,4.1,13.0,313.0,61.01,49.12
2016,4,22,17,15,600.0,74.5,3.7,12.5,260.5,57.11,45.81
2016,4,22,17,30,546.0,68.0,3.3,12.0,208.0,53.16,42.28
2016,4,22,17,45,454.5,59.5,2.9,12.0,157.5,47.27,36.74
2016,4,22,18,0,363.0,51.0,2.5,12.0,107.0,41.38,30.96
2016,4,22,18,15,236.0,36.5,2.25,11.5,67.5,28.18,18.31
2016,4,22,18,30,109.0,22.0,2.0,11.0,28.0,17.06,0.0
2016,4,22,18,45,54.5,11.0,1.8,11.0,14.0,9.39,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
