Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.0,19.5,1.7,11.5,34.5,156.37,81.88
2016,4,23,6,0,268.0,39.0,1.9,12.0,69.0,302.9,245.31
2016,4,23,6,15,365.0,51.0,2.0,12.0,115.5,406.63,337.59
2016,4,23,6,30,462.0,63.0,2.1,12.0,162.0,515.42,428.46
2016,4,23,6,45,522.5,72.0,2.25,12.0,213.0,593.26,491.56
2016,4,23,7,0,583.0,81.0,2.4,12.0,264.0,672.35,553.11
2016,4,23,7,15,627.0,87.5,2.4,12.5,317.0,733.65,596.97
2016,4,23,7,30,671.0,94.0,2.4,13.0,370.0,794.26,638.65
2016,4,23,7,45,516.0,141.5,2.4,13.5,370.5,702.36,567.1
2016,4,23,8,0,361.0,189.0,2.4,14.0,371.0,589.13,477.03
2016,4,23,8,15,280.0,225.5,2.45,14.0,375.5,552.08,445.54
2016,4,23,8,30,199.0,262.0,2.5,14.0,380.0,489.2,393.93
2016,4,23,8,45,338.5,249.5,2.6,14.5,468.0,628.8,501.95
2016,4,23,9,0,478.0,237.0,2.7,15.0,556.0,768.89,604.44
2016,4,23,9,15,400.0,281.5,2.75,15.0,559.5,711.11,558.09
2016,4,23,9,30,322.0,326.0,2.8,15.0,563.0,673.21,527.09
2016,4,23,9,45,166.0,279.5,2.85,15.5,402.5,442.64,350.75
2016,4,23,10,0,10.0,233.0,2.9,16.0,242.0,211.02,165.49
2016,4,23,10,15,457.5,174.0,2.95,16.0,560.0,631.19,501.41
2016,4,23,10,30,905.0,115.0,3.0,16.0,878.0,942.71,722.48
2016,4,23,10,45,908.0,117.0,3.1,16.5,898.5,918.69,701.76
2016,4,23,11,0,911.0,119.0,3.2,17.0,919.0,891.39,681.85
2016,4,23,11,15,913.5,119.5,3.2,17.0,932.5,859.17,659.17
2016,4,23,11,30,916.0,120.0,3.2,17.0,946.0,824.05,634.44
2016,4,23,11,45,541.5,290.0,3.2,17.0,779.5,663.58,512.66
2016,4,23,12,0,167.0,460.0,3.2,17.0,613.0,504.17,388.35
2016,4,23,12,15,172.5,454.0,3.2,17.0,611.0,486.06,375.22
2016,4,23,12,30,178.0,448.0,3.2,17.0,609.0,467.37,360.8
2016,4,23,12,45,198.5,445.5,3.25,17.0,623.5,458.86,353.93
2016,4,23,13,0,219.0,443.0,3.3,17.0,638.0,448.02,344.89
2016,4,23,13,15,122.5,388.0,3.35,17.0,496.5,347.6,268.57
2016,4,23,13,30,26.0,333.0,3.4,17.0,355.0,265.58,206.4
2016,4,23,13,45,26.0,322.5,3.5,17.0,344.5,252.59,196.51
2016,4,23,14,0,26.0,312.0,3.6,17.0,334.0,239.83,186.61
2016,4,23,14,15,437.0,218.0,3.65,17.0,553.0,234.42,166.06
2016,4,23,14,30,848.0,124.0,3.7,17.0,772.0,212.83,129.84
2016,4,23,14,45,690.0,177.0,3.8,17.0,687.0,169.35,105.63
2016,4,23,15,0,532.0,230.0,3.9,17.0,602.0,151.93,109.5
2016,4,23,15,15,656.0,174.0,3.85,16.5,603.5,106.69,86.5
2016,4,23,15,30,780.0,118.0,3.8,16.0,605.0,85.04,68.33
2016,4,23,15,45,753.0,116.0,3.8,16.0,556.5,77.55,62.08
2016,4,23,16,0,726.0,114.0,3.8,16.0,508.0,77.81,62.52
2016,4,23,16,15,697.0,109.0,3.75,15.5,457.5,76.05,61.33
2016,4,23,16,30,668.0,104.0,3.7,15.0,407.0,74.2,60.05
2016,4,23,16,45,624.5,99.0,3.65,14.5,354.5,72.1,58.51
2016,4,23,17,0,581.0,94.0,3.6,14.0,302.0,69.99,56.91
2016,4,23,17,15,526.5,85.5,3.35,13.5,250.5,65.0,52.65
2016,4,23,17,30,472.0,77.0,3.1,13.0,199.0,59.87,48.11
2016,4,23,17,45,383.0,66.5,2.85,13.0,151.0,50.19,39.2
2016,4,23,18,0,294.0,56.0,2.6,13.0,103.0,42.55,31.89
2016,4,23,18,15,188.0,39.0,2.45,12.5,65.0,29.89,19.79
2016,4,23,18,30,82.0,22.0,2.3,12.0,27.0,17.36,1.43
2016,4,23,18,45,41.0,11.0,2.15,12.0,13.5,9.39,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,69.5,24.5,2.55,11.5,32.5,104.83,60.1
2016,4,24,6,0,139.0,49.0,2.9,12.0,65.0,204.53,165.74
2016,4,24,6,15,223.5,67.5,2.9,12.0,109.0,297.58,249.27
2016,4,24,6,30,308.0,86.0,2.9,12.0,153.0,412.88,347.62
2016,4,24,6,45,380.0,98.5,2.95,12.0,204.0,497.89,418.69
2016,4,24,7,0,452.0,111.0,3.0,12.0,255.0,585.9,489.19
2016,4,24,7,15,501.0,121.0,2.95,12.0,307.5,651.34,538.74
2016,4,24,7,30,550.0,131.0,2.9,12.0,360.0,717.09,586.91
2016,4,24,7,45,433.0,165.5,2.9,12.5,360.0,652.24,532.84
2016,4,24,8,0,316.0,200.0,2.9,13.0,360.0,559.13,456.53
2016,4,24,8,15,223.5,233.0,2.9,13.0,352.0,483.6,394.44
2016,4,24,8,30,131.0,266.0,2.9,13.0,344.0,426.22,345.38
2016,4,24,8,45,328.0,243.0,2.95,13.5,458.0,610.82,491.84
2016,4,24,9,0,525.0,220.0,3.0,14.0,572.0,797.25,630.33
2016,4,24,9,15,676.5,180.0,3.0,14.5,662.5,904.36,704.06
2016,4,24,9,30,828.0,140.0,3.0,15.0,753.0,990.16,759.81
2016,4,24,9,45,851.5,135.5,3.05,15.5,791.5,992.69,758.31
2016,4,24,10,0,875.0,131.0,3.1,16.0,830.0,979.18,746.81
2016,4,24,10,15,564.5,270.0,3.1,16.0,727.0,821.29,633.1
2016,4,24,10,30,254.0,409.0,3.1,16.0,624.0,639.76,494.34
2016,4,24,10,45,177.0,419.5,3.1,16.5,571.0,552.02,427.71
2016,4,24,11,0,100.0,430.0,3.1,17.0,518.0,470.93,364.59
2016,4,24,11,15,140.0,443.0,3.25,17.0,568.5,515.25,398.67
2016,4,24,11,30,180.0,456.0,3.4,17.0,619.0,543.45,419.94
2016,4,24,11,45,538.5,300.5,3.6,17.0,792.0,670.74,520.74
2016,4,24,12,0,897.0,145.0,3.8,17.0,965.0,749.15,581.92
2016,4,24,12,15,896.5,145.0,3.95,17.0,962.5,704.49,546.97
2016,4,24,12,30,896.0,145.0,4.1,17.0,960.0,658.0,510.49
2016,4,24,12,45,881.5,152.5,4.35,17.0,946.5,607.45,470.22
2016,4,24,13,0,867.0,160.0,4.6,17.0,933.0,557.51,429.27
2016,4,24,13,15,740.0,223.5,4.7,16.5,874.5,493.13,377.2
2016,4,24,13,30,613.0,287.0,4.8,16.0,816.0,440.26,334.26
2016,4,24,13,45,581.5,288.5,4.95,16.0,778.5,391.53,292.95
2016,4,24,14,0,550.0,290.0,5.1,16.0,741.0,343.18,251.96
2016,4,24,14,15,665.0,232.0,5.15,15.5,756.5,290.71,203.01
2016,4,24,14,30,780.0,174.0,5.2,15.0,772.0,228.14,146.41
2016,4,24,14,45,678.5,195.0,5.3,15.0,696.5,180.65,116.05
2016,4,24,15,0,577.0,216.0,5.4,15.0,621.0,147.19,105.25
2016,4,24,15,15,614.5,186.5,5.35,14.5,593.5,113.61,93.21
2016,4,24,15,30,652.0,157.0,5.3,14.0,566.0,98.99,81.01
2016,4,24,15,45,627.0,165.5,5.3,14.0,534.0,107.58,88.74
2016,4,24,16,0,602.0,174.0,5.3,14.0,502.0,115.11,95.58
2016,4,24,16,15,569.5,165.0,5.2,13.5,451.0,111.04,92.52
2016,4,24,16,30,537.0,156.0,5.1,13.0,400.0,106.76,89.25
2016,4,24,16,45,512.0,140.5,5.0,13.0,350.5,98.09,81.87
2016,4,24,17,0,487.0,125.0,4.9,13.0,301.0,88.98,74.01
2016,4,24,17,15,430.0,112.5,4.65,12.5,249.5,81.19,67.31
2016,4,24,17,30,373.0,100.0,4.4,12.0,198.0,73.15,60.18
2016,4,24,17,45,311.5,82.0,4.2,11.5,151.5,60.88,49.0
2016,4,24,18,0,250.0,64.0,4.0,11.0,105.0,48.2,37.18
2016,4,24,18,15,155.5,44.0,3.9,10.5,66.0,33.83,23.45
2016,4,24,18,30,61.0,24.0,3.8,10.0,27.0,18.8,3.63
2016,4,24,18,45,30.5,12.0,3.75,10.0,13.5,10.24,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,33.5,5.0,1.75,7.5,5.5,0.0,0.0
2016,4,25,5,30,67.0,10.0,2.0,8.0,11.0,55.37,0.0
2016,4,25,5,45,225.5,23.0,2.3,8.5,46.5,239.65,157.66
2016,4,25,6,0,384.0,36.0,2.6,9.0,82.0,392.28,323.21
2016,4,25,6,15,476.5,45.0,2.9,9.5,131.0,491.78,411.68
2016,4,25,6,30,569.0,54.0,3.2,10.0,180.0,596.54,499.42
2016,4,25,6,45,630.5,59.5,3.55,10.5,234.0,673.14,561.4
2016,4,25,7,0,692.0,65.0,3.9,11.0,288.0,744.88,617.0
2016,4,25,7,15,731.5,70.0,4.0,11.0,342.5,803.01,660.32
2016,4,25,7,30,771.0,75.0,4.1,11.0,397.0,859.95,701.47
2016,4,25,7,45,798.5,79.0,4.2,11.5,451.0,902.37,729.59
2016,4,25,8,0,826.0,83.0,4.3,12.0,505.0,942.4,755.65
2016,4,25,8,15,847.5,86.0,4.3,12.0,556.0,972.49,774.7
2016,4,25,8,30,869.0,89.0,4.3,12.0,607.0,987.98,783.25
2016,4,25,8,45,884.5,92.0,4.3,12.5,654.0,1005.62,791.99
2016,4,25,9,0,900.0,95.0,4.3,13.0,701.0,1019.77,798.29
2016,4,25,9,15,912.0,97.0,4.35,13.0,743.0,1025.61,800.93
2016,4,25,9,30,924.0,99.0,4.4,13.0,785.0,1027.73,801.21
2016,4,25,9,45,931.5,101.5,4.45,13.5,820.5,1022.21,794.81
2016,4,25,10,0,939.0,104.0,4.5,14.0,856.0,1012.88,785.99
2016,4,25,10,15,945.5,105.5,4.55,14.0,885.0,997.77,774.82
2016,4,25,10,30,952.0,107.0,4.6,14.0,914.0,978.96,761.2
2016,4,25,10,45,956.0,108.0,4.65,14.5,935.5,953.8,741.76
2016,4,25,11,0,960.0,109.0,4.7,15.0,957.0,925.21,720.02
2016,4,25,11,15,962.5,109.5,4.7,15.0,970.5,891.64,695.78
2016,4,25,11,30,965.0,110.0,4.7,15.0,984.0,855.02,669.34
2016,4,25,11,45,964.0,111.0,4.75,15.5,988.5,813.36,638.24
2016,4,25,12,0,963.0,112.0,4.8,16.0,993.0,769.28,603.52
2016,4,25,12,15,962.0,112.0,4.7,16.0,990.5,722.17,565.91
2016,4,25,12,30,961.0,112.0,4.6,16.0,988.0,673.09,526.08
2016,4,25,12,45,950.0,116.5,4.6,16.0,974.5,620.14,482.73
2016,4,25,13,0,939.0,121.0,4.6,16.0,961.0,566.43,437.72
2016,4,25,13,15,934.5,120.0,4.5,16.0,942.5,511.3,390.2
2016,4,25,13,30,930.0,119.0,4.4,16.0,924.0,455.45,340.98
2016,4,25,13,45,923.5,118.0,4.3,16.0,897.5,398.43,289.9
2016,4,25,14,0,917.0,117.0,4.2,16.0,871.0,341.33,238.32
2016,4,25,14,15,908.5,115.0,4.15,16.0,838.0,283.28,186.76
2016,4,25,14,30,900.0,113.0,4.1,16.0,805.0,225.82,138.47
2016,4,25,14,45,888.0,111.0,4.05,16.0,765.5,168.8,97.33
2016,4,25,15,0,876.0,109.0,4.0,16.0,726.0,113.17,70.57
2016,4,25,15,15,860.5,106.5,3.95,15.5,681.0,77.03,61.35
2016,4,25,15,30,845.0,104.0,3.9,15.0,636.0,76.7,61.38
2016,4,25,15,45,825.5,100.5,3.9,15.0,587.0,75.57,60.59
2016,4,25,16,0,806.0,97.0,3.9,15.0,538.0,74.35,59.73
2016,4,25,16,15,779.0,93.0,3.75,14.5,485.5,72.58,58.51
2016,4,25,16,30,752.0,89.0,3.6,14.0,433.0,70.74,57.21
2016,4,25,16,45,715.0,84.0,3.5,14.0,379.0,62.19,49.83
2016,4,25,17,0,678.0,79.0,3.4,14.0,325.0,59.55,47.63
2016,4,25,17,15,626.0,72.5,3.15,13.5,271.5,55.57,44.25
2016,4,25,17,30,574.0,66.0,2.9,13.0,218.0,51.51,40.67
2016,4,25,17,45,491.5,58.0,2.65,12.5,167.0,45.97,35.57
2016,4,25,18,0,409.0,50.0,2.4,12.0,116.0,40.41,30.22
2016,4,25,18,15,287.0,36.5,2.25,11.5,75.0,29.77,20.0
2016,4,25,18,30,165.0,23.0,2.1,11.0,34.0,17.9,4.35
2016,4,25,18,45,82.5,11.5,2.0,10.5,17.0,9.82,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,10.24,0.0
2016,4,26,5,45,142.5,27.5,1.3,9.5,45.5,184.42,126.42
2016,4,26,6,0,285.0,43.0,1.4,10.0,79.0,322.09,264.79
2016,4,26,6,15,376.5,54.5,1.45,10.5,125.5,421.89,351.35
2016,4,26,6,30,468.0,66.0,1.5,11.0,172.0,526.33,436.67
2016,4,26,6,45,519.5,76.5,1.55,11.5,222.5,598.38,492.83
2016,4,26,7,0,571.0,87.0,1.6,12.0,273.0,671.25,547.03
2016,4,26,7,15,614.5,94.0,1.65,12.5,325.5,732.64,590.36
2016,4,26,7,30,658.0,101.0,1.7,13.0,378.0,793.28,631.61
2016,4,26,7,45,684.5,107.5,1.75,13.5,429.0,835.62,658.57
2016,4,26,8,0,711.0,114.0,1.8,14.0,480.0,875.84,683.58
2016,4,26,8,15,734.5,119.0,1.8,14.0,529.0,908.75,703.82
2016,4,26,8,30,758.0,124.0,1.8,14.0,578.0,938.89,722.0
2016,4,26,8,45,769.5,130.5,1.8,14.5,621.5,955.8,729.78
2016,4,26,9,0,781.0,137.0,1.8,15.0,665.0,962.14,730.63
2016,4,26,9,15,649.0,197.5,1.8,15.0,654.5,896.93,684.7
2016,4,26,9,30,517.0,258.0,1.8,15.0,644.0,812.12,622.7
2016,4,26,9,45,508.0,277.0,1.8,15.5,670.5,809.85,618.94
2016,4,26,10,0,499.0,296.0,1.8,16.0,697.0,804.82,612.54
2016,4,26,10,15,526.5,301.0,1.9,16.0,737.5,817.46,621.5
2016,4,26,10,30,554.0,306.0,2.0,16.0,778.0,826.46,627.74
2016,4,26,10,45,564.5,312.5,2.1,16.0,803.0,818.04,621.7
2016,4,26,11,0,575.0,319.0,2.2,16.0,828.0,806.53,613.6
2016,4,26,11,15,698.5,249.5,2.3,16.0,877.5,818.13,624.53
2016,4,26,11,30,822.0,180.0,2.4,16.0,927.0,813.83,623.82
2016,4,26,11,45,600.5,295.0,2.55,16.5,842.5,711.72,545.68
2016,4,26,12,0,379.0,410.0,2.7,17.0,758.0,613.94,470.43
2016,4,26,12,15,384.5,406.0,2.8,17.0,758.5,587.07,450.83
2016,4,26,12,30,390.0,402.0,2.9,17.0,759.0,559.12,429.54
2016,4,26,12,45,384.5,400.5,3.05,17.0,749.0,525.92,403.95
2016,4,26,13,0,379.0,399.0,3.2,17.0,739.0,492.8,377.91
2016,4,26,13,15,588.0,290.5,3.3,16.5,805.5,474.1,361.65
2016,4,26,13,30,797.0,182.0,3.4,16.0,872.0,445.25,333.82
2016,4,26,13,45,800.0,173.5,3.5,16.0,849.0,391.42,286.59
2016,4,26,14,0,803.0,165.0,3.6,16.0,826.0,336.93,238.19
2016,4,26,14,15,793.0,162.5,3.65,16.0,794.5,283.08,191.01
2016,4,26,14,30,783.0,160.0,3.7,16.0,763.0,230.29,146.98
2016,4,26,14,45,775.5,154.0,3.75,16.0,726.5,176.67,107.8
2016,4,26,15,0,768.0,148.0,3.8,16.0,690.0,114.97,73.29
2016,4,26,15,15,751.0,144.0,3.8,15.5,647.0,89.65,72.2
2016,4,26,15,30,734.0,140.0,3.8,15.0,604.0,89.49,72.43
2016,4,26,15,45,719.5,132.5,3.8,15.0,558.0,87.05,70.54
2016,4,26,16,0,705.0,125.0,3.8,15.0,512.0,84.36,68.44
2016,4,26,16,15,676.0,119.5,3.75,14.5,462.0,82.58,67.25
2016,4,26,16,30,647.0,114.0,3.7,14.0,412.0,80.7,65.96
2016,4,26,16,45,616.5,105.0,3.65,13.5,361.0,76.1,62.25
2016,4,26,17,0,586.0,96.0,3.6,13.0,310.0,71.24,58.23
2016,4,26,17,15,532.5,88.0,3.4,12.5,258.5,66.7,54.38
2016,4,26,17,30,479.0,80.0,3.2,12.0,207.0,62.05,50.28
2016,4,26,17,45,400.5,69.0,3.0,12.0,159.0,52.02,41.05
2016,4,26,18,0,322.0,58.0,2.8,12.0,111.0,44.08,33.49
2016,4,26,18,15,216.5,41.5,2.65,11.5,72.0,31.8,21.83
2016,4,26,18,30,111.0,25.0,2.5,11.0,33.0,19.31,6.17
2016,4,26,18,45,55.5,12.5,2.4,11.0,16.5,10.67,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,38.0,11.0,2.1,11.0,13.0,36.08,0.0
2016,4,27,5,45,168.0,26.5,2.35,11.5,46.5,202.57,144.4
2016,4,27,6,0,298.0,42.0,2.6,12.0,80.0,330.11,271.83
2016,4,27,6,15,388.0,53.0,2.65,12.0,126.5,430.45,359.59
2016,4,27,6,30,478.0,64.0,2.7,12.0,173.0,533.33,445.3
2016,4,27,6,45,266.0,95.0,2.75,12.5,158.5,372.3,314.25
2016,4,27,7,0,54.0,126.0,2.8,13.0,144.0,187.79,155.74
2016,4,27,7,15,110.5,150.5,2.85,13.0,195.5,286.02,239.1
2016,4,27,7,30,167.0,175.0,2.9,13.0,247.0,367.69,306.15
2016,4,27,7,45,83.5,132.5,3.0,13.0,168.5,228.78,189.76
2016,4,27,8,0,0.0,90.0,3.1,13.0,90.0,75.02,58.02
2016,4,27,8,15,8.5,152.5,3.3,13.0,158.0,142.24,114.53
2016,4,27,8,30,17.0,215.0,3.5,13.0,226.0,211.85,171.57
2016,4,27,8,45,10.5,201.0,3.7,13.5,208.0,188.7,151.54
2016,4,27,9,0,4.0,187.0,3.9,14.0,190.0,167.07,133.02
2016,4,27,9,15,12.0,228.5,4.0,14.0,237.5,213.18,170.44
2016,4,27,9,30,20.0,270.0,4.1,14.0,285.0,258.9,206.94
2016,4,27,9,45,10.0,185.5,4.25,14.0,193.0,168.78,133.79
2016,4,27,10,0,0.0,101.0,4.4,14.0,101.0,84.58,64.53
2016,4,27,10,15,8.0,194.0,4.5,14.0,201.5,172.98,136.94
2016,4,27,10,30,16.0,287.0,4.6,14.0,302.0,262.16,208.29
2016,4,27,10,45,18.5,304.0,4.7,14.0,321.0,277.5,220.13
2016,4,27,11,0,21.0,321.0,4.8,14.0,340.0,292.31,231.67
2016,4,27,11,15,117.0,389.0,4.85,13.5,496.0,448.23,356.24
2016,4,27,11,30,213.0,457.0,4.9,13.0,652.0,570.19,450.99
2016,4,27,11,45,543.0,310.5,4.95,13.0,809.5,683.85,542.87
2016,4,27,12,0,873.0,164.0,5.0,13.0,967.0,756.59,600.92
2016,4,27,12,15,873.0,164.0,5.0,13.0,965.5,711.6,564.46
2016,4,27,12,30,873.0,164.0,5.0,13.0,964.0,664.8,526.43
2016,4,27,12,45,858.0,172.0,5.0,13.5,951.0,614.19,483.56
2016,4,27,13,0,843.0,180.0,5.0,14.0,938.0,563.37,439.78
2016,4,27,13,15,517.0,306.5,4.95,13.5,768.5,457.15,355.96
2016,4,27,13,30,191.0,433.0,4.9,13.0,599.0,390.29,305.57
2016,4,27,13,45,330.0,376.0,4.9,13.0,653.0,372.81,287.66
2016,4,27,14,0,469.0,319.0,4.9,13.0,707.0,341.0,255.8
2016,4,27,14,15,641.0,240.0,4.85,13.0,747.5,293.68,208.35
2016,4,27,14,30,813.0,161.0,4.8,13.0,788.0,237.28,153.34
2016,4,27,14,45,804.0,155.5,4.8,13.0,750.0,182.15,112.29
2016,4,27,15,0,795.0,150.0,4.8,13.0,712.0,128.37,83.95
2016,4,27,15,15,776.5,146.0,4.7,13.0,667.5,91.19,74.26
2016,4,27,15,30,758.0,142.0,4.6,13.0,623.0,91.03,74.35
2016,4,27,15,45,616.0,164.0,4.55,13.0,535.5,105.79,87.45
2016,4,27,16,0,474.0,186.0,4.5,13.0,448.0,119.98,100.09
2016,4,27,16,15,557.0,155.0,4.35,12.5,434.0,104.35,86.9
2016,4,27,16,30,640.0,124.0,4.2,12.0,420.0,87.7,72.66
2016,4,27,16,45,591.0,118.5,4.05,12.0,366.0,85.79,71.22
2016,4,27,17,0,542.0,113.0,3.9,12.0,312.0,81.33,67.45
2016,4,27,17,15,485.0,102.5,3.7,12.0,259.5,74.66,61.6
2016,4,27,17,30,428.0,92.0,3.5,12.0,207.0,67.81,55.43
2016,4,27,17,45,353.5,78.0,3.3,12.0,159.0,58.14,46.53
2016,4,27,18,0,279.0,64.0,3.1,12.0,111.0,48.24,37.2
2016,4,27,18,15,180.0,45.5,3.0,11.5,72.0,34.65,24.36
2016,4,27,18,30,81.0,27.0,2.9,11.0,33.0,21.09,8.19
2016,4,27,18,45,40.5,13.5,2.8,11.0,16.5,11.52,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,26.5,6.5,1.8,9.5,7.5,5.55,0.0
2016,4,28,5,30,53.0,13.0,2.1,10.0,15.0,48.4,0.0
2016,4,28,5,45,181.0,28.5,2.4,10.5,49.5,217.55,160.63
2016,4,28,6,0,309.0,44.0,2.7,11.0,84.0,341.99,283.27
2016,4,28,6,15,397.5,54.5,2.75,11.0,131.0,440.54,369.55
2016,4,28,6,30,486.0,65.0,2.8,11.0,178.0,542.03,454.27
2016,4,28,6,45,545.0,73.0,2.85,11.5,229.5,618.12,514.47
2016,4,28,7,0,604.0,81.0,2.9,12.0,281.0,695.32,572.8
2016,4,28,7,15,646.0,86.5,2.9,12.5,334.0,753.92,614.43
2016,4,28,7,30,688.0,92.0,2.9,13.0,387.0,811.74,654.02
2016,4,28,7,45,722.5,95.5,2.9,13.5,440.0,858.36,684.24
2016,4,28,8,0,757.0,99.0,2.9,14.0,493.0,897.07,708.12
2016,4,28,8,15,779.5,102.5,2.9,14.5,542.5,928.08,726.15
2016,4,28,8,30,802.0,106.0,2.9,15.0,592.0,956.13,741.96
2016,4,28,8,45,821.5,108.0,2.9,15.5,638.0,976.21,752.14
2016,4,28,9,0,841.0,110.0,2.9,16.0,684.0,992.9,760.07
2016,4,28,9,15,854.0,112.5,2.9,16.0,725.0,1000.13,763.1
2016,4,28,9,30,867.0,115.0,2.9,16.0,766.0,991.72,755.74
2016,4,28,9,45,887.5,111.0,2.95,16.5,803.5,992.18,753.77
2016,4,28,10,0,908.0,107.0,3.0,17.0,841.0,988.92,749.36
2016,4,28,10,15,915.0,108.5,3.05,17.0,869.5,974.84,739.2
2016,4,28,10,30,922.0,110.0,3.1,17.0,898.0,957.15,726.79
2016,4,28,10,45,924.0,112.5,3.15,17.5,919.0,932.43,708.33
2016,4,28,11,0,926.0,115.0,3.2,18.0,940.0,904.44,687.75
2016,4,28,11,15,929.0,115.5,3.25,18.0,953.5,872.31,665.64
2016,4,28,11,30,932.0,116.0,3.3,18.0,967.0,837.22,641.39
2016,4,28,11,45,931.0,118.0,3.35,18.5,972.0,797.63,612.68
2016,4,28,12,0,930.0,120.0,3.4,19.0,977.0,755.67,580.38
2016,4,28,12,15,930.0,119.5,3.5,19.0,975.0,710.23,546.0
2016,4,28,12,30,930.0,119.0,3.6,19.0,973.0,662.87,509.28
2016,4,28,12,45,931.0,116.5,3.7,19.0,963.5,612.83,469.53
2016,4,28,13,0,932.0,114.0,3.8,19.0,954.0,561.22,427.35
2016,4,28,13,15,928.5,113.5,3.85,19.0,936.0,507.58,382.22
2016,4,28,13,30,925.0,113.0,3.9,19.0,918.0,453.13,335.18
2016,4,28,13,45,919.0,112.0,3.95,19.0,892.5,396.86,285.69
2016,4,28,14,0,913.0,111.0,4.0,19.0,867.0,340.47,235.47
2016,4,28,14,15,905.5,109.5,4.0,18.5,835.0,283.5,185.63
2016,4,28,14,30,898.0,108.0,4.0,18.0,803.0,227.01,138.44
2016,4,28,14,45,885.0,107.0,4.05,18.0,764.0,170.88,97.52
2016,4,28,15,0,872.0,106.0,4.1,18.0,725.0,116.23,69.99
2016,4,28,15,15,857.5,103.5,4.1,17.5,681.0,85.4,67.99
2016,4,28,15,30,843.0,101.0,4.1,17.0,637.0,74.46,58.93
2016,4,28,15,45,818.0,100.0,4.1,16.5,588.0,74.85,59.59
2016,4,28,16,0,793.0,99.0,4.1,16.0,539.0,75.31,60.3
2016,4,28,16,15,767.5,95.0,4.05,15.5,487.5,73.64,59.17
2016,4,28,16,30,742.0,91.0,4.0,15.0,436.0,65.76,52.58
2016,4,28,16,45,698.5,88.0,3.95,14.5,382.0,64.6,51.84
2016,4,28,17,0,655.0,85.0,3.9,14.0,328.0,63.5,51.13
2016,4,28,17,15,604.5,78.5,3.75,13.5,275.0,59.74,47.96
2016,4,28,17,30,554.0,72.0,3.6,13.0,222.0,55.91,44.61
2016,4,28,17,45,465.5,64.0,3.5,12.5,171.5,50.53,39.68
2016,4,28,18,0,377.0,56.0,3.4,12.0,121.0,42.85,32.46
2016,4,28,18,15,263.5,41.5,3.2,11.5,79.5,31.94,22.09
2016,4,28,18,30,150.0,27.0,3.0,11.0,38.0,20.9,8.81
2016,4,28,18,45,75.0,13.5,2.85,11.0,19.0,11.52,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.55,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,11.1,0.0
2016,4,29,5,45,83.5,35.0,2.45,11.0,46.5,140.27,103.81
2016,4,29,6,0,167.0,57.0,2.5,11.0,80.0,236.89,195.8
2016,4,29,6,15,249.0,74.5,2.55,11.0,125.5,327.65,276.32
2016,4,29,6,30,331.0,92.0,2.6,11.0,171.0,441.2,372.35
2016,4,29,6,45,402.0,103.0,2.65,11.0,222.0,524.62,441.22
2016,4,29,7,0,473.0,114.0,2.7,11.0,273.0,610.83,509.19
2016,4,29,7,15,518.0,123.5,2.7,11.0,324.5,672.66,555.45
2016,4,29,7,30,563.0,133.0,2.7,11.0,376.0,734.53,600.43
2016,4,29,7,45,601.0,139.0,2.75,11.5,427.5,793.42,641.1
2016,4,29,8,0,639.0,145.0,2.8,12.0,479.0,843.63,674.42
2016,4,29,8,15,664.0,150.5,2.8,12.0,527.0,878.11,696.74
2016,4,29,8,30,689.0,156.0,2.8,12.0,575.0,909.84,717.0
2016,4,29,8,45,710.0,160.0,2.85,12.5,620.0,932.88,730.08
2016,4,29,9,0,731.0,164.0,2.9,13.0,665.0,952.71,740.98
2016,4,29,9,15,745.5,167.5,2.9,13.0,704.5,962.12,745.64
2016,4,29,9,30,760.0,171.0,2.9,13.0,744.0,968.06,748.14
2016,4,29,9,45,793.5,161.0,2.95,13.5,783.0,966.69,744.82
2016,4,29,10,0,827.0,151.0,3.0,14.0,822.0,970.14,745.06
2016,4,29,10,15,834.5,152.5,3.0,14.0,849.5,956.64,734.68
2016,4,29,10,30,842.0,154.0,3.0,14.0,877.0,939.62,722.17
2016,4,29,10,45,849.5,154.0,3.0,14.5,898.0,917.67,705.06
2016,4,29,11,0,857.0,154.0,3.0,15.0,919.0,892.36,685.79
2016,4,29,11,15,860.0,155.0,3.15,15.0,932.5,861.03,664.64
2016,4,29,11,30,863.0,156.0,3.3,15.0,946.0,826.81,641.28
2016,4,29,11,45,863.0,157.5,3.5,15.5,951.0,788.09,612.31
2016,4,29,12,0,863.0,159.0,3.7,16.0,956.0,747.06,580.77
2016,4,29,12,15,863.0,159.0,3.8,16.0,954.5,702.73,546.8
2016,4,29,12,30,863.0,159.0,3.9,16.0,953.0,656.61,510.62
2016,4,29,12,45,866.0,155.0,4.05,16.0,944.0,607.51,471.39
2016,4,29,13,0,869.0,151.0,4.2,16.0,935.0,556.51,429.51
2016,4,29,13,15,865.0,150.0,4.2,16.0,918.0,503.91,384.84
2016,4,29,13,30,861.0,149.0,4.2,16.0,901.0,450.38,338.3
2016,4,29,13,45,852.5,149.0,4.25,16.0,875.5,395.67,289.96
2016,4,29,14,0,844.0,149.0,4.3,16.0,850.0,341.28,241.32
2016,4,29,14,15,835.0,146.5,4.3,15.5,817.5,285.66,192.47
2016,4,29,14,30,826.0,144.0,4.3,15.0,785.0,230.91,146.38
2016,4,29,14,45,812.0,142.0,4.35,15.0,746.5,177.01,106.37
2016,4,29,15,0,798.0,140.0,4.4,15.0,708.0,124.96,78.88
2016,4,29,15,15,781.5,136.5,4.35,15.0,664.5,94.4,76.41
2016,4,29,15,30,765.0,133.0,4.3,15.0,621.0,85.38,68.85
2016,4,29,15,45,738.0,131.0,4.25,15.0,572.5,86.03,69.63
2016,4,29,16,0,711.0,129.0,4.2,15.0,524.0,86.73,70.47
2016,4,29,16,15,682.5,123.5,4.1,14.5,473.5,85.06,69.39
2016,4,29,16,30,654.0,118.0,4.0,14.0,423.0,83.29,68.21
2016,4,29,16,45,614.5,111.5,3.95,14.0,371.0,80.54,66.02
2016,4,29,17,0,575.0,105.0,3.9,14.0,319.0,77.7,63.7
2016,4,29,17,15,521.5,96.0,3.7,13.5,267.5,72.64,59.44
2016,4,29,17,30,468.0,87.0,3.5,13.0,216.0,64.54,52.31
2016,4,29,17,45,391.0,75.5,3.3,12.5,167.0,56.53,45.04
2016,4,29,18,0,314.0,64.0,3.1,12.0,118.0,48.36,37.37
2016,4,29,18,15,210.0,47.0,2.95,11.5,78.0,35.83,25.54
2016,4,29,18,30,106.0,30.0,2.8,11.0,38.0,23.36,11.2
2016,4,29,18,45,53.0,15.0,2.7,11.0,19.0,12.8,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,54.5,7.5,2.4,10.5,10.0,42.78,0.0
2016,4,30,5,30,109.0,15.0,2.6,11.0,20.0,119.36,0.0
2016,4,30,5,45,237.5,29.0,2.8,11.5,57.0,263.07,202.22
2016,4,30,6,0,366.0,43.0,3.0,12.0,94.0,388.84,321.58
2016,4,30,6,15,452.0,53.0,3.25,12.5,142.5,484.91,404.49
2016,4,30,6,30,538.0,63.0,3.5,13.0,191.0,585.44,487.19
2016,4,30,6,45,595.0,70.0,3.75,13.5,244.0,659.86,545.99
2016,4,30,7,0,652.0,77.0,4.0,14.0,297.0,735.23,603.11
2016,4,30,7,15,691.0,82.5,4.15,14.5,351.0,792.06,643.8
2016,4,30,7,30,730.0,88.0,4.3,15.0,405.0,847.9,682.71
2016,4,30,7,45,759.5,92.0,4.5,15.5,458.0,885.04,707.56
2016,4,30,8,0,789.0,96.0,4.7,16.0,511.0,926.51,735.28
2016,4,30,8,15,810.0,99.5,4.7,16.0,560.5,956.27,754.11
2016,4,30,8,30,831.0,103.0,4.7,16.0,610.0,982.98,770.72
2016,4,30,8,45,846.5,106.0,4.7,16.5,656.0,1000.3,779.16
2016,4,30,9,0,862.0,109.0,4.7,17.0,702.0,1014.13,785.26
2016,4,30,9,15,874.0,111.0,4.7,17.0,742.5,1007.55,778.78
2016,4,30,9,30,886.0,113.0,4.7,17.0,783.0,1009.63,778.7
2016,4,30,9,45,901.5,111.5,4.75,17.5,819.5,1007.71,774.87
2016,4,30,10,0,917.0,110.0,4.8,18.0,856.0,1002.08,768.65
2016,4,30,10,15,923.0,111.0,4.8,18.0,883.5,986.3,756.66
2016,4,30,10,30,929.0,112.0,4.8,18.0,911.0,966.96,742.4
2016,4,30,10,45,932.5,113.0,4.8,18.5,931.5,941.9,722.84
2016,4,30,11,0,936.0,114.0,4.8,19.0,952.0,913.55,701.15
2016,4,30,11,15,938.5,114.5,4.75,19.0,965.0,880.75,677.44
2016,4,30,11,30,941.0,115.0,4.7,19.0,978.0,845.01,651.67
2016,4,30,11,45,941.5,115.5,4.7,19.5,983.0,805.0,621.9
2016,4,30,12,0,942.0,116.0,4.7,20.0,988.0,762.56,588.78
2016,4,30,12,15,941.0,115.5,4.65,20.0,985.0,716.12,552.62
2016,4,30,12,30,940.0,115.0,4.6,20.0,982.0,667.83,514.34
2016,4,30,12,45,936.5,115.0,4.55,20.0,970.5,616.87,473.18
2016,4,30,13,0,933.0,115.0,4.5,20.0,959.0,564.68,430.04
2016,4,30,13,15,929.0,114.0,4.45,20.0,940.5,510.53,384.29
2016,4,30,13,30,925.0,113.0,4.4,20.0,922.0,455.64,336.8
2016,4,30,13,45,919.0,111.5,4.35,20.5,896.0,399.18,286.57
2016,4,30,14,0,913.0,110.0,4.3,21.0,870.0,342.61,235.88
2016,4,30,14,15,904.5,108.5,4.2,21.0,837.5,285.58,185.84
2016,4,30,14,30,896.0,107.0,4.1,21.0,805.0,229.13,138.65
2016,4,30,14,45,886.0,104.5,4.05,21.0,766.0,172.7,97.27
2016,4,30,15,0,876.0,102.0,4.0,21.0,727.0,117.45,68.43
2016,4,30,15,15,862.0,99.5,3.9,20.5,683.5,83.07,65.18
2016,4,30,15,30,848.0,97.0,3.8,20.0,640.0,71.83,55.96
2016,4,30,15,45,830.5,93.5,3.7,20.0,592.0,70.58,55.08
2016,4,30,16,0,813.0,90.0,3.6,20.0,544.0,69.23,54.1
2016,4,30,16,15,788.5,86.5,3.4,19.5,492.5,67.67,53.07
2016,4,30,16,30,764.0,83.0,3.2,19.0,441.0,66.04,51.96
2016,4,30,16,45,732.5,78.0,3.0,19.0,388.5,63.12,49.6
2016,4,30,17,0,701.0,73.0,2.8,19.0,336.0,60.09,47.11
2016,4,30,17,15,654.0,67.5,2.6,18.0,283.0,51.74,40.07
2016,4,30,17,30,607.0,62.0,2.4,17.0,230.0,48.3,37.19
2016,4,30,17,45,538.0,54.0,2.2,16.5,179.5,42.65,32.14
2016,4,30,18,0,469.0,46.0,2.0,16.0,129.0,36.91,26.8
2016,4,30,18,15,356.0,35.5,1.95,15.5,86.5,28.75,19.11
2016,4,30,18,30,243.0,25.0,1.9,15.0,44.0,20.48,9.41
2016,4,30,18,45,121.5,12.5,1.85,15.0,22.0,10.67,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,68.5,8.0,0.55,12.5,11.0,52.64,0.0
2016,5,1,5,30,137.0,16.0,0.4,13.0,22.0,146.44,0.0
2016,5,1,5,45,268.5,28.0,0.3,13.5,59.5,285.29,217.39
2016,5,1,6,0,400.0,40.0,0.2,14.0,97.0,412.7,329.49
2016,5,1,6,15,482.5,48.5,0.3,14.0,146.0,504.79,404.53
2016,5,1,6,30,565.0,57.0,0.4,14.0,195.0,601.2,479.28
2016,5,1,6,45,617.5,63.5,0.5,14.5,247.0,671.48,530.63
2016,5,1,7,0,670.0,70.0,0.6,15.0,299.0,742.59,580.41
2016,5,1,7,15,707.0,75.0,0.65,15.5,352.5,791.49,611.96
2016,5,1,7,30,744.0,80.0,0.7,16.0,406.0,845.58,646.19
2016,5,1,7,45,771.0,84.0,0.8,17.0,458.0,887.01,670.54
2016,5,1,8,0,798.0,88.0,0.9,18.0,510.0,926.12,692.95
2016,5,1,8,15,818.0,91.0,0.85,18.5,559.0,954.35,706.32
2016,5,1,8,30,838.0,94.0,0.8,19.0,608.0,979.56,717.63
2016,5,1,8,45,853.0,97.0,0.8,19.5,653.5,984.67,717.17
2016,5,1,9,0,868.0,100.0,0.8,20.0,699.0,998.21,722.48
2016,5,1,9,15,879.5,102.0,0.75,20.5,739.5,1003.58,721.54
2016,5,1,9,30,891.0,104.0,0.7,21.0,780.0,1005.37,718.62
2016,5,1,9,45,897.5,107.0,0.7,21.5,813.5,999.68,712.41
2016,5,1,10,0,904.0,110.0,0.7,22.0,847.0,990.34,704.25
2016,5,1,10,15,910.5,111.0,0.8,22.0,875.0,975.3,696.21
2016,5,1,10,30,917.0,112.0,0.9,22.0,903.0,956.74,685.99
2016,5,1,10,45,920.0,114.0,1.0,22.5,923.0,932.54,670.84
2016,5,1,11,0,923.0,116.0,1.1,23.0,943.0,905.07,653.53
2016,5,1,11,15,925.5,116.5,1.25,23.0,956.5,872.67,634.83
2016,5,1,11,30,928.0,117.0,1.4,23.0,970.0,837.38,613.79
2016,5,1,11,45,926.5,118.5,1.55,23.0,974.5,797.23,589.01
2016,5,1,12,0,925.0,120.0,1.7,23.0,979.0,754.8,560.53
2016,5,1,12,15,564.5,293.0,1.8,23.0,817.0,616.97,459.44
2016,5,1,12,30,204.0,466.0,1.9,23.0,655.0,497.97,370.68
2016,5,1,12,45,107.5,355.0,2.05,23.0,455.0,343.36,258.74
2016,5,1,13,0,11.0,244.0,2.2,23.0,255.0,205.16,155.06
2016,5,1,13,15,460.0,181.5,2.3,22.5,585.0,342.28,257.61
2016,5,1,13,30,909.0,119.0,2.4,22.0,915.0,454.6,331.35
2016,5,1,13,45,462.0,195.0,2.55,22.0,599.5,290.28,211.13
2016,5,1,14,0,15.0,271.0,2.7,22.0,284.0,219.15,166.94
2016,5,1,14,15,445.5,193.5,2.75,22.0,541.5,222.27,153.36
2016,5,1,14,30,876.0,116.0,2.8,22.0,799.0,232.77,141.54
2016,5,1,14,45,861.5,115.5,2.85,22.0,760.0,178.09,101.7
2016,5,1,15,0,847.0,115.0,2.9,22.0,721.0,114.89,65.95
2016,5,1,15,15,832.5,112.0,2.9,21.5,677.5,79.38,61.78
2016,5,1,15,30,818.0,109.0,2.9,21.0,634.0,78.93,61.73
2016,5,1,15,45,794.5,107.0,2.95,21.0,585.5,78.93,61.92
2016,5,1,16,0,771.0,105.0,3.0,21.0,537.0,78.93,62.13
2016,5,1,16,15,745.0,100.5,2.9,20.5,486.5,70.36,55.13
2016,5,1,16,30,719.0,96.0,2.8,20.0,436.0,68.61,53.95
2016,5,1,16,45,679.0,92.0,2.75,19.5,382.5,66.96,52.81
2016,5,1,17,0,639.0,88.0,2.7,19.0,329.0,65.3,51.64
2016,5,1,17,15,589.0,81.0,2.45,18.0,276.5,61.26,48.41
2016,5,1,17,30,539.0,74.0,2.2,17.0,224.0,57.11,44.96
2016,5,1,17,45,461.5,65.0,1.95,16.5,174.5,51.05,39.54
2016,5,1,18,0,384.0,56.0,1.7,16.0,125.0,44.88,33.8
2016,5,1,18,15,277.0,42.5,1.6,15.5,83.5,32.69,22.55
2016,5,1,18,30,170.0,29.0,1.5,15.0,42.0,22.43,11.3
2016,5,1,18,45,85.0,14.5,1.45,14.5,21.0,12.38,0.0
2016,5,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.0,9.0,1.05,11.5,10.5,30.46,0.0
2016,5,2,5,30,68.0,18.0,1.2,12.0,21.0,85.66,0.0
2016,5,2,5,45,178.5,34.0,1.35,12.5,57.0,223.37,174.0
2016,5,2,6,0,289.0,50.0,1.5,13.0,93.0,335.44,275.99
2016,5,2,6,15,154.0,69.0,1.5,13.0,93.0,237.82,197.96
2016,5,2,6,30,19.0,88.0,1.5,13.0,93.0,102.86,82.85
2016,5,2,6,45,29.0,109.0,1.55,13.5,118.0,145.95,119.8
2016,5,2,7,0,39.0,130.0,1.6,14.0,143.0,176.96,145.56
2016,5,2,7,15,285.0,126.5,1.5,14.5,250.0,435.39,360.89
2016,5,2,7,30,531.0,123.0,1.4,15.0,357.0,692.02,553.39
2016,5,2,7,45,617.0,120.5,1.35,15.5,424.5,789.66,617.26
2016,5,2,8,0,703.0,118.0,1.3,16.0,492.0,876.8,672.66
2016,5,2,8,15,726.0,122.5,1.25,16.5,540.0,908.46,688.85
2016,5,2,8,30,749.0,127.0,1.2,17.0,588.0,937.38,703.56
2016,5,2,8,45,766.5,130.5,1.2,17.5,632.5,949.48,707.9
2016,5,2,9,0,784.0,134.0,1.2,18.0,677.0,965.8,715.29
2016,5,2,9,15,797.0,137.0,1.2,18.5,717.0,973.61,717.16
2016,5,2,9,30,810.0,140.0,1.2,19.0,757.0,977.88,717.0
2016,5,2,9,45,831.5,136.0,1.25,19.5,793.5,979.31,716.07
2016,5,2,10,0,853.0,132.0,1.3,20.0,830.0,964.64,704.98
2016,5,2,10,15,860.0,133.5,1.25,20.0,857.5,951.03,694.66
2016,5,2,10,30,867.0,135.0,1.2,20.0,885.0,934.0,682.25
2016,5,2,10,45,869.5,137.5,1.15,20.5,904.5,910.52,664.58
2016,5,2,11,0,872.0,140.0,1.1,21.0,924.0,883.92,645.12
2016,5,2,11,15,875.0,140.5,1.1,21.0,937.0,853.02,624.94
2016,5,2,11,30,878.0,141.0,1.1,21.0,950.0,819.35,602.92
2016,5,2,11,45,874.5,144.0,1.1,21.5,953.5,780.24,575.63
2016,5,2,12,0,871.0,147.0,1.1,22.0,957.0,739.1,545.51
2016,5,2,12,15,870.0,147.0,1.2,22.0,954.0,695.58,515.28
2016,5,2,12,30,869.0,147.0,1.3,22.0,951.0,650.4,482.84
2016,5,2,12,45,862.0,149.0,1.4,22.0,939.5,601.8,446.76
2016,5,2,13,0,855.0,151.0,1.5,22.0,928.0,552.41,408.84
2016,5,2,13,15,850.0,150.0,1.6,22.0,909.5,500.35,367.65
2016,5,2,13,30,845.0,149.0,1.7,22.0,891.0,447.44,324.43
2016,5,2,13,45,833.0,150.5,1.85,22.0,864.5,393.63,279.5
2016,5,2,14,0,821.0,152.0,2.0,22.0,838.0,340.53,234.27
2016,5,2,14,15,811.0,149.5,2.1,21.5,806.0,286.14,188.4
2016,5,2,14,30,801.0,147.0,2.2,21.0,774.0,232.77,144.86
2016,5,2,14,45,781.0,148.0,2.35,21.0,734.5,181.72,107.87
2016,5,2,15,0,761.0,149.0,2.5,21.0,695.0,124.13,75.02
2016,5,2,15,15,689.5,161.5,2.55,20.5,633.5,97.95,77.64
2016,5,2,15,30,618.0,174.0,2.6,20.0,572.0,107.79,86.35
2016,5,2,15,45,641.0,157.0,2.7,19.5,542.5,100.67,80.74
2016,5,2,16,0,664.0,140.0,2.8,19.0,513.0,92.89,74.54
2016,5,2,16,15,661.0,119.5,2.8,18.5,462.0,81.64,65.29
2016,5,2,16,30,658.0,99.0,2.8,18.0,411.0,69.73,55.34
2016,5,2,16,45,610.0,96.5,2.85,17.5,359.0,69.21,55.2
2016,5,2,17,0,562.0,94.0,2.9,17.0,307.0,68.82,55.14
2016,5,2,17,15,477.5,96.0,2.85,16.0,257.5,69.92,56.44
2016,5,2,17,30,393.0,98.0,2.8,15.0,208.0,71.48,58.05
2016,5,2,17,45,329.0,83.5,2.75,14.5,162.5,61.71,49.31
2016,5,2,18,0,265.0,69.0,2.7,14.0,117.0,51.65,40.06
2016,5,2,18,15,180.5,50.0,2.55,13.5,78.0,38.4,27.74
2016,5,2,18,30,96.0,31.0,2.4,13.0,39.0,24.16,13.13
2016,5,2,18,45,48.0,15.5,2.25,13.0,19.5,13.23,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
