Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,0.55,11.0,6.0,5.12,0.0
2016,5,3,5,30,0.0,12.0,0.6,11.0,12.0,9.88,0.0
2016,5,3,5,45,5.5,31.5,0.65,11.5,32.0,34.23,22.25
2016,5,3,6,0,11.0,51.0,0.7,12.0,52.0,59.87,45.41
2016,5,3,6,15,26.0,72.5,0.6,12.0,78.5,105.75,85.54
2016,5,3,6,30,41.0,94.0,0.5,12.0,105.0,142.53,117.44
2016,5,3,6,45,56.0,115.0,0.45,12.5,133.0,178.41,147.56
2016,5,3,7,0,71.0,136.0,0.4,13.0,161.0,214.38,176.82
2016,5,3,7,15,114.0,160.5,0.4,13.0,208.0,300.77,246.69
2016,5,3,7,30,157.0,185.0,0.4,13.0,255.0,369.66,300.24
2016,5,3,7,45,172.0,208.5,0.45,13.5,293.0,410.14,329.5
2016,5,3,8,0,187.0,232.0,0.5,14.0,331.0,449.81,357.78
2016,5,3,8,15,219.0,251.5,0.6,14.5,379.0,500.55,394.66
2016,5,3,8,30,251.0,271.0,0.7,15.0,427.0,572.74,445.8
2016,5,3,8,45,305.5,281.0,0.85,15.5,484.0,633.06,488.73
2016,5,3,9,0,360.0,291.0,1.0,16.0,541.0,692.01,530.0
2016,5,3,9,15,364.0,309.0,1.05,16.5,574.5,707.34,538.0
2016,5,3,9,30,368.0,327.0,1.1,17.0,608.0,720.47,544.98
2016,5,3,9,45,249.5,363.0,1.2,17.5,557.5,630.88,477.98
2016,5,3,10,0,131.0,399.0,1.3,18.0,507.0,523.91,398.27
2016,5,3,10,15,120.0,411.0,1.25,18.0,512.5,515.32,391.61
2016,5,3,10,30,109.0,423.0,1.2,18.0,518.0,490.78,372.88
2016,5,3,10,45,196.0,429.0,1.2,18.5,604.5,577.98,436.2
2016,5,3,11,0,283.0,435.0,1.2,19.0,691.0,654.97,489.35
2016,5,3,11,15,371.0,407.5,1.15,19.0,747.0,682.58,508.51
2016,5,3,11,30,459.0,380.0,1.1,19.0,803.0,710.57,527.68
2016,5,3,11,45,313.0,426.5,1.1,19.0,715.5,606.94,452.56
2016,5,3,12,0,167.0,473.0,1.1,19.0,628.0,515.69,385.98
2016,5,3,12,15,360.5,413.5,1.1,19.0,748.0,579.51,434.18
2016,5,3,12,30,554.0,354.0,1.1,19.0,868.0,624.65,465.66
2016,5,3,12,45,506.5,362.5,1.1,19.0,828.5,566.67,422.35
2016,5,3,13,0,459.0,371.0,1.1,19.0,789.0,512.4,382.05
2016,5,3,13,15,441.5,368.0,1.2,19.0,764.0,468.27,348.9
2016,5,3,13,30,424.0,365.0,1.3,19.0,739.0,425.87,316.16
2016,5,3,13,45,474.0,336.5,1.4,19.0,743.0,392.65,288.23
2016,5,3,14,0,524.0,308.0,1.5,19.0,747.0,354.65,255.35
2016,5,3,14,15,447.5,325.0,1.6,18.5,690.0,309.71,221.46
2016,5,3,14,30,371.0,342.0,1.7,18.0,633.0,283.23,203.4
2016,5,3,14,45,546.0,254.5,1.8,18.0,659.5,214.86,144.4
2016,5,3,15,0,721.0,167.0,1.9,18.0,686.0,133.84,84.04
2016,5,3,15,15,558.0,210.5,2.0,17.5,598.0,127.23,103.27
2016,5,3,15,30,395.0,254.0,2.1,17.0,510.0,161.89,132.98
2016,5,3,15,45,308.0,249.5,2.25,17.0,440.0,159.35,131.19
2016,5,3,16,0,221.0,245.0,2.4,17.0,370.0,165.41,136.76
2016,5,3,16,15,126.5,213.0,2.45,16.5,283.0,146.26,121.19
2016,5,3,16,30,32.0,181.0,2.5,16.0,196.0,132.1,109.74
2016,5,3,16,45,287.0,139.5,2.55,16.0,250.5,99.05,81.52
2016,5,3,17,0,542.0,98.0,2.6,16.0,305.0,71.5,57.68
2016,5,3,17,15,463.0,99.5,2.5,15.5,257.5,72.11,58.49
2016,5,3,17,30,384.0,101.0,2.4,15.0,210.0,73.45,59.78
2016,5,3,17,45,326.0,85.0,2.3,15.0,164.5,62.71,50.11
2016,5,3,18,0,268.0,69.0,2.2,15.0,119.0,51.63,39.91
2016,5,3,18,15,184.5,50.5,2.0,14.5,80.0,38.8,28.03
2016,5,3,18,30,101.0,32.0,1.8,14.0,41.0,24.92,14.0
2016,5,3,18,45,50.5,16.0,1.6,13.5,20.5,13.66,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,1.95,12.0,8.0,6.83,0.0
2016,5,4,5,30,0.0,16.0,2.0,12.0,16.0,13.21,0.0
2016,5,4,5,45,48.0,38.0,2.1,12.0,45.0,98.26,75.27
2016,5,4,6,0,96.0,60.0,2.2,12.0,74.0,166.2,136.83
2016,5,4,6,15,137.5,81.5,2.2,12.0,111.0,228.35,191.82
2016,5,4,6,30,179.0,103.0,2.2,12.0,148.0,308.91,260.38
2016,5,4,6,45,237.0,114.5,2.2,12.5,189.0,374.33,314.97
2016,5,4,7,0,295.0,126.0,2.2,13.0,230.0,443.17,370.38
2016,5,4,7,15,292.5,149.0,2.15,13.0,266.0,473.05,392.08
2016,5,4,7,30,290.0,172.0,2.1,13.0,302.0,500.95,411.84
2016,5,4,7,45,246.5,202.0,2.1,13.5,321.5,495.82,403.84
2016,5,4,8,0,203.0,232.0,2.1,14.0,341.0,465.43,376.98
2016,5,4,8,15,267.0,244.5,2.0,14.0,402.0,561.97,450.4
2016,5,4,8,30,331.0,257.0,1.9,14.0,463.0,636.43,504.56
2016,5,4,8,45,354.0,272.0,1.8,14.5,506.5,671.44,526.7
2016,5,4,9,0,377.0,287.0,1.7,15.0,550.0,704.61,547.33
2016,5,4,9,15,328.5,319.5,1.6,15.0,558.5,683.58,528.12
2016,5,4,9,30,280.0,352.0,1.5,15.0,567.0,660.53,508.17
2016,5,4,9,45,294.5,365.5,1.4,15.0,600.5,677.41,518.68
2016,5,4,10,0,309.0,379.0,1.3,15.0,634.0,692.1,527.13
2016,5,4,10,15,291.0,398.0,1.3,15.0,644.5,679.41,516.47
2016,5,4,10,30,273.0,417.0,1.3,15.0,655.0,665.4,505.27
2016,5,4,10,45,267.5,429.5,1.3,15.5,667.0,655.17,496.28
2016,5,4,11,0,262.0,442.0,1.3,16.0,679.0,643.53,486.35
2016,5,4,11,15,263.5,448.5,1.4,16.0,689.5,630.97,477.71
2016,5,4,11,30,265.0,455.0,1.5,16.0,700.0,616.99,467.95
2016,5,4,11,45,249.0,461.0,1.65,16.5,693.0,588.18,446.66
2016,5,4,12,0,233.0,467.0,1.8,17.0,686.0,557.39,423.82
2016,5,4,12,15,250.5,462.0,1.85,17.0,696.0,545.14,414.98
2016,5,4,12,30,268.0,457.0,1.9,17.0,706.0,528.88,402.83
2016,5,4,12,45,368.0,414.0,2.0,17.5,752.0,529.72,402.87
2016,5,4,13,0,468.0,371.0,2.1,18.0,798.0,517.52,392.03
2016,5,4,13,15,377.5,396.5,2.15,18.0,737.0,464.86,351.41
2016,5,4,13,30,287.0,422.0,2.2,18.0,676.0,415.49,313.87
2016,5,4,13,45,367.0,377.5,2.3,18.5,692.5,390.34,291.34
2016,5,4,14,0,447.0,333.0,2.4,19.0,709.0,348.46,254.54
2016,5,4,14,15,478.5,307.0,2.5,18.5,695.5,306.95,219.4
2016,5,4,14,30,510.0,281.0,2.6,18.0,682.0,262.68,182.45
2016,5,4,14,45,473.5,279.5,2.75,18.0,638.0,221.53,153.01
2016,5,4,15,0,437.0,278.0,2.9,18.0,594.0,184.8,132.13
2016,5,4,15,15,351.0,282.0,2.95,17.5,526.0,173.83,142.41
2016,5,4,15,30,265.0,286.0,3.0,17.0,458.0,176.02,144.93
2016,5,4,15,45,345.5,245.5,3.05,17.0,452.0,157.8,130.01
2016,5,4,16,0,426.0,205.0,3.1,17.0,446.0,129.74,106.61
2016,5,4,16,15,336.0,200.0,3.15,16.5,379.5,134.55,111.34
2016,5,4,16,30,246.0,195.0,3.2,16.0,313.0,131.12,108.98
2016,5,4,16,45,166.0,174.5,3.3,16.0,250.0,123.7,102.94
2016,5,4,17,0,86.0,154.0,3.4,16.0,187.0,113.56,94.45
2016,5,4,17,15,70.0,133.0,3.3,15.5,157.5,99.0,82.09
2016,5,4,17,30,54.0,112.0,3.2,15.0,128.0,84.19,69.25
2016,5,4,17,45,40.5,89.5,3.15,14.5,100.0,68.26,55.13
2016,5,4,18,0,27.0,67.0,3.1,14.0,72.0,52.05,40.47
2016,5,4,18,15,13.5,46.0,2.9,13.5,48.5,36.5,26.2
2016,5,4,18,30,0.0,25.0,2.7,13.0,25.0,20.56,10.86
2016,5,4,18,45,0.0,12.5,2.55,13.0,12.5,10.31,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.0,1.4,12.0,4.0,3.41,0.0
2016,5,5,5,30,0.0,8.0,1.6,12.0,8.0,6.57,0.0
2016,5,5,5,45,0.0,20.5,1.85,12.5,20.5,16.9,8.15
2016,5,5,6,0,0.0,33.0,2.1,13.0,33.0,27.26,17.44
2016,5,5,6,15,0.0,48.5,2.15,13.0,48.5,40.83,29.37
2016,5,5,6,30,0.0,64.0,2.2,13.0,64.0,55.44,42.1
2016,5,5,6,45,0.0,81.0,2.3,13.5,81.0,71.45,55.74
2016,5,5,7,0,0.0,98.0,2.4,14.0,98.0,87.19,68.9
2016,5,5,7,15,16.5,134.5,2.4,14.0,142.0,139.96,113.79
2016,5,5,7,30,33.0,171.0,2.4,14.0,186.0,211.13,172.78
2016,5,5,7,45,21.0,175.0,2.45,14.5,185.0,181.78,147.19
2016,5,5,8,0,9.0,179.0,2.5,15.0,184.0,170.93,137.06
2016,5,5,8,15,4.5,162.0,2.5,15.0,164.5,146.93,116.84
2016,5,5,8,30,0.0,145.0,2.5,15.0,145.0,124.87,98.25
2016,5,5,8,45,32.5,226.0,2.55,15.5,249.0,252.52,202.16
2016,5,5,9,0,65.0,307.0,2.6,16.0,353.0,370.34,293.92
2016,5,5,9,15,129.5,337.0,2.6,16.0,435.0,482.84,380.37
2016,5,5,9,30,194.0,367.0,2.6,16.0,517.0,571.22,446.43
2016,5,5,9,45,112.5,348.0,2.6,16.5,436.5,461.88,360.66
2016,5,5,10,0,31.0,329.0,2.6,17.0,356.0,337.99,263.39
2016,5,5,10,15,61.0,373.5,2.6,17.0,427.0,405.19,315.45
2016,5,5,10,30,91.0,418.0,2.6,17.0,498.0,469.3,363.4
2016,5,5,10,45,51.5,338.0,2.6,17.0,384.0,350.13,272.25
2016,5,5,11,0,12.0,258.0,2.6,17.0,270.0,229.55,178.38
2016,5,5,11,15,11.5,249.0,2.6,17.0,260.5,219.99,171.09
2016,5,5,11,30,11.0,240.0,2.6,17.0,251.0,210.61,163.65
2016,5,5,11,45,16.0,288.5,2.6,17.5,304.0,253.7,196.88
2016,5,5,12,0,21.0,337.0,2.6,18.0,357.0,295.25,228.26
2016,5,5,12,15,29.0,365.5,2.6,18.0,393.0,321.45,248.11
2016,5,5,12,30,37.0,394.0,2.6,18.0,429.0,342.56,263.98
2016,5,5,12,45,54.0,412.5,2.65,18.0,462.5,358.89,276.29
2016,5,5,13,0,71.0,431.0,2.7,18.0,496.0,372.35,286.23
2016,5,5,13,15,41.0,338.5,2.7,18.0,376.0,282.92,218.22
2016,5,5,13,30,11.0,246.0,2.7,18.0,256.0,203.51,157.23
2016,5,5,13,45,270.5,277.0,2.7,18.0,505.5,291.91,220.75
2016,5,5,14,0,530.0,308.0,2.7,18.0,755.0,358.12,261.27
2016,5,5,14,15,665.0,229.5,2.65,17.5,768.0,300.72,208.74
2016,5,5,14,30,800.0,151.0,2.6,17.0,781.0,239.4,152.66
2016,5,5,14,45,664.0,196.5,2.6,17.0,703.0,193.42,123.27
2016,5,5,15,0,528.0,242.0,2.6,17.0,625.0,171.57,119.14
2016,5,5,15,15,264.0,193.5,2.6,16.5,385.0,124.53,101.38
2016,5,5,15,30,0.0,145.0,2.6,16.0,145.0,116.99,95.5
2016,5,5,15,45,2.0,160.0,2.65,16.0,161.5,127.39,104.68
2016,5,5,16,0,4.0,175.0,2.7,16.0,178.0,137.09,113.29
2016,5,5,16,15,115.5,186.5,2.6,16.0,242.5,131.34,108.71
2016,5,5,16,30,227.0,198.0,2.5,16.0,307.0,132.54,110.11
2016,5,5,16,45,113.5,150.0,2.45,16.0,204.5,108.83,89.98
2016,5,5,17,0,0.0,102.0,2.4,16.0,102.0,82.18,67.02
2016,5,5,17,15,0.0,86.0,2.15,15.5,86.0,69.75,56.38
2016,5,5,17,30,0.0,70.0,1.9,15.0,70.0,57.22,45.43
2016,5,5,17,45,0.0,55.0,1.65,14.5,55.0,45.32,34.84
2016,5,5,18,0,0.0,40.0,1.4,14.0,40.0,33.07,23.77
2016,5,5,18,15,0.0,27.5,1.25,13.5,27.5,22.7,14.24
2016,5,5,18,30,0.0,15.0,1.1,13.0,15.0,12.35,4.41
2016,5,5,18,45,0.0,7.5,1.0,13.0,7.5,6.16,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,1.35,11.0,2.0,1.71,0.0
2016,5,6,5,30,0.0,4.0,1.5,11.0,4.0,3.28,0.0
2016,5,6,5,45,0.0,9.5,1.65,11.5,9.5,7.8,0.77
2016,5,6,6,0,0.0,15.0,1.8,12.0,15.0,12.33,4.86
2016,5,6,6,15,0.0,22.0,1.75,12.0,22.0,18.11,9.99
2016,5,6,6,30,0.0,29.0,1.7,12.0,29.0,23.91,15.11
2016,5,6,6,45,0.0,36.0,1.7,12.5,36.0,29.72,20.12
2016,5,6,7,0,0.0,43.0,1.7,13.0,43.0,35.54,25.05
2016,5,6,7,15,0.0,56.0,1.7,13.0,56.0,46.36,34.25
2016,5,6,7,30,0.0,69.0,1.7,13.0,69.0,57.22,43.37
2016,5,6,7,45,23.5,144.0,1.7,13.0,157.0,164.38,134.01
2016,5,6,8,0,47.0,219.0,1.7,13.0,245.0,272.65,221.95
2016,5,6,8,15,32.0,220.5,1.75,13.0,239.0,253.99,205.25
2016,5,6,8,30,17.0,222.0,1.8,13.0,233.0,217.67,174.94
2016,5,6,8,45,19.0,239.5,1.85,13.5,253.0,234.67,187.94
2016,5,6,9,0,21.0,257.0,1.9,14.0,273.0,251.47,200.47
2016,5,6,9,15,18.5,258.5,1.95,14.0,272.5,247.9,197.04
2016,5,6,9,30,16.0,260.0,2.0,14.0,272.0,244.67,194.01
2016,5,6,9,45,17.0,273.5,2.05,14.5,287.0,256.35,202.53
2016,5,6,10,0,18.0,287.0,2.1,15.0,302.0,267.82,210.79
2016,5,6,10,15,10.5,223.5,2.1,15.0,233.0,201.46,158.09
2016,5,6,10,30,3.0,160.0,2.1,15.0,164.0,138.11,107.29
2016,5,6,10,45,1.5,113.5,2.15,15.5,115.5,96.68,73.66
2016,5,6,11,0,0.0,67.0,2.2,16.0,67.0,56.06,40.44
2016,5,6,11,15,0.0,69.5,2.15,16.0,69.5,58.19,42.18
2016,5,6,11,30,0.0,72.0,2.1,16.0,72.0,60.31,43.89
2016,5,6,11,45,5.0,144.0,2.1,16.0,149.0,124.38,95.83
2016,5,6,12,0,10.0,216.0,2.1,16.0,226.0,187.36,145.85
2016,5,6,12,15,12.0,246.5,2.05,16.0,258.5,212.57,165.46
2016,5,6,12,30,14.0,277.0,2.0,16.0,291.0,236.91,184.32
2016,5,6,12,45,12.5,254.0,2.0,16.0,266.0,215.72,167.7
2016,5,6,13,0,11.0,231.0,2.0,16.0,241.0,195.0,151.52
2016,5,6,13,15,5.5,163.0,1.95,15.5,168.0,137.01,105.86
2016,5,6,13,30,0.0,95.0,1.9,15.0,95.0,79.22,59.55
2016,5,6,13,45,0.0,102.0,1.85,15.0,102.0,84.89,64.31
2016,5,6,14,0,0.0,109.0,1.8,15.0,109.0,90.5,68.96
2016,5,6,14,15,8.0,189.0,1.8,15.0,195.5,154.74,120.72
2016,5,6,14,30,16.0,269.0,1.8,15.0,282.0,212.73,166.54
2016,5,6,14,45,9.0,218.0,1.8,15.0,225.5,173.22,135.58
2016,5,6,15,0,2.0,167.0,1.8,15.0,169.0,134.28,104.94
2016,5,6,15,15,2.0,170.5,1.7,15.0,172.5,135.9,111.53
2016,5,6,15,30,2.0,174.0,1.6,15.0,176.0,137.9,113.5
2016,5,6,15,45,22.0,201.0,1.55,15.0,214.0,156.0,129.16
2016,5,6,16,0,42.0,228.0,1.5,15.0,252.0,161.99,134.56
2016,5,6,16,15,21.0,153.5,1.35,14.5,165.5,116.28,96.09
2016,5,6,16,30,0.0,79.0,1.2,14.0,79.0,65.58,52.49
2016,5,6,16,45,0.0,82.0,1.1,14.0,82.0,67.91,54.8
2016,5,6,17,0,0.0,85.0,1.0,14.0,85.0,69.73,56.57
2016,5,6,17,15,0.0,71.5,0.85,14.0,71.5,59.01,47.2
2016,5,6,17,30,0.0,58.0,0.7,14.0,58.0,48.03,37.48
2016,5,6,17,45,0.0,45.5,0.55,14.0,45.5,37.62,28.12
2016,5,6,18,0,0.0,33.0,0.4,14.0,33.0,27.24,18.66
2016,5,6,18,15,0.0,22.5,0.45,13.5,22.5,18.54,10.66
2016,5,6,18,30,0.0,12.0,0.5,13.0,12.0,9.86,2.49
2016,5,6,18,45,0.0,6.0,0.55,13.0,6.0,4.92,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.5,10.5,1.15,11.0,10.5,9.3,0.0
2016,5,7,5,30,1.0,21.0,1.4,11.0,21.0,19.75,5.21
2016,5,7,5,45,44.5,42.0,1.65,11.5,49.0,100.96,78.7
2016,5,7,6,0,88.0,63.0,1.9,12.0,77.0,162.76,134.15
2016,5,7,6,15,123.0,84.5,1.95,12.0,112.5,219.3,184.03
2016,5,7,6,30,158.0,106.0,2.0,12.0,148.0,276.7,233.49
2016,5,7,6,45,204.5,120.5,2.1,12.5,186.5,353.32,296.94
2016,5,7,7,0,251.0,135.0,2.2,13.0,225.0,414.94,346.54
2016,5,7,7,15,222.0,161.5,2.25,13.0,250.5,423.11,350.71
2016,5,7,7,30,193.0,188.0,2.3,13.0,276.0,407.18,336.16
2016,5,7,7,45,139.5,210.5,2.35,13.5,278.0,379.77,310.92
2016,5,7,8,0,86.0,233.0,2.4,14.0,280.0,328.52,266.99
2016,5,7,8,15,198.0,249.0,2.4,14.0,370.0,475.75,385.03
2016,5,7,8,30,310.0,265.0,2.4,14.0,460.0,624.73,498.15
2016,5,7,8,45,278.0,293.0,2.4,14.5,477.5,619.13,489.2
2016,5,7,9,0,246.0,321.0,2.4,15.0,495.0,611.32,479.94
2016,5,7,9,15,158.5,335.0,2.35,15.0,450.0,509.37,400.58
2016,5,7,9,30,71.0,349.0,2.3,15.0,405.0,409.24,321.64
2016,5,7,9,45,44.0,315.0,2.3,15.5,350.0,341.14,268.11
2016,5,7,10,0,17.0,281.0,2.3,16.0,295.0,261.26,204.71
2016,5,7,10,15,12.5,246.0,2.25,16.0,257.0,223.46,174.95
2016,5,7,10,30,8.0,211.0,2.2,16.0,219.0,187.15,146.05
2016,5,7,10,45,9.0,220.0,2.2,16.5,229.0,195.05,151.96
2016,5,7,11,0,10.0,229.0,2.2,17.0,239.0,202.73,157.56
2016,5,7,11,15,5.0,154.0,2.15,17.0,159.0,133.66,102.71
2016,5,7,11,30,0.0,79.0,2.1,17.0,79.0,66.19,48.4
2016,5,7,11,45,5.5,155.5,2.05,17.5,161.0,134.4,103.24
2016,5,7,12,0,11.0,232.0,2.0,18.0,243.0,201.36,155.62
2016,5,7,12,15,6.5,190.0,1.95,18.0,196.5,162.5,124.88
2016,5,7,12,30,2.0,148.0,1.9,18.0,150.0,124.45,94.8
2016,5,7,12,45,6.5,195.0,1.9,18.0,201.0,164.87,126.91
2016,5,7,13,0,11.0,242.0,1.9,18.0,252.0,203.75,157.27
2016,5,7,13,15,10.5,235.5,1.9,18.0,245.0,196.84,151.8
2016,5,7,13,30,10.0,229.0,1.9,18.0,238.0,190.06,146.57
2016,5,7,13,45,6.0,191.0,1.95,18.0,196.5,157.82,121.41
2016,5,7,14,0,2.0,153.0,2.0,18.0,155.0,126.12,96.53
2016,5,7,14,15,1.0,132.5,2.0,18.0,133.5,109.36,83.33
2016,5,7,14,30,0.0,112.0,2.0,18.0,112.0,92.75,70.16
2016,5,7,14,45,0.0,126.5,2.05,18.0,126.5,104.0,79.41
2016,5,7,15,0,0.0,141.0,2.1,18.0,141.0,114.8,88.3
2016,5,7,15,15,43.0,216.0,2.1,17.5,244.5,157.29,128.49
2016,5,7,15,30,86.0,291.0,2.1,17.0,348.0,198.94,163.74
2016,5,7,15,45,68.5,263.0,2.1,17.0,306.0,182.76,150.6
2016,5,7,16,0,51.0,235.0,2.1,17.0,264.0,166.04,137.06
2016,5,7,16,15,134.0,218.0,2.05,16.5,285.5,149.2,123.53
2016,5,7,16,30,217.0,201.0,2.0,16.0,307.0,140.35,116.65
2016,5,7,16,45,108.5,135.5,1.95,16.0,188.5,99.94,82.18
2016,5,7,17,0,0.0,70.0,1.9,16.0,70.0,58.04,45.81
2016,5,7,17,15,0.0,59.5,1.8,15.5,59.5,49.27,38.29
2016,5,7,17,30,0.0,49.0,1.7,15.0,49.0,40.52,30.62
2016,5,7,17,45,174.0,56.5,1.65,15.0,90.5,43.67,33.33
2016,5,7,18,0,348.0,64.0,1.6,15.0,132.0,48.32,37.13
2016,5,7,18,15,256.0,49.5,1.45,14.5,91.5,37.69,27.28
2016,5,7,18,30,164.0,35.0,1.3,14.0,51.0,26.87,16.55
2016,5,7,18,45,82.0,17.5,1.2,13.5,25.5,13.58,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,50.5,12.0,0.85,12.0,15.5,44.41,0.0
2016,5,8,5,30,101.0,24.0,1.0,12.0,31.0,124.08,69.95
2016,5,8,5,45,201.0,40.0,1.15,12.5,68.0,247.84,199.71
2016,5,8,6,0,301.0,56.0,1.3,13.0,105.0,353.46,292.02
2016,5,8,6,15,150.5,54.5,1.35,13.5,79.0,208.57,174.38
2016,5,8,6,30,0.0,53.0,1.4,14.0,53.0,43.87,31.93
2016,5,8,6,45,0.0,66.5,1.45,14.5,66.5,55.6,42.05
2016,5,8,7,0,0.0,80.0,1.5,15.0,80.0,67.86,52.28
2016,5,8,7,15,0.0,102.0,1.45,15.0,102.0,88.65,69.62
2016,5,8,7,30,0.0,124.0,1.4,15.0,124.0,109.34,86.59
2016,5,8,7,45,2.0,147.5,1.4,15.5,148.5,133.36,105.97
2016,5,8,8,0,4.0,171.0,1.4,16.0,173.0,157.21,124.86
2016,5,8,8,15,142.0,221.5,1.4,16.0,311.0,386.17,310.57
2016,5,8,8,30,280.0,272.0,1.4,16.0,449.0,602.73,472.88
2016,5,8,8,45,287.5,292.5,1.45,16.5,485.0,628.09,487.13
2016,5,8,9,0,295.0,313.0,1.5,17.0,521.0,651.59,501.7
2016,5,8,9,15,152.5,271.0,1.55,17.0,379.0,433.19,338.6
2016,5,8,9,30,10.0,229.0,1.6,17.0,237.0,209.43,163.04
2016,5,8,9,45,25.5,289.5,1.7,17.0,311.0,296.99,232.12
2016,5,8,10,0,41.0,350.0,1.8,17.0,385.0,368.48,286.27
2016,5,8,10,15,32.5,340.5,1.9,17.0,369.0,345.57,268.06
2016,5,8,10,30,24.0,331.0,2.0,17.0,353.0,308.92,239.82
2016,5,8,10,45,19.0,303.0,2.1,17.5,320.5,276.89,214.72
2016,5,8,11,0,14.0,275.0,2.2,18.0,288.0,246.05,190.44
2016,5,8,11,15,15.0,278.0,2.3,18.0,292.0,247.79,191.83
2016,5,8,11,30,16.0,281.0,2.4,18.0,296.0,249.36,192.99
2016,5,8,11,45,17.5,304.0,2.5,18.5,320.5,267.87,206.83
2016,5,8,12,0,19.0,327.0,2.6,19.0,345.0,285.67,219.96
2016,5,8,12,15,20.0,325.0,2.65,19.0,344.5,282.02,217.1
2016,5,8,12,30,21.0,323.0,2.7,19.0,344.0,278.25,214.23
2016,5,8,12,45,37.5,369.5,2.8,19.0,405.0,317.3,244.13
2016,5,8,13,0,54.0,416.0,2.9,19.0,466.0,353.15,271.07
2016,5,8,13,15,56.5,405.5,2.9,18.5,457.0,338.15,259.92
2016,5,8,13,30,59.0,395.0,2.9,18.0,448.0,323.19,248.84
2016,5,8,13,45,58.5,384.5,2.95,18.0,435.5,307.13,236.43
2016,5,8,14,0,58.0,374.0,3.0,18.0,423.0,291.33,224.18
2016,5,8,14,15,57.5,360.0,3.0,18.0,407.5,273.61,210.42
2016,5,8,14,30,57.0,346.0,3.0,18.0,392.0,256.21,197.01
2016,5,8,14,45,74.0,339.0,3.0,18.0,395.5,245.21,188.15
2016,5,8,15,0,91.0,332.0,3.0,18.0,399.0,231.98,178.57
2016,5,8,15,15,90.0,312.5,2.95,17.5,375.5,211.16,173.22
2016,5,8,15,30,89.0,293.0,2.9,17.0,352.0,200.08,164.82
2016,5,8,15,45,88.0,271.5,2.9,17.0,326.5,187.59,154.89
2016,5,8,16,0,87.0,250.0,2.9,17.0,301.0,174.72,144.56
2016,5,8,16,15,86.5,226.5,2.85,16.5,273.0,160.41,133.19
2016,5,8,16,30,86.0,203.0,2.8,16.0,245.0,145.69,121.33
2016,5,8,16,45,359.0,146.0,2.8,16.0,291.0,98.58,81.04
2016,5,8,17,0,632.0,89.0,2.8,16.0,337.0,65.37,52.26
2016,5,8,17,15,586.5,82.0,2.75,15.5,286.5,61.4,49.01
2016,5,8,17,30,541.0,75.0,2.7,15.0,236.0,57.31,45.52
2016,5,8,17,45,482.0,65.5,2.65,15.0,188.0,50.97,39.79
2016,5,8,18,0,423.0,56.0,2.6,15.0,140.0,44.43,33.71
2016,5,8,18,15,327.0,44.5,2.45,14.5,98.0,35.79,25.65
2016,5,8,18,30,231.0,33.0,2.3,14.0,56.0,25.55,15.6
2016,5,8,18,45,115.5,16.5,2.2,13.5,28.0,12.85,0.0
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,60.0,13.5,1.9,11.0,17.5,52.18,0.0
2016,5,9,5,30,120.0,27.0,2.0,11.0,35.0,160.76,98.74
2016,5,9,5,45,230.5,41.5,2.1,11.0,74.0,272.47,222.44
2016,5,9,6,0,341.0,56.0,2.2,11.0,113.0,385.25,322.43
2016,5,9,6,15,180.5,76.0,2.2,11.0,107.0,268.31,226.66
2016,5,9,6,30,20.0,96.0,2.2,11.0,101.0,111.23,90.83
2016,5,9,6,45,28.0,116.5,2.25,11.5,125.5,152.31,126.15
2016,5,9,7,0,36.0,137.0,2.3,12.0,150.0,180.73,149.79
2016,5,9,7,15,20.5,144.0,2.3,12.0,151.5,153.7,126.07
2016,5,9,7,30,5.0,151.0,2.3,12.0,153.0,142.75,115.83
2016,5,9,7,45,11.0,173.0,2.3,12.5,179.0,169.04,137.31
2016,5,9,8,0,17.0,195.0,2.3,13.0,205.0,195.2,158.24
2016,5,9,8,15,16.0,207.0,2.3,13.0,217.0,203.68,164.5
2016,5,9,8,30,15.0,219.0,2.3,13.0,229.0,212.22,170.82
2016,5,9,8,45,58.5,272.5,2.35,13.5,314.0,329.82,265.35
2016,5,9,9,0,102.0,326.0,2.4,14.0,399.0,428.3,341.34
2016,5,9,9,15,60.5,301.0,2.4,14.0,345.0,352.77,280.49
2016,5,9,9,30,19.0,276.0,2.4,14.0,291.0,262.72,208.24
2016,5,9,9,45,25.5,305.0,2.45,14.5,326.5,312.63,247.02
2016,5,9,10,0,32.0,334.0,2.5,15.0,362.0,343.61,270.09
2016,5,9,10,15,74.0,382.5,2.55,15.5,447.5,426.06,333.23
2016,5,9,10,30,116.0,431.0,2.6,16.0,533.0,520.21,402.91
2016,5,9,10,45,286.5,401.0,2.65,16.5,660.5,645.65,497.47
2016,5,9,11,0,457.0,371.0,2.7,17.0,788.0,756.87,577.98
2016,5,9,11,15,683.5,248.0,2.75,17.0,881.0,811.3,620.43
2016,5,9,11,30,910.0,125.0,2.8,17.0,974.0,836.04,639.77
2016,5,9,11,45,910.5,125.0,2.85,17.5,979.0,796.94,611.15
2016,5,9,12,0,911.0,125.0,2.9,18.0,984.0,755.6,579.91
2016,5,9,12,15,910.5,125.0,2.95,18.0,981.0,711.53,546.7
2016,5,9,12,30,910.0,125.0,3.0,18.0,978.0,665.69,511.36
2016,5,9,12,45,907.5,124.5,3.05,18.0,967.5,616.75,472.78
2016,5,9,13,0,905.0,124.0,3.1,18.0,957.0,566.63,432.19
2016,5,9,13,15,901.5,123.5,3.15,18.0,939.5,515.01,389.25
2016,5,9,13,30,898.0,123.0,3.2,18.0,922.0,462.65,344.49
2016,5,9,13,45,892.0,122.0,3.25,18.0,897.0,408.52,297.26
2016,5,9,14,0,886.0,121.0,3.3,18.0,872.0,354.3,249.19
2016,5,9,14,15,878.5,119.0,3.3,18.0,840.5,299.21,200.47
2016,5,9,14,30,871.0,117.0,3.3,18.0,809.0,244.62,153.73
2016,5,9,14,45,860.5,115.0,3.35,18.0,771.5,190.33,111.75
2016,5,9,15,0,850.0,113.0,3.4,18.0,734.0,137.26,79.83
2016,5,9,15,15,836.5,110.5,3.35,17.5,691.5,77.81,61.37
2016,5,9,15,30,823.0,108.0,3.3,17.0,649.0,77.69,61.61
2016,5,9,15,45,805.5,104.5,3.3,17.0,602.0,76.77,61.01
2016,5,9,16,0,788.0,101.0,3.3,17.0,555.0,75.75,60.32
2016,5,9,16,15,764.5,97.0,3.2,16.5,505.0,74.19,59.3
2016,5,9,16,30,741.0,93.0,3.1,16.0,455.0,72.53,58.18
2016,5,9,16,45,708.5,88.5,3.05,16.0,403.0,64.29,51.16
2016,5,9,17,0,676.0,84.0,3.0,16.0,351.0,62.18,49.48
2016,5,9,17,15,632.0,78.0,2.85,15.5,299.0,58.78,46.7
2016,5,9,17,30,588.0,72.0,2.7,15.0,247.0,55.3,43.74
2016,5,9,17,45,518.0,64.5,2.55,14.5,197.0,50.34,39.33
2016,5,9,18,0,448.0,57.0,2.4,14.0,147.0,45.33,34.68
2016,5,9,18,15,349.0,46.0,2.1,13.5,103.5,37.11,26.95
2016,5,9,18,30,250.0,35.0,1.8,13.0,60.0,27.11,17.12
2016,5,9,18,45,125.0,17.5,1.55,12.5,30.0,13.63,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,13.5,1.8,11.0,18.0,53.59,0.0
2016,5,10,5,30,124.0,27.0,1.9,11.0,36.0,164.61,106.62
2016,5,10,5,45,238.0,41.5,2.0,11.5,76.0,277.74,226.92
2016,5,10,6,0,352.0,56.0,2.1,12.0,116.0,393.91,328.4
2016,5,10,6,15,176.0,52.5,2.05,12.0,82.5,226.27,191.5
2016,5,10,6,30,0.0,49.0,2.0,12.0,49.0,40.53,29.35
2016,5,10,6,45,0.0,60.5,1.95,12.5,60.5,50.11,37.68
2016,5,10,7,0,0.0,72.0,1.9,13.0,72.0,59.81,45.83
2016,5,10,7,15,0.0,93.5,1.85,13.0,93.5,79.89,62.76
2016,5,10,7,30,0.0,115.0,1.8,13.0,115.0,99.98,79.44
2016,5,10,7,45,0.0,136.0,1.75,13.5,136.0,119.45,95.2
2016,5,10,8,0,0.0,157.0,1.7,14.0,157.0,138.76,110.57
2016,5,10,8,15,8.5,190.0,1.55,14.5,195.0,178.55,142.7
2016,5,10,8,30,17.0,223.0,1.4,15.0,233.0,218.2,173.92
2016,5,10,8,45,60.0,275.0,1.3,15.5,316.5,333.99,265.0
2016,5,10,9,0,103.0,327.0,1.2,16.0,400.0,430.26,336.95
2016,5,10,9,15,239.0,329.0,1.2,16.5,511.5,604.43,465.73
2016,5,10,9,30,375.0,331.0,1.2,17.0,623.0,732.28,555.02
2016,5,10,9,45,598.0,244.5,1.25,17.5,733.0,874.47,653.89
2016,5,10,10,0,821.0,158.0,1.3,18.0,843.0,977.44,719.41
2016,5,10,10,15,828.5,160.0,1.35,18.5,870.0,964.61,708.25
2016,5,10,10,30,836.0,162.0,1.4,19.0,897.0,948.3,696.5
2016,5,10,10,45,842.5,162.5,1.45,19.5,917.5,926.22,681.1
2016,5,10,11,0,849.0,163.0,1.5,20.0,938.0,900.88,663.66
2016,5,10,11,15,852.0,163.5,1.55,20.0,950.5,869.47,643.47
2016,5,10,11,30,855.0,164.0,1.6,20.0,963.0,835.27,621.32
2016,5,10,11,45,858.0,163.0,1.7,20.5,969.0,797.17,594.76
2016,5,10,12,0,861.0,162.0,1.8,21.0,975.0,756.73,565.66
2016,5,10,12,15,860.5,161.5,1.9,21.0,972.0,712.23,534.01
2016,5,10,12,30,860.0,161.0,2.0,21.0,969.0,666.09,500.25
2016,5,10,12,45,863.5,156.5,2.15,21.5,960.0,615.24,461.49
2016,5,10,13,0,867.0,152.0,2.3,22.0,951.0,567.25,423.43
2016,5,10,13,15,862.5,151.0,2.4,22.0,933.0,516.39,382.62
2016,5,10,13,30,858.0,150.0,2.5,22.0,915.0,462.72,338.46
2016,5,10,13,45,851.0,148.5,2.6,22.0,889.5,408.37,292.61
2016,5,10,14,0,844.0,147.0,2.7,22.0,864.0,354.24,246.04
2016,5,10,14,15,835.0,144.5,2.75,21.5,832.0,299.37,199.21
2016,5,10,14,30,826.0,142.0,2.8,21.0,800.0,245.36,154.24
2016,5,10,14,45,815.5,139.0,2.9,21.0,763.0,191.88,113.29
2016,5,10,15,0,805.0,136.0,3.0,21.0,726.0,139.84,81.71
2016,5,10,15,15,790.0,132.5,3.05,20.5,683.5,90.57,71.37
2016,5,10,15,30,775.0,129.0,3.1,20.0,641.0,90.37,71.59
2016,5,10,15,45,758.5,124.0,3.2,20.0,594.5,80.82,63.69
2016,5,10,16,0,742.0,119.0,3.3,20.0,548.0,79.56,62.83
2016,5,10,16,15,717.0,114.0,3.35,19.5,498.5,78.01,61.84
2016,5,10,16,30,692.0,109.0,3.4,19.0,449.0,76.33,60.75
2016,5,10,16,45,663.0,102.0,3.45,18.5,398.0,73.07,58.26
2016,5,10,17,0,634.0,95.0,3.5,18.0,347.0,69.62,55.56
2016,5,10,17,15,588.0,88.0,3.45,17.5,295.5,65.81,52.47
2016,5,10,17,30,542.0,81.0,3.4,17.0,244.0,61.89,49.18
2016,5,10,17,45,481.0,71.5,3.35,16.5,195.5,55.69,43.72
2016,5,10,18,0,420.0,62.0,3.3,16.0,147.0,49.32,37.9
2016,5,10,18,15,324.5,49.5,3.1,15.5,103.5,37.94,27.46
2016,5,10,18,30,229.0,37.0,2.9,15.0,60.0,28.54,18.26
2016,5,10,18,45,114.5,18.5,2.7,14.5,30.0,14.38,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.0,13.0,1.65,11.0,20.0,77.0,0.0
2016,5,11,5,30,194.0,26.0,1.9,11.0,40.0,213.96,145.81
2016,5,11,5,45,304.0,38.0,2.15,11.5,81.0,325.71,266.93
2016,5,11,6,0,414.0,50.0,2.4,12.0,122.0,439.62,365.74
2016,5,11,6,15,486.0,58.5,2.35,12.5,170.5,524.72,436.1
2016,5,11,6,30,558.0,67.0,2.3,13.0,219.0,612.97,505.3
2016,5,11,6,45,279.0,71.0,2.25,13.5,147.0,369.91,310.85
2016,5,11,7,0,0.0,75.0,2.2,14.0,75.0,62.7,47.8
2016,5,11,7,15,0.0,100.5,2.1,14.5,100.5,86.86,68.24
2016,5,11,7,30,0.0,126.0,2.0,15.0,126.0,111.09,88.07
2016,5,11,7,45,5.0,155.5,1.95,15.5,158.0,144.27,115.13
2016,5,11,8,0,10.0,185.0,1.9,16.0,190.0,177.37,141.57
2016,5,11,8,15,12.0,202.0,1.85,16.0,209.0,194.24,154.67
2016,5,11,8,30,14.0,219.0,1.8,16.0,228.0,210.99,167.59
2016,5,11,8,45,48.0,270.0,1.75,16.5,304.0,316.03,250.43
2016,5,11,9,0,82.0,321.0,1.7,17.0,380.0,402.08,315.43
2016,5,11,9,15,105.5,346.5,1.65,17.5,426.5,447.33,347.94
2016,5,11,9,30,129.0,372.0,1.6,18.0,473.0,511.54,393.59
2016,5,11,9,45,494.5,254.5,1.6,18.5,664.5,777.53,590.56
2016,5,11,10,0,860.0,137.0,1.6,19.0,856.0,980.89,724.59
2016,5,11,10,15,867.0,138.5,1.6,19.0,883.0,967.2,712.21
2016,5,11,10,30,874.0,140.0,1.6,19.0,910.0,950.09,700.43
2016,5,11,10,45,878.5,141.0,1.6,19.5,930.0,926.92,683.51
2016,5,11,11,0,883.0,142.0,1.6,20.0,950.0,900.6,664.69
2016,5,11,11,15,886.0,143.0,1.65,20.0,963.0,870.01,644.95
2016,5,11,11,30,889.0,144.0,1.7,20.0,976.0,836.63,623.25
2016,5,11,11,45,892.5,142.5,1.8,20.5,981.5,799.02,597.84
2016,5,11,12,0,896.0,141.0,1.9,21.0,987.0,759.06,568.85
2016,5,11,12,15,895.0,140.5,1.95,21.0,983.5,714.68,536.72
2016,5,11,12,30,894.0,140.0,2.0,21.0,980.0,668.67,502.58
2016,5,11,12,45,899.0,134.5,2.05,21.0,971.5,621.08,466.36
2016,5,11,13,0,904.0,129.0,2.1,21.0,963.0,571.75,427.67
2016,5,11,13,15,899.5,128.0,2.15,21.0,944.5,519.44,385.51
2016,5,11,13,30,895.0,127.0,2.2,21.0,926.0,466.52,341.57
2016,5,11,13,45,889.5,125.0,2.3,21.0,901.0,412.16,295.46
2016,5,11,14,0,884.0,123.0,2.4,21.0,876.0,357.7,248.32
2016,5,11,14,15,875.5,121.5,2.45,21.0,844.0,302.9,200.78
2016,5,11,14,30,867.0,120.0,2.5,21.0,812.0,248.7,155.07
2016,5,11,14,45,856.0,117.5,2.55,21.0,774.0,194.36,113.35
2016,5,11,15,0,845.0,115.0,2.6,21.0,736.0,131.19,72.98
2016,5,11,15,15,830.5,112.5,2.6,20.5,693.0,78.9,61.52
2016,5,11,15,30,816.0,110.0,2.6,20.0,650.0,78.67,61.67
2016,5,11,15,45,798.0,106.5,2.6,20.0,603.0,77.81,61.12
2016,5,11,16,0,780.0,103.0,2.6,20.0,556.0,76.85,60.5
2016,5,11,16,15,756.0,99.0,2.55,19.5,505.5,75.34,59.54
2016,5,11,16,30,732.0,95.0,2.5,19.0,455.0,67.39,53.01
2016,5,11,16,45,700.0,90.0,2.45,19.0,403.5,65.08,51.21
2016,5,11,17,0,668.0,85.0,2.4,19.0,352.0,62.67,49.28
2016,5,11,17,15,624.0,78.5,2.25,18.0,300.0,58.94,46.35
2016,5,11,17,30,580.0,72.0,2.1,17.0,248.0,55.08,43.19
2016,5,11,17,45,517.5,64.0,1.95,16.5,198.5,49.78,38.54
2016,5,11,18,0,455.0,56.0,1.8,16.0,149.0,44.37,33.59
2016,5,11,18,15,360.5,45.0,1.6,15.5,106.0,36.13,25.95
2016,5,11,18,30,266.0,34.0,1.4,15.0,63.0,27.7,17.7
2016,5,11,18,45,133.0,17.0,1.25,14.5,31.5,13.25,0.0
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,69.0,14.0,1.4,11.0,19.5,58.89,0.0
2016,5,12,5,30,138.0,28.0,1.7,11.0,39.0,178.62,124.53
2016,5,12,5,45,232.0,43.5,2.0,11.5,77.5,275.86,226.26
2016,5,12,6,0,326.0,59.0,2.3,12.0,116.0,377.54,315.69
2016,5,12,6,15,397.5,70.5,2.3,12.0,163.5,460.59,386.23
2016,5,12,6,30,469.0,82.0,2.3,12.0,211.0,547.7,456.7
2016,5,12,6,45,234.5,82.0,2.35,12.5,146.5,346.11,291.72
2016,5,12,7,0,0.0,82.0,2.4,13.0,82.0,69.6,53.88
2016,5,12,7,15,1.0,115.0,2.4,13.5,115.5,102.72,81.93
2016,5,12,7,30,2.0,148.0,2.4,14.0,149.0,136.1,109.35
2016,5,12,7,45,20.5,183.5,2.4,14.5,195.0,189.3,153.29
2016,5,12,8,0,39.0,219.0,2.4,15.0,241.0,263.06,212.58
2016,5,12,8,15,68.5,252.0,2.35,15.0,294.5,326.68,263.11
2016,5,12,8,30,98.0,285.0,2.3,15.0,348.0,389.6,311.95
2016,5,12,8,45,442.5,210.0,2.3,15.5,523.0,713.74,563.19
2016,5,12,9,0,787.0,135.0,2.3,16.0,698.0,974.42,742.98
2016,5,12,9,15,799.5,138.0,2.25,16.0,736.5,981.76,742.93
2016,5,12,9,30,812.0,141.0,2.2,16.0,775.0,985.6,743.42
2016,5,12,9,45,823.5,142.0,2.2,16.5,809.0,982.76,738.81
2016,5,12,10,0,835.0,143.0,2.2,17.0,843.0,976.36,732.08
2016,5,12,10,15,842.0,145.0,2.15,17.5,869.5,963.14,720.46
2016,5,12,10,30,849.0,147.0,2.1,18.0,896.0,946.45,706.79
2016,5,12,10,45,852.0,149.0,2.1,18.5,915.5,910.97,681.3
2016,5,12,11,0,855.0,151.0,2.1,19.0,935.0,884.84,662.32
2016,5,12,11,15,858.0,152.0,2.1,19.0,947.5,854.98,642.01
2016,5,12,11,30,861.0,153.0,2.1,19.0,960.0,822.4,619.84
2016,5,12,11,45,861.0,154.0,2.1,19.5,964.5,785.04,592.78
2016,5,12,12,0,861.0,155.0,2.1,20.0,969.0,745.58,562.9
2016,5,12,12,15,860.5,155.0,2.1,20.0,966.5,703.19,531.5
2016,5,12,12,30,860.0,155.0,2.1,20.0,964.0,659.19,498.23
2016,5,12,12,45,842.0,164.0,2.15,20.5,949.5,613.07,461.73
2016,5,12,13,0,824.0,173.0,2.2,21.0,935.0,563.08,421.74
2016,5,12,13,15,819.5,172.0,2.25,21.0,917.5,512.71,381.34
2016,5,12,13,30,815.0,171.0,2.3,21.0,900.0,461.98,339.47
2016,5,12,13,45,814.0,166.0,2.4,21.0,877.0,409.58,295.27
2016,5,12,14,0,813.0,161.0,2.5,21.0,854.0,356.88,249.9
2016,5,12,14,15,804.0,158.5,2.55,20.5,823.0,303.73,204.54
2016,5,12,14,30,795.0,156.0,2.6,20.0,792.0,251.48,160.91
2016,5,12,14,45,789.5,150.0,2.7,20.0,756.5,198.5,119.76
2016,5,12,15,0,784.0,144.0,2.8,20.0,721.0,146.44,86.96
2016,5,12,15,15,768.5,140.5,2.8,19.5,678.5,96.86,76.92
2016,5,12,15,30,753.0,137.0,2.8,19.0,636.0,86.0,68.13
2016,5,12,15,45,739.0,130.5,2.85,19.0,591.0,84.23,66.84
2016,5,12,16,0,725.0,124.0,2.9,19.0,546.0,82.25,65.36
2016,5,12,16,15,699.5,119.0,2.9,18.5,496.5,80.84,64.5
2016,5,12,16,30,674.0,114.0,2.9,18.0,447.0,79.31,63.55
2016,5,12,16,45,643.0,107.0,2.95,17.5,396.5,76.18,61.18
2016,5,12,17,0,612.0,100.0,3.0,17.0,346.0,72.87,58.61
2016,5,12,17,15,566.5,92.5,3.0,16.0,295.0,68.85,55.46
2016,5,12,17,30,521.0,85.0,3.0,15.0,244.0,64.69,52.06
2016,5,12,17,45,455.5,75.5,3.05,14.5,195.0,58.61,46.69
2016,5,12,18,0,390.0,66.0,3.1,14.0,146.0,49.89,38.76
2016,5,12,18,15,299.5,52.5,3.0,13.5,103.5,40.0,29.58
2016,5,12,18,30,209.0,39.0,2.9,13.0,61.0,29.95,19.85
2016,5,12,18,45,104.5,19.5,2.85,12.5,30.5,15.11,1.84
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,78.5,14.5,2.3,11.0,21.0,65.84,0.0
