Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,30,157.0,29.0,2.4,11.0,42.0,195.36,140.19
2016,5,13,5,45,265.0,43.0,2.55,11.0,83.0,299.83,247.51
2016,5,13,6,0,373.0,57.0,2.7,11.0,124.0,411.97,346.0
2016,5,13,6,15,444.5,67.5,2.75,11.0,172.0,501.05,421.25
2016,5,13,6,30,516.0,78.0,2.8,11.0,220.0,590.47,493.7
2016,5,13,6,45,306.0,113.5,2.9,11.5,202.5,432.9,365.26
2016,5,13,7,0,96.0,149.0,3.0,12.0,185.0,270.06,225.65
2016,5,13,7,15,48.0,122.0,3.0,12.5,140.0,166.85,138.08
2016,5,13,7,30,0.0,95.0,3.0,13.0,95.0,80.22,62.7
2016,5,13,7,45,0.0,116.0,3.0,13.5,116.0,99.53,78.65
2016,5,13,8,0,0.0,137.0,3.0,14.0,137.0,118.79,94.22
2016,5,13,8,15,0.0,128.0,3.0,14.0,128.0,109.36,86.08
2016,5,13,8,30,0.0,119.0,3.0,14.0,119.0,100.65,78.62
2016,5,13,8,45,1.5,149.0,3.0,14.5,150.0,129.21,101.8
2016,5,13,9,0,3.0,179.0,3.0,15.0,181.0,157.83,124.64
2016,5,13,9,15,5.0,194.0,3.0,15.0,198.0,172.9,136.55
2016,5,13,9,30,7.0,209.0,3.0,15.0,215.0,187.79,148.28
2016,5,13,9,45,8.5,222.5,3.05,15.5,230.5,200.61,157.99
2016,5,13,10,0,10.0,236.0,3.1,16.0,246.0,213.23,167.47
2016,5,13,10,15,13.0,263.5,3.15,16.0,276.0,239.6,188.1
2016,5,13,10,30,16.0,291.0,3.2,16.0,306.0,265.43,208.12
2016,5,13,10,45,35.5,353.0,3.3,16.5,386.0,349.75,273.19
2016,5,13,11,0,55.0,415.0,3.4,17.0,466.0,418.07,324.44
2016,5,13,11,15,46.5,407.0,3.5,17.0,451.0,396.33,307.34
2016,5,13,11,30,38.0,399.0,3.6,17.0,436.0,375.44,291.23
2016,5,13,11,45,80.5,437.0,3.75,17.0,514.5,432.9,335.66
2016,5,13,12,0,123.0,475.0,3.9,17.0,593.0,487.42,376.85
2016,5,13,12,15,257.5,443.5,3.95,17.0,687.5,537.44,415.84
2016,5,13,12,30,392.0,412.0,4.0,17.0,782.0,574.52,443.78
2016,5,13,12,45,651.0,268.5,4.1,17.0,875.0,582.62,450.76
2016,5,13,13,0,910.0,125.0,4.2,17.0,968.0,574.2,442.51
2016,5,13,13,15,906.5,124.0,4.25,17.0,950.0,522.26,398.69
2016,5,13,13,30,903.0,123.0,4.3,17.0,932.0,469.6,353.25
2016,5,13,13,45,899.5,121.0,4.4,17.0,908.0,415.73,305.81
2016,5,13,14,0,896.0,119.0,4.5,17.0,884.0,361.54,257.23
2016,5,13,14,15,888.5,117.0,4.5,16.5,852.5,306.2,208.09
2016,5,13,14,30,881.0,115.0,4.5,16.0,821.0,251.36,160.6
2016,5,13,14,45,873.5,112.0,4.5,16.0,784.5,196.6,116.83
2016,5,13,15,0,866.0,109.0,4.5,16.0,748.0,142.75,82.32
2016,5,13,15,15,853.0,106.5,4.4,15.5,705.0,90.14,72.45
2016,5,13,15,30,840.0,104.0,4.3,15.0,662.0,75.18,59.9
2016,5,13,15,45,828.0,99.0,4.25,15.0,616.5,73.28,58.44
2016,5,13,16,0,816.0,94.0,4.2,15.0,571.0,71.18,56.8
2016,5,13,16,15,794.0,90.5,4.1,14.5,521.0,69.79,55.89
2016,5,13,16,30,772.0,87.0,4.0,14.0,471.0,68.3,54.9
2016,5,13,16,45,749.0,81.0,3.95,14.0,420.0,64.85,52.04
2016,5,13,17,0,726.0,75.0,3.9,14.0,369.0,61.21,48.99
2016,5,13,17,15,685.5,70.0,3.75,13.5,316.5,53.22,42.1
2016,5,13,17,30,645.0,65.0,3.6,13.0,264.0,50.2,39.54
2016,5,13,17,45,591.0,58.0,3.45,13.0,214.0,45.47,35.25
2016,5,13,18,0,537.0,51.0,3.3,13.0,164.0,40.63,30.71
2016,5,13,18,15,444.5,42.0,3.0,12.5,118.5,33.84,24.31
2016,5,13,18,30,352.0,33.0,2.7,12.0,73.0,26.96,17.49
2016,5,13,18,45,176.0,16.5,2.45,12.0,36.5,13.2,1.69
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,110.5,14.0,1.4,12.0,23.0,87.29,0.0
2016,5,14,5,30,221.0,28.0,1.6,12.0,46.0,240.18,175.75
2016,5,14,5,45,334.0,38.5,1.85,12.5,87.5,349.79,286.49
2016,5,14,6,0,447.0,49.0,2.1,13.0,129.0,465.7,385.02
2016,5,14,6,15,515.5,56.5,2.15,13.5,178.0,547.57,451.89
2016,5,14,6,30,584.0,64.0,2.2,14.0,227.0,632.35,517.75
2016,5,14,6,45,335.5,107.0,2.25,14.5,204.5,471.84,390.57
2016,5,14,7,0,87.0,150.0,2.3,15.0,182.0,244.19,201.16
2016,5,14,7,15,73.5,169.5,2.3,15.0,200.0,251.41,206.61
2016,5,14,7,30,60.0,189.0,2.3,15.0,218.0,257.63,210.3
2016,5,14,7,45,97.5,217.0,2.3,15.5,269.5,324.05,263.53
2016,5,14,8,0,135.0,245.0,2.3,16.0,321.0,411.89,331.44
2016,5,14,8,15,181.0,266.0,2.25,16.0,376.5,478.22,381.95
2016,5,14,8,30,227.0,287.0,2.2,16.0,432.0,544.04,430.92
2016,5,14,8,45,164.0,308.5,2.15,16.5,417.5,498.88,392.39
2016,5,14,9,0,101.0,330.0,2.1,17.0,403.0,430.95,337.7
2016,5,14,9,15,76.0,334.5,2.15,17.5,391.5,404.07,315.57
2016,5,14,9,30,51.0,339.0,2.2,18.0,380.0,377.76,293.71
2016,5,14,9,45,197.5,358.0,2.25,18.5,523.5,555.16,429.14
2016,5,14,10,0,344.0,377.0,2.3,19.0,667.0,724.47,550.53
2016,5,14,10,15,386.0,370.0,2.35,19.0,705.0,741.98,561.85
2016,5,14,10,30,428.0,363.0,2.4,19.0,743.0,770.16,581.45
2016,5,14,10,45,441.0,360.0,2.5,19.5,759.0,758.04,571.83
2016,5,14,11,0,454.0,357.0,2.6,20.0,775.0,743.43,560.76
2016,5,14,11,15,684.5,239.5,2.65,20.0,879.0,807.04,610.07
2016,5,14,11,30,915.0,122.0,2.7,20.0,983.0,840.92,635.06
2016,5,14,11,45,913.0,124.5,2.8,20.0,987.0,802.12,608.44
2016,5,14,12,0,911.0,127.0,2.9,20.0,991.0,761.15,579.38
2016,5,14,12,15,910.0,127.0,2.95,20.0,988.0,717.0,546.48
2016,5,14,12,30,909.0,127.0,3.0,20.0,985.0,671.15,511.54
2016,5,14,12,45,897.5,132.5,3.1,20.0,972.0,621.72,473.12
2016,5,14,13,0,886.0,138.0,3.2,20.0,959.0,571.74,433.22
2016,5,14,13,15,882.0,137.0,3.25,20.0,941.0,520.66,391.26
2016,5,14,13,30,878.0,136.0,3.3,20.0,923.0,468.96,347.6
2016,5,14,13,45,651.0,242.5,3.4,20.0,817.5,399.68,293.64
2016,5,14,14,0,424.0,349.0,3.5,20.0,712.0,358.74,263.87
2016,5,14,14,15,426.5,332.5,3.55,19.5,686.0,317.77,230.19
2016,5,14,14,30,429.0,316.0,3.6,19.0,660.0,277.11,197.1
2016,5,14,14,45,254.0,325.0,3.7,19.0,526.5,237.87,174.04
2016,5,14,15,0,79.0,334.0,3.8,19.0,393.0,234.42,180.07
2016,5,14,15,15,78.0,315.0,3.8,18.5,370.0,213.56,174.69
2016,5,14,15,30,77.0,296.0,3.8,18.0,347.0,201.74,165.71
2016,5,14,15,45,417.0,204.5,3.85,18.0,451.5,125.21,101.89
2016,5,14,16,0,757.0,113.0,3.9,18.0,556.0,83.16,66.37
2016,5,14,16,15,732.0,108.5,3.8,17.5,506.5,74.31,59.12
2016,5,14,16,30,707.0,104.0,3.7,17.0,457.0,72.81,58.15
2016,5,14,16,45,672.0,99.5,3.65,17.0,405.5,71.09,56.85
2016,5,14,17,0,637.0,95.0,3.6,17.0,354.0,69.31,55.49
2016,5,14,17,15,592.0,88.5,3.4,16.5,303.0,65.88,52.73
2016,5,14,17,30,547.0,82.0,3.2,16.0,252.0,62.35,49.79
2016,5,14,17,45,483.0,73.5,3.05,15.5,203.0,56.97,45.07
2016,5,14,18,0,419.0,65.0,2.9,15.0,154.0,49.31,38.12
2016,5,14,18,15,327.0,52.5,2.6,14.5,110.5,40.09,29.61
2016,5,14,18,30,235.0,40.0,2.3,14.0,67.0,30.75,20.63
2016,5,14,18,45,117.5,20.0,2.05,14.0,33.5,15.5,3.66
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.5,16.0,2.0,12.0,22.0,63.14,0.0
2016,5,15,5,30,145.0,32.0,2.2,12.0,44.0,192.62,142.37
2016,5,15,5,45,253.0,45.5,2.4,12.5,84.5,294.29,242.11
2016,5,15,6,0,361.0,59.0,2.6,13.0,125.0,405.23,338.33
2016,5,15,6,15,432.0,69.0,2.55,13.5,173.0,492.76,410.56
2016,5,15,6,30,503.0,79.0,2.5,14.0,221.0,580.84,479.82
2016,5,15,6,45,558.0,85.5,2.45,14.5,272.5,652.67,533.33
2016,5,15,7,0,613.0,92.0,2.4,15.0,324.0,725.14,584.96
2016,5,15,7,15,649.0,97.5,2.35,15.0,375.5,778.47,621.65
2016,5,15,7,30,685.0,103.0,2.3,15.0,427.0,830.71,656.57
2016,5,15,7,45,716.5,106.0,2.25,15.5,478.0,873.81,682.83
2016,5,15,8,0,748.0,109.0,2.2,16.0,529.0,908.42,702.6
2016,5,15,8,15,768.5,112.5,2.15,16.5,576.5,937.24,718.08
2016,5,15,8,30,789.0,116.0,2.1,17.0,624.0,963.15,731.41
2016,5,15,8,45,806.5,118.0,2.1,17.5,668.5,981.16,739.92
2016,5,15,9,0,824.0,120.0,2.1,18.0,713.0,995.89,746.35
2016,5,15,9,15,836.0,122.0,2.1,18.0,752.0,1001.62,748.37
2016,5,15,9,30,848.0,124.0,2.1,18.0,791.0,991.05,739.89
2016,5,15,9,45,871.5,117.5,2.15,18.5,828.0,992.43,738.84
2016,5,15,10,0,895.0,111.0,2.2,19.0,865.0,990.19,735.41
2016,5,15,10,15,901.5,112.5,2.3,19.0,892.5,976.16,726.31
2016,5,15,10,30,908.0,114.0,2.4,19.0,920.0,958.66,715.05
2016,5,15,10,45,911.5,115.5,2.5,19.5,939.5,935.04,698.39
2016,5,15,11,0,915.0,117.0,2.6,20.0,959.0,908.22,679.61
2016,5,15,11,15,917.5,118.0,2.75,20.0,972.0,877.04,659.49
2016,5,15,11,30,920.0,119.0,2.9,20.0,985.0,843.02,637.21
2016,5,15,11,45,919.5,120.0,3.1,20.0,990.0,804.07,611.5
2016,5,15,12,0,919.0,121.0,3.3,20.0,995.0,762.89,582.78
2016,5,15,12,15,919.0,121.0,3.45,20.0,992.5,719.26,550.42
2016,5,15,12,30,919.0,121.0,3.6,20.0,990.0,673.83,515.81
2016,5,15,12,45,923.0,116.5,3.75,20.0,981.5,625.77,478.31
2016,5,15,13,0,927.0,112.0,3.9,20.0,973.0,575.99,438.3
2016,5,15,13,15,923.5,111.5,4.0,20.0,955.5,523.89,395.14
2016,5,15,13,30,920.0,111.0,4.1,20.0,938.0,471.02,350.12
2016,5,15,13,45,914.5,110.5,4.2,20.0,913.5,416.83,302.94
2016,5,15,14,0,909.0,110.0,4.3,20.0,889.0,362.47,254.81
2016,5,15,14,15,902.0,108.5,4.3,19.5,857.5,307.11,206.14
2016,5,15,14,30,895.0,107.0,4.3,19.0,826.0,252.18,158.92
2016,5,15,14,45,886.0,104.5,4.3,19.0,789.0,196.96,114.99
2016,5,15,15,0,877.0,102.0,4.3,19.0,752.0,142.81,80.04
2016,5,15,15,15,864.0,100.0,4.3,18.5,709.5,90.08,71.53
2016,5,15,15,30,851.0,98.0,4.3,18.0,667.0,82.14,65.12
2016,5,15,15,45,833.5,95.5,4.35,18.0,620.0,70.98,55.75
2016,5,15,16,0,816.0,93.0,4.4,18.0,573.0,70.39,55.43
2016,5,15,16,15,794.0,90.0,4.35,17.5,523.0,69.32,54.8
2016,5,15,16,30,772.0,87.0,4.3,17.0,473.0,68.19,54.12
2016,5,15,16,45,738.0,83.5,4.25,16.5,420.5,66.47,52.93
2016,5,15,17,0,704.0,80.0,4.2,16.0,368.0,59.31,46.9
2016,5,15,17,15,662.5,75.0,4.0,15.5,316.0,56.51,44.66
2016,5,15,17,30,621.0,70.0,3.8,15.0,264.0,53.66,42.28
2016,5,15,17,45,555.0,63.5,3.65,15.0,213.0,49.4,38.45
2016,5,15,18,0,489.0,57.0,3.5,15.0,162.0,45.12,34.44
2016,5,15,18,15,397.0,47.0,3.2,14.5,117.5,37.71,27.54
2016,5,15,18,30,305.0,37.0,2.9,14.0,73.0,30.17,20.2
2016,5,15,18,45,170.5,23.0,2.65,13.5,41.5,17.9,5.83
2016,5,15,19,0,36.0,9.0,2.4,13.0,10.0,7.68,0.0
2016,5,15,19,15,18.0,4.5,2.4,13.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,15.5,1.7,12.0,23.0,97.79,0.0
2016,5,16,5,30,163.0,31.0,1.8,12.0,46.0,202.96,152.18
2016,5,16,5,45,258.5,45.0,1.95,12.5,85.5,297.32,244.54
2016,5,16,6,0,354.0,59.0,2.1,13.0,125.0,399.46,332.93
2016,5,16,6,15,424.0,69.5,2.05,13.5,172.0,481.19,400.07
2016,5,16,6,30,494.0,80.0,2.0,14.0,219.0,574.36,472.83
2016,5,16,6,45,543.5,87.5,2.0,14.5,269.5,642.22,523.05
2016,5,16,7,0,593.0,95.0,2.0,15.0,320.0,710.51,571.55
2016,5,16,7,15,629.5,101.0,2.05,15.5,371.0,764.56,608.21
2016,5,16,7,30,666.0,107.0,2.1,16.0,422.0,817.59,643.14
2016,5,16,7,45,697.5,110.0,2.15,16.5,472.5,860.44,670.03
2016,5,16,8,0,729.0,113.0,2.2,17.0,523.0,901.34,695.13
2016,5,16,8,15,749.0,117.0,2.25,17.0,570.5,923.05,708.05
2016,5,16,8,30,769.0,121.0,2.3,17.0,618.0,948.94,724.0
2016,5,16,8,45,789.0,122.5,2.4,17.5,662.5,968.89,735.02
2016,5,16,9,0,809.0,124.0,2.5,18.0,707.0,985.59,743.93
2016,5,16,9,15,821.0,126.0,2.55,18.5,745.5,991.38,745.14
2016,5,16,9,30,833.0,128.0,2.6,19.0,784.0,993.71,744.28
2016,5,16,9,45,855.0,122.5,2.65,19.5,820.5,981.78,734.12
2016,5,16,10,0,877.0,117.0,2.7,20.0,857.0,979.37,730.59
2016,5,16,10,15,883.5,118.5,2.75,20.0,883.5,965.57,720.91
2016,5,16,10,30,890.0,120.0,2.8,20.0,910.0,948.36,709.14
2016,5,16,10,45,894.5,121.0,2.9,20.5,930.0,925.52,692.72
2016,5,16,11,0,899.0,122.0,3.0,21.0,950.0,899.5,674.22
2016,5,16,11,15,902.0,122.5,3.05,21.0,963.0,868.74,653.42
2016,5,16,11,30,905.0,123.0,3.1,21.0,976.0,835.18,630.64
2016,5,16,11,45,906.0,123.5,3.2,21.5,981.5,797.47,603.97
2016,5,16,12,0,907.0,124.0,3.3,22.0,987.0,757.49,574.49
2016,5,16,12,15,907.0,123.5,3.4,22.0,984.5,714.0,542.27
2016,5,16,12,30,907.0,123.0,3.5,22.0,982.0,668.76,507.94
2016,5,16,12,45,906.5,121.5,3.6,22.0,972.5,620.92,470.78
2016,5,16,13,0,906.0,120.0,3.7,22.0,963.0,571.75,431.51
2016,5,16,13,15,903.0,119.5,3.75,22.0,946.0,520.91,389.7
2016,5,16,13,30,900.0,119.0,3.8,22.0,929.0,469.28,346.1
2016,5,16,13,45,898.5,116.0,3.85,22.0,905.5,415.94,300.06
2016,5,16,14,0,897.0,113.0,3.9,22.0,882.0,362.07,252.73
2016,5,16,14,15,889.5,111.5,3.9,21.5,851.0,307.28,205.06
2016,5,16,14,30,882.0,110.0,3.9,21.0,820.0,252.98,158.8
2016,5,16,14,45,872.0,108.0,3.95,21.0,783.5,198.68,115.89
2016,5,16,15,0,862.0,106.0,4.0,21.0,747.0,145.55,81.62
2016,5,16,15,15,849.5,103.5,3.95,20.5,704.5,93.38,63.1
2016,5,16,15,30,837.0,101.0,3.9,20.0,662.0,73.04,56.86
2016,5,16,15,45,815.0,100.0,3.9,20.0,614.5,73.49,57.43
2016,5,16,16,0,793.0,99.0,3.9,20.0,567.0,73.98,58.03
2016,5,16,16,15,770.5,95.5,3.8,19.5,517.5,72.74,57.28
2016,5,16,16,30,748.0,92.0,3.7,19.0,468.0,71.41,56.46
2016,5,16,16,45,711.0,89.5,3.65,19.0,415.5,64.56,50.72
2016,5,16,17,0,674.0,87.0,3.6,19.0,363.0,63.84,50.27
2016,5,16,17,15,631.5,81.0,3.45,18.0,311.5,60.53,47.72
2016,5,16,17,30,589.0,75.0,3.3,17.0,260.0,57.13,44.99
2016,5,16,17,45,525.0,68.0,3.2,16.5,210.5,52.68,41.11
2016,5,16,18,0,461.0,61.0,3.1,16.0,161.0,48.18,37.01
2016,5,16,18,15,369.5,50.0,2.9,15.5,116.5,40.07,29.51
2016,5,16,18,30,278.0,39.0,2.7,15.0,72.0,30.13,20.14
2016,5,16,18,45,153.5,24.5,2.5,14.5,41.0,19.0,7.13
2016,5,16,19,0,29.0,10.0,2.3,14.0,10.0,8.54,0.0
2016,5,16,19,15,14.5,5.0,2.25,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,121.0,15.0,1.2,12.5,25.5,124.19,0.0
2016,5,17,5,30,242.0,30.0,1.4,13.0,51.0,260.37,197.24
2016,5,17,5,45,348.5,40.5,1.65,13.5,93.5,363.66,297.2
2016,5,17,6,0,455.0,51.0,1.9,14.0,136.0,475.19,391.02
2016,5,17,6,15,523.0,58.5,1.95,14.5,185.5,557.08,457.01
2016,5,17,6,30,591.0,66.0,2.0,15.0,235.0,641.78,521.92
2016,5,17,6,45,641.5,71.0,2.1,16.0,287.5,709.37,570.28
2016,5,17,7,0,692.0,76.0,2.2,17.0,340.0,777.48,616.92
2016,5,17,7,15,725.5,80.5,2.35,17.5,393.0,823.19,647.38
2016,5,17,7,30,759.0,85.0,2.5,18.0,446.0,873.61,680.57
2016,5,17,7,45,786.5,87.5,2.7,19.0,498.0,913.8,704.95
2016,5,17,8,0,814.0,90.0,2.9,20.0,550.0,951.67,727.35
2016,5,17,8,15,832.5,93.0,2.95,20.5,598.5,978.5,742.09
2016,5,17,8,30,851.0,96.0,3.0,21.0,647.0,990.31,746.72
2016,5,17,8,45,866.5,98.5,3.1,21.5,692.0,1007.22,755.42
2016,5,17,9,0,882.0,101.0,3.2,22.0,737.0,1020.79,761.9
2016,5,17,9,15,892.5,103.0,3.25,22.5,776.5,1025.26,762.06
2016,5,17,9,30,903.0,105.0,3.3,23.0,816.0,1026.17,760.1
2016,5,17,9,45,911.0,106.5,3.35,23.5,850.0,1020.45,753.95
2016,5,17,10,0,919.0,108.0,3.4,24.0,884.0,1011.14,745.66
2016,5,17,10,15,924.5,109.5,3.35,24.0,911.0,995.84,734.3
2016,5,17,10,30,930.0,111.0,3.3,24.0,938.0,977.04,720.81
2016,5,17,10,45,933.5,112.0,3.25,24.5,958.0,952.52,702.29
2016,5,17,11,0,937.0,113.0,3.2,25.0,978.0,924.78,681.81
2016,5,17,11,15,939.5,113.5,3.15,25.0,990.5,892.64,659.83
2016,5,17,11,30,942.0,114.0,3.1,25.0,1003.0,857.63,635.93
2016,5,17,11,45,942.0,114.5,3.05,25.0,1007.5,818.03,608.88
2016,5,17,12,0,942.0,115.0,3.0,25.0,1012.0,776.14,579.45
2016,5,17,12,15,941.0,115.0,2.95,25.0,1009.0,731.1,546.12
2016,5,17,12,30,940.0,115.0,2.9,25.0,1006.0,684.3,510.84
2016,5,17,12,45,939.5,113.5,2.85,25.5,996.0,635.1,472.1
2016,5,17,13,0,939.0,112.0,2.8,26.0,986.0,584.49,431.48
2016,5,17,13,15,935.0,111.0,2.75,26.0,968.0,531.33,388.84
2016,5,17,13,30,931.0,110.0,2.7,26.0,950.0,477.45,344.49
2016,5,17,13,45,924.5,109.5,2.7,26.0,924.5,422.46,298.32
2016,5,17,14,0,918.0,109.0,2.7,26.0,899.0,367.39,251.21
2016,5,17,14,15,910.5,107.5,2.7,25.5,867.0,311.56,203.74
2016,5,17,14,30,903.0,106.0,2.7,25.0,835.0,256.19,157.53
2016,5,17,14,45,892.5,104.5,2.7,25.0,797.0,201.07,114.69
2016,5,17,15,0,882.0,103.0,2.7,25.0,759.0,147.14,80.3
2016,5,17,15,15,869.0,100.5,2.7,24.5,716.0,93.93,61.14
2016,5,17,15,30,856.0,98.0,2.7,24.0,673.0,82.18,63.53
2016,5,17,15,45,840.0,95.0,2.7,24.0,626.0,70.67,54.09
2016,5,17,16,0,824.0,92.0,2.7,24.0,579.0,69.75,53.5
2016,5,17,16,15,802.0,88.5,2.65,23.5,529.0,68.3,52.57
2016,5,17,16,30,780.0,85.0,2.6,23.0,479.0,66.75,51.56
2016,5,17,16,45,751.0,81.0,2.55,23.0,427.0,64.66,49.96
2016,5,17,17,0,722.0,77.0,2.5,23.0,375.0,62.5,48.28
2016,5,17,17,15,681.5,72.0,2.35,22.0,322.5,54.43,41.66
2016,5,17,17,30,641.0,67.0,2.2,21.0,270.0,51.47,39.34
2016,5,17,17,45,580.5,60.5,2.1,20.0,219.0,47.13,35.69
2016,5,17,18,0,520.0,54.0,2.0,19.0,168.0,42.73,31.82
2016,5,17,18,15,432.0,45.0,1.85,18.0,123.0,36.06,25.76
2016,5,17,18,30,344.0,36.0,1.7,17.0,78.0,29.29,19.32
2016,5,17,18,45,207.0,23.5,1.6,16.5,45.0,19.16,7.67
2016,5,17,19,0,70.0,11.0,1.5,16.0,12.0,9.39,0.0
2016,5,17,19,15,35.0,5.5,1.4,15.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,103.0,16.0,1.95,13.5,25.5,114.45,0.0
2016,5,18,5,30,206.0,32.0,2.2,14.0,51.0,235.0,179.24
2016,5,18,5,45,307.5,44.0,2.45,14.5,92.0,332.61,272.78
2016,5,18,6,0,409.0,56.0,2.7,15.0,133.0,444.05,367.4
2016,5,18,6,15,476.5,64.5,2.6,15.5,181.5,525.71,433.62
2016,5,18,6,30,544.0,73.0,2.5,16.0,230.0,610.05,498.57
2016,5,18,6,45,593.5,79.5,2.45,16.5,281.5,677.68,547.9
2016,5,18,7,0,643.0,86.0,2.4,17.0,333.0,745.79,595.43
2016,5,18,7,15,677.0,91.0,2.3,17.5,384.0,797.13,628.55
2016,5,18,7,30,711.0,96.0,2.2,18.0,435.0,847.31,659.7
2016,5,18,7,45,737.5,100.0,2.1,19.0,485.5,881.03,677.1
2016,5,18,8,0,764.0,104.0,2.0,20.0,536.0,919.2,697.04
2016,5,18,8,15,783.5,107.5,1.95,20.5,583.5,947.16,711.39
2016,5,18,8,30,803.0,111.0,1.9,21.0,631.0,972.2,723.7
2016,5,18,8,45,818.5,113.5,1.9,21.5,675.0,988.86,731.07
2016,5,18,9,0,834.0,116.0,1.9,22.0,719.0,1002.23,736.42
2016,5,18,9,15,845.0,118.0,1.95,22.5,757.5,994.28,728.79
2016,5,18,9,30,856.0,120.0,2.0,23.0,796.0,995.78,727.66
2016,5,18,9,45,868.0,119.5,2.1,23.5,830.0,992.17,723.86
2016,5,18,10,0,880.0,119.0,2.2,24.0,864.0,985.1,717.98
2016,5,18,10,15,886.0,120.5,2.3,24.0,890.5,970.79,708.91
2016,5,18,10,30,892.0,122.0,2.4,24.0,917.0,953.08,697.71
2016,5,18,10,45,894.0,124.0,2.5,24.5,936.0,928.9,680.95
2016,5,18,11,0,896.0,126.0,2.6,25.0,955.0,901.64,662.2
2016,5,18,11,15,898.5,127.0,2.65,25.0,967.5,870.97,642.04
2016,5,18,11,30,901.0,128.0,2.7,25.0,980.0,837.53,619.95
2016,5,18,11,45,899.5,129.5,2.8,25.0,984.0,798.86,594.49
2016,5,18,12,0,898.0,131.0,2.9,25.0,988.0,758.1,566.14
2016,5,18,12,15,897.5,131.0,2.95,25.0,985.5,715.0,534.66
2016,5,18,12,30,897.0,131.0,3.0,25.0,983.0,670.23,501.21
2016,5,18,12,45,895.5,130.0,3.05,25.0,972.5,622.65,464.87
2016,5,18,13,0,894.0,129.0,3.1,25.0,962.0,573.85,426.61
2016,5,18,13,15,890.0,128.0,3.15,25.0,944.5,522.81,385.57
2016,5,18,13,30,886.0,127.0,3.2,25.0,927.0,471.12,342.86
2016,5,18,13,45,883.5,124.0,3.25,25.0,903.5,418.21,298.1
2016,5,18,14,0,881.0,121.0,3.3,25.0,880.0,364.91,252.15
2016,5,18,14,15,873.0,119.5,3.3,24.5,849.0,310.91,205.93
2016,5,18,14,30,865.0,118.0,3.3,24.0,818.0,257.45,161.02
2016,5,18,14,45,857.0,115.0,3.35,24.0,781.5,203.81,118.88
2016,5,18,15,0,849.0,112.0,3.4,24.0,745.0,151.13,84.59
2016,5,18,15,15,835.5,109.5,3.4,23.5,703.0,88.83,56.54
2016,5,18,15,30,822.0,107.0,3.4,23.0,661.0,76.36,58.93
2016,5,18,15,45,801.5,105.5,3.4,23.0,614.0,76.69,59.4
2016,5,18,16,0,781.0,104.0,3.4,23.0,567.0,77.03,59.87
2016,5,18,16,15,758.5,100.0,3.3,22.0,518.0,75.59,59.09
2016,5,18,16,30,736.0,96.0,3.2,21.0,469.0,74.04,58.22
2016,5,18,16,45,703.5,92.0,3.1,20.5,417.5,66.04,51.66
2016,5,18,17,0,671.0,88.0,3.0,20.0,366.0,64.38,50.52
2016,5,18,17,15,629.0,82.0,2.9,19.0,314.5,61.11,48.02
2016,5,18,17,30,587.0,76.0,2.8,18.0,263.0,57.74,45.34
2016,5,18,17,45,533.0,67.5,2.75,17.5,214.0,52.2,40.53
2016,5,18,18,0,479.0,59.0,2.7,17.0,165.0,46.49,35.4
2016,5,18,18,15,391.5,49.0,2.65,16.5,121.0,39.17,28.65
2016,5,18,18,30,304.0,39.0,2.6,16.0,77.0,31.7,21.51
2016,5,18,18,45,179.5,25.0,2.6,15.5,45.0,19.42,8.34
2016,5,18,19,0,55.0,11.0,2.6,15.0,13.0,9.39,0.0
2016,5,18,19,15,27.5,5.5,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.5,4.25,11.0,26.5,108.84,0.0
2016,5,19,5,30,173.0,37.0,4.4,11.0,53.0,219.93,171.03
2016,5,19,5,45,274.0,50.5,4.55,11.5,94.5,317.54,264.93
2016,5,19,6,0,375.0,64.0,4.7,12.0,136.0,423.71,358.33
2016,5,19,6,15,444.5,74.0,4.75,12.0,184.0,505.0,427.81
2016,5,19,6,30,514.0,84.0,4.8,12.0,232.0,596.9,503.22
2016,5,19,6,45,564.5,90.5,4.9,12.5,283.0,665.27,556.4
2016,5,19,7,0,615.0,97.0,5.0,13.0,334.0,733.91,607.96
2016,5,19,7,15,650.5,103.0,4.85,13.0,385.5,787.54,646.37
2016,5,19,7,30,686.0,109.0,4.7,13.0,437.0,840.03,682.79
2016,5,19,7,45,718.0,111.5,4.55,13.5,488.5,883.09,709.86
2016,5,19,8,0,750.0,114.0,4.4,14.0,540.0,924.15,734.72
2016,5,19,8,15,772.0,118.0,4.35,14.0,588.5,948.05,748.99
2016,5,19,8,30,794.0,122.0,4.3,14.0,637.0,976.11,766.24
2016,5,19,8,45,662.0,180.5,4.3,14.5,630.0,914.14,718.51
2016,5,19,9,0,530.0,239.0,4.3,15.0,623.0,829.55,653.07
2016,5,19,9,15,696.5,184.0,4.3,15.5,717.0,938.57,730.95
2016,5,19,9,30,863.0,129.0,4.3,16.0,811.0,1025.71,788.17
2016,5,19,9,45,870.5,133.0,4.3,16.5,845.5,1008.82,773.03
2016,5,19,10,0,878.0,137.0,4.3,17.0,880.0,1001.51,765.51
2016,5,19,10,15,885.5,138.5,4.25,17.0,908.5,988.21,755.11
2016,5,19,10,30,893.0,140.0,4.2,17.0,937.0,971.43,742.49
2016,5,19,10,45,903.5,138.5,4.2,17.0,959.5,951.2,727.9
2016,5,19,11,0,914.0,137.0,4.2,17.0,982.0,927.56,711.05
2016,5,19,11,15,916.5,137.5,4.2,17.0,995.0,895.6,688.42
2016,5,19,11,30,919.0,138.0,4.2,17.0,1008.0,860.85,663.85
2016,5,19,11,45,919.0,139.0,4.25,17.5,1013.0,821.99,635.29
2016,5,19,12,0,919.0,140.0,4.3,18.0,1018.0,780.9,603.73
2016,5,19,12,15,918.5,140.0,4.3,18.0,1015.0,736.73,569.89
2016,5,19,12,30,918.0,140.0,4.3,18.0,1012.0,690.85,534.05
2016,5,19,12,45,922.5,135.0,4.35,18.0,1003.5,642.82,496.01
2016,5,19,13,0,927.0,130.0,4.4,18.0,995.0,593.07,455.56
2016,5,19,13,15,923.0,129.0,4.45,17.5,977.0,540.38,412.45
2016,5,19,13,30,919.0,128.0,4.5,17.0,959.0,487.0,367.38
2016,5,19,13,45,914.5,126.0,4.55,17.0,934.0,432.29,319.34
2016,5,19,14,0,910.0,124.0,4.6,17.0,909.0,377.34,270.2
2016,5,19,14,15,719.5,205.0,4.7,17.0,812.0,314.61,221.11
2016,5,19,14,30,529.0,286.0,4.8,17.0,715.0,283.99,200.77
2016,5,19,14,45,699.0,202.5,4.9,17.0,741.5,219.7,141.93
2016,5,19,15,0,869.0,119.0,5.0,17.0,768.0,158.62,92.07
2016,5,19,15,15,803.0,129.0,4.9,16.5,702.5,101.42,67.81
2016,5,19,15,30,737.0,139.0,4.8,16.0,637.0,86.1,69.02
2016,5,19,15,45,764.0,126.0,4.75,15.5,610.5,89.59,72.38
2016,5,19,16,0,791.0,113.0,4.7,15.0,584.0,83.32,67.31
2016,5,19,16,15,601.0,145.5,4.7,14.5,485.5,96.31,78.99
2016,5,19,16,30,411.0,178.0,4.7,14.0,387.0,116.45,96.99
2016,5,19,16,45,442.0,151.0,4.75,14.0,354.0,101.99,84.65
2016,5,19,17,0,473.0,124.0,4.8,14.0,321.0,86.57,71.36
2016,5,19,17,15,419.5,119.0,4.7,13.5,276.0,83.99,69.42
2016,5,19,17,30,366.0,114.0,4.6,13.0,231.0,81.38,67.34
2016,5,19,17,45,319.5,98.5,4.6,12.5,187.5,71.44,58.57
2016,5,19,18,0,273.0,83.0,4.6,12.0,144.0,62.35,50.32
2016,5,19,18,15,213.0,65.5,4.55,12.0,105.5,49.71,38.56
2016,5,19,18,30,153.0,48.0,4.5,12.0,67.0,36.82,26.38
2016,5,19,18,45,76.5,30.0,4.45,12.0,39.5,23.34,11.82
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,10.24,0.0
2016,5,19,19,15,0.0,6.0,4.45,11.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,86.0,19.0,4.2,10.0,27.0,109.98,0.0
2016,5,20,5,30,172.0,38.0,4.3,10.0,54.0,220.48,173.16
2016,5,20,5,45,281.0,50.5,4.4,10.5,96.5,322.66,270.39
2016,5,20,6,0,390.0,63.0,4.5,11.0,139.0,434.16,368.1
2016,5,20,6,15,460.0,72.5,4.5,11.5,187.5,521.14,441.19
2016,5,20,6,30,530.0,82.0,4.5,12.0,236.0,608.84,511.72
2016,5,20,6,45,582.5,88.0,4.5,12.5,288.0,678.7,565.24
2016,5,20,7,0,635.0,94.0,4.5,13.0,340.0,748.92,616.97
2016,5,20,7,15,670.5,100.0,4.5,13.0,392.5,802.94,655.9
2016,5,20,7,30,706.0,106.0,4.5,13.0,445.0,855.79,693.07
2016,5,20,7,45,735.0,109.5,4.5,13.5,496.0,897.46,719.88
2016,5,20,8,0,764.0,113.0,4.5,14.0,547.0,937.02,744.69
2016,5,20,8,15,784.0,116.5,4.5,14.0,595.0,958.63,757.71
2016,5,20,8,30,804.0,120.0,4.5,14.0,643.0,984.16,773.66
2016,5,20,8,45,567.0,217.0,4.5,14.0,598.0,848.85,673.39
2016,5,20,9,0,330.0,314.0,4.5,14.0,553.0,687.88,546.86
2016,5,20,9,15,268.5,346.0,4.55,14.0,548.0,652.47,517.96
2016,5,20,9,30,207.0,378.0,4.6,14.0,543.0,595.11,472.13
2016,5,20,9,45,191.0,397.0,4.7,14.5,553.5,589.52,465.95
2016,5,20,10,0,175.0,416.0,4.8,15.0,564.0,582.98,458.93
2016,5,20,10,15,95.0,349.5,4.8,15.0,430.5,430.04,340.13
2016,5,20,10,30,15.0,283.0,4.8,15.0,297.0,257.33,202.84
2016,5,20,10,45,260.5,327.0,4.85,15.0,568.5,553.57,439.83
2016,5,20,11,0,506.0,371.0,4.9,15.0,840.0,802.71,626.82
2016,5,20,11,15,515.5,367.5,4.9,15.0,851.0,780.49,608.62
2016,5,20,11,30,525.0,364.0,4.9,15.0,862.0,755.93,590.09
2016,5,20,11,45,462.0,389.5,4.95,15.0,829.5,697.51,545.19
2016,5,20,12,0,399.0,415.0,5.0,15.0,797.0,640.16,500.89
2016,5,20,12,15,658.0,274.0,4.95,15.0,901.5,675.08,530.49
2016,5,20,12,30,917.0,133.0,4.9,15.0,1006.0,686.06,539.74
2016,5,20,12,45,574.5,299.0,4.9,15.0,844.0,565.22,442.69
2016,5,20,13,0,232.0,465.0,4.9,15.0,682.0,478.68,373.05
2016,5,20,13,15,236.5,451.5,4.9,15.0,669.5,450.95,351.02
2016,5,20,13,30,241.0,438.0,4.9,15.0,657.0,413.58,321.06
2016,5,20,13,45,137.5,394.0,4.9,15.0,518.0,335.74,261.21
2016,5,20,14,0,34.0,350.0,4.9,15.0,379.0,270.71,212.28
2016,5,20,14,15,33.5,337.5,4.9,15.0,365.5,256.01,200.8
2016,5,20,14,30,33.0,325.0,4.9,15.0,352.0,241.6,189.5
2016,5,20,14,45,199.0,320.5,4.9,15.0,471.0,244.7,184.96
2016,5,20,15,0,365.0,316.0,4.9,15.0,590.0,226.09,165.56
2016,5,20,15,15,190.5,274.5,4.85,14.5,417.0,185.72,144.71
2016,5,20,15,30,16.0,233.0,4.8,14.0,244.0,178.7,148.94
2016,5,20,15,45,11.5,210.5,4.75,14.0,218.0,162.77,135.75
2016,5,20,16,0,7.0,188.0,4.7,14.0,192.0,146.61,122.3
2016,5,20,16,15,4.5,173.0,4.6,13.5,175.5,135.39,113.22
2016,5,20,16,30,2.0,158.0,4.5,13.0,159.0,124.07,103.95
2016,5,20,16,45,332.0,127.0,4.4,13.0,266.0,85.14,70.1
2016,5,20,17,0,662.0,96.0,4.3,13.0,373.0,69.86,56.82
2016,5,20,17,15,618.0,90.0,4.15,12.5,321.0,66.8,54.37
2016,5,20,17,30,574.0,84.0,4.0,12.0,269.0,63.66,51.76
2016,5,20,17,45,512.0,76.0,3.85,12.0,219.0,58.7,47.3
2016,5,20,18,0,450.0,68.0,3.7,12.0,169.0,53.64,42.57
2016,5,20,18,15,360.5,56.5,3.45,11.5,124.5,43.09,32.81
2016,5,20,18,30,271.0,45.0,3.2,11.0,80.0,34.54,24.57
2016,5,20,18,45,135.5,30.0,3.0,11.0,47.5,23.1,12.1
2016,5,20,19,0,0.0,15.0,2.8,11.0,15.0,12.8,0.0
2016,5,20,19,15,0.0,7.5,2.8,11.0,7.5,6.4,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,90.5,18.0,1.65,11.0,27.0,111.39,3.3
2016,5,21,5,30,181.0,36.0,1.8,11.0,54.0,222.9,174.73
2016,5,21,5,45,274.0,50.0,2.0,11.5,94.5,316.2,262.16
2016,5,21,6,0,367.0,64.0,2.2,12.0,135.0,416.98,349.21
2016,5,21,6,15,434.0,74.0,2.25,12.0,182.5,496.02,415.0
2016,5,21,6,30,501.0,84.0,2.3,12.0,230.0,585.84,486.58
2016,5,21,6,45,540.0,94.0,2.4,12.5,279.5,647.45,532.85
2016,5,21,7,0,579.0,104.0,2.5,13.0,329.0,709.02,577.53
2016,5,21,7,15,448.5,144.0,2.55,13.0,333.0,636.51,520.28
2016,5,21,7,30,318.0,184.0,2.6,13.0,337.0,542.04,443.76
2016,5,21,7,45,239.0,217.5,2.7,13.5,339.5,505.84,411.69
2016,5,21,8,0,160.0,251.0,2.8,14.0,342.0,443.04,358.78
2016,5,21,8,15,82.0,217.0,2.85,14.0,264.0,297.97,241.82
2016,5,21,8,30,4.0,183.0,2.9,14.0,186.0,164.55,130.87
2016,5,21,8,45,15.5,230.0,3.0,14.5,241.0,220.45,176.17
2016,5,21,9,0,27.0,277.0,3.1,15.0,296.0,296.56,236.07
2016,5,21,9,15,197.0,308.5,3.15,15.0,464.0,518.14,412.29
2016,5,21,9,30,367.0,340.0,3.2,15.0,632.0,734.65,574.05
2016,5,21,9,45,236.0,373.5,3.25,15.0,564.5,628.72,490.54
2016,5,21,10,0,105.0,407.0,3.3,15.0,497.0,487.5,381.41
2016,5,21,10,15,209.0,412.5,3.3,14.5,597.5,600.66,469.72
2016,5,21,10,30,313.0,418.0,3.3,14.0,698.0,704.94,547.95
2016,5,21,10,45,301.0,432.0,3.3,14.0,706.0,689.54,534.83
2016,5,21,11,0,289.0,446.0,3.3,14.0,714.0,672.89,521.66
2016,5,21,11,15,274.0,456.5,3.25,14.0,713.5,649.51,503.43
2016,5,21,11,30,259.0,467.0,3.2,14.0,713.0,625.56,484.84
2016,5,21,11,45,193.5,474.0,3.2,14.5,658.5,555.89,430.96
2016,5,21,12,0,128.0,481.0,3.2,15.0,604.0,496.96,384.96
2016,5,21,12,15,74.5,412.0,3.2,15.0,483.5,390.28,303.99
2016,5,21,12,30,21.0,343.0,3.2,15.0,363.0,294.86,230.22
2016,5,21,12,45,18.5,322.5,3.2,15.0,340.0,274.17,214.4
2016,5,21,13,0,16.0,302.0,3.2,15.0,317.0,254.09,198.78
2016,5,21,13,15,33.0,351.5,3.2,14.5,382.0,290.1,227.29
2016,5,21,13,30,50.0,401.0,3.2,14.0,447.0,325.63,254.92
2016,5,21,13,45,35.0,354.5,3.2,14.0,386.5,280.69,219.96
2016,5,21,14,0,20.0,308.0,3.2,14.0,326.0,249.17,195.73
2016,5,21,14,15,43.0,337.5,3.15,14.0,373.5,258.68,202.54
2016,5,21,14,30,66.0,367.0,3.1,14.0,421.0,273.72,213.37
2016,5,21,14,45,89.5,359.0,3.1,14.0,428.5,262.84,203.94
2016,5,21,15,0,113.0,351.0,3.1,14.0,436.0,235.13,182.04
2016,5,21,15,15,83.0,318.5,3.05,14.0,379.0,218.18,172.01
2016,5,21,15,30,53.0,286.0,3.0,14.0,322.0,196.51,163.47
2016,5,21,15,45,183.5,265.5,2.95,14.0,377.5,176.09,146.69
2016,5,21,16,0,314.0,245.0,2.9,14.0,433.0,157.31,131.16
2016,5,21,16,15,356.0,213.5,2.85,14.0,409.5,141.85,118.33
2016,5,21,16,30,398.0,182.0,2.8,14.0,386.0,118.54,98.6
2016,5,21,16,45,522.5,138.5,2.75,14.0,376.5,95.0,78.42
2016,5,21,17,0,647.0,95.0,2.7,14.0,367.0,68.88,55.7
2016,5,21,17,15,606.0,88.5,2.55,13.5,316.5,65.47,52.97
2016,5,21,17,30,565.0,82.0,2.4,13.0,266.0,61.94,50.02
2016,5,21,17,45,513.5,73.0,2.3,13.0,217.5,56.21,44.89
2016,5,21,18,0,462.0,64.0,2.2,13.0,169.0,50.29,39.43
2016,5,21,18,15,379.0,53.5,1.95,12.5,125.0,42.72,32.38
2016,5,21,18,30,296.0,43.0,1.7,12.0,81.0,33.13,23.31
2016,5,21,18,45,179.5,28.5,1.45,11.5,48.5,22.06,11.6
2016,5,21,19,0,63.0,14.0,1.2,11.0,16.0,11.95,0.0
2016,5,21,19,15,31.5,7.0,1.15,11.0,8.0,5.97,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,104.5,18.5,1.35,11.0,28.5,122.46,15.61
2016,5,22,5,30,209.0,37.0,1.6,11.0,57.0,244.72,192.87
2016,5,22,5,45,305.5,49.5,1.85,11.5,99.0,339.39,281.25
2016,5,22,6,0,402.0,62.0,2.1,12.0,141.0,442.06,369.12
2016,5,22,6,15,467.5,71.5,2.1,12.0,189.0,526.69,438.68
2016,5,22,6,30,533.0,81.0,2.1,12.0,237.0,610.57,504.63
2016,5,22,6,45,351.5,118.5,2.1,12.5,229.5,501.07,415.97
2016,5,22,7,0,170.0,156.0,2.1,13.0,222.0,346.11,287.53
2016,5,22,7,15,130.5,178.5,2.05,13.0,233.5,335.28,277.14
2016,5,22,7,30,91.0,201.0,2.0,13.0,245.0,301.37,247.57
2016,5,22,7,45,45.5,175.0,1.95,13.5,197.0,219.86,179.1
2016,5,22,8,0,0.0,149.0,1.9,14.0,149.0,130.11,103.12
2016,5,22,8,15,6.0,182.5,1.9,14.5,186.5,167.63,133.69
2016,5,22,8,30,12.0,216.0,1.9,15.0,224.0,205.1,163.37
2016,5,22,8,45,11.0,219.5,1.95,15.5,227.5,205.52,162.82
2016,5,22,9,0,10.0,223.0,2.0,16.0,231.0,206.19,162.61
2016,5,22,9,15,10.5,232.5,2.05,16.0,241.0,214.2,168.62
2016,5,22,9,30,11.0,242.0,2.1,16.0,251.0,222.15,174.57
2016,5,22,9,45,9.0,221.0,2.15,16.0,229.0,199.63,156.42
2016,5,22,10,0,7.0,200.0,2.2,16.0,207.0,177.95,139.01
2016,5,22,10,15,74.5,321.5,2.25,16.0,389.0,366.39,287.88
2016,5,22,10,30,142.0,443.0,2.3,16.0,571.0,555.94,429.0
2016,5,22,10,45,123.0,449.0,2.4,16.5,561.5,532.54,409.08
2016,5,22,11,0,104.0,455.0,2.5,17.0,552.0,497.69,382.26
2016,5,22,11,15,132.5,467.0,2.6,17.0,592.5,531.91,408.02
2016,5,22,11,30,161.0,479.0,2.7,17.0,633.0,551.21,422.37
2016,5,22,11,45,266.5,454.0,2.85,17.0,709.0,599.18,459.48
2016,5,22,12,0,372.0,429.0,3.0,17.0,785.0,632.82,485.26
2016,5,22,12,15,385.0,421.0,3.1,17.0,789.0,608.63,467.09
2016,5,22,12,30,398.0,413.0,3.2,17.0,793.0,583.01,447.83
2016,5,22,12,45,246.0,435.0,3.3,17.0,669.0,481.66,370.85
2016,5,22,13,0,94.0,457.0,3.4,17.0,545.0,405.96,312.96
2016,5,22,13,15,51.5,334.5,3.5,17.0,383.0,286.76,222.34
2016,5,22,13,30,9.0,212.0,3.6,17.0,221.0,176.85,136.95
2016,5,22,13,45,12.5,249.0,3.7,17.0,260.5,205.33,159.67
2016,5,22,14,0,16.0,286.0,3.8,17.0,300.0,231.96,180.58
2016,5,22,14,15,172.5,325.0,3.85,16.5,466.5,274.96,209.31
2016,5,22,14,30,329.0,364.0,3.9,16.0,633.0,301.55,223.11
2016,5,22,14,45,424.0,309.5,3.95,16.0,639.5,248.43,176.77
2016,5,22,15,0,519.0,255.0,4.0,16.0,646.0,196.74,135.03
2016,5,22,15,15,351.5,283.5,3.95,15.5,541.5,183.41,139.0
2016,5,22,15,30,184.0,312.0,3.9,15.0,437.0,199.1,165.32
2016,5,22,15,45,197.5,287.5,3.9,15.0,413.5,187.36,155.84
2016,5,22,16,0,211.0,263.0,3.9,15.0,390.0,174.98,145.82
2016,5,22,16,15,340.0,214.5,3.8,14.5,398.5,142.11,118.41
2016,5,22,16,30,469.0,166.0,3.7,14.0,407.0,109.61,90.88
2016,5,22,16,45,449.0,150.0,3.6,14.0,361.5,101.23,83.91
2016,5,22,17,0,429.0,134.0,3.5,14.0,316.0,92.37,76.41
2016,5,22,17,15,393.5,123.0,3.35,13.5,272.5,86.21,71.33
2016,5,22,17,30,358.0,112.0,3.2,13.0,229.0,79.77,65.88
2016,5,22,17,45,417.0,87.5,3.1,13.0,201.0,64.41,52.2
2016,5,22,18,0,476.0,63.0,3.0,13.0,173.0,49.48,38.71
2016,5,22,18,15,394.5,52.5,2.65,12.5,128.5,41.87,31.64
2016,5,22,18,30,313.0,42.0,2.3,12.0,84.0,34.07,24.17
2016,5,22,18,45,156.5,30.0,2.0,12.0,51.0,23.13,12.67
2016,5,22,19,0,0.0,18.0,1.7,12.0,18.0,14.46,0.0
2016,5,22,19,15,0.0,9.0,1.6,11.5,9.0,7.68,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
