Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,5,15,68.0,18.5,2.15,11.0,25.5,84.36,15.59
2016,5,23,5,30,136.0,37.0,2.3,11.0,51.0,173.7,137.07
2016,5,23,5,45,206.0,53.5,2.5,11.5,87.5,268.95,223.49
2016,5,23,6,0,276.0,70.0,2.7,12.0,124.0,352.08,296.21
2016,5,23,6,15,325.0,84.5,2.75,12.0,167.0,418.99,353.59
2016,5,23,6,30,374.0,99.0,2.8,12.0,210.0,488.24,410.8
2016,5,23,6,45,432.0,104.5,2.85,12.5,256.0,555.33,463.53
2016,5,23,7,0,490.0,110.0,2.9,13.0,302.0,624.34,515.33
2016,5,23,7,15,572.5,111.5,2.9,13.5,366.0,723.92,588.23
2016,5,23,7,30,655.0,113.0,2.9,14.0,430.0,815.25,652.02
2016,5,23,7,45,684.0,117.0,2.9,14.5,479.5,856.83,678.0
2016,5,23,8,0,713.0,121.0,2.9,15.0,529.0,896.44,702.45
2016,5,23,8,15,733.0,125.0,2.9,15.0,575.5,924.66,719.87
2016,5,23,8,30,753.0,129.0,2.9,15.0,622.0,943.09,730.46
2016,5,23,8,45,770.0,131.5,2.95,15.5,665.0,961.23,740.03
2016,5,23,9,0,787.0,134.0,3.0,16.0,708.0,976.17,747.43
2016,5,23,9,15,799.0,137.0,3.0,16.0,746.5,983.27,750.57
2016,5,23,9,30,811.0,140.0,3.0,16.0,785.0,986.94,751.59
2016,5,23,9,45,828.0,137.5,3.05,16.0,819.0,986.17,750.19
2016,5,23,10,0,845.0,135.0,3.1,16.0,853.0,968.99,737.78
2016,5,23,10,15,851.5,136.5,3.15,16.0,879.5,955.62,728.23
2016,5,23,10,30,858.0,138.0,3.2,16.0,906.0,938.96,716.48
2016,5,23,10,45,863.0,138.5,3.25,16.5,926.0,916.78,699.69
2016,5,23,11,0,868.0,139.0,3.3,17.0,946.0,891.54,680.91
2016,5,23,11,15,870.5,139.5,3.3,17.0,958.0,861.25,659.62
2016,5,23,11,30,873.0,140.0,3.3,17.0,970.0,828.31,636.47
2016,5,23,11,45,877.5,138.0,3.35,17.0,976.0,792.44,611.44
2016,5,23,12,0,882.0,136.0,3.4,17.0,982.0,754.25,583.42
2016,5,23,12,15,640.0,275.0,3.45,16.5,888.0,665.55,514.45
2016,5,23,12,30,398.0,414.0,3.5,16.0,794.0,584.23,450.92
2016,5,23,12,45,400.0,401.5,3.55,16.0,780.0,543.68,420.18
2016,5,23,13,0,402.0,389.0,3.6,16.0,766.0,505.66,390.47
2016,5,23,13,15,607.0,279.5,3.55,16.0,837.5,494.96,380.27
2016,5,23,13,30,812.0,170.0,3.5,16.0,909.0,472.09,357.52
2016,5,23,13,45,811.0,165.0,3.5,16.0,886.0,420.65,312.71
2016,5,23,14,0,810.0,160.0,3.5,16.0,863.0,368.9,266.9
2016,5,23,14,15,801.5,157.5,3.45,16.0,832.5,316.69,220.58
2016,5,23,14,30,793.0,155.0,3.4,16.0,802.0,265.29,175.73
2016,5,23,14,45,787.0,149.5,3.35,16.0,767.0,213.33,133.05
2016,5,23,15,0,781.0,144.0,3.3,16.0,732.0,162.31,97.09
2016,5,23,15,15,766.5,140.5,3.2,16.0,690.5,113.31,74.4
2016,5,23,15,30,752.0,137.0,3.1,16.0,649.0,84.84,67.86
2016,5,23,15,45,738.0,131.0,3.05,16.0,604.5,83.44,66.87
2016,5,23,16,0,724.0,125.0,3.0,16.0,560.0,81.83,65.69
2016,5,23,16,15,700.0,120.0,2.95,15.5,512.0,80.49,64.88
2016,5,23,16,30,676.0,115.0,2.9,15.0,464.0,79.02,63.95
2016,5,23,16,45,651.0,107.5,2.9,15.0,415.0,75.66,61.24
2016,5,23,17,0,626.0,100.0,2.9,15.0,366.0,72.07,58.29
2016,5,23,17,15,584.5,93.0,2.8,14.5,315.5,68.45,55.38
2016,5,23,17,30,543.0,86.0,2.7,14.0,265.0,64.68,52.25
2016,5,23,17,45,492.5,76.5,2.6,14.0,217.5,58.69,46.92
2016,5,23,18,0,442.0,67.0,2.5,14.0,170.0,52.49,41.24
2016,5,23,18,15,361.0,56.0,2.35,13.5,126.5,42.68,32.25
2016,5,23,18,30,280.0,45.0,2.2,13.0,83.0,34.53,24.5
2016,5,23,18,45,174.5,30.0,2.1,13.0,50.5,23.17,12.86
2016,5,23,19,0,69.0,15.0,2.0,13.0,18.0,11.65,0.0
2016,5,23,19,15,34.5,7.5,2.0,12.5,9.0,6.4,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,115.0,18.0,2.35,12.0,29.5,129.26,34.99
2016,5,24,5,30,230.0,36.0,2.5,12.0,59.0,257.35,204.51
2016,5,24,5,45,329.5,47.0,2.7,12.0,101.0,353.23,293.9
2016,5,24,6,0,429.0,58.0,2.9,12.0,143.0,463.18,388.06
2016,5,24,6,15,493.0,66.0,2.9,12.0,191.5,542.01,453.37
2016,5,24,6,30,557.0,74.0,2.9,12.0,240.0,623.21,517.81
2016,5,24,6,45,600.5,81.0,2.95,12.5,290.5,686.45,564.98
2016,5,24,7,0,644.0,88.0,3.0,13.0,341.0,749.86,610.52
2016,5,24,7,15,677.0,93.0,3.0,13.0,392.0,800.31,645.83
2016,5,24,7,30,710.0,98.0,3.0,13.0,443.0,849.57,679.46
2016,5,24,7,45,734.5,102.5,3.05,13.5,492.5,888.19,703.8
2016,5,24,8,0,759.0,107.0,3.1,14.0,542.0,918.65,722.0
2016,5,24,8,15,778.0,110.5,3.1,14.5,589.0,946.13,737.59
2016,5,24,8,30,797.0,114.0,3.1,15.0,636.0,970.72,751.05
2016,5,24,8,45,621.5,193.5,3.15,15.5,618.0,887.61,689.84
2016,5,24,9,0,446.0,273.0,3.2,16.0,600.0,781.47,608.12
2016,5,24,9,15,479.0,277.5,3.2,16.0,644.5,811.41,629.53
2016,5,24,9,30,512.0,282.0,3.2,16.0,689.0,838.62,647.81
2016,5,24,9,45,685.0,208.0,3.25,16.0,777.0,927.39,712.58
2016,5,24,10,0,858.0,134.0,3.3,16.0,865.0,980.95,748.01
2016,5,24,10,15,865.0,135.5,3.35,16.0,892.0,967.87,737.99
2016,5,24,10,30,872.0,137.0,3.4,16.0,919.0,951.43,726.36
2016,5,24,10,45,731.0,233.5,3.45,16.5,899.0,907.44,694.1
2016,5,24,11,0,590.0,330.0,3.5,17.0,879.0,840.73,641.77
2016,5,24,11,15,740.0,234.5,3.5,17.0,932.0,853.91,654.63
2016,5,24,11,30,890.0,139.0,3.5,17.0,985.0,841.75,647.05
2016,5,24,11,45,677.0,271.5,3.55,17.0,917.0,764.51,587.83
2016,5,24,12,0,464.0,404.0,3.6,17.0,849.0,681.4,522.91
2016,5,24,12,15,679.5,270.5,3.6,17.0,920.5,689.53,532.17
2016,5,24,12,30,895.0,137.0,3.6,17.0,992.0,678.68,525.47
2016,5,24,12,45,891.5,137.5,3.65,17.0,981.5,631.38,487.83
2016,5,24,13,0,888.0,138.0,3.7,17.0,971.0,583.04,448.61
2016,5,24,13,15,884.0,137.0,3.7,17.0,953.5,532.57,406.59
2016,5,24,13,30,880.0,136.0,3.7,17.0,936.0,481.47,362.96
2016,5,24,13,45,875.5,133.5,3.7,17.0,912.0,428.77,317.04
2016,5,24,14,0,871.0,131.0,3.7,17.0,888.0,375.89,270.09
2016,5,24,14,15,863.0,129.5,3.7,17.0,857.0,322.66,222.66
2016,5,24,14,30,855.0,128.0,3.7,17.0,826.0,269.97,176.49
2016,5,24,14,45,847.5,124.0,3.7,17.0,789.5,216.61,132.61
2016,5,24,15,0,840.0,120.0,3.7,17.0,753.0,154.39,87.82
2016,5,24,15,15,826.5,117.0,3.65,16.5,711.5,102.62,63.67
2016,5,24,15,30,813.0,114.0,3.6,16.0,670.0,80.15,63.85
2016,5,24,15,45,799.0,109.5,3.6,16.0,624.5,78.85,62.92
2016,5,24,16,0,785.0,105.0,3.6,16.0,579.0,77.38,61.85
2016,5,24,16,15,762.5,101.0,3.55,15.5,529.5,75.96,60.94
2016,5,24,16,30,740.0,97.0,3.5,15.0,480.0,74.43,59.95
2016,5,24,16,45,713.5,92.0,3.45,15.0,429.5,65.82,52.6
2016,5,24,17,0,687.0,87.0,3.4,15.0,379.0,63.51,50.75
2016,5,24,17,15,647.5,81.5,3.3,14.5,328.0,60.58,48.41
2016,5,24,17,30,608.0,76.0,3.2,14.0,277.0,57.55,45.91
2016,5,24,17,45,554.0,68.5,3.15,14.0,227.5,52.77,41.65
2016,5,24,18,0,500.0,61.0,3.1,14.0,178.0,47.86,37.14
2016,5,24,18,15,418.5,51.5,2.95,13.5,133.5,41.01,30.79
2016,5,24,18,30,337.0,42.0,2.8,13.0,89.0,34.02,24.09
2016,5,24,18,45,214.0,29.0,2.65,12.5,54.5,22.51,12.56
2016,5,24,19,0,91.0,16.0,2.5,12.0,20.0,12.45,0.0
2016,5,24,19,15,45.5,8.0,2.45,12.0,10.0,6.83,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,117.5,18.0,2.25,12.0,30.0,131.26,42.72
2016,5,25,5,30,235.0,36.0,2.4,12.0,60.0,260.62,207.74
2016,5,25,5,45,332.0,47.0,2.55,12.0,102.0,354.93,295.31
2016,5,25,6,0,429.0,58.0,2.7,12.0,144.0,463.24,387.79
2016,5,25,6,15,492.0,66.0,2.7,12.0,192.0,541.19,452.18
2016,5,25,6,30,555.0,74.0,2.7,12.0,240.0,621.48,515.69
2016,5,25,6,45,593.0,82.0,2.7,12.5,289.5,680.98,559.62
2016,5,25,7,0,631.0,90.0,2.7,13.0,339.0,740.38,601.79
2016,5,25,7,15,332.0,137.5,2.7,13.0,270.0,517.04,426.31
2016,5,25,7,30,33.0,185.0,2.7,13.0,201.0,223.87,182.47
2016,5,25,7,45,149.0,213.0,2.75,13.5,297.5,388.73,319.19
2016,5,25,8,0,265.0,241.0,2.8,14.0,394.0,557.53,450.64
2016,5,25,8,15,228.0,269.0,2.9,14.5,408.5,527.83,423.94
2016,5,25,8,30,191.0,297.0,3.0,15.0,423.0,518.15,413.42
2016,5,25,8,45,503.5,209.5,3.1,15.5,571.0,776.18,612.13
2016,5,25,9,0,816.0,122.0,3.2,16.0,719.0,992.44,761.87
2016,5,25,9,15,827.5,124.5,3.25,16.0,757.0,998.54,762.85
2016,5,25,9,30,839.0,127.0,3.3,16.0,795.0,1001.2,763.57
2016,5,25,9,45,859.5,122.0,3.35,16.0,831.0,988.61,754.06
2016,5,25,10,0,880.0,117.0,3.4,16.0,867.0,985.62,751.39
2016,5,25,10,15,886.0,118.5,3.45,16.0,893.5,971.67,741.26
2016,5,25,10,30,892.0,120.0,3.5,16.0,920.0,954.35,729.0
2016,5,25,10,45,896.0,121.0,3.55,16.0,939.5,931.43,712.96
2016,5,25,11,0,900.0,122.0,3.6,16.0,959.0,905.39,694.81
2016,5,25,11,15,902.5,122.5,3.6,16.0,971.5,874.63,673.07
2016,5,25,11,30,905.0,123.0,3.6,16.0,984.0,841.13,649.4
2016,5,25,11,45,907.5,122.0,3.6,16.0,990.0,803.84,622.97
2016,5,25,12,0,910.0,121.0,3.6,16.0,996.0,764.27,594.14
2016,5,25,12,15,910.0,121.0,3.6,16.0,993.5,721.66,561.39
2016,5,25,12,30,910.0,121.0,3.6,16.0,991.0,677.31,526.64
2016,5,25,12,45,901.5,124.5,3.65,16.5,979.5,628.94,487.24
2016,5,25,13,0,893.0,128.0,3.7,17.0,968.0,579.83,446.46
2016,5,25,13,15,889.5,127.0,3.75,17.0,950.5,529.57,404.66
2016,5,25,13,30,886.0,126.0,3.8,17.0,933.0,478.63,361.15
2016,5,25,13,45,884.5,122.5,3.85,17.0,910.0,426.28,315.4
2016,5,25,14,0,883.0,119.0,3.9,17.0,887.0,373.43,268.3
2016,5,25,14,15,875.5,117.5,3.95,17.0,856.5,319.9,220.46
2016,5,25,14,30,868.0,116.0,4.0,17.0,826.0,266.84,173.76
2016,5,25,14,45,861.5,112.0,4.05,17.0,790.0,213.09,129.27
2016,5,25,15,0,855.0,108.0,4.1,17.0,754.0,160.14,91.66
2016,5,25,15,15,843.0,105.5,4.1,16.5,713.0,108.77,67.6
2016,5,25,15,30,831.0,103.0,4.1,16.0,672.0,73.6,58.21
2016,5,25,15,45,816.0,100.0,4.1,16.0,626.5,72.97,57.85
2016,5,25,16,0,801.0,97.0,4.1,16.0,581.0,72.24,57.4
2016,5,25,16,15,780.5,93.5,4.05,15.5,532.5,70.97,56.61
2016,5,25,16,30,760.0,90.0,4.0,15.0,484.0,69.62,55.73
2016,5,25,16,45,732.0,86.0,3.95,15.0,433.5,67.7,54.25
2016,5,25,17,0,704.0,82.0,3.9,15.0,383.0,60.19,47.81
2016,5,25,17,15,666.0,77.0,3.8,14.5,332.0,57.47,45.65
2016,5,25,17,30,628.0,72.0,3.7,14.0,281.0,54.69,43.36
2016,5,25,17,45,569.0,66.5,3.6,14.0,231.0,51.28,40.32
2016,5,25,18,0,510.0,61.0,3.5,14.0,181.0,47.87,37.15
2016,5,25,18,15,428.5,52.0,3.35,13.5,136.0,41.42,31.17
2016,5,25,18,30,347.0,43.0,3.2,13.0,91.0,34.87,24.86
2016,5,25,18,45,214.0,30.5,3.05,12.5,56.0,23.64,13.65
2016,5,25,19,0,81.0,18.0,2.9,12.0,21.0,13.97,0.0
2016,5,25,19,15,40.5,9.0,2.9,12.0,10.5,7.68,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,91.0,20.0,2.75,12.0,29.5,117.69,42.97
2016,5,26,5,30,182.0,40.0,2.8,12.0,59.0,228.76,182.32
2016,5,26,5,45,275.0,53.0,2.9,12.5,100.0,320.63,266.58
2016,5,26,6,0,368.0,66.0,3.0,13.0,141.0,420.09,352.39
2016,5,26,6,15,433.0,76.0,3.0,13.0,188.5,497.63,416.99
2016,5,26,6,30,498.0,86.0,3.0,13.0,236.0,585.8,487.35
2016,5,26,6,45,545.0,93.5,3.0,13.5,286.0,651.68,536.69
2016,5,26,7,0,592.0,101.0,3.0,14.0,336.0,717.82,584.39
2016,5,26,7,15,627.0,107.0,2.95,14.0,386.0,770.54,621.32
2016,5,26,7,30,662.0,113.0,2.9,14.0,436.0,822.16,656.52
2016,5,26,7,45,690.5,117.5,2.9,14.5,486.0,864.03,682.96
2016,5,26,8,0,719.0,122.0,2.9,15.0,536.0,903.89,707.51
2016,5,26,8,15,739.5,126.0,2.85,15.5,582.5,932.72,723.55
2016,5,26,8,30,760.0,130.0,2.8,16.0,629.0,951.69,732.64
2016,5,26,8,45,777.5,132.0,2.8,16.5,672.5,969.86,741.69
2016,5,26,9,0,795.0,134.0,2.8,17.0,716.0,984.83,748.59
2016,5,26,9,15,807.0,137.0,2.75,17.0,754.5,991.98,751.25
2016,5,26,9,30,819.0,140.0,2.7,17.0,793.0,995.7,751.8
2016,5,26,9,45,823.5,144.5,2.7,17.5,824.5,990.06,745.31
2016,5,26,10,0,828.0,149.0,2.7,18.0,856.0,981.0,736.79
2016,5,26,10,15,835.0,151.0,2.7,18.0,883.0,968.35,727.45
2016,5,26,10,30,842.0,153.0,2.7,18.0,910.0,952.31,715.98
2016,5,26,10,45,847.0,154.0,2.7,18.5,929.5,930.12,699.17
2016,5,26,11,0,852.0,155.0,2.7,19.0,949.0,892.95,672.34
2016,5,26,11,15,855.5,156.0,2.7,19.0,962.0,864.14,652.61
2016,5,26,11,30,859.0,157.0,2.7,19.0,975.0,832.63,630.91
2016,5,26,11,45,860.5,156.5,2.75,19.5,980.5,795.93,604.7
2016,5,26,12,0,862.0,156.0,2.8,20.0,986.0,757.15,575.39
2016,5,26,12,15,862.0,156.0,2.85,20.0,983.5,715.85,544.8
2016,5,26,12,30,862.0,156.0,2.9,20.0,981.0,672.98,512.35
2016,5,26,12,45,868.5,150.0,2.95,20.5,974.0,628.44,477.0
2016,5,26,13,0,875.0,144.0,3.0,21.0,967.0,582.14,439.47
2016,5,26,13,15,871.5,143.0,3.05,21.0,950.0,532.61,399.31
2016,5,26,13,30,868.0,142.0,3.1,21.0,933.0,482.43,357.5
2016,5,26,13,45,864.0,139.5,3.15,21.0,909.5,430.61,313.36
2016,5,26,14,0,860.0,137.0,3.2,21.0,886.0,378.57,268.11
2016,5,26,14,15,852.5,135.5,3.25,20.5,855.5,326.11,222.69
2016,5,26,14,30,845.0,134.0,3.3,20.0,825.0,266.66,172.33
2016,5,26,14,45,834.0,132.0,3.4,20.0,789.0,213.58,129.15
2016,5,26,15,0,823.0,130.0,3.5,20.0,753.0,161.9,92.84
2016,5,26,15,15,809.5,127.0,3.5,19.5,711.5,111.07,68.45
2016,5,26,15,30,796.0,124.0,3.5,19.0,670.0,86.0,68.03
2016,5,26,15,45,778.0,121.0,3.55,19.0,624.5,85.88,68.14
2016,5,26,16,0,760.0,118.0,3.6,19.0,579.0,85.68,68.19
2016,5,26,16,15,737.5,113.5,3.55,18.5,530.0,76.69,60.83
2016,5,26,16,30,715.0,109.0,3.5,18.0,481.0,75.37,60.02
2016,5,26,16,45,684.0,104.5,3.5,17.5,430.5,73.81,59.0
2016,5,26,17,0,653.0,100.0,3.5,17.0,380.0,72.18,57.91
2016,5,26,17,15,612.5,93.5,3.4,16.5,329.5,68.9,55.32
2016,5,26,17,30,572.0,87.0,3.3,16.0,279.0,65.5,52.55
2016,5,26,17,45,510.0,79.5,3.25,15.5,229.0,61.02,48.7
2016,5,26,18,0,448.0,72.0,3.2,15.0,179.0,56.46,44.61
2016,5,26,18,15,365.5,61.0,3.05,14.5,134.5,46.29,35.35
2016,5,26,18,30,283.0,50.0,2.9,14.0,90.0,38.21,27.69
2016,5,26,18,45,169.5,34.0,2.75,13.5,55.5,26.15,15.79
2016,5,26,19,0,56.0,18.0,2.6,13.0,21.0,14.28,0.0
2016,5,26,19,15,28.0,9.0,2.6,12.5,10.5,7.68,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,88.0,20.5,2.2,11.0,30.0,102.71,41.12
2016,5,27,5,30,176.0,41.0,2.2,11.0,60.0,225.76,180.7
2016,5,27,5,45,271.5,55.0,2.25,11.5,102.0,320.88,267.12
2016,5,27,6,0,367.0,69.0,2.3,12.0,144.0,423.59,355.17
2016,5,27,6,15,433.0,79.0,2.25,12.5,191.5,501.87,419.13
2016,5,27,6,30,499.0,89.0,2.2,13.0,239.0,589.94,487.54
2016,5,27,6,45,553.5,95.0,2.15,13.5,290.5,661.12,539.82
2016,5,27,7,0,608.0,101.0,2.1,14.0,342.0,732.72,590.2
2016,5,27,7,15,643.0,107.0,2.0,14.5,393.0,785.81,624.69
2016,5,27,7,30,678.0,113.0,1.9,15.0,444.0,837.75,657.19
2016,5,27,7,45,709.5,116.0,1.8,15.5,495.0,880.97,682.46
2016,5,27,8,0,741.0,119.0,1.7,16.0,546.0,922.21,705.65
2016,5,27,8,15,761.0,122.5,1.6,16.5,593.0,943.1,714.51
2016,5,27,8,30,781.0,126.0,1.5,17.0,640.0,968.65,726.5
2016,5,27,8,45,799.5,127.5,1.4,17.5,684.5,987.34,733.65
2016,5,27,9,0,818.0,129.0,1.3,18.0,729.0,1002.77,738.65
2016,5,27,9,15,829.5,131.0,1.25,18.5,767.0,1008.28,738.15
2016,5,27,9,30,841.0,133.0,1.2,19.0,805.0,1010.33,735.7
2016,5,27,9,45,858.0,130.0,1.2,20.0,840.0,995.9,722.53
2016,5,27,10,0,875.0,127.0,1.2,21.0,875.0,991.52,716.16
2016,5,27,10,15,881.5,128.5,1.2,21.5,901.5,977.96,705.38
2016,5,27,10,30,888.0,130.0,1.2,22.0,928.0,961.02,692.73
2016,5,27,10,45,894.0,129.5,1.3,22.5,948.5,938.46,678.23
2016,5,27,11,0,900.0,129.0,1.4,23.0,969.0,912.74,661.68
2016,5,27,11,15,902.5,129.5,1.55,23.0,981.0,881.9,643.54
2016,5,27,11,30,905.0,130.0,1.7,23.0,993.0,848.31,623.24
2016,5,27,11,45,907.0,130.0,1.85,23.5,998.5,811.38,599.13
2016,5,27,12,0,909.0,130.0,2.0,24.0,1004.0,772.16,572.37
2016,5,27,12,15,908.0,129.5,2.15,24.0,1001.5,728.44,541.9
2016,5,27,12,30,907.0,129.0,2.3,24.0,999.0,683.12,509.3
2016,5,27,12,45,903.5,129.5,2.45,24.5,988.5,635.61,473.1
2016,5,27,13,0,900.0,130.0,2.6,25.0,978.0,587.03,435.05
2016,5,27,13,15,896.5,129.0,2.7,24.5,960.5,536.51,395.89
2016,5,27,13,30,893.0,128.0,2.8,24.0,943.0,485.29,354.79
2016,5,27,13,45,885.5,127.5,2.95,24.0,918.0,432.34,310.54
2016,5,27,14,0,878.0,127.0,3.1,24.0,893.0,379.45,265.31
2016,5,27,14,15,870.5,125.5,3.15,24.0,862.5,326.19,219.26
2016,5,27,14,30,863.0,124.0,3.2,24.0,832.0,273.4,174.2
2016,5,27,14,45,851.5,122.5,3.3,24.0,795.0,220.62,131.83
2016,5,27,15,0,840.0,121.0,3.4,24.0,758.0,159.45,88.52
2016,5,27,15,15,827.0,118.5,3.4,23.5,716.5,108.1,63.89
2016,5,27,15,30,814.0,116.0,3.4,23.0,675.0,81.22,62.93
2016,5,27,15,45,797.0,112.5,3.45,23.0,629.0,80.56,62.58
2016,5,27,16,0,780.0,109.0,3.5,23.0,583.0,79.8,62.13
2016,5,27,16,15,758.0,105.0,3.45,22.5,534.5,78.5,61.37
2016,5,27,16,30,736.0,101.0,3.4,22.0,486.0,70.36,54.78
2016,5,27,16,45,707.0,96.5,3.35,21.5,435.5,68.6,53.58
2016,5,27,17,0,678.0,92.0,3.3,21.0,385.0,66.74,52.28
2016,5,27,17,15,639.0,86.5,3.15,20.0,334.0,63.96,50.24
2016,5,27,17,30,600.0,81.0,3.0,19.0,283.0,61.09,48.06
2016,5,27,17,45,544.5,73.5,2.85,18.5,233.5,56.44,44.1
2016,5,27,18,0,489.0,66.0,2.7,18.0,184.0,51.68,39.89
2016,5,27,18,15,409.5,56.0,2.35,17.0,139.0,44.57,33.49
2016,5,27,18,30,330.0,46.0,2.0,16.0,94.0,35.43,25.1
2016,5,27,18,45,215.0,32.0,1.7,15.5,58.5,24.76,14.66
2016,5,27,19,0,100.0,18.0,1.4,15.0,23.0,13.99,0.0
2016,5,27,19,15,50.0,9.0,1.3,14.5,11.5,7.68,0.0
2016,5,27,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.0,19.0,0.8,13.5,31.0,130.45,57.08
2016,5,28,5,30,224.0,38.0,0.9,14.0,62.0,255.22,201.83
2016,5,28,5,45,318.0,49.5,1.05,14.5,104.0,347.67,284.19
2016,5,28,6,0,412.0,61.0,1.2,15.0,146.0,452.81,371.04
2016,5,28,6,15,475.0,70.0,1.3,15.5,193.5,531.6,433.34
2016,5,28,6,30,538.0,79.0,1.4,16.0,241.0,612.76,494.72
2016,5,28,6,45,586.0,85.0,1.55,16.5,292.0,678.43,542.45
2016,5,28,7,0,634.0,91.0,1.7,17.0,343.0,744.43,588.84
2016,5,28,7,15,667.0,96.5,1.75,17.5,394.0,795.37,622.17
2016,5,28,7,30,700.0,102.0,1.8,18.0,445.0,845.15,653.88
2016,5,28,7,45,726.5,106.0,1.85,19.0,495.0,884.98,676.72
2016,5,28,8,0,753.0,110.0,1.9,20.0,545.0,916.43,693.48
2016,5,28,8,15,772.5,113.5,1.9,20.5,592.0,944.44,708.51
2016,5,28,8,30,792.0,117.0,1.9,21.0,639.0,969.6,721.52
2016,5,28,8,45,807.5,120.0,1.9,21.5,682.5,987.03,729.43
2016,5,28,9,0,823.0,123.0,1.9,22.0,726.0,1001.2,735.35
2016,5,28,9,15,834.5,125.5,1.9,22.5,765.0,1007.36,736.2
2016,5,28,9,30,846.0,128.0,1.9,23.0,804.0,1010.06,735.06
2016,5,28,9,45,854.0,130.5,1.95,23.5,837.0,992.74,721.92
2016,5,28,10,0,862.0,133.0,2.0,24.0,870.0,985.17,715.4
2016,5,28,10,15,869.0,134.5,2.0,24.0,897.0,972.23,706.25
2016,5,28,10,30,876.0,136.0,2.0,24.0,924.0,955.93,695.1
2016,5,28,10,45,879.5,137.5,2.05,24.5,943.5,933.14,679.08
2016,5,28,11,0,883.0,139.0,2.1,25.0,963.0,907.26,661.16
2016,5,28,11,15,886.0,140.0,2.1,25.0,976.0,877.58,641.57
2016,5,28,11,30,889.0,141.0,2.1,25.0,989.0,845.15,620.16
2016,5,28,11,45,889.0,142.0,2.15,25.5,994.0,807.84,594.65
2016,5,28,12,0,889.0,143.0,2.2,26.0,999.0,768.42,566.54
2016,5,28,12,15,888.5,143.0,2.25,26.0,996.5,726.04,536.4
2016,5,28,12,30,888.0,143.0,2.3,26.0,994.0,682.05,504.38
2016,5,28,12,45,878.0,147.5,2.4,26.0,982.0,634.15,468.88
2016,5,28,13,0,868.0,152.0,2.5,26.0,970.0,585.69,431.95
2016,5,28,13,15,864.0,151.0,2.55,25.5,953.0,536.27,393.84
2016,5,28,13,30,860.0,150.0,2.6,25.0,936.0,486.27,353.98
2016,5,28,13,45,853.0,149.0,2.7,25.0,911.5,431.44,308.86
2016,5,28,14,0,846.0,148.0,2.8,25.0,887.0,378.64,264.2
2016,5,28,14,15,837.5,146.0,2.85,25.0,856.0,325.13,218.54
2016,5,28,14,30,829.0,144.0,2.9,25.0,825.0,272.39,173.98
2016,5,28,14,45,817.5,142.0,3.0,25.0,788.5,220.11,132.22
2016,5,28,15,0,806.0,140.0,3.1,25.0,752.0,169.3,96.87
2016,5,28,15,15,792.0,136.5,3.15,24.5,710.5,119.08,72.32
2016,5,28,15,30,778.0,133.0,3.2,24.0,669.0,91.27,71.01
2016,5,28,15,45,760.5,129.0,3.25,23.5,623.5,90.74,70.94
2016,5,28,16,0,743.0,125.0,3.3,23.0,578.0,81.76,63.76
2016,5,28,16,15,658.5,131.0,3.3,22.5,508.0,86.54,68.15
2016,5,28,16,30,574.0,137.0,3.3,22.0,438.0,92.08,73.22
2016,5,28,16,45,572.0,122.0,3.3,21.5,396.0,84.35,67.03
2016,5,28,17,0,570.0,107.0,3.3,21.0,354.0,76.04,60.26
2016,5,28,17,15,512.0,106.5,3.05,20.5,307.0,76.28,60.78
2016,5,28,17,30,454.0,106.0,2.8,20.0,260.0,76.35,61.09
2016,5,28,17,45,451.5,89.0,2.6,19.5,220.5,65.56,51.85
2016,5,28,18,0,449.0,72.0,2.4,19.0,181.0,56.3,43.76
2016,5,28,18,15,369.5,61.0,2.1,18.0,136.5,46.28,34.86
2016,5,28,18,30,290.0,50.0,1.8,17.0,92.0,38.21,27.41
2016,5,28,18,45,185.5,34.5,1.55,16.5,57.5,26.55,16.17
2016,5,28,19,0,81.0,19.0,1.3,16.0,23.0,15.1,0.0
2016,5,28,19,15,40.5,9.5,1.3,15.5,11.5,8.11,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,119.0,19.0,2.25,12.5,32.0,135.48,63.61
2016,5,29,5,30,238.0,38.0,2.3,13.0,64.0,265.15,212.33
2016,5,29,5,45,333.0,49.5,2.4,13.5,106.5,359.04,297.28
2016,5,29,6,0,428.0,61.0,2.5,14.0,149.0,465.76,386.82
2016,5,29,6,15,492.0,69.5,2.45,14.0,197.5,545.34,451.45
2016,5,29,6,30,556.0,78.0,2.4,14.0,246.0,627.27,515.06
2016,5,29,6,45,602.5,84.0,2.35,14.5,297.0,692.05,561.91
2016,5,29,7,0,649.0,90.0,2.3,15.0,348.0,757.06,606.97
2016,5,29,7,15,682.0,95.0,2.25,15.5,399.5,807.69,639.87
2016,5,29,7,30,715.0,100.0,2.2,16.0,451.0,857.11,670.92
2016,5,29,7,45,740.5,104.0,2.15,16.5,501.0,896.21,693.87
2016,5,29,8,0,766.0,108.0,2.1,17.0,551.0,927.14,710.76
2016,5,29,8,15,784.5,111.5,2.1,17.5,598.0,954.28,725.42
2016,5,29,8,30,803.0,115.0,2.1,18.0,645.0,978.53,738.03
2016,5,29,8,45,817.5,118.0,2.1,18.5,688.5,995.01,745.45
2016,5,29,9,0,832.0,121.0,2.1,19.0,732.0,1008.21,750.83
2016,5,29,9,15,843.5,123.5,2.15,19.5,770.5,1014.39,752.34
2016,5,29,9,30,855.0,126.0,2.2,20.0,809.0,1004.03,743.25
2016,5,29,9,45,861.5,129.0,2.3,20.5,841.5,998.9,738.48
2016,5,29,10,0,868.0,132.0,2.4,21.0,874.0,990.34,731.5
2016,5,29,10,15,874.5,133.5,2.45,21.0,901.0,976.89,722.31
2016,5,29,10,30,881.0,135.0,2.5,21.0,928.0,960.07,711.04
2016,5,29,10,45,884.0,137.0,2.65,21.5,947.5,937.23,695.38
2016,5,29,11,0,887.0,139.0,2.8,22.0,967.0,911.29,677.63
2016,5,29,11,15,889.5,139.5,2.85,22.0,979.5,880.69,657.21
2016,5,29,11,30,892.0,140.0,2.9,22.0,992.0,847.39,634.91
2016,5,29,11,45,891.0,142.0,2.95,22.0,996.5,810.07,609.71
2016,5,29,12,0,890.0,144.0,3.0,22.0,1001.0,770.66,581.81
2016,5,29,12,15,890.0,144.0,3.0,22.0,999.0,728.61,550.64
2016,5,29,12,30,890.0,144.0,3.0,22.0,997.0,684.91,517.61
2016,5,29,12,45,880.5,148.0,3.05,22.5,985.5,636.89,479.87
2016,5,29,13,0,871.0,152.0,3.1,23.0,974.0,588.29,440.9
2016,5,29,13,15,867.5,151.0,3.15,23.0,957.5,539.03,401.35
2016,5,29,13,30,864.0,150.0,3.2,23.0,941.0,489.12,360.17
2016,5,29,13,45,858.5,148.5,3.25,23.0,917.0,437.64,316.75
2016,5,29,14,0,853.0,147.0,3.3,23.0,893.0,381.5,268.96
2016,5,29,14,15,845.5,145.0,3.3,22.5,862.5,327.94,223.07
2016,5,29,14,30,838.0,143.0,3.3,22.0,832.0,275.03,178.04
2016,5,29,14,45,828.5,140.0,3.3,22.0,796.0,221.97,134.87
2016,5,29,15,0,819.0,137.0,3.3,22.0,760.0,170.17,98.02
2016,5,29,15,15,805.5,134.0,3.25,21.5,718.5,119.61,72.67
2016,5,29,15,30,792.0,131.0,3.2,21.0,677.0,90.17,70.96
2016,5,29,15,45,776.5,126.5,3.15,21.0,632.0,89.28,70.43
2016,5,29,16,0,761.0,122.0,3.1,21.0,587.0,80.15,62.92
2016,5,29,16,15,738.0,118.0,3.05,20.5,538.0,79.36,62.58
2016,5,29,16,30,715.0,114.0,3.0,20.0,489.0,78.48,62.17
2016,5,29,16,45,687.5,107.5,2.95,20.0,438.5,75.72,60.02
2016,5,29,17,0,660.0,101.0,2.9,20.0,388.0,72.78,57.69
2016,5,29,17,15,619.0,95.0,2.75,19.5,337.0,69.88,55.47
2016,5,29,17,30,578.0,89.0,2.6,19.0,286.0,66.89,53.1
2016,5,29,17,45,524.0,80.5,2.5,18.5,236.5,61.71,48.71
2016,5,29,18,0,470.0,72.0,2.4,18.0,187.0,56.37,44.01
2016,5,29,18,15,388.5,61.0,2.25,17.0,141.5,46.37,35.11
2016,5,29,18,30,307.0,50.0,2.1,16.0,96.0,38.27,27.62
2016,5,29,18,45,196.0,35.0,2.0,15.0,60.5,26.95,16.73
2016,5,29,19,0,85.0,20.0,1.9,14.0,25.0,15.86,0.0
2016,5,29,19,15,42.5,10.0,2.0,13.5,12.5,8.54,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,5,15,132.0,19.0,1.65,11.5,33.5,144.62,71.96
2016,5,30,5,30,264.0,38.0,1.8,12.0,67.0,283.87,228.21
2016,5,30,5,45,360.5,48.5,1.95,12.5,110.0,382.39,316.67
2016,5,30,6,0,457.0,59.0,2.1,13.0,153.0,487.02,403.97
2016,5,30,6,15,520.0,66.5,2.05,13.5,202.0,565.31,466.2
2016,5,30,6,30,583.0,74.0,2.0,14.0,251.0,645.84,527.0
2016,5,30,6,45,628.5,79.5,2.0,14.5,302.5,709.66,572.68
2016,5,30,7,0,674.0,85.0,2.0,15.0,354.0,773.67,616.67
2016,5,30,7,15,706.5,90.0,2.0,15.5,406.0,824.35,649.5
2016,5,30,7,30,739.0,95.0,2.0,16.0,458.0,873.79,680.55
2016,5,30,7,45,764.0,98.5,2.0,17.0,508.0,906.49,697.92
2016,5,30,8,0,789.0,102.0,2.0,18.0,558.0,943.04,717.66
2016,5,30,8,15,807.5,105.0,2.0,18.5,605.5,969.82,731.76
2016,5,30,8,30,826.0,108.0,2.0,19.0,653.0,993.67,743.89
2016,5,30,8,45,840.0,110.5,2.05,19.5,697.0,1009.2,751.16
2016,5,30,9,0,854.0,113.0,2.1,20.0,741.0,1008.69,748.11
2016,5,30,9,15,865.0,115.5,2.1,20.5,780.0,1014.5,748.92
2016,5,30,9,30,876.0,118.0,2.1,21.0,819.0,1016.86,747.55
2016,5,30,9,45,881.0,121.5,2.15,21.5,851.0,1010.78,741.51
2016,5,30,10,0,886.0,125.0,2.2,22.0,883.0,1001.21,733.45
2016,5,30,10,15,892.0,126.5,2.25,22.0,910.0,987.17,724.06
2016,5,30,10,30,898.0,128.0,2.3,22.0,937.0,969.74,712.57
2016,5,30,10,45,902.5,128.5,2.35,22.5,957.0,946.69,696.12
2016,5,30,11,0,907.0,129.0,2.4,23.0,977.0,920.5,677.71
2016,5,30,11,15,909.5,130.0,2.4,23.0,989.5,890.02,657.35
2016,5,30,11,30,912.0,131.0,2.4,23.0,1002.0,856.75,635.11
2016,5,30,11,45,912.5,131.0,2.45,23.5,1007.0,818.54,608.64
2016,5,30,12,0,913.0,131.0,2.5,24.0,1012.0,778.16,579.94
2016,5,30,12,15,912.5,131.0,2.5,24.0,1009.5,735.14,548.65
2016,5,30,12,30,912.0,131.0,2.5,24.0,1007.0,690.45,515.49
2016,5,30,12,45,908.5,131.5,2.55,24.5,996.5,642.84,478.7
2016,5,30,13,0,905.0,132.0,2.6,25.0,986.0,594.16,440.25
2016,5,30,13,15,901.0,131.0,2.65,25.0,969.0,543.3,400.05
2016,5,30,13,30,897.0,130.0,2.7,25.0,952.0,491.78,358.15
2016,5,30,13,45,892.5,128.5,2.8,25.0,928.0,439.25,314.43
2016,5,30,14,0,888.0,127.0,2.9,25.0,904.0,386.49,269.47
2016,5,30,14,15,880.0,125.5,2.95,25.0,873.0,332.7,223.27
2016,5,30,14,30,872.0,124.0,3.0,25.0,842.0,279.42,177.96
2016,5,30,14,45,863.5,121.0,3.1,25.0,805.5,225.86,134.77
2016,5,30,15,0,855.0,118.0,3.2,25.0,769.0,173.28,97.66
2016,5,30,15,15,842.0,115.5,3.25,24.5,727.5,111.44,63.84
2016,5,30,15,30,829.0,113.0,3.3,24.0,686.0,79.45,61.17
2016,5,30,15,45,814.0,109.5,3.4,24.0,640.5,78.75,60.79
2016,5,30,16,0,799.0,106.0,3.5,24.0,595.0,77.93,60.29
2016,5,30,16,15,777.5,102.0,3.45,23.5,546.0,76.54,59.44
2016,5,30,16,30,756.0,98.0,3.4,23.0,497.0,75.04,58.5
2016,5,30,16,45,729.5,93.5,3.4,22.5,446.0,66.73,51.74
2016,5,30,17,0,703.0,89.0,3.4,22.0,395.0,64.79,50.37
2016,5,30,17,15,664.5,83.5,3.15,21.0,343.5,61.89,48.24
2016,5,30,17,30,626.0,78.0,2.9,20.0,292.0,58.9,45.95
2016,5,30,17,45,574.5,71.0,2.7,19.5,242.0,54.56,42.28
2016,5,30,18,0,523.0,64.0,2.5,19.0,192.0,50.1,38.37
2016,5,30,18,15,444.0,55.0,2.2,18.0,146.0,43.72,32.67
2016,5,30,18,30,365.0,46.0,1.9,17.0,100.0,37.23,26.63
2016,5,30,18,45,247.5,33.0,1.6,16.5,64.0,25.59,15.59
2016,5,30,19,0,130.0,20.0,1.3,16.0,28.0,15.56,0.0
2016,5,30,19,15,65.0,10.0,1.3,15.5,14.0,8.54,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,11.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,12.0,9.0,27.05,0.0
2016,5,31,5,15,156.5,23.0,1.7,12.5,39.0,170.4,88.47
2016,5,31,5,30,283.0,37.0,1.8,13.0,69.0,297.4,238.45
2016,5,31,5,45,376.5,47.0,1.95,13.5,112.0,393.12,324.1
2016,5,31,6,0,470.0,57.0,2.1,14.0,155.0,495.16,408.88
2016,5,31,6,15,532.5,64.5,2.0,14.5,204.0,573.26,470.35
2016,5,31,6,30,595.0,72.0,1.9,15.0,253.0,653.67,530.28
2016,5,31,6,45,639.5,77.5,1.85,15.5,304.5,716.85,574.69
2016,5,31,7,0,684.0,83.0,1.8,16.0,356.0,780.2,617.29
2016,5,31,7,15,715.5,87.5,1.75,16.5,407.5,829.47,648.19
2016,5,31,7,30,747.0,92.0,1.7,17.0,459.0,871.75,673.29
2016,5,31,7,45,771.0,95.5,1.7,18.0,509.5,909.75,694.09
2016,5,31,8,0,795.0,99.0,1.7,19.0,560.0,945.4,712.82
2016,5,31,8,15,813.0,102.0,1.7,19.5,607.0,971.77,726.41
2016,5,31,8,30,831.0,105.0,1.7,20.0,654.0,995.2,738.06
2016,5,31,8,45,845.0,107.5,1.75,21.0,697.5,1010.81,743.92
2016,5,31,9,0,859.0,110.0,1.8,22.0,741.0,1010.56,739.71
2016,5,31,9,15,869.5,112.0,1.85,22.5,780.0,1015.41,740.53
2016,5,31,9,30,880.0,114.0,1.9,23.0,819.0,1016.84,739.24
2016,5,31,9,45,889.0,115.0,1.95,23.5,852.5,1012.23,734.27
2016,5,31,10,0,898.0,116.0,2.0,24.0,886.0,1004.13,727.28
2016,5,31,10,15,904.5,117.5,2.1,24.0,913.0,990.64,718.98
2016,5,31,10,30,911.0,119.0,2.2,24.0,940.0,973.7,708.54
2016,5,31,10,45,915.0,120.0,2.3,24.5,960.0,950.63,692.76
2016,5,31,11,0,919.0,121.0,2.4,25.0,980.0,924.38,674.95
2016,5,31,11,15,921.5,121.5,2.4,25.0,993.0,893.37,654.41
2016,5,31,11,30,924.0,122.0,2.4,25.0,1006.0,859.56,632.01
2016,5,31,11,45,925.0,122.5,2.45,25.5,1011.5,821.99,606.19
2016,5,31,12,0,926.0,123.0,2.5,26.0,1017.0,782.13,578.36
2016,5,31,12,15,926.0,122.5,2.5,26.0,1014.5,738.77,547.09
2016,5,31,12,30,926.0,122.0,2.5,26.0,1012.0,693.66,513.91
2016,5,31,12,45,927.0,120.0,2.5,26.5,1003.5,646.5,477.52
2016,5,31,13,0,928.0,118.0,2.5,27.0,995.0,597.86,439.22
2016,5,31,13,15,925.0,117.0,2.55,27.0,978.0,546.61,399.05
2016,5,31,13,30,922.0,116.0,2.6,27.0,961.0,494.54,357.05
2016,5,31,13,45,917.0,115.0,2.7,27.5,937.0,441.07,312.29
2016,5,31,14,0,912.0,114.0,2.8,28.0,913.0,387.37,266.46
2016,5,31,14,15,905.5,112.5,2.8,27.5,883.0,332.9,220.48
2016,5,31,14,30,899.0,111.0,2.8,27.0,853.0,278.76,175.05
2016,5,31,14,45,889.5,109.5,2.85,27.0,816.5,224.65,131.62
2016,5,31,15,0,880.0,108.0,2.9,27.0,780.0,171.59,94.32
2016,5,31,15,15,868.5,106.0,2.9,26.5,738.5,119.35,68.27
2016,5,31,15,30,857.0,104.0,2.9,26.0,697.0,85.35,65.52
2016,5,31,15,45,841.0,101.0,2.95,26.0,651.0,73.77,56.13
2016,5,31,16,0,825.0,98.0,3.0,26.0,605.0,73.02,55.69
2016,5,31,16,15,805.0,95.0,2.9,25.5,556.0,72.11,55.23
2016,5,31,16,30,785.0,92.0,2.8,25.0,507.0,71.13,54.71
2016,5,31,16,45,758.0,88.0,2.75,24.5,455.5,69.25,53.44
2016,5,31,17,0,731.0,84.0,2.7,24.0,404.0,67.29,52.07
2016,5,31,17,15,694.0,79.0,2.45,23.0,352.0,58.95,45.3
2016,5,31,17,30,657.0,74.0,2.2,22.0,300.0,56.18,43.21
2016,5,31,17,45,604.5,68.0,1.95,21.5,249.5,52.44,40.09
2016,5,31,18,0,552.0,62.0,1.7,21.0,199.0,48.65,36.8
2016,5,31,18,15,473.5,53.5,1.5,20.0,152.0,42.58,31.42
2016,5,31,18,30,395.0,45.0,1.3,19.0,105.0,36.43,25.75
2016,5,31,18,45,273.5,33.0,1.15,18.0,67.5,26.93,16.68
2016,5,31,19,0,152.0,21.0,1.0,17.0,30.0,16.36,0.4
2016,5,31,19,15,76.0,10.5,1.05,16.5,15.0,8.96,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.8,13.0,10.0,28.33,0.0
2016,6,1,5,15,161.5,23.5,2.9,13.5,40.5,175.05,93.72
2016,6,1,5,30,291.0,38.0,3.0,14.0,71.0,304.05,244.21
2016,6,1,5,45,385.0,48.5,3.2,14.5,115.0,401.21,331.5
2016,6,1,6,0,479.0,59.0,3.4,15.0,159.0,504.69,418.16
2016,6,1,6,15,542.0,66.5,3.4,15.5,208.5,583.71,481.59
2016,6,1,6,30,605.0,74.0,3.4,16.0,258.0,664.94,543.75
2016,6,1,6,45,651.5,79.0,3.4,16.5,310.5,729.64,590.68
2016,6,1,7,0,698.0,84.0,3.4,17.0,363.0,794.51,635.93
2016,6,1,7,15,729.5,88.5,3.35,17.5,415.5,844.13,668.24
2016,6,1,7,30,761.0,93.0,3.3,18.0,468.0,886.56,694.52
2016,6,1,7,45,785.5,96.5,3.3,18.5,519.0,925.31,717.92
2016,6,1,8,0,810.0,100.0,3.3,19.0,570.0,961.67,739.25
2016,6,1,8,15,828.5,103.0,3.25,19.5,618.0,988.7,753.5
2016,6,1,8,30,847.0,106.0,3.2,20.0,666.0,1012.75,765.64
2016,6,1,8,45,861.0,108.5,3.2,20.5,710.5,1015.8,764.07
2016,6,1,9,0,875.0,111.0,3.2,21.0,755.0,1028.09,769.03
2016,6,1,9,15,885.5,113.0,3.2,21.5,794.0,1032.88,769.01
2016,6,1,9,30,896.0,115.0,3.2,22.0,833.0,1034.18,766.91
2016,6,1,9,45,904.5,116.5,3.2,22.5,867.0,1029.41,761.01
2016,6,1,10,0,913.0,118.0,3.2,23.0,901.0,1021.1,753.0
2016,6,1,10,15,919.0,119.5,3.2,23.0,928.0,1006.83,742.73
2016,6,1,10,30,925.0,121.0,3.2,23.0,955.0,989.09,730.33
2016,6,1,10,45,927.0,123.5,3.25,23.5,975.0,965.23,712.98
2016,6,1,11,0,929.0,126.0,3.3,24.0,995.0,938.18,693.62
2016,6,1,11,15,932.0,126.5,3.35,24.0,1008.0,907.17,672.98
2016,6,1,11,30,935.0,127.0,3.4,24.0,1021.0,873.31,650.36
2016,6,1,11,45,933.5,129.0,3.5,24.5,1025.5,834.52,623.3
2016,6,1,12,0,932.0,131.0,3.6,25.0,1030.0,793.55,594.1
2016,6,1,12,15,931.0,131.0,3.65,25.0,1028.0,749.49,561.9
2016,6,1,12,30,930.0,131.0,3.7,25.0,1026.0,703.76,527.78
2016,6,1,12,45,916.5,138.0,3.75,25.0,1012.5,654.07,489.85
2016,6,1,13,0,903.0,145.0,3.8,25.0,999.0,603.94,450.68
2016,6,1,13,15,899.0,144.0,3.8,25.0,981.5,553.09,409.9
2016,6,1,13,30,895.0,143.0,3.8,25.0,964.0,501.6,367.53
2016,6,1,13,45,750.0,216.5,3.8,25.0,892.5,437.85,317.02
2016,6,1,14,0,605.0,290.0,3.8,25.0,821.0,391.52,280.58
2016,6,1,14,15,734.0,215.0,3.75,24.5,836.5,340.0,234.46
2016,6,1,14,30,863.0,140.0,3.7,24.0,852.0,282.56,181.95
2016,6,1,14,45,851.5,138.0,3.7,24.0,815.0,228.54,138.05
2016,6,1,15,0,840.0,136.0,3.7,24.0,778.0,175.98,100.38
2016,6,1,15,15,826.5,133.5,3.65,23.5,736.0,124.64,73.72
2016,6,1,15,30,813.0,131.0,3.6,23.0,694.0,90.36,70.53
2016,6,1,15,45,795.5,127.0,3.55,23.0,648.0,89.75,70.24
2016,6,1,16,0,778.0,123.0,3.5,23.0,602.0,89.01,69.84
2016,6,1,16,15,755.5,119.0,3.35,22.5,552.5,80.08,62.66
2016,6,1,16,30,733.0,115.0,3.2,22.0,503.0,79.21,62.27
2016,6,1,16,45,431.0,148.0,3.1,21.5,370.5,99.06,79.53
2016,6,1,17,0,129.0,181.0,3.0,21.0,238.0,127.04,103.75
2016,6,1,17,15,115.0,161.0,2.8,20.5,207.0,114.41,93.43
2016,6,1,17,30,101.0,141.0,2.6,20.0,176.0,101.42,82.67
2016,6,1,17,45,90.5,119.0,2.45,19.5,146.5,86.94,70.39
2016,6,1,18,0,80.0,97.0,2.3,19.0,117.0,72.08,57.5
2016,6,1,18,15,63.0,75.5,2.05,18.0,89.0,58.17,45.26
2016,6,1,18,30,46.0,54.0,1.8,17.0,61.0,42.45,31.19
2016,6,1,18,45,23.0,35.5,1.6,16.0,39.0,28.45,18.18
2016,6,1,19,0,0.0,17.0,1.4,15.0,17.0,14.04,0.41
2016,6,1,19,15,0.0,8.5,1.4,14.5,8.5,7.26,0.0
2016,6,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
