Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.0,5.0,1.5,10.5,5.0,0.0,0.0
2016,6,2,5,0,40.0,10.0,1.6,11.0,10.0,34.35,0.0
2016,6,2,5,15,172.5,24.0,1.75,11.5,41.0,183.83,101.92
2016,6,2,5,30,305.0,38.0,1.9,12.0,72.0,314.28,253.49
2016,6,2,5,45,401.0,47.5,2.1,12.5,117.0,412.44,341.15
2016,6,2,6,0,497.0,57.0,2.3,13.0,162.0,516.83,428.08
2016,6,2,6,15,373.0,86.0,2.2,13.5,177.0,460.31,383.6
2016,6,2,6,30,249.0,115.0,2.1,14.0,192.0,379.89,316.85
2016,6,2,6,45,278.5,130.0,2.05,15.0,230.5,428.48,354.97
2016,6,2,7,0,308.0,145.0,2.0,16.0,269.0,477.82,391.49
2016,6,2,7,15,540.5,118.0,1.95,16.5,370.5,700.85,560.2
2016,6,2,7,30,773.0,91.0,1.9,17.0,472.0,895.75,693.53
2016,6,2,7,45,797.0,94.5,1.9,17.5,523.5,934.2,714.13
2016,6,2,8,0,821.0,98.0,1.9,18.0,575.0,970.23,734.4
2016,6,2,8,15,838.5,101.0,1.85,18.5,623.0,996.39,747.15
2016,6,2,8,30,856.0,104.0,1.8,19.0,671.0,1019.53,757.86
2016,6,2,8,45,869.5,106.5,1.8,20.0,715.0,1022.26,754.57
2016,6,2,9,0,883.0,109.0,1.8,21.0,759.0,1034.12,757.56
2016,6,2,9,15,893.5,111.5,1.8,21.5,798.5,1039.51,757.83
2016,6,2,9,30,904.0,114.0,1.8,22.0,838.0,1041.36,756.07
2016,6,2,9,45,905.5,119.0,1.8,22.5,869.5,1033.28,748.22
2016,6,2,10,0,907.0,124.0,1.8,23.0,901.0,1021.64,738.4
2016,6,2,10,15,912.5,125.5,1.85,23.5,928.0,1006.9,727.49
2016,6,2,10,30,918.0,127.0,1.9,24.0,955.0,988.73,714.52
2016,6,2,10,45,921.5,128.0,1.95,24.5,975.0,964.9,698.04
2016,6,2,11,0,925.0,129.0,2.0,25.0,995.0,937.91,679.62
2016,6,2,11,15,927.5,130.0,2.0,25.0,1008.0,907.01,659.47
2016,6,2,11,30,930.0,131.0,2.0,25.0,1021.0,873.28,637.44
2016,6,2,11,45,930.0,131.5,2.05,25.5,1026.0,834.56,611.29
2016,6,2,12,0,930.0,132.0,2.1,26.0,1031.0,793.65,583.04
2016,6,2,12,15,929.5,131.5,2.15,26.0,1028.0,749.67,552.11
2016,6,2,12,30,929.0,131.0,2.2,26.0,1025.0,704.01,519.21
2016,6,2,12,45,934.5,125.5,2.3,26.5,1017.5,656.85,483.7
2016,6,2,13,0,940.0,120.0,2.4,27.0,1010.0,607.87,445.85
2016,6,2,13,15,936.5,119.5,2.4,27.0,992.5,556.19,405.37
2016,6,2,13,30,933.0,119.0,2.4,27.0,975.0,503.72,363.12
2016,6,2,13,45,927.5,118.0,2.45,27.0,950.5,449.54,318.58
2016,6,2,14,0,922.0,117.0,2.5,27.0,926.0,395.16,272.82
2016,6,2,14,15,914.5,115.0,2.5,27.0,894.5,339.59,225.58
2016,6,2,14,30,907.0,113.0,2.5,27.0,863.0,284.47,179.06
2016,6,2,14,45,897.5,111.5,2.55,27.0,826.0,229.96,135.24
2016,6,2,15,0,888.0,110.0,2.6,27.0,789.0,176.49,97.33
2016,6,2,15,15,875.5,107.5,2.6,26.5,747.0,123.49,70.08
2016,6,2,15,30,863.0,105.0,2.6,26.0,705.0,86.0,66.02
2016,6,2,15,45,847.0,102.5,2.65,26.0,658.5,74.74,56.91
2016,6,2,16,0,831.0,100.0,2.7,26.0,612.0,74.35,56.78
2016,6,2,16,15,810.0,96.5,2.7,25.5,562.0,73.13,56.07
2016,6,2,16,30,789.0,93.0,2.7,25.0,512.0,71.81,55.27
2016,6,2,16,45,761.5,89.0,2.7,24.5,460.5,69.95,54.01
2016,6,2,17,0,734.0,85.0,2.7,24.0,409.0,68.0,52.66
2016,6,2,17,15,697.0,80.0,2.55,23.0,357.0,59.61,45.86
2016,6,2,17,30,660.0,75.0,2.4,22.0,305.0,56.86,43.8
2016,6,2,17,45,608.5,69.0,2.3,21.5,254.0,53.15,40.71
2016,6,2,18,0,557.0,63.0,2.2,21.0,203.0,49.39,37.45
2016,6,2,18,15,480.5,54.5,1.9,20.0,155.5,43.35,32.11
2016,6,2,18,30,404.0,46.0,1.6,19.0,108.0,37.23,26.47
2016,6,2,18,45,287.0,34.0,1.35,18.0,70.0,27.75,17.51
2016,6,2,19,0,170.0,22.0,1.1,17.0,32.0,17.15,2.55
2016,6,2,19,15,85.0,11.0,1.05,16.5,16.0,9.39,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.85,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.8,14.0,11.0,42.08,0.0
2016,6,3,5,15,185.5,23.0,0.9,14.5,42.0,190.82,106.69
2016,6,3,5,30,319.0,36.0,1.0,15.0,73.0,322.7,256.04
2016,6,3,5,45,410.0,45.5,1.1,15.5,117.0,417.01,338.04
2016,6,3,6,0,501.0,55.0,1.2,16.0,161.0,517.49,419.17
2016,6,3,6,15,561.0,62.0,1.15,16.5,210.5,593.7,477.11
2016,6,3,6,30,621.0,69.0,1.1,17.0,260.0,672.07,533.43
2016,6,3,6,45,662.0,74.5,1.1,17.5,311.5,732.77,574.65
2016,6,3,7,0,703.0,80.0,1.1,18.0,363.0,793.45,614.18
2016,6,3,7,15,733.5,84.5,1.05,18.5,414.5,836.6,639.44
2016,6,3,7,30,764.0,89.0,1.0,19.0,466.0,884.45,667.08
2016,6,3,7,45,787.0,92.5,0.95,20.0,516.0,921.76,685.51
2016,6,3,8,0,810.0,96.0,0.9,21.0,566.0,956.7,701.89
2016,6,3,8,15,827.0,99.0,0.85,22.0,613.0,982.3,711.88
2016,6,3,8,30,844.0,102.0,0.8,23.0,660.0,1004.92,719.9
2016,6,3,8,45,630.0,195.5,0.8,24.0,627.5,899.24,648.75
2016,6,3,9,0,416.0,289.0,0.8,25.0,595.0,768.46,556.93
2016,6,3,9,15,487.5,278.5,0.85,25.5,655.5,822.08,593.35
2016,6,3,9,30,559.0,268.0,0.9,26.0,716.0,872.58,624.81
2016,6,3,9,45,739.0,186.5,0.95,27.0,804.5,960.64,678.78
2016,6,3,10,0,919.0,105.0,1.0,28.0,893.0,1014.28,707.56
2016,6,3,10,15,924.5,106.0,0.95,28.5,919.5,999.4,694.57
2016,6,3,10,30,930.0,107.0,0.9,29.0,946.0,981.09,680.62
2016,6,3,10,45,932.5,108.5,0.9,29.5,965.5,957.16,664.41
2016,6,3,11,0,935.0,110.0,0.9,30.0,985.0,930.06,646.42
2016,6,3,11,15,937.0,110.5,1.0,30.0,997.5,898.6,628.72
2016,6,3,11,30,939.0,111.0,1.1,30.0,1010.0,864.33,608.98
2016,6,3,11,45,938.5,112.0,1.2,30.5,1015.0,825.93,585.1
2016,6,3,12,0,938.0,113.0,1.3,31.0,1020.0,785.28,559.46
2016,6,3,12,15,937.0,113.0,1.4,31.0,1017.5,741.51,530.52
2016,6,3,12,30,936.0,113.0,1.5,31.0,1015.0,696.02,499.45
2016,6,3,12,45,921.5,121.0,1.6,31.0,1001.5,646.8,464.63
2016,6,3,13,0,907.0,129.0,1.7,31.0,988.0,597.14,428.39
2016,6,3,13,15,903.5,128.0,1.8,30.5,971.0,546.7,391.22
2016,6,3,13,30,900.0,127.0,1.9,30.0,954.0,495.53,352.04
2016,6,3,13,45,894.0,126.0,2.0,30.0,929.5,442.84,309.7
2016,6,3,14,0,888.0,125.0,2.1,30.0,905.0,390.04,266.16
2016,6,3,14,15,880.5,123.5,2.15,30.0,874.5,336.58,221.46
2016,6,3,14,30,873.0,122.0,2.2,30.0,844.0,283.58,177.39
2016,6,3,14,45,863.0,120.0,2.3,30.0,807.5,230.48,135.31
2016,6,3,15,0,853.0,118.0,2.4,30.0,771.0,178.48,98.78
2016,6,3,15,15,840.0,115.5,2.4,29.5,729.5,116.89,64.36
2016,6,3,15,30,827.0,113.0,2.4,29.0,688.0,79.17,59.61
2016,6,3,15,45,809.5,110.0,2.4,29.0,642.0,78.75,59.48
2016,6,3,16,0,792.0,107.0,2.4,29.0,596.0,78.25,59.24
2016,6,3,16,15,771.0,103.5,2.35,28.5,547.5,77.26,58.74
2016,6,3,16,30,750.0,100.0,2.3,28.0,499.0,76.18,58.18
2016,6,3,16,45,721.0,95.5,2.3,28.0,448.5,67.75,51.36
2016,6,3,17,0,692.0,91.0,2.3,28.0,398.0,65.84,49.95
2016,6,3,17,15,654.5,85.5,2.05,27.0,346.5,63.02,47.95
2016,6,3,17,30,617.0,80.0,1.8,26.0,295.0,60.11,45.8
2016,6,3,17,45,564.5,73.0,1.6,25.0,245.5,55.82,42.37
2016,6,3,18,0,512.0,66.0,1.4,24.0,196.0,51.42,38.71
2016,6,3,18,15,436.5,57.0,1.3,23.0,150.5,45.12,33.22
2016,6,3,18,30,361.0,48.0,1.2,22.0,105.0,38.7,27.39
2016,6,3,18,45,252.0,35.0,1.1,21.0,68.0,27.08,16.77
2016,6,3,19,0,143.0,22.0,1.0,20.0,31.0,17.09,3.14
2016,6,3,19,15,71.5,11.0,0.95,19.5,15.5,9.39,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.9,17.0,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.9,17.0,6.0,5.12,0.0
2016,6,4,5,15,29.5,22.5,0.85,17.5,26.0,55.25,27.21
2016,6,4,5,30,59.0,39.0,0.8,18.0,46.0,102.33,78.09
2016,6,4,5,45,87.0,59.0,0.75,18.5,74.5,151.06,120.79
2016,6,4,6,0,115.0,79.0,0.7,19.0,103.0,199.7,162.05
2016,6,4,6,15,134.0,100.0,0.95,19.0,135.5,243.0,198.4
2016,6,4,6,30,153.0,121.0,1.2,19.0,168.0,286.34,233.95
2016,6,4,6,45,171.0,140.5,1.45,19.5,202.0,326.72,265.82
2016,6,4,7,0,189.0,160.0,1.7,20.0,236.0,367.24,297.02
2016,6,4,7,15,291.0,167.0,1.7,20.0,302.0,492.13,393.95
2016,6,4,7,30,393.0,174.0,1.7,20.0,368.0,623.78,491.02
2016,6,4,7,45,207.0,192.0,1.7,20.5,295.0,440.92,348.04
2016,6,4,8,0,21.0,210.0,1.7,21.0,222.0,212.8,166.0
2016,6,4,8,15,207.0,234.5,1.7,21.0,370.5,487.18,381.73
2016,6,4,8,30,393.0,259.0,1.7,21.0,519.0,701.13,536.85
2016,6,4,8,45,363.0,288.0,1.7,21.5,540.5,699.08,529.69
2016,6,4,9,0,333.0,317.0,1.7,22.0,562.0,694.5,522.95
2016,6,4,9,15,193.0,332.5,1.75,22.0,476.5,540.26,410.04
2016,6,4,9,30,53.0,348.0,1.8,22.0,391.0,388.28,295.28
2016,6,4,9,45,34.0,313.0,1.9,22.5,341.5,328.18,250.07
2016,6,4,10,0,15.0,278.0,2.0,23.0,292.0,256.22,194.87
2016,6,4,10,15,15.0,279.5,2.05,23.0,293.5,255.93,194.66
2016,6,4,10,30,15.0,281.0,2.1,23.0,295.0,255.66,194.26
2016,6,4,10,45,166.5,361.0,2.15,23.0,517.0,490.36,372.02
2016,6,4,11,0,318.0,441.0,2.2,23.0,739.0,696.93,518.09
2016,6,4,11,15,300.5,453.0,2.25,23.5,737.5,672.25,497.6
2016,6,4,11,30,283.0,465.0,2.3,24.0,736.0,646.97,478.51
2016,6,4,11,45,365.5,437.0,2.4,24.5,789.5,665.24,492.01
2016,6,4,12,0,448.0,409.0,2.5,25.0,843.0,678.95,501.5
2016,6,4,12,15,263.0,435.5,2.5,25.5,690.5,541.63,401.22
2016,6,4,12,30,78.0,462.0,2.5,26.0,538.0,424.39,314.36
2016,6,4,12,45,242.0,433.0,2.5,26.5,663.5,482.43,357.32
2016,6,4,13,0,406.0,404.0,2.5,27.0,789.0,524.73,385.98
2016,6,4,13,15,631.5,273.5,2.45,27.0,860.0,512.36,375.23
2016,6,4,13,30,857.0,143.0,2.4,27.0,931.0,487.9,352.94
2016,6,4,13,45,857.0,138.5,2.4,27.5,909.5,437.45,310.55
2016,6,4,14,0,857.0,134.0,2.4,28.0,888.0,386.37,267.0
2016,6,4,14,15,850.0,132.0,2.35,28.0,858.5,334.37,222.93
2016,6,4,14,30,843.0,130.0,2.3,28.0,829.0,282.78,179.55
2016,6,4,14,45,837.0,126.0,2.3,28.0,794.5,222.19,131.24
2016,6,4,15,0,831.0,122.0,2.3,28.0,760.0,169.98,93.76
2016,6,4,15,15,818.5,119.5,2.3,27.5,719.5,119.33,66.84
2016,6,4,15,30,806.0,117.0,2.3,27.0,679.0,81.17,61.75
2016,6,4,15,45,792.0,113.0,2.3,27.0,634.5,80.29,61.25
2016,6,4,16,0,778.0,109.0,2.3,27.0,590.0,79.28,60.59
2016,6,4,16,15,757.5,105.0,2.3,26.5,542.0,78.02,59.87
2016,6,4,16,30,737.0,101.0,2.3,26.0,494.0,76.64,59.05
2016,6,4,16,45,710.5,96.0,2.3,25.5,444.5,67.88,52.02
2016,6,4,17,0,684.0,91.0,2.3,25.0,395.0,65.68,50.46
2016,6,4,17,15,647.5,85.5,2.25,24.0,344.5,62.89,48.46
2016,6,4,17,30,611.0,80.0,2.2,23.0,294.0,60.0,46.3
2016,6,4,17,45,561.5,73.0,2.15,22.5,245.0,55.74,42.77
2016,6,4,18,0,512.0,66.0,2.1,22.0,196.0,51.36,39.0
2016,6,4,18,15,439.5,56.5,2.0,21.0,150.5,44.67,33.12
2016,6,4,18,30,367.0,47.0,1.9,20.0,105.0,37.81,26.88
2016,6,4,18,45,261.5,34.5,1.85,19.0,68.5,26.73,16.69
2016,6,4,19,0,156.0,22.0,1.8,18.0,32.0,17.11,3.83
2016,6,4,19,15,78.0,11.0,1.95,17.5,16.0,9.39,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.5,4.5,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,59.0,9.0,1.6,13.0,11.0,45.71,0.0
2016,6,5,5,15,182.5,22.5,1.7,13.5,41.5,191.78,111.37
2016,6,5,5,30,306.0,36.0,1.8,14.0,72.0,313.01,251.08
2016,6,5,5,45,395.5,46.0,1.95,14.5,115.5,406.18,333.56
2016,6,5,6,0,485.0,56.0,2.1,15.0,159.0,505.52,415.59
2016,6,5,6,15,272.5,87.0,2.1,15.5,148.0,356.6,296.75
2016,6,5,6,30,60.0,118.0,2.1,16.0,137.0,183.37,150.29
2016,6,5,6,45,69.0,139.0,2.1,16.5,164.0,214.23,175.93
2016,6,5,7,0,78.0,160.0,2.1,17.0,191.0,244.92,200.25
2016,6,5,7,15,82.0,182.5,2.05,17.5,219.5,272.65,221.39
2016,6,5,7,30,86.0,205.0,2.0,18.0,248.0,299.84,241.63
2016,6,5,7,45,441.0,152.0,2.0,18.5,405.0,647.38,514.69
2016,6,5,8,0,796.0,99.0,2.0,19.0,562.0,946.31,719.96
2016,6,5,8,15,814.0,102.0,2.0,19.5,609.0,972.85,730.86
2016,6,5,8,30,832.0,105.0,2.0,20.0,656.0,996.46,742.77
2016,6,5,8,45,845.5,107.5,2.05,20.5,699.5,1011.76,749.85
2016,6,5,9,0,859.0,110.0,2.1,21.0,743.0,1011.21,746.78
2016,6,5,9,15,869.5,112.0,2.2,21.5,781.5,1016.29,748.29
2016,6,5,9,30,880.0,114.0,2.3,22.0,820.0,1017.95,747.63
2016,6,5,9,45,894.0,112.0,2.45,22.5,854.5,1015.41,744.91
2016,6,5,10,0,908.0,110.0,2.6,23.0,889.0,1009.38,740.02
2016,6,5,10,15,913.5,111.0,2.7,23.0,916.0,994.68,730.5
2016,6,5,10,30,919.0,112.0,2.8,23.0,943.0,976.59,718.87
2016,6,5,10,45,922.0,113.5,2.9,23.5,962.5,953.36,702.5
2016,6,5,11,0,925.0,115.0,3.0,24.0,982.0,926.96,684.08
2016,6,5,11,15,927.5,115.5,3.05,24.0,995.0,896.21,663.71
2016,6,5,11,30,930.0,116.0,3.1,24.0,1008.0,862.65,641.37
2016,6,5,11,45,930.5,117.0,3.15,24.0,1013.0,825.32,616.36
2016,6,5,12,0,931.0,118.0,3.2,24.0,1018.0,785.7,589.55
2016,6,5,12,15,931.0,118.0,3.25,24.0,1016.5,742.9,558.29
2016,6,5,12,30,931.0,118.0,3.3,24.0,1015.0,698.33,525.05
2016,6,5,12,45,923.0,121.5,3.35,24.5,1003.5,649.91,487.18
2016,6,5,13,0,915.0,125.0,3.4,25.0,992.0,600.68,447.91
2016,6,5,13,15,912.0,124.0,3.4,25.0,976.0,550.24,407.56
2016,6,5,13,30,909.0,123.0,3.4,25.0,960.0,499.02,365.49
2016,6,5,13,45,904.5,121.5,3.4,25.0,936.5,446.25,321.19
2016,6,5,14,0,900.0,120.0,3.4,25.0,913.0,393.22,275.72
2016,6,5,14,15,893.5,118.5,3.4,24.5,883.0,339.54,229.74
2016,6,5,14,30,887.0,117.0,3.4,24.0,853.0,286.18,184.18
2016,6,5,14,45,878.5,115.0,3.4,24.0,817.0,232.69,140.17
2016,6,5,15,0,870.0,113.0,3.4,24.0,781.0,180.14,101.72
2016,6,5,15,15,858.0,110.5,3.35,23.5,740.0,128.18,73.52
2016,6,5,15,30,846.0,108.0,3.3,23.0,699.0,76.38,58.81
2016,6,5,15,45,831.5,105.0,3.3,23.0,653.5,75.88,58.6
2016,6,5,16,0,817.0,102.0,3.3,23.0,608.0,75.28,58.27
2016,6,5,16,15,796.5,98.5,3.25,22.5,559.5,74.14,57.62
2016,6,5,16,30,776.0,95.0,3.2,22.0,511.0,72.9,56.88
2016,6,5,16,45,750.5,90.5,3.15,22.0,460.0,70.77,55.26
2016,6,5,17,0,725.0,86.0,3.1,22.0,409.0,62.73,48.56
2016,6,5,17,15,689.5,81.0,2.95,21.0,357.5,60.12,46.68
2016,6,5,17,30,654.0,76.0,2.8,20.0,306.0,57.42,44.64
2016,6,5,17,45,605.0,69.5,2.7,19.5,255.5,53.38,41.26
2016,6,5,18,0,556.0,63.0,2.6,19.0,205.0,49.24,37.65
2016,6,5,18,15,482.5,54.5,2.5,18.0,158.5,43.22,32.31
2016,6,5,18,30,409.0,46.0,2.4,17.0,112.0,37.09,26.64
2016,6,5,18,45,298.5,34.5,2.3,16.5,73.5,28.08,18.07
2016,6,5,19,0,188.0,23.0,2.2,16.0,35.0,18.88,5.47
2016,6,5,19,15,94.0,11.5,2.3,15.5,17.5,9.82,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.7,12.5,5.5,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.9,13.0,11.0,48.48,0.0
2016,6,6,5,15,185.0,22.5,2.95,13.5,41.0,193.66,114.05
2016,6,6,5,30,308.0,35.0,3.0,14.0,71.0,313.32,252.69
2016,6,6,5,45,395.0,44.5,3.05,14.5,113.5,403.85,333.71
2016,6,6,6,0,482.0,54.0,3.1,15.0,156.0,500.41,414.31
2016,6,6,6,15,539.0,61.0,3.05,15.5,203.5,573.33,472.59
2016,6,6,6,30,596.0,68.0,3.0,16.0,251.0,648.33,529.64
2016,6,6,6,45,634.0,74.0,3.0,16.5,300.5,706.29,571.45
2016,6,6,7,0,672.0,80.0,3.0,17.0,350.0,764.17,611.62
2016,6,6,7,15,701.5,84.5,2.95,17.0,400.0,811.35,643.54
2016,6,6,7,30,731.0,89.0,2.9,17.0,450.0,852.04,670.05
2016,6,6,7,45,753.0,92.5,2.9,17.5,498.5,887.91,691.7
2016,6,6,8,0,775.0,96.0,2.9,18.0,547.0,921.5,711.39
2016,6,6,8,15,792.0,99.0,2.95,18.5,592.5,946.88,725.56
2016,6,6,8,30,809.0,102.0,3.0,19.0,638.0,969.43,737.79
2016,6,6,8,45,823.0,104.0,3.05,19.5,680.5,972.3,736.68
2016,6,6,9,0,837.0,106.0,3.1,20.0,723.0,984.43,742.15
2016,6,6,9,15,847.5,108.0,3.1,20.5,760.5,989.77,742.67
2016,6,6,9,30,858.0,110.0,3.1,21.0,798.0,991.79,741.17
2016,6,6,9,45,865.5,111.5,3.15,21.5,830.5,986.9,735.63
2016,6,6,10,0,873.0,113.0,3.2,22.0,863.0,978.64,728.07
2016,6,6,10,15,879.0,114.5,3.25,22.0,889.0,965.56,718.85
2016,6,6,10,30,885.0,116.0,3.3,22.0,915.0,949.16,707.53
2016,6,6,10,45,889.0,116.5,3.35,22.5,934.5,926.72,690.9
2016,6,6,11,0,893.0,117.0,3.4,23.0,954.0,901.22,672.33
2016,6,6,11,15,895.5,118.0,3.4,23.0,967.0,871.93,652.23
2016,6,6,11,30,898.0,119.0,3.4,23.0,980.0,839.89,630.24
2016,6,6,11,45,899.0,119.0,3.45,23.0,985.5,803.3,605.31
2016,6,6,12,0,900.0,119.0,3.5,23.0,991.0,764.52,578.55
2016,6,6,12,15,900.0,119.0,3.5,23.0,989.0,723.06,547.66
2016,6,6,12,30,900.0,119.0,3.5,23.0,987.0,679.92,514.9
2016,6,6,12,45,890.0,124.0,3.55,23.0,975.5,632.86,478.61
2016,6,6,13,0,880.0,129.0,3.6,23.0,964.0,585.16,440.96
2016,6,6,13,15,876.5,128.5,3.6,23.0,948.0,536.57,401.59
2016,6,6,13,30,873.0,128.0,3.6,23.0,932.0,487.27,360.62
2016,6,6,13,45,867.5,127.0,3.65,23.0,908.5,436.31,317.46
2016,6,6,14,0,862.0,126.0,3.7,23.0,885.0,385.22,273.26
2016,6,6,14,15,855.0,124.0,3.7,23.0,856.0,333.11,227.8
2016,6,6,14,30,848.0,122.0,3.7,23.0,827.0,281.42,183.01
2016,6,6,14,45,838.5,120.5,3.75,23.0,791.5,230.17,140.6
2016,6,6,15,0,829.0,119.0,3.8,23.0,756.0,170.32,95.99
2016,6,6,15,15,817.0,116.5,3.8,22.5,716.0,119.86,67.85
2016,6,6,15,30,805.0,114.0,3.8,22.0,676.0,79.17,61.42
2016,6,6,15,45,789.0,111.0,3.8,21.5,632.0,78.84,61.46
2016,6,6,16,0,773.0,108.0,3.8,21.0,588.0,78.41,61.41
2016,6,6,16,15,752.5,104.5,3.75,20.5,540.5,77.48,60.94
2016,6,6,16,30,732.0,101.0,3.7,20.0,493.0,76.46,60.4
2016,6,6,16,45,706.0,96.0,3.65,19.5,444.0,67.72,53.2
2016,6,6,17,0,680.0,91.0,3.6,19.0,395.0,65.54,51.61
2016,6,6,17,15,643.5,85.5,3.55,18.5,345.0,62.75,49.46
2016,6,6,17,30,607.0,80.0,3.5,18.0,295.0,59.86,47.15
2016,6,6,17,45,559.5,73.0,3.45,17.5,246.5,55.62,43.58
2016,6,6,18,0,512.0,66.0,3.4,17.0,198.0,51.26,39.75
2016,6,6,18,15,439.5,57.0,3.3,16.5,153.0,44.98,34.06
2016,6,6,18,30,367.0,48.0,3.2,16.0,108.0,38.56,28.05
2016,6,6,18,45,264.0,35.5,3.1,15.5,71.0,27.48,17.69
2016,6,6,19,0,161.0,23.0,3.0,15.0,34.0,17.88,5.4
2016,6,6,19,15,80.5,11.5,3.0,14.5,17.0,9.82,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,2.15,13.0,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,2.3,13.0,11.0,38.16,0.0
2016,6,7,5,15,161.0,23.5,2.35,13.0,40.5,175.21,103.8
2016,6,7,5,30,276.0,37.0,2.4,13.0,70.0,288.92,233.57
2016,6,7,5,45,367.0,47.0,2.45,13.5,112.0,385.1,319.12
2016,6,7,6,0,458.0,57.0,2.5,14.0,154.0,484.61,402.02
2016,6,7,6,15,229.0,78.0,2.45,14.5,126.5,305.92,256.75
2016,6,7,6,30,0.0,99.0,2.4,15.0,99.0,92.14,72.6
2016,6,7,6,45,4.0,117.5,2.4,15.5,119.0,112.83,90.18
2016,6,7,7,0,8.0,136.0,2.4,16.0,139.0,133.48,107.1
2016,6,7,7,15,51.0,171.0,2.4,16.5,196.0,227.88,185.58
2016,6,7,7,30,94.0,206.0,2.4,17.0,253.0,308.83,250.59
2016,6,7,7,45,91.0,228.0,2.4,17.5,277.5,328.02,263.81
2016,6,7,8,0,88.0,250.0,2.4,18.0,302.0,346.46,276.47
2016,6,7,8,15,448.0,178.0,2.4,18.5,472.0,688.37,542.55
2016,6,7,8,30,808.0,106.0,2.4,19.0,642.0,973.31,737.66
2016,6,7,8,45,821.0,109.0,2.4,19.5,684.5,988.72,741.72
2016,6,7,9,0,834.0,112.0,2.4,20.0,727.0,988.23,738.12
2016,6,7,9,15,845.0,114.0,2.45,20.5,765.0,993.99,739.5
2016,6,7,9,30,856.0,116.0,2.5,21.0,803.0,996.42,738.76
2016,6,7,9,45,869.0,115.0,2.6,21.5,837.0,994.29,735.68
2016,6,7,10,0,882.0,114.0,2.7,22.0,871.0,988.75,730.5
2016,6,7,10,15,888.0,115.5,2.8,22.0,898.0,975.52,721.79
2016,6,7,10,30,894.0,117.0,2.9,22.0,925.0,958.95,710.96
2016,6,7,10,45,896.5,119.5,3.0,22.5,944.5,936.8,695.12
2016,6,7,11,0,899.0,122.0,3.1,23.0,964.0,911.54,677.25
2016,6,7,11,15,902.0,122.5,3.2,23.0,977.0,881.95,657.74
2016,6,7,11,30,905.0,123.0,3.3,23.0,990.0,849.58,636.25
2016,6,7,11,45,906.5,123.0,3.4,23.0,996.0,813.06,611.73
2016,6,7,12,0,908.0,123.0,3.5,23.0,1002.0,774.28,585.26
2016,6,7,12,15,908.0,123.0,3.55,23.0,1000.5,732.44,554.36
2016,6,7,12,30,908.0,123.0,3.6,23.0,999.0,688.89,521.54
2016,6,7,12,45,905.0,123.5,3.65,23.0,990.0,642.36,485.73
2016,6,7,13,0,902.0,124.0,3.7,23.0,981.0,594.7,448.14
2016,6,7,13,15,899.0,123.5,3.75,22.5,964.5,545.37,409.07
2016,6,7,13,30,896.0,123.0,3.8,22.0,948.0,495.26,368.11
2016,6,7,13,45,888.5,123.5,3.85,22.0,924.5,443.39,323.99
2016,6,7,14,0,881.0,124.0,3.9,22.0,901.0,391.52,278.94
2016,6,7,14,15,874.0,122.5,3.9,21.5,871.5,338.75,233.1
2016,6,7,14,30,867.0,121.0,3.9,21.0,842.0,286.36,187.73
2016,6,7,14,45,854.0,121.0,3.95,21.0,805.5,234.37,144.41
2016,6,7,15,0,841.0,121.0,4.0,21.0,769.0,174.24,99.24
2016,6,7,15,15,829.0,118.5,3.95,20.5,728.5,123.1,70.21
2016,6,7,15,30,817.0,116.0,3.9,20.0,688.0,80.6,63.12
2016,6,7,15,45,798.5,114.0,3.9,20.0,642.5,80.9,63.58
2016,6,7,16,0,780.0,112.0,3.9,20.0,597.0,81.17,64.0
2016,6,7,16,15,759.0,108.0,3.8,19.5,549.0,79.98,63.32
2016,6,7,16,30,738.0,104.0,3.7,19.0,501.0,71.75,56.59
2016,6,7,16,45,707.5,100.5,3.65,18.5,450.5,70.71,56.01
2016,6,7,17,0,677.0,97.0,3.6,18.0,400.0,69.63,55.38
2016,6,7,17,15,639.5,91.0,3.5,17.5,349.5,66.63,53.05
2016,6,7,17,30,602.0,85.0,3.4,17.0,299.0,63.52,50.56
2016,6,7,17,45,547.0,78.5,3.3,16.5,249.5,59.75,47.4
2016,6,7,18,0,492.0,72.0,3.2,16.0,200.0,55.93,44.05
2016,6,7,18,15,417.5,62.5,3.05,15.5,154.5,49.41,38.12
2016,6,7,18,30,343.0,53.0,2.9,15.0,109.0,40.54,29.93
2016,6,7,18,45,236.0,39.5,2.75,15.0,72.0,30.38,20.24
2016,6,7,19,0,129.0,26.0,2.6,15.0,35.0,20.1,7.24
2016,6,7,19,15,64.5,13.0,2.55,14.5,17.5,11.1,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,4,45,39.0,5.5,2.5,12.5,6.5,0.0,0.0
2016,6,8,5,0,78.0,11.0,2.6,13.0,13.0,59.6,0.0
2016,6,8,5,15,208.5,23.5,2.65,13.0,44.0,211.06,126.8
2016,6,8,5,30,339.0,36.0,2.7,13.0,75.0,336.75,272.34
2016,6,8,5,45,427.5,44.5,2.75,13.5,119.0,428.57,354.22
2016,6,8,6,0,516.0,53.0,2.8,14.0,163.0,526.22,435.42
2016,6,8,6,15,310.5,86.5,2.8,14.0,158.0,407.44,340.93
2016,6,8,6,30,105.0,120.0,2.8,14.0,153.0,242.39,202.01
2016,6,8,6,45,114.5,141.5,2.85,14.5,183.0,276.67,230.31
2016,6,8,7,0,124.0,163.0,2.9,15.0,213.0,310.56,256.98
2016,6,8,7,15,445.0,123.5,2.95,15.0,338.0,605.7,497.22
2016,6,8,7,30,766.0,84.0,3.0,15.0,463.0,879.58,697.41
2016,6,8,7,45,727.5,102.5,3.05,15.5,492.5,880.81,692.67
2016,6,8,8,0,689.0,121.0,3.1,16.0,522.0,872.37,683.55
2016,6,8,8,15,765.0,108.5,3.15,16.0,588.0,931.1,723.4
2016,6,8,8,30,841.0,96.0,3.2,16.0,654.0,982.56,757.03
2016,6,8,8,45,852.5,99.0,3.3,16.5,696.5,996.69,763.73
2016,6,8,9,0,864.0,102.0,3.4,17.0,739.0,1007.59,768.64
2016,6,8,9,15,874.0,104.0,3.45,17.0,777.5,1012.48,770.67
2016,6,8,9,30,884.0,106.0,3.5,17.0,816.0,1013.98,770.59
2016,6,8,9,45,880.5,114.0,3.55,17.5,846.0,1004.9,762.05
2016,6,8,10,0,877.0,122.0,3.6,18.0,876.0,992.29,751.37
2016,6,8,10,15,883.5,123.5,3.65,18.0,902.5,979.47,742.12
2016,6,8,10,30,890.0,125.0,3.7,18.0,929.0,963.28,730.68
2016,6,8,10,45,890.5,128.5,3.8,18.5,948.0,940.15,713.52
2016,6,8,11,0,891.0,132.0,3.9,19.0,967.0,913.95,694.33
2016,6,8,11,15,893.5,132.5,3.95,19.0,980.0,883.96,673.57
2016,6,8,11,30,896.0,133.0,4.0,19.0,993.0,851.25,650.87
2016,6,8,11,45,894.5,135.0,4.1,19.0,997.5,814.1,625.16
2016,6,8,12,0,893.0,137.0,4.2,19.0,1002.0,774.88,597.23
2016,6,8,12,15,892.5,137.0,4.25,19.0,1000.0,733.04,565.57
2016,6,8,12,30,892.0,137.0,4.3,19.0,998.0,689.61,532.06
2016,6,8,12,45,865.5,152.5,4.35,19.0,981.5,639.84,492.92
2016,6,8,13,0,839.0,168.0,4.4,19.0,965.0,593.28,455.32
2016,6,8,13,15,835.0,167.0,4.4,19.0,949.0,544.02,414.9
2016,6,8,13,30,831.0,166.0,4.4,19.0,933.0,494.3,373.1
2016,6,8,13,45,568.5,288.0,4.4,19.0,807.0,420.39,315.36
2016,6,8,14,0,306.0,410.0,4.4,19.0,681.0,383.22,288.6
2016,6,8,14,15,558.5,282.0,4.35,18.5,755.0,343.63,249.34
2016,6,8,14,30,811.0,154.0,4.3,18.0,829.0,288.07,193.63
2016,6,8,14,45,804.5,149.5,4.25,18.0,794.5,236.24,149.79
2016,6,8,15,0,798.0,145.0,4.2,18.0,760.0,185.35,111.01
2016,6,8,15,15,612.5,206.0,4.1,17.5,663.0,154.07,101.96
2016,6,8,15,30,427.0,267.0,4.0,17.0,566.0,154.2,126.31
2016,6,8,15,45,587.5,196.5,3.95,17.0,579.0,119.92,97.6
2016,6,8,16,0,748.0,126.0,3.9,17.0,592.0,81.7,65.2
2016,6,8,16,15,680.0,128.0,3.85,16.5,526.0,84.1,67.64
2016,6,8,16,30,612.0,130.0,3.8,16.0,460.0,86.88,70.41
2016,6,8,16,45,570.5,131.5,3.75,16.0,415.0,90.13,73.49
2016,6,8,17,0,529.0,133.0,3.7,16.0,370.0,92.15,75.49
2016,6,8,17,15,499.0,121.5,3.6,15.5,323.5,85.64,70.17
2016,6,8,17,30,469.0,110.0,3.5,15.0,277.0,78.82,64.48
2016,6,8,17,45,437.0,96.0,3.45,15.0,232.5,69.97,56.73
2016,6,8,18,0,405.0,82.0,3.4,15.0,188.0,60.75,48.5
2016,6,8,18,15,345.0,69.0,3.3,14.5,145.5,51.72,40.33
2016,6,8,18,30,285.0,56.0,3.2,14.0,103.0,42.45,31.74
2016,6,8,18,45,202.5,41.0,3.1,14.0,68.5,31.37,21.23
2016,6,8,19,0,120.0,26.0,3.0,14.0,34.0,20.07,7.67
2016,6,8,19,15,60.0,13.0,2.95,14.0,17.0,11.1,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,3.1,13.0,12.0,33.84,0.0
2016,6,9,5,15,148.0,26.0,3.2,13.0,41.5,171.35,102.47
2016,6,9,5,30,258.0,41.0,3.3,13.0,71.0,282.64,228.85
2016,6,9,5,45,350.5,51.5,3.45,13.5,113.5,373.76,311.17
2016,6,9,6,0,443.0,62.0,3.6,14.0,156.0,477.87,399.01
2016,6,9,6,15,503.5,70.0,3.6,14.0,204.0,554.33,461.86
2016,6,9,6,30,564.0,78.0,3.6,14.0,252.0,632.9,523.83
2016,6,9,6,45,370.5,119.5,3.6,14.0,242.0,517.72,431.06
2016,6,9,7,0,177.0,161.0,3.6,14.0,232.0,357.06,297.24
2016,6,9,7,15,168.5,185.0,3.55,14.5,260.0,378.02,312.64
2016,6,9,7,30,160.0,209.0,3.5,15.0,288.0,397.4,325.78
2016,6,9,7,45,164.5,232.0,3.5,15.5,321.0,426.89,347.11
2016,6,9,8,0,169.0,255.0,3.5,16.0,354.0,455.39,367.27
2016,6,9,8,15,210.0,273.5,3.45,16.0,406.5,514.32,412.32
2016,6,9,8,30,251.0,292.0,3.4,16.0,459.0,595.23,472.45
2016,6,9,8,45,542.5,205.0,3.4,16.5,596.0,811.52,636.79
2016,6,9,9,0,834.0,118.0,3.4,17.0,733.0,1008.16,770.7
2016,6,9,9,15,845.0,120.5,3.4,17.5,771.5,1001.35,761.25
2016,6,9,9,30,856.0,123.0,3.4,18.0,810.0,1004.24,760.41
2016,6,9,9,45,869.5,122.0,3.4,18.5,844.5,1002.56,756.54
2016,6,9,10,0,883.0,121.0,3.4,19.0,879.0,997.45,750.57
2016,6,9,10,15,889.0,122.0,3.4,19.0,906.0,983.62,740.31
2016,6,9,10,30,895.0,123.0,3.4,19.0,933.0,966.46,728.0
2016,6,9,10,45,903.0,121.5,3.45,19.5,954.0,945.51,712.22
2016,6,9,11,0,911.0,120.0,3.5,20.0,975.0,921.34,694.35
2016,6,9,11,15,913.5,120.5,3.5,20.0,987.5,891.1,673.41
2016,6,9,11,30,916.0,121.0,3.5,20.0,1000.0,858.09,650.56
2016,6,9,11,45,919.5,119.5,3.55,20.0,1006.5,821.63,625.5
2016,6,9,12,0,923.0,118.0,3.6,20.0,1013.0,782.8,598.62
2016,6,9,12,15,922.5,118.0,3.65,20.0,1011.0,740.19,566.87
2016,6,9,12,30,922.0,118.0,3.7,20.0,1009.0,695.88,533.11
2016,6,9,12,45,922.5,116.0,3.8,20.0,1000.0,649.17,496.93
2016,6,9,13,0,923.0,114.0,3.9,20.0,991.0,601.04,458.66
2016,6,9,13,15,920.0,113.0,3.95,20.0,974.5,550.55,417.39
2016,6,9,13,30,917.0,112.0,4.0,20.0,958.0,499.25,374.33
2016,6,9,13,45,912.0,111.0,4.1,20.0,934.5,446.51,329.09
2016,6,9,14,0,907.0,110.0,4.2,20.0,911.0,393.52,282.62
2016,6,9,14,15,900.5,108.5,4.2,19.5,881.0,339.71,235.34
2016,6,9,14,30,894.0,107.0,4.2,19.0,851.0,286.22,188.44
2016,6,9,14,45,884.0,105.5,4.25,19.0,815.0,232.6,143.04
2016,6,9,15,0,874.0,104.0,4.3,19.0,779.0,180.06,103.14
2016,6,9,15,15,862.5,102.0,4.3,18.5,738.5,128.39,73.25
2016,6,9,15,30,851.0,100.0,4.3,18.0,698.0,82.72,65.43
2016,6,9,15,45,834.0,98.5,4.3,18.0,652.5,82.18,65.18
2016,6,9,16,0,817.0,97.0,4.3,18.0,607.0,71.84,56.51
2016,6,9,16,15,798.0,93.5,4.2,17.5,559.0,70.6,55.74
2016,6,9,16,30,779.0,90.0,4.1,17.0,511.0,69.26,54.88
2016,6,9,16,45,752.0,87.0,4.1,16.5,460.5,68.06,54.15
2016,6,9,17,0,725.0,84.0,4.1,16.0,410.0,66.83,53.37
2016,6,9,17,15,690.5,79.0,4.0,15.5,359.5,58.57,46.36
2016,6,9,17,30,656.0,74.0,3.9,15.0,309.0,55.82,44.15
2016,6,9,17,45,605.0,69.0,3.85,15.0,259.0,52.84,41.56
2016,6,9,18,0,554.0,64.0,3.8,15.0,209.0,49.86,38.85
2016,6,9,18,15,483.5,56.0,3.65,14.5,162.5,44.3,33.77
2016,6,9,18,30,413.0,48.0,3.5,14.0,116.0,38.64,28.42
2016,6,9,18,45,304.5,37.0,3.4,13.5,78.0,30.12,20.24
2016,6,9,19,0,196.0,26.0,3.3,13.0,40.0,20.24,8.18
2016,6,9,19,15,98.0,13.0,3.25,13.0,20.0,11.1,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,46.5,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,93.0,11.0,2.8,13.0,13.0,69.18,0.0
2016,6,10,5,15,224.5,22.5,3.05,13.0,44.5,220.93,133.97
2016,6,10,5,30,356.0,34.0,3.3,13.0,76.0,346.63,280.99
2016,6,10,5,45,440.5,42.0,3.55,13.5,119.0,434.95,360.57
2016,6,10,6,0,525.0,50.0,3.8,14.0,162.0,528.99,439.88
2016,6,10,6,15,580.0,56.5,3.85,14.5,210.5,600.81,497.93
2016,6,10,6,30,635.0,63.0,3.9,15.0,259.0,674.63,554.8
2016,6,10,6,45,673.0,67.5,4.0,15.5,309.0,726.23,592.55
2016,6,10,7,0,711.0,72.0,4.1,16.0,359.0,783.63,633.32
2016,6,10,7,15,739.0,76.0,4.1,16.5,409.0,830.13,664.32
2016,6,10,7,30,767.0,80.0,4.1,17.0,459.0,875.12,693.42
2016,6,10,7,45,786.0,84.0,4.15,17.5,507.5,909.37,714.43
2016,6,10,8,0,805.0,88.0,4.2,18.0,556.0,941.2,733.49
2016,6,10,8,15,821.5,90.5,4.2,18.0,602.5,965.94,748.49
2016,6,10,8,30,838.0,93.0,4.2,18.0,649.0,975.94,753.24
2016,6,10,8,45,849.0,96.0,4.2,18.5,691.0,989.72,759.4
2016,6,10,9,0,860.0,99.0,4.2,19.0,733.0,1000.29,763.39
2016,6,10,9,15,870.0,101.0,4.2,19.0,771.0,1005.38,765.21
2016,6,10,9,30,880.0,103.0,4.2,19.0,809.0,1007.1,764.91
2016,6,10,9,45,890.0,103.0,4.2,19.5,842.5,1003.21,759.52
2016,6,10,10,0,900.0,103.0,4.2,20.0,876.0,995.89,752.0
2016,6,10,10,15,906.0,104.5,4.2,20.0,903.0,982.8,742.17
2016,6,10,10,30,912.0,106.0,4.2,20.0,930.0,966.31,730.19
2016,6,10,10,45,916.0,107.0,4.25,20.0,950.5,944.15,714.71
2016,6,10,11,0,920.0,108.0,4.3,20.0,971.0,918.82,697.11
2016,6,10,11,15,923.0,108.5,4.3,20.0,984.5,889.13,676.27
2016,6,10,11,30,926.0,109.0,4.3,20.0,998.0,856.6,653.46
2016,6,10,11,45,928.0,109.0,4.35,20.5,1004.5,820.21,626.87
2016,6,10,12,0,930.0,109.0,4.4,21.0,1011.0,781.46,598.64
2016,6,10,12,15,930.5,109.0,4.4,20.5,1010.0,739.51,568.36
2016,6,10,12,30,931.0,109.0,4.4,20.0,1009.0,695.74,535.59
2016,6,10,12,45,914.5,119.5,4.45,20.0,996.0,647.75,497.85
2016,6,10,13,0,898.0,130.0,4.5,20.0,983.0,599.36,458.93
2016,6,10,13,15,895.5,129.0,4.5,20.0,967.5,550.18,418.4
2016,6,10,13,30,893.0,128.0,4.5,20.0,952.0,500.17,376.16
2016,6,10,13,45,889.5,126.5,4.55,20.0,930.0,448.77,331.89
2016,6,10,14,0,886.0,125.0,4.6,20.0,908.0,397.01,286.34
2016,6,10,14,15,879.5,123.5,4.6,20.0,879.0,344.18,239.42
2016,6,10,14,30,873.0,122.0,4.6,20.0,850.0,291.67,193.06
2016,6,10,14,45,864.0,120.0,4.6,20.0,814.5,238.91,148.44
2016,6,10,15,0,855.0,118.0,4.6,20.0,779.0,187.13,109.07
2016,6,10,15,15,843.0,115.5,4.55,19.5,738.5,125.66,70.91
2016,6,10,15,30,831.0,113.0,4.5,19.0,698.0,78.9,61.93
2016,6,10,15,45,815.5,110.5,4.45,18.5,653.0,78.84,62.21
2016,6,10,16,0,800.0,108.0,4.4,18.0,608.0,78.72,62.41
2016,6,10,16,15,779.5,104.5,4.3,17.5,559.5,77.76,61.91
2016,6,10,16,30,759.0,101.0,4.2,17.0,511.0,76.7,61.33
2016,6,10,16,45,730.0,97.0,4.15,17.0,460.5,68.57,54.47
2016,6,10,17,0,701.0,93.0,4.1,17.0,410.0,67.03,53.32
2016,6,10,17,15,665.0,88.0,3.95,16.5,359.0,64.63,51.5
2016,6,10,17,30,629.0,83.0,3.8,16.0,308.0,62.16,49.56
2016,6,10,17,45,575.5,76.5,3.65,15.5,258.0,58.31,46.31
2016,6,10,18,0,522.0,70.0,3.5,15.0,208.0,54.38,42.87
2016,6,10,18,15,449.0,61.0,3.3,14.5,161.5,48.19,37.23
2016,6,10,18,30,376.0,52.0,3.1,14.0,115.0,41.87,31.27
2016,6,10,18,45,267.5,39.5,2.9,14.0,77.0,30.47,20.53
2016,6,10,19,0,159.0,27.0,2.7,14.0,39.0,20.91,8.9
2016,6,10,19,15,79.5,13.5,2.7,13.5,19.5,11.52,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,15.5,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,11,5,0,31.0,11.0,0.7,12.0,11.0,29.31,0.0
2016,6,11,5,15,140.5,26.5,0.75,12.5,41.0,167.05,99.82
2016,6,11,5,30,250.0,42.0,0.8,13.0,71.0,278.25,222.69
2016,6,11,5,45,346.5,52.5,0.9,13.5,114.0,371.98,304.78
2016,6,11,6,0,443.0,63.0,1.0,14.0,157.0,478.57,391.7
2016,6,11,6,15,504.5,71.0,1.05,14.5,205.5,555.97,451.86
2016,6,11,6,30,566.0,79.0,1.1,15.0,254.0,635.5,510.88
2016,6,11,6,45,616.0,84.0,1.15,15.5,305.5,702.52,558.1
2016,6,11,7,0,666.0,89.0,1.2,16.0,357.0,769.94,603.81
2016,6,11,7,15,697.5,94.0,1.35,16.5,408.5,819.71,636.87
2016,6,11,7,30,729.0,99.0,1.5,17.0,460.0,868.24,668.49
2016,6,11,7,45,755.0,102.5,1.65,18.0,510.0,901.61,687.89
2016,6,11,8,0,781.0,106.0,1.8,19.0,560.0,939.41,710.08
2016,6,11,8,15,799.0,109.0,1.8,19.5,607.0,966.01,723.92
2016,6,11,8,30,817.0,112.0,1.8,20.0,654.0,989.73,735.85
2016,6,11,8,45,831.5,114.5,1.85,21.0,697.5,1006.2,742.3
2016,6,11,9,0,846.0,117.0,1.9,22.0,741.0,1019.42,746.75
2016,6,11,9,15,856.5,119.0,1.85,22.5,779.5,1011.67,737.97
2016,6,11,9,30,867.0,121.0,1.8,23.0,818.0,1013.57,735.79
2016,6,11,9,45,873.0,124.5,1.8,23.5,850.0,1009.1,730.28
2016,6,11,10,0,879.0,128.0,1.8,24.0,882.0,1001.17,722.8
2016,6,11,10,15,884.5,129.0,1.75,24.5,908.5,986.86,710.82
2016,6,11,10,30,890.0,130.0,1.7,25.0,935.0,969.24,696.98
2016,6,11,10,45,893.0,132.0,1.65,25.5,954.5,947.01,680.4
2016,6,11,11,0,896.0,134.0,1.6,26.0,974.0,921.66,662.03
2016,6,11,11,15,898.5,134.5,1.65,26.0,987.0,891.6,643.23
2016,6,11,11,30,901.0,135.0,1.7,26.0,1000.0,858.81,622.58
2016,6,11,11,45,900.5,136.0,1.8,26.0,1005.0,821.53,599.29
2016,6,11,12,0,900.0,137.0,1.9,26.0,1010.0,782.14,573.87
2016,6,11,12,15,899.5,137.0,2.05,26.0,1008.0,740.13,545.17
2016,6,11,12,30,899.0,137.0,2.2,26.0,1006.0,696.51,514.4
2016,6,11,12,45,903.5,132.0,2.35,26.5,998.5,650.92,480.34
2016,6,11,13,0,908.0,127.0,2.5,27.0,991.0,603.68,444.03
2016,6,11,13,15,904.0,126.5,2.55,26.5,974.5,553.66,405.87
2016,6,11,13,30,900.0,126.0,2.6,26.0,958.0,502.94,365.87
2016,6,11,13,45,890.5,127.5,2.7,26.0,933.0,450.79,323.0
2016,6,11,14,0,881.0,129.0,2.8,26.0,908.0,398.81,279.22
2016,6,11,14,15,680.5,220.5,2.8,25.5,810.5,337.96,233.97
2016,6,11,14,30,480.0,312.0,2.8,25.0,713.0,308.3,214.99
2016,6,11,14,45,410.0,323.5,2.85,25.0,656.0,269.19,186.57
2016,6,11,15,0,340.0,335.0,2.9,25.0,599.0,249.07,174.93
2016,6,11,15,15,480.5,264.5,2.95,24.5,615.0,183.66,125.05
2016,6,11,15,30,621.0,194.0,3.0,24.0,631.0,114.32,89.93
2016,6,11,15,45,697.5,155.0,3.15,23.5,616.0,95.57,74.86
2016,6,11,16,0,774.0,116.0,3.3,23.0,601.0,83.55,65.18
2016,6,11,16,15,753.0,112.0,3.35,22.5,553.5,82.47,64.62
2016,6,11,16,30,732.0,108.0,3.4,22.0,506.0,74.06,57.83
2016,6,11,16,45,703.5,104.0,3.5,22.0,455.5,72.82,56.99
2016,6,11,17,0,675.0,100.0,3.6,22.0,405.0,71.52,56.08
2016,6,11,17,15,638.5,94.0,3.6,21.0,354.5,68.62,53.99
2016,6,11,17,30,602.0,88.0,3.6,20.0,304.0,65.6,51.73
2016,6,11,17,45,553.0,80.5,3.6,19.5,255.0,61.18,48.06
2016,6,11,18,0,504.0,73.0,3.6,19.0,206.0,56.63,44.13
2016,6,11,18,15,434.0,63.0,3.5,18.0,160.5,49.73,38.04
2016,6,11,18,30,364.0,53.0,3.4,17.0,115.0,40.61,29.79
2016,6,11,18,45,265.0,40.0,3.3,16.5,77.0,30.82,20.63
2016,6,11,19,0,166.0,27.0,3.2,16.0,39.0,20.92,9.07
2016,6,11,19,15,83.0,13.5,3.1,15.5,19.5,11.52,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
