Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,11.5,5.0,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,23.0,10.0,3.5,13.0,11.0,23.3,0.0
2016,6,12,5,15,124.0,26.5,3.65,13.0,40.0,155.62,92.71
2016,6,12,5,30,225.0,43.0,3.8,13.0,69.0,261.62,211.72
2016,6,12,5,45,322.5,54.0,3.95,13.5,112.0,355.78,296.6
2016,6,12,6,0,420.0,65.0,4.1,14.0,155.0,457.8,383.66
2016,6,12,6,15,482.0,74.0,4.05,14.5,203.0,540.24,450.87
2016,6,12,6,30,544.0,83.0,4.0,15.0,251.0,620.85,513.72
2016,6,12,6,45,598.0,87.0,4.0,15.5,302.5,689.87,565.13
2016,6,12,7,0,652.0,91.0,4.0,16.0,354.0,759.35,614.98
2016,6,12,7,15,684.0,96.0,3.9,16.5,405.0,809.32,648.27
2016,6,12,7,30,716.0,101.0,3.8,17.0,456.0,858.1,679.74
2016,6,12,7,45,745.5,103.5,3.7,17.5,506.5,893.28,700.63
2016,6,12,8,0,775.0,106.0,3.6,18.0,557.0,933.33,724.54
2016,6,12,8,15,793.5,109.0,3.5,18.5,603.5,960.41,738.91
2016,6,12,8,30,812.0,112.0,3.4,19.0,650.0,984.65,751.2
2016,6,12,8,45,828.0,113.5,3.3,19.5,694.0,1001.5,758.36
2016,6,12,9,0,844.0,115.0,3.2,20.0,738.0,1015.15,763.4
2016,6,12,9,15,855.0,117.0,3.2,20.0,776.0,1008.13,756.98
2016,6,12,9,30,866.0,119.0,3.2,20.0,814.0,1010.65,757.31
2016,6,12,9,45,882.0,116.5,3.2,20.5,849.5,1010.01,754.15
2016,6,12,10,0,898.0,114.0,3.2,21.0,885.0,1005.9,748.87
2016,6,12,10,15,903.5,115.0,3.25,21.5,911.5,991.66,737.43
2016,6,12,10,30,909.0,116.0,3.3,22.0,938.0,974.06,723.98
2016,6,12,10,45,914.0,116.0,3.35,22.5,958.5,951.77,707.51
2016,6,12,11,0,919.0,116.0,3.4,23.0,979.0,926.3,689.03
2016,6,12,11,15,921.5,117.0,3.5,23.0,992.0,896.52,669.31
2016,6,12,11,30,924.0,118.0,3.6,23.0,1005.0,863.91,647.57
2016,6,12,11,45,924.5,118.0,3.7,23.0,1010.0,826.27,622.21
2016,6,12,12,0,925.0,118.0,3.8,23.0,1015.0,786.4,595.09
2016,6,12,12,15,924.5,118.0,3.85,23.0,1013.5,743.84,563.8
2016,6,12,12,30,924.0,118.0,3.9,23.0,1012.0,699.56,530.41
2016,6,12,12,45,916.0,121.5,4.0,23.0,1000.5,651.76,493.71
2016,6,12,13,0,908.0,125.0,4.1,23.0,989.0,603.13,455.46
2016,6,12,13,15,904.5,124.0,4.1,23.0,972.5,553.08,414.96
2016,6,12,13,30,901.0,123.0,4.1,23.0,956.0,502.3,372.8
2016,6,12,13,45,896.0,122.0,4.15,23.0,932.5,450.34,328.76
2016,6,12,14,0,891.0,121.0,4.2,23.0,909.0,398.14,283.54
2016,6,12,14,15,883.5,119.5,4.2,23.0,879.5,344.84,236.94
2016,6,12,14,30,876.0,118.0,4.2,23.0,850.0,291.96,190.91
2016,6,12,14,45,866.5,116.0,4.2,23.0,814.0,239.02,146.62
2016,6,12,15,0,857.0,114.0,4.2,23.0,778.0,187.11,107.4
2016,6,12,15,15,845.0,111.5,4.15,22.5,737.5,135.92,77.44
2016,6,12,15,30,833.0,109.0,4.1,22.0,697.0,76.42,59.07
2016,6,12,15,45,817.0,106.5,4.05,22.0,652.0,76.25,59.13
2016,6,12,16,0,801.0,104.0,4.0,22.0,607.0,76.01,59.11
2016,6,12,16,15,781.0,100.5,3.95,21.5,559.0,74.96,58.52
2016,6,12,16,30,761.0,97.0,3.9,21.0,511.0,73.8,57.86
2016,6,12,16,45,734.0,93.0,3.85,20.5,460.5,72.09,56.71
2016,6,12,17,0,707.0,89.0,3.8,20.0,410.0,64.29,50.29
2016,6,12,17,15,672.0,84.0,3.65,19.5,359.5,61.79,48.4
2016,6,12,17,30,637.0,79.0,3.5,19.0,309.0,59.2,46.37
2016,6,12,17,45,586.0,73.0,3.4,18.5,259.0,55.62,43.39
2016,6,12,18,0,535.0,67.0,3.3,18.0,209.0,51.99,40.25
2016,6,12,18,15,466.0,58.5,3.1,17.5,163.0,46.13,34.98
2016,6,12,18,30,397.0,50.0,2.9,17.0,117.0,40.16,29.41
2016,6,12,18,45,292.0,38.0,2.7,16.5,79.0,30.84,20.68
2016,6,12,19,0,187.0,26.0,2.5,16.0,41.0,20.2,8.8
2016,6,12,19,15,93.5,13.0,2.55,15.5,20.5,11.1,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.85,12.0,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,3.0,12.0,12.0,41.47,0.0
2016,6,13,5,15,162.0,25.0,3.0,12.5,41.5,178.57,107.16
2016,6,13,5,30,274.0,39.0,3.0,13.0,71.0,290.24,234.96
2016,6,13,5,45,367.0,48.5,3.05,13.5,113.5,385.76,320.51
2016,6,13,6,0,460.0,58.0,3.1,14.0,156.0,486.3,404.73
2016,6,13,6,15,518.5,65.5,3.05,14.0,203.5,560.63,465.35
2016,6,13,6,30,577.0,73.0,3.0,14.0,251.0,637.09,525.01
2016,6,13,6,45,626.0,77.0,3.0,14.5,302.0,701.89,572.49
2016,6,13,7,0,675.0,81.0,3.0,15.0,353.0,767.15,618.48
2016,6,13,7,15,705.5,85.5,3.0,15.5,403.5,815.5,650.5
2016,6,13,7,30,736.0,90.0,3.0,16.0,454.0,857.26,676.98
2016,6,13,7,45,764.0,92.0,3.05,16.5,504.0,897.49,702.15
2016,6,13,8,0,792.0,94.0,3.1,17.0,554.0,935.59,725.4
2016,6,13,8,15,809.5,97.0,3.2,17.0,601.0,961.91,741.97
2016,6,13,8,30,827.0,100.0,3.3,17.0,648.0,985.37,756.66
2016,6,13,8,45,843.0,101.0,3.4,17.5,691.5,989.6,756.78
2016,6,13,9,0,859.0,102.0,3.5,18.0,735.0,1002.99,763.46
2016,6,13,9,15,870.0,104.0,3.6,18.0,774.0,1009.17,766.7
2016,6,13,9,30,881.0,106.0,3.7,18.0,813.0,1011.95,767.82
2016,6,13,9,45,893.5,105.0,3.8,18.5,847.5,1009.55,764.13
2016,6,13,10,0,906.0,104.0,3.9,19.0,882.0,1003.7,758.27
2016,6,13,10,15,912.5,105.0,4.0,19.0,909.5,990.6,749.07
2016,6,13,10,30,919.0,106.0,4.1,19.0,937.0,974.08,737.67
2016,6,13,10,45,924.0,107.0,4.25,19.0,958.0,952.81,723.36
2016,6,13,11,0,929.0,108.0,4.4,19.0,979.0,928.29,706.87
2016,6,13,11,15,932.0,108.5,4.55,19.0,993.0,898.47,687.0
2016,6,13,11,30,935.0,109.0,4.7,19.0,1007.0,865.77,664.94
2016,6,13,11,45,936.0,110.5,4.85,19.0,1013.5,829.66,640.21
2016,6,13,12,0,937.0,112.0,5.0,19.0,1020.0,791.15,613.49
2016,6,13,12,15,936.5,112.0,5.05,18.5,1018.5,748.27,582.29
2016,6,13,12,30,936.0,112.0,5.1,18.0,1017.0,703.63,548.55
2016,6,13,12,45,929.5,115.0,5.15,18.0,1007.0,655.99,510.54
2016,6,13,13,0,923.0,118.0,5.2,18.0,997.0,607.37,470.87
2016,6,13,13,15,919.5,117.5,5.15,18.0,980.5,557.06,428.69
2016,6,13,13,30,916.0,117.0,5.1,18.0,964.0,505.97,384.85
2016,6,13,13,45,912.0,115.0,5.05,18.0,940.5,453.06,338.6
2016,6,13,14,0,908.0,113.0,5.0,18.0,917.0,399.82,291.14
2016,6,13,14,15,901.0,111.5,4.95,17.5,887.0,345.86,243.12
2016,6,13,14,30,894.0,110.0,4.9,17.0,857.0,292.26,195.5
2016,6,13,14,45,882.5,109.5,4.9,17.0,821.0,239.0,149.7
2016,6,13,15,0,871.0,109.0,4.9,17.0,785.0,186.93,109.29
2016,6,13,15,15,859.0,107.0,4.85,16.5,744.0,135.34,78.12
2016,6,13,15,30,847.0,105.0,4.8,16.0,703.0,85.44,68.29
2016,6,13,15,45,828.0,104.0,4.8,16.0,657.0,74.86,59.38
2016,6,13,16,0,809.0,103.0,4.8,16.0,611.0,75.47,60.1
2016,6,13,16,15,789.5,99.5,4.7,15.5,563.0,74.39,59.47
2016,6,13,16,30,770.0,96.0,4.6,15.0,515.0,73.2,58.76
2016,6,13,16,45,749.5,90.0,4.6,15.0,465.5,70.08,56.23
2016,6,13,17,0,729.0,84.0,4.6,15.0,416.0,66.76,53.5
2016,6,13,17,15,695.0,79.5,4.55,14.5,365.5,58.86,46.79
2016,6,13,17,30,661.0,75.0,4.5,14.0,315.0,56.49,44.91
2016,6,13,17,45,617.0,69.0,4.45,14.0,265.5,52.83,41.71
2016,6,13,18,0,573.0,63.0,4.4,14.0,216.0,49.08,38.33
2016,6,13,18,15,504.0,55.5,4.25,13.5,169.0,43.88,33.57
2016,6,13,18,30,435.0,48.0,4.1,13.0,122.0,38.6,28.56
2016,6,13,18,45,321.5,37.5,3.95,13.0,82.5,30.47,20.71
2016,6,13,19,0,208.0,27.0,3.8,13.0,43.0,21.01,9.74
2016,6,13,19,15,104.0,13.5,3.8,13.0,21.5,11.52,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.5,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,39.0,11.0,3.5,12.0,12.0,34.39,0.0
2016,6,14,5,15,153.5,25.5,3.55,12.0,41.5,173.59,103.74
2016,6,14,5,30,268.0,40.0,3.6,12.0,71.0,287.55,233.84
2016,6,14,5,45,369.0,48.5,3.65,12.5,114.0,387.11,323.46
2016,6,14,6,0,470.0,57.0,3.7,13.0,157.0,492.94,412.67
2016,6,14,6,15,529.0,64.5,3.7,13.5,205.0,567.97,473.65
2016,6,14,6,30,588.0,72.0,3.7,14.0,253.0,645.16,533.6
2016,6,14,6,45,639.0,75.0,3.75,14.5,304.5,710.69,582.2
2016,6,14,7,0,690.0,78.0,3.8,15.0,356.0,776.71,629.4
2016,6,14,7,15,720.0,82.5,3.85,15.0,406.5,819.65,659.25
2016,6,14,7,30,750.0,87.0,3.9,15.0,457.0,866.99,691.82
2016,6,14,7,45,775.0,89.0,3.95,15.5,506.5,904.47,715.33
2016,6,14,8,0,800.0,91.0,4.0,16.0,556.0,939.73,736.95
2016,6,14,8,15,817.0,94.0,4.0,16.0,602.5,965.69,752.85
2016,6,14,8,30,834.0,97.0,4.0,16.0,649.0,976.68,758.3
2016,6,14,8,45,847.5,99.0,4.05,16.5,692.0,991.9,765.8
2016,6,14,9,0,861.0,101.0,4.1,17.0,735.0,1003.98,771.15
2016,6,14,9,15,871.0,102.5,4.1,17.0,773.0,1008.65,772.67
2016,6,14,9,30,881.0,104.0,4.1,17.0,811.0,1009.96,772.09
2016,6,14,9,45,890.5,104.5,4.15,17.5,844.5,1006.28,767.12
2016,6,14,10,0,900.0,105.0,4.2,18.0,878.0,999.16,760.0
2016,6,14,10,15,906.0,106.0,4.25,18.0,905.0,985.72,750.14
2016,6,14,10,30,912.0,107.0,4.3,18.0,932.0,968.9,738.11
2016,6,14,10,45,916.0,108.0,4.35,18.5,952.0,946.92,721.19
2016,6,14,11,0,920.0,109.0,4.4,19.0,972.0,921.77,702.39
2016,6,14,11,15,922.5,109.5,4.45,19.0,985.5,891.82,681.66
2016,6,14,11,30,925.0,110.0,4.5,19.0,999.0,859.07,658.91
2016,6,14,11,45,926.0,110.5,4.6,19.0,1004.5,822.51,633.66
2016,6,14,12,0,927.0,111.0,4.7,19.0,1010.0,783.64,606.54
2016,6,14,12,15,926.5,111.0,4.75,19.0,1008.5,741.24,574.74
2016,6,14,12,30,926.0,111.0,4.8,19.0,1007.0,697.1,540.54
2016,6,14,12,45,924.0,110.5,4.85,19.0,998.0,650.13,503.4
2016,6,14,13,0,922.0,110.0,4.9,19.0,989.0,601.9,464.36
2016,6,14,13,15,919.0,109.5,4.95,18.5,973.0,552.05,423.85
2016,6,14,13,30,916.0,109.0,5.0,18.0,957.0,501.36,381.38
2016,6,14,13,45,910.5,108.5,5.05,18.0,933.5,448.99,335.7
2016,6,14,14,0,905.0,108.0,5.1,18.0,910.0,396.4,288.86
2016,6,14,14,15,898.5,106.5,5.05,17.5,880.5,342.83,241.08
2016,6,14,14,30,892.0,105.0,5.0,17.0,851.0,289.56,193.63
2016,6,14,14,45,885.0,102.5,5.0,17.0,816.5,236.08,147.36
2016,6,14,15,0,878.0,100.0,5.0,17.0,782.0,183.35,106.05
2016,6,14,15,15,866.5,98.0,4.9,16.5,741.5,131.53,74.47
2016,6,14,15,30,855.0,96.0,4.8,16.0,701.0,81.31,64.74
2016,6,14,15,45,843.0,93.0,4.75,16.0,657.0,79.0,62.95
2016,6,14,16,0,831.0,90.0,4.7,16.0,613.0,77.44,61.79
2016,6,14,16,15,812.5,87.0,4.65,15.5,565.0,66.35,52.48
2016,6,14,16,30,794.0,84.0,4.6,15.0,517.0,65.18,51.74
2016,6,14,16,45,758.5,79.5,4.6,15.0,460.5,62.61,49.67
2016,6,14,17,0,723.0,75.0,4.6,15.0,404.0,59.93,47.49
2016,6,14,17,15,661.5,76.5,4.55,14.5,349.5,56.33,44.56
2016,6,14,17,30,600.0,78.0,4.5,14.0,295.0,58.0,46.26
2016,6,14,17,45,540.0,75.0,4.5,14.0,248.0,56.67,45.13
2016,6,14,18,0,480.0,72.0,4.5,14.0,201.0,55.5,44.05
2016,6,14,18,15,422.5,61.5,4.35,13.5,158.0,48.27,37.48
2016,6,14,18,30,365.0,51.0,4.2,13.0,115.0,40.78,30.49
2016,6,14,18,45,264.5,39.5,4.05,12.5,78.0,30.43,20.75
2016,6,14,19,0,164.0,28.0,3.9,12.0,41.0,21.67,10.47
2016,6,14,19,15,82.0,14.0,3.85,12.0,20.5,11.95,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,3.4,12.0,13.0,38.43,0.0
2016,6,15,5,15,166.5,25.5,3.55,12.0,42.5,182.31,108.47
2016,6,15,5,30,289.0,39.0,3.7,12.0,72.0,300.96,244.83
2016,6,15,5,45,388.5,47.0,3.9,12.5,115.5,400.23,334.3
2016,6,15,6,0,488.0,55.0,4.1,13.0,159.0,504.74,422.75
2016,6,15,6,15,546.5,62.0,4.15,13.5,207.0,579.17,483.51
2016,6,15,6,30,605.0,69.0,4.2,14.0,255.0,655.75,543.29
2016,6,15,6,45,651.0,73.0,4.3,14.5,306.0,718.52,590.24
2016,6,15,7,0,697.0,77.0,4.4,15.0,357.0,781.61,635.83
2016,6,15,7,15,726.5,81.0,4.45,15.0,407.5,823.77,665.44
2016,6,15,7,30,756.0,85.0,4.5,15.0,458.0,870.14,697.67
2016,6,15,7,45,781.0,87.0,4.6,15.5,507.5,907.72,721.94
2016,6,15,8,0,806.0,89.0,4.7,16.0,557.0,943.1,744.33
2016,6,15,8,15,822.5,91.5,4.75,16.0,603.5,968.03,760.13
2016,6,15,8,30,839.0,94.0,4.8,16.0,650.0,978.18,765.49
2016,6,15,8,45,854.5,95.0,4.9,16.5,693.5,994.39,774.29
2016,6,15,9,0,870.0,96.0,5.0,17.0,737.0,1007.49,780.93
2016,6,15,9,15,879.5,98.0,5.0,17.0,775.0,1012.35,782.61
2016,6,15,9,30,889.0,100.0,5.0,17.0,813.0,1013.81,782.13
2016,6,15,9,45,897.0,101.0,5.05,17.0,846.0,1009.23,778.02
2016,6,15,10,0,905.0,102.0,5.1,17.0,879.0,1001.22,771.7
2016,6,15,10,15,911.0,103.0,5.1,17.0,906.0,987.81,761.37
2016,6,15,10,30,917.0,104.0,5.1,17.0,933.0,971.02,748.82
2016,6,15,10,45,921.5,104.5,5.2,17.5,953.5,949.03,732.01
2016,6,15,11,0,926.0,105.0,5.3,18.0,974.0,923.86,713.03
2016,6,15,11,15,928.5,105.5,5.3,18.0,987.5,893.89,691.44
2016,6,15,11,30,931.0,106.0,5.3,18.0,1001.0,861.09,667.83
2016,6,15,11,45,932.5,106.5,5.3,18.0,1007.0,824.85,641.71
2016,6,15,12,0,934.0,107.0,5.3,18.0,1013.0,786.24,613.78
2016,6,15,12,15,934.0,107.0,5.3,18.0,1012.0,744.03,581.6
2016,6,15,12,30,934.0,107.0,5.3,18.0,1011.0,700.01,546.85
2016,6,15,12,45,925.0,112.0,5.3,18.0,1000.5,652.61,508.71
2016,6,15,13,0,916.0,117.0,5.3,18.0,990.0,604.36,469.08
2016,6,15,13,15,913.0,116.5,5.25,18.0,974.0,554.73,427.4
2016,6,15,13,30,910.0,116.0,5.2,18.0,958.0,504.27,384.04
2016,6,15,13,45,908.5,113.0,5.2,18.0,936.0,452.08,338.38
2016,6,15,14,0,907.0,110.0,5.2,18.0,914.0,399.31,291.26
2016,6,15,14,15,900.5,108.5,5.15,17.5,885.0,345.62,243.38
2016,6,15,14,30,894.0,107.0,5.1,17.0,856.0,292.23,195.8
2016,6,15,14,45,889.0,103.5,5.05,17.0,821.5,238.37,149.07
2016,6,15,15,0,884.0,100.0,5.0,17.0,787.0,185.06,107.09
2016,6,15,15,15,873.0,98.0,4.9,17.0,746.5,132.95,74.96
2016,6,15,15,30,862.0,96.0,4.8,17.0,706.0,82.38,65.4
2016,6,15,15,45,851.0,92.5,4.75,17.0,662.0,78.84,62.57
2016,6,15,16,0,840.0,89.0,4.7,17.0,618.0,76.98,61.15
2016,6,15,16,15,821.5,86.0,4.6,16.5,570.0,65.82,51.8
2016,6,15,16,30,803.0,83.0,4.5,16.0,522.0,64.62,51.04
2016,6,15,16,45,782.5,78.5,4.4,16.0,472.0,62.23,49.13
2016,6,15,17,0,762.0,74.0,4.3,16.0,422.0,59.7,47.09
2016,6,15,17,15,729.5,70.0,4.1,15.5,371.0,57.27,45.2
2016,6,15,17,30,697.0,66.0,3.9,15.0,320.0,54.77,43.21
2016,6,15,17,45,656.0,60.5,3.75,15.0,270.5,50.92,39.85
2016,6,15,18,0,615.0,55.0,3.6,15.0,221.0,43.16,32.91
2016,6,15,18,15,550.0,48.5,3.2,14.5,174.0,38.5,28.68
2016,6,15,18,30,485.0,42.0,2.8,14.0,127.0,33.78,24.23
2016,6,15,18,45,386.5,33.0,2.4,13.5,87.0,26.78,17.54
2016,6,15,19,0,288.0,24.0,2.0,13.0,47.0,19.67,9.1
2016,6,15,19,15,144.0,12.0,1.8,12.5,23.5,10.24,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,31.0,5.5,0.65,12.0,6.0,0.0,0.0
2016,6,16,5,0,62.0,11.0,0.6,12.0,12.0,49.08,0.0
2016,6,16,5,15,185.0,23.5,0.6,12.5,42.0,190.66,111.75
2016,6,16,5,30,308.0,36.0,0.6,13.0,72.0,312.81,249.39
2016,6,16,5,45,398.5,44.5,0.6,13.5,114.0,404.74,328.8
2016,6,16,6,0,489.0,53.0,0.6,14.0,156.0,502.74,407.02
2016,6,16,6,15,546.0,59.5,0.55,14.5,203.5,575.12,461.4
2016,6,16,6,30,603.0,66.0,0.5,15.0,251.0,649.62,514.31
2016,6,16,6,45,645.0,70.5,0.45,15.5,301.0,709.35,553.75
2016,6,16,7,0,687.0,75.0,0.4,16.0,351.0,763.95,587.83
2016,6,16,7,15,716.0,79.0,0.4,16.5,401.0,811.05,616.26
2016,6,16,7,30,745.0,83.0,0.4,17.0,451.0,856.73,642.93
2016,6,16,7,45,767.5,86.5,0.4,17.5,500.0,893.61,663.11
2016,6,16,8,0,790.0,90.0,0.4,18.0,549.0,928.26,681.56
2016,6,16,8,15,807.0,92.5,0.5,18.0,595.0,953.58,697.32
2016,6,16,8,30,824.0,95.0,0.6,18.0,641.0,964.11,703.91
2016,6,16,8,45,838.0,97.0,0.75,18.5,683.5,979.95,713.95
2016,6,16,9,0,852.0,99.0,0.9,19.0,726.0,992.69,721.91
2016,6,16,9,15,862.0,101.0,1.05,19.5,764.0,998.11,725.24
2016,6,16,9,30,872.0,103.0,1.2,20.0,802.0,1000.19,726.52
2016,6,16,9,45,529.0,260.0,1.35,20.5,689.5,823.9,609.19
2016,6,16,10,0,186.0,417.0,1.5,21.0,577.0,596.89,445.5
2016,6,16,10,15,108.5,389.0,1.65,21.0,483.0,483.84,365.26
2016,6,16,10,30,31.0,361.0,1.8,21.0,389.0,359.28,272.62
2016,6,16,10,45,41.5,390.0,1.95,21.0,428.5,391.09,296.97
2016,6,16,11,0,52.0,419.0,2.1,21.0,468.0,421.09,319.06
2016,6,16,11,15,55.0,422.0,2.25,21.0,474.5,419.22,317.65
2016,6,16,11,30,58.0,425.0,2.4,21.0,481.0,416.84,316.03
2016,6,16,11,45,58.0,427.5,2.55,21.5,484.0,411.13,311.27
2016,6,16,12,0,58.0,430.0,2.7,22.0,487.0,405.09,306.29
2016,6,16,12,15,96.5,449.0,2.85,22.0,543.0,438.96,331.9
2016,6,16,12,30,135.0,468.0,3.0,22.0,599.0,467.04,352.7
2016,6,16,12,45,127.5,470.5,3.15,22.0,593.5,449.05,339.14
2016,6,16,13,0,120.0,473.0,3.3,22.0,588.0,431.53,326.06
2016,6,16,13,15,76.5,424.5,3.35,22.0,497.5,367.75,278.59
2016,6,16,13,30,33.0,376.0,3.4,22.0,407.0,304.32,231.26
2016,6,16,13,45,34.5,365.5,3.5,22.0,397.5,291.29,221.59
2016,6,16,14,0,36.0,355.0,3.6,22.0,388.0,278.38,211.8
2016,6,16,14,15,36.0,344.0,3.65,22.0,375.5,264.77,201.44
2016,6,16,14,30,36.0,333.0,3.7,22.0,363.0,251.37,191.23
2016,6,16,14,45,464.0,209.5,3.8,22.0,571.0,215.0,145.42
2016,6,16,15,0,892.0,86.0,3.9,22.0,779.0,178.28,99.11
2016,6,16,15,15,881.5,84.5,3.9,21.5,739.5,126.26,67.66
2016,6,16,15,30,871.0,83.0,3.9,21.0,700.0,75.73,58.72
2016,6,16,15,45,859.0,80.0,3.95,21.0,656.0,71.35,55.22
2016,6,16,16,0,847.0,77.0,4.0,21.0,612.0,69.56,53.86
2016,6,16,16,15,830.0,75.0,4.0,20.5,565.0,68.18,52.97
2016,6,16,16,30,813.0,73.0,4.0,20.0,518.0,66.68,51.98
2016,6,16,16,45,791.5,69.5,4.0,20.0,468.5,63.99,49.85
2016,6,16,17,0,770.0,66.0,4.0,20.0,419.0,53.97,41.35
2016,6,16,17,15,740.0,63.0,3.85,19.5,369.0,52.09,39.95
2016,6,16,17,30,710.0,60.0,3.7,19.0,319.0,50.19,38.49
2016,6,16,17,45,669.0,55.0,3.6,18.5,269.5,46.56,35.45
2016,6,16,18,0,628.0,50.0,3.5,18.0,220.0,42.86,32.24
2016,6,16,18,15,565.5,44.5,3.15,17.5,173.5,38.53,28.33
2016,6,16,18,30,503.0,39.0,2.8,17.0,127.0,31.4,21.83
2016,6,16,18,45,404.0,31.0,2.45,16.5,87.5,25.13,15.9
2016,6,16,19,0,305.0,23.0,2.1,16.0,48.0,18.82,8.42
2016,6,16,19,15,152.5,11.5,1.9,15.5,24.0,9.82,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.0,5.0,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,110.0,10.0,0.9,14.0,13.0,78.88,0.0
2016,6,17,5,15,239.5,20.5,1.1,14.5,43.5,226.93,131.35
2016,6,17,5,30,369.0,31.0,1.3,15.0,74.0,350.94,279.01
2016,6,17,5,45,450.0,38.0,1.5,15.5,116.0,435.06,353.34
2016,6,17,6,0,531.0,45.0,1.7,16.0,158.0,524.88,427.18
2016,6,17,6,15,357.0,79.5,1.7,16.5,164.5,435.55,358.27
2016,6,17,6,30,183.0,114.0,1.7,17.0,171.0,319.48,262.88
2016,6,17,6,45,190.0,136.0,1.75,17.5,204.0,336.81,276.9
2016,6,17,7,0,197.0,158.0,1.8,18.0,237.0,371.37,302.97
2016,6,17,7,15,481.0,114.5,1.85,18.0,342.5,627.21,503.04
2016,6,17,7,30,765.0,71.0,1.9,18.0,448.0,860.03,667.0
2016,6,17,7,45,785.5,74.0,1.95,18.5,496.0,894.71,685.52
2016,6,17,8,0,806.0,77.0,2.0,19.0,544.0,915.99,696.75
2016,6,17,8,15,822.0,79.0,2.05,19.5,589.5,940.01,709.89
2016,6,17,8,30,838.0,81.0,2.1,20.0,635.0,961.29,721.11
2016,6,17,8,45,558.0,204.5,2.2,20.5,584.0,827.16,627.69
2016,6,17,9,0,278.0,328.0,2.3,21.0,533.0,651.69,496.0
2016,6,17,9,15,580.5,207.5,2.4,21.0,664.0,850.51,644.19
2016,6,17,9,30,883.0,87.0,2.5,21.0,795.0,993.67,738.48
2016,6,17,9,45,529.5,252.5,2.65,21.5,682.0,816.73,614.37
2016,6,17,10,0,176.0,418.0,2.8,22.0,569.0,588.28,443.76
2016,6,17,10,15,102.5,387.0,2.9,22.0,475.5,476.21,361.88
2016,6,17,10,30,29.0,356.0,3.0,22.0,382.0,352.68,268.51
2016,6,17,10,45,25.5,348.0,3.15,22.5,371.5,337.13,256.56
2016,6,17,11,0,22.0,340.0,3.3,23.0,361.0,310.58,236.01
2016,6,17,11,15,19.5,328.0,3.4,23.0,347.0,295.55,224.59
2016,6,17,11,30,17.0,316.0,3.5,23.0,333.0,280.94,213.46
2016,6,17,11,45,19.5,335.5,3.65,23.0,355.0,297.15,225.73
2016,6,17,12,0,22.0,355.0,3.8,23.0,377.0,312.62,237.34
2016,6,17,12,15,32.0,386.5,3.9,23.0,417.5,343.45,260.54
2016,6,17,12,30,42.0,418.0,4.0,23.0,458.0,368.48,279.19
2016,6,17,12,45,97.5,448.0,4.1,23.0,541.0,417.5,316.05
2016,6,17,13,0,153.0,478.0,4.2,23.0,624.0,453.75,342.6
2016,6,17,13,15,105.0,448.5,4.25,23.0,548.5,399.48,301.84
2016,6,17,13,30,57.0,419.0,4.3,23.0,473.0,345.42,261.57
2016,6,17,13,45,177.5,417.0,4.35,23.0,576.0,374.84,282.14
2016,6,17,14,0,298.0,415.0,4.4,23.0,679.0,387.51,288.0
2016,6,17,14,15,185.0,399.0,4.4,22.5,561.0,332.35,248.2
2016,6,17,14,30,72.0,383.0,4.4,22.0,443.0,290.73,220.21
2016,6,17,14,45,180.5,367.0,4.4,22.0,509.5,278.85,206.65
2016,6,17,15,0,289.0,351.0,4.4,22.0,576.0,253.69,183.07
2016,6,17,15,15,183.5,332.5,4.35,21.5,473.0,227.28,169.59
2016,6,17,15,30,78.0,314.0,4.3,21.0,370.0,212.81,172.52
2016,6,17,15,45,57.5,281.0,4.3,21.0,321.0,193.78,157.34
2016,6,17,16,0,37.0,248.0,4.3,21.0,272.0,174.66,141.98
2016,6,17,16,15,20.0,207.0,4.2,20.5,220.0,159.27,129.84
2016,6,17,16,30,3.0,166.0,4.1,20.0,168.0,130.42,106.2
2016,6,17,16,45,26.5,172.5,4.05,19.5,185.5,127.76,104.53
2016,6,17,17,0,50.0,179.0,4.0,19.0,203.0,130.53,107.46
2016,6,17,17,15,31.5,153.0,3.9,18.5,167.5,113.42,93.29
2016,6,17,17,30,13.0,127.0,3.8,18.0,132.0,99.11,81.32
2016,6,17,17,45,7.0,108.5,3.7,17.5,111.0,85.09,69.38
2016,6,17,18,0,1.0,90.0,3.6,17.0,90.0,71.0,57.13
2016,6,17,18,15,0.5,71.0,3.4,16.5,71.0,56.52,44.28
2016,6,17,18,30,0.0,52.0,3.2,16.0,52.0,41.93,31.14
2016,6,17,18,45,0.0,35.5,3.05,15.5,35.5,29.0,19.3
2016,6,17,19,0,0.0,19.0,2.9,15.0,19.0,15.68,6.2
2016,6,17,19,15,0.0,9.5,2.75,14.5,9.5,8.11,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,1.3,13.0,13.0,71.16,0.0
2016,6,18,5,15,230.5,21.0,1.45,13.0,43.5,221.08,127.08
2016,6,18,5,30,363.0,32.0,1.6,13.0,74.0,347.76,279.04
2016,6,18,5,45,448.5,39.5,1.75,13.5,116.5,435.93,357.4
2016,6,18,6,0,534.0,47.0,1.9,14.0,159.0,530.07,435.2
2016,6,18,6,15,590.0,52.5,1.95,14.5,207.5,601.45,491.48
2016,6,18,6,30,646.0,58.0,2.0,15.0,256.0,669.85,542.8
2016,6,18,6,45,685.0,62.5,2.1,15.5,306.5,728.73,585.1
2016,6,18,7,0,724.0,67.0,2.2,16.0,357.0,787.42,625.72
2016,6,18,7,15,753.0,70.5,2.2,16.5,408.0,834.66,656.03
2016,6,18,7,30,782.0,74.0,2.2,17.0,459.0,880.47,684.51
2016,6,18,7,45,804.0,77.0,2.25,17.5,509.0,916.93,706.31
2016,6,18,8,0,826.0,80.0,2.3,18.0,559.0,939.79,718.56
2016,6,18,8,15,843.0,82.5,2.3,18.5,606.5,965.6,732.34
2016,6,18,8,30,860.0,85.0,2.3,19.0,654.0,988.59,744.07
2016,6,18,8,45,873.5,87.0,2.3,19.5,697.5,1004.36,750.99
2016,6,18,9,0,887.0,89.0,2.3,20.0,741.0,1016.92,755.92
2016,6,18,9,15,897.5,91.0,2.25,20.0,780.5,1023.05,757.64
2016,6,18,9,30,908.0,93.0,2.2,20.0,820.0,1025.72,757.29
2016,6,18,9,45,912.0,96.5,2.2,20.5,853.0,1019.99,750.82
2016,6,18,10,0,916.0,100.0,2.2,21.0,886.0,1010.73,742.33
2016,6,18,10,15,922.0,101.5,2.15,21.5,913.5,997.83,731.11
2016,6,18,10,30,928.0,103.0,2.1,22.0,941.0,981.49,717.87
2016,6,18,10,45,934.0,103.0,2.1,22.5,962.5,960.28,702.23
2016,6,18,11,0,940.0,103.0,2.1,23.0,984.0,935.8,684.61
2016,6,18,11,15,943.0,103.5,2.1,23.0,998.0,906.01,664.92
2016,6,18,11,30,946.0,104.0,2.1,23.0,1012.0,873.3,643.3
2016,6,18,11,45,948.5,103.5,2.15,23.5,1019.0,836.62,618.2
2016,6,18,12,0,951.0,103.0,2.2,24.0,1026.0,797.49,591.34
2016,6,18,12,15,951.0,103.0,2.25,24.0,1024.5,754.77,561.81
2016,6,18,12,30,951.0,103.0,2.3,24.0,1023.0,710.18,529.4
2016,6,18,12,45,952.0,101.0,2.4,24.0,1015.5,663.01,494.57
2016,6,18,13,0,953.0,99.0,2.5,24.0,1008.0,614.29,457.48
2016,6,18,13,15,950.5,98.5,2.55,24.0,992.0,563.42,417.43
2016,6,18,13,30,948.0,98.0,2.6,24.0,976.0,511.6,375.42
2016,6,18,13,45,942.5,98.0,2.65,24.0,953.0,458.12,330.94
2016,6,18,14,0,937.0,98.0,2.7,24.0,930.0,404.36,285.11
2016,6,18,14,15,931.5,96.5,2.7,24.0,901.0,349.52,237.65
2016,6,18,14,30,926.0,95.0,2.7,24.0,872.0,294.85,190.33
2016,6,18,14,45,917.0,94.5,2.7,24.0,836.5,240.51,144.87
2016,6,18,15,0,908.0,94.0,2.7,24.0,801.0,187.1,104.15
2016,6,18,15,15,898.0,92.0,2.7,24.0,760.5,133.81,71.79
2016,6,18,15,30,888.0,90.0,2.7,24.0,720.0,81.96,63.14
2016,6,18,15,45,872.5,88.5,2.7,24.0,674.5,76.82,59.08
2016,6,18,16,0,857.0,87.0,2.7,24.0,629.0,76.03,58.59
2016,6,18,16,15,839.0,84.5,2.7,23.5,581.0,74.45,57.58
2016,6,18,16,30,821.0,82.0,2.7,23.0,533.0,64.17,49.18
2016,6,18,16,45,796.0,79.0,2.7,23.0,482.0,62.73,48.14
2016,6,18,17,0,771.0,76.0,2.7,23.0,431.0,61.24,47.04
2016,6,18,17,15,739.0,72.0,2.55,22.5,379.5,58.86,45.26
2016,6,18,17,30,707.0,68.0,2.4,22.0,328.0,56.41,43.37
2016,6,18,17,45,663.0,63.0,2.3,21.5,277.0,52.99,40.57
2016,6,18,18,0,619.0,58.0,2.2,21.0,226.0,45.45,34.07
2016,6,18,18,15,553.5,51.0,1.95,20.0,178.5,40.46,29.72
2016,6,18,18,30,488.0,44.0,1.7,19.0,131.0,35.4,25.12
2016,6,18,18,45,388.5,35.0,1.5,18.0,90.0,28.44,18.63
2016,6,18,19,0,289.0,26.0,1.3,17.0,49.0,21.39,10.52
2016,6,18,19,15,144.5,13.0,1.25,16.5,24.5,11.1,0.0
2016,6,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.5,0.85,13.5,6.5,0.0,0.0
2016,6,19,5,0,102.0,11.0,0.8,14.0,13.0,74.5,0.0
2016,6,19,5,15,239.5,22.0,0.9,14.5,44.5,227.99,127.79
2016,6,19,5,30,377.0,33.0,1.0,15.0,76.0,358.97,283.96
2016,6,19,5,45,462.5,41.0,1.1,16.0,120.0,448.53,361.26
2016,6,19,6,0,548.0,49.0,1.2,17.0,164.0,543.97,437.23
2016,6,19,6,15,603.5,54.5,1.3,17.5,213.0,615.51,492.34
2016,6,19,6,30,659.0,60.0,1.4,18.0,262.0,683.46,542.24
2016,6,19,6,45,697.0,64.5,1.5,18.5,312.5,741.93,583.12
2016,6,19,7,0,735.0,69.0,1.6,19.0,363.0,800.06,622.27
2016,6,19,7,15,762.5,73.0,1.7,19.5,414.0,846.85,652.29
2016,6,19,7,30,790.0,77.0,1.8,20.0,465.0,892.09,680.59
2016,6,19,7,45,809.5,80.0,1.9,21.0,514.5,926.23,699.51
2016,6,19,8,0,829.0,83.0,2.0,22.0,564.0,946.53,708.95
2016,6,19,8,15,845.5,85.5,1.95,22.0,611.0,971.82,722.78
2016,6,19,8,30,862.0,88.0,1.9,22.0,658.0,994.27,734.58
2016,6,19,8,45,873.5,91.0,1.9,22.5,701.0,1009.17,740.69
2016,6,19,9,0,885.0,94.0,1.9,23.0,744.0,1020.78,744.83
2016,6,19,9,15,894.5,95.5,1.8,23.5,782.5,1025.26,743.19
2016,6,19,9,30,904.0,97.0,1.7,24.0,821.0,1026.31,739.54
2016,6,19,9,45,919.0,94.0,1.6,24.5,856.0,1024.46,734.2
2016,6,19,10,0,934.0,91.0,1.5,25.0,891.0,1019.1,726.83
2016,6,19,10,15,939.0,92.0,1.4,25.0,918.5,1004.71,715.41
2016,6,19,10,30,944.0,93.0,1.3,25.0,946.0,986.89,702.07
2016,6,19,10,45,945.5,95.5,1.25,25.5,966.0,963.94,685.16
2016,6,19,11,0,947.0,98.0,1.2,26.0,986.0,937.77,666.43
2016,6,19,11,15,949.5,98.5,1.2,26.0,999.5,907.52,647.31
2016,6,19,11,30,952.0,99.0,1.2,26.0,1013.0,874.37,626.34
2016,6,19,11,45,949.0,101.5,1.3,26.5,1018.0,835.9,601.94
2016,6,19,12,0,946.0,104.0,1.4,27.0,1023.0,795.21,575.81
2016,6,19,12,15,946.0,104.0,1.55,27.0,1021.5,752.7,548.5
2016,6,19,12,30,946.0,104.0,1.7,27.0,1020.0,708.34,518.08
2016,6,19,12,45,935.5,109.5,1.9,27.0,1009.0,660.0,483.96
2016,6,19,13,0,925.0,115.0,2.1,27.0,998.0,610.9,447.96
2016,6,19,13,15,922.0,114.5,2.2,27.0,982.0,560.94,409.62
2016,6,19,13,30,919.0,114.0,2.3,27.0,966.0,510.12,369.35
2016,6,19,13,45,918.5,110.5,2.45,27.0,944.5,457.62,326.65
2016,6,19,14,0,918.0,107.0,2.6,27.0,923.0,404.42,282.12
2016,6,19,14,15,912.0,105.5,2.7,27.0,893.5,350.35,236.1
2016,6,19,14,30,906.0,104.0,2.8,27.0,864.0,296.51,190.17
2016,6,19,14,45,751.0,171.5,2.9,27.0,783.5,242.49,151.43
2016,6,19,15,0,596.0,239.0,3.0,27.0,703.0,218.08,139.39
2016,6,19,15,15,734.5,167.0,3.05,26.5,708.5,148.17,87.22
2016,6,19,15,30,873.0,95.0,3.1,26.0,714.0,85.26,65.34
2016,6,19,15,45,706.5,142.5,3.2,26.0,623.0,87.8,67.68
2016,6,19,16,0,540.0,190.0,3.3,26.0,532.0,118.84,93.53
2016,6,19,16,15,526.0,179.5,3.3,25.5,491.0,114.83,90.65
2016,6,19,16,30,512.0,169.0,3.3,25.0,450.0,110.48,87.52
2016,6,19,16,45,635.0,124.0,3.3,24.5,439.0,85.17,66.75
2016,6,19,17,0,758.0,79.0,3.3,24.0,428.0,63.27,48.55
2016,6,19,17,15,726.0,75.0,3.15,23.0,377.0,60.99,46.98
2016,6,19,17,30,694.0,71.0,3.0,22.0,326.0,58.65,45.3
2016,6,19,17,45,648.0,66.0,2.95,21.5,275.5,50.74,38.61
2016,6,19,18,0,602.0,61.0,2.9,21.0,225.0,47.62,35.96
2016,6,19,18,15,536.5,54.0,2.6,20.0,177.5,42.74,31.7
2016,6,19,18,30,471.0,47.0,2.3,19.0,130.0,37.8,27.19
2016,6,19,18,45,372.0,37.0,2.0,18.5,90.0,30.08,19.99
2016,6,19,19,0,273.0,27.0,1.7,18.0,50.0,22.22,11.17
2016,6,19,19,15,136.5,13.5,1.6,17.5,25.0,11.52,0.0
2016,6,19,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,52.0,5.5,1.4,12.5,6.5,0.0,0.0
2016,6,20,5,0,104.0,11.0,1.5,13.0,13.0,75.72,0.0
2016,6,20,5,15,248.5,22.0,1.65,13.5,45.5,233.62,129.38
2016,6,20,5,30,393.0,33.0,1.8,14.0,78.0,370.35,295.38
2016,6,20,5,45,484.5,40.5,2.0,14.5,123.0,464.43,378.74
2016,6,20,6,0,576.0,48.0,2.2,15.0,168.0,564.75,461.21
2016,6,20,6,15,631.5,53.5,2.2,15.5,218.0,631.05,513.09
2016,6,20,6,30,687.0,59.0,2.2,16.0,268.0,706.3,568.92
2016,6,20,6,45,727.5,62.5,2.2,16.5,320.5,766.49,610.96
2016,6,20,7,0,768.0,66.0,2.2,17.0,373.0,826.4,651.06
2016,6,20,7,15,795.0,69.5,2.25,17.5,425.0,872.82,680.62
2016,6,20,7,30,822.0,73.0,2.3,18.0,477.0,917.6,708.35
2016,6,20,7,45,843.5,75.0,2.4,19.0,527.5,941.92,720.58
2016,6,20,8,0,865.0,77.0,2.5,20.0,578.0,974.77,738.58
2016,6,20,8,15,880.0,79.5,2.5,20.5,625.5,999.11,750.95
2016,6,20,8,30,895.0,82.0,2.5,21.0,673.0,1020.46,761.35
2016,6,20,8,45,907.5,83.5,2.55,21.5,716.5,1034.88,767.73
2016,6,20,9,0,920.0,85.0,2.6,22.0,760.0,1045.98,772.1
2016,6,20,9,15,928.0,86.5,2.6,22.5,798.5,1049.07,770.87
2016,6,20,9,30,936.0,88.0,2.6,23.0,837.0,1048.63,767.62
2016,6,20,9,45,928.5,97.5,2.65,23.5,866.5,1037.92,758.44
2016,6,20,10,0,921.0,107.0,2.7,24.0,896.0,1023.47,747.1
2016,6,20,10,15,926.0,108.0,2.7,24.0,923.0,1008.91,736.84
2016,6,20,10,30,931.0,109.0,2.7,24.0,950.0,990.95,724.47
2016,6,20,10,45,934.5,110.0,2.75,24.5,970.0,968.25,708.19
2016,6,20,11,0,938.0,111.0,2.8,25.0,990.0,942.35,689.9
2016,6,20,11,15,940.0,111.5,2.8,25.0,1003.0,911.61,669.42
2016,6,20,11,30,942.0,112.0,2.8,25.0,1016.0,878.03,647.05
2016,6,20,11,45,944.0,111.5,2.85,25.5,1022.5,840.96,621.37
2016,6,20,12,0,946.0,111.0,2.9,26.0,1029.0,801.49,593.98
2016,6,20,12,15,946.0,110.5,2.95,26.0,1027.5,758.44,563.83
2016,6,20,12,30,946.0,110.0,3.0,26.0,1026.0,713.57,531.05
2016,6,20,12,45,949.0,107.0,3.15,26.0,1019.0,667.04,496.64
2016,6,20,13,0,952.0,104.0,3.3,26.0,1012.0,618.8,459.88
2016,6,20,13,15,949.5,103.5,3.4,26.0,996.0,567.94,419.85
2016,6,20,13,30,947.0,103.0,3.5,26.0,980.0,516.12,377.86
2016,6,20,13,45,942.0,102.5,3.6,26.0,957.5,462.49,333.32
2016,6,20,14,0,937.0,102.0,3.7,26.0,935.0,408.55,287.4
2016,6,20,14,15,931.5,100.5,3.75,25.5,906.0,353.66,240.47
2016,6,20,14,30,926.0,99.0,3.8,25.0,877.0,298.94,193.49
2016,6,20,14,45,917.0,98.5,3.85,25.0,841.5,244.54,147.87
2016,6,20,15,0,908.0,98.0,3.9,25.0,806.0,191.05,106.92
2016,6,20,15,15,897.5,96.0,3.9,24.5,765.5,137.64,74.34
2016,6,20,15,30,887.0,94.0,3.9,24.0,725.0,85.73,66.31
2016,6,20,15,45,873.5,92.0,3.9,24.0,680.0,78.94,60.86
2016,6,20,16,0,860.0,90.0,3.9,24.0,635.0,77.93,60.2
2016,6,20,16,15,842.0,87.0,3.8,23.5,586.0,76.08,58.96
2016,6,20,16,30,824.0,84.0,3.7,23.0,537.0,65.55,50.36
2016,6,20,16,45,586.5,125.0,3.6,22.5,432.0,85.11,67.29
2016,6,20,17,0,349.0,166.0,3.5,22.0,327.0,115.74,93.69
2016,6,20,17,15,193.0,151.5,3.35,21.0,239.0,110.36,89.73
2016,6,20,17,30,37.0,137.0,3.2,20.0,151.0,102.3,83.4
2016,6,20,17,45,30.5,117.0,3.05,19.5,127.5,88.35,71.63
2016,6,20,18,0,24.0,97.0,2.9,19.0,104.0,74.15,59.41
2016,6,20,18,15,259.5,71.0,2.6,18.0,118.5,52.44,40.45
2016,6,20,18,30,495.0,45.0,2.3,17.0,133.0,36.24,26.08
2016,6,20,18,45,392.0,36.0,2.0,16.5,92.0,29.28,19.5
2016,6,20,19,0,289.0,27.0,1.7,16.0,51.0,22.24,11.39
2016,6,20,19,15,144.5,13.5,1.7,15.5,25.5,11.52,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,4,45,45.0,5.5,1.45,12.5,6.5,0.0,0.0
2016,6,21,5,0,90.0,11.0,1.6,13.0,13.0,66.73,0.0
2016,6,21,5,15,228.5,22.0,1.75,13.5,44.0,219.43,118.47
2016,6,21,5,30,367.0,33.0,1.9,14.0,75.0,351.31,280.46
2016,6,21,5,45,461.0,40.5,2.05,14.5,119.5,446.23,364.66
2016,6,21,6,0,555.0,48.0,2.2,15.0,164.0,547.64,448.08
2016,6,21,6,15,611.0,53.5,2.2,15.5,213.0,619.79,504.65
2016,6,21,6,30,667.0,59.0,2.2,16.0,262.0,688.59,555.83
2016,6,21,6,45,710.0,62.5,2.2,17.0,314.0,750.46,598.31
2016,6,21,7,0,753.0,66.0,2.2,18.0,366.0,812.24,638.7
2016,6,21,7,15,780.5,69.0,2.2,18.5,417.0,858.13,667.49
2016,6,21,7,30,808.0,72.0,2.2,19.0,468.0,902.46,694.45
2016,6,21,7,45,829.5,74.5,2.25,19.5,518.5,927.28,707.94
2016,6,21,8,0,851.0,77.0,2.3,20.0,569.0,960.65,727.22
2016,6,21,8,15,866.0,79.0,2.3,20.5,615.5,984.25,739.13
2016,6,21,8,30,881.0,81.0,2.3,21.0,662.0,1004.96,749.13
2016,6,21,8,45,893.0,83.0,2.35,22.0,705.5,1019.51,754.21
2016,6,21,9,0,905.0,85.0,2.4,23.0,749.0,1030.77,757.27
2016,6,21,9,15,913.5,86.5,2.4,23.5,787.0,1034.47,756.48
2016,6,21,9,30,922.0,88.0,2.4,24.0,825.0,1034.71,753.69
2016,6,21,9,45,922.5,92.5,2.45,24.5,856.5,1026.73,746.37
2016,6,21,10,0,923.0,97.0,2.5,25.0,888.0,1015.22,737.01
2016,6,21,10,15,928.0,98.0,2.5,25.5,915.0,1000.95,725.56
2016,6,21,10,30,933.0,99.0,2.5,26.0,942.0,983.28,712.09
2016,6,21,10,45,935.0,100.5,2.5,26.5,961.5,960.0,695.16
2016,6,21,11,0,937.0,102.0,2.5,27.0,981.0,933.55,676.35
2016,6,21,11,15,939.5,103.0,2.5,27.0,994.5,904.03,656.93
2016,6,21,11,30,942.0,104.0,2.5,27.0,1008.0,871.6,635.59
2016,6,21,11,45,941.5,104.5,2.55,27.5,1013.5,833.67,609.69
2016,6,21,12,0,941.0,105.0,2.6,28.0,1019.0,793.47,582.19
2016,6,21,12,15,941.0,105.0,2.65,28.0,1018.0,751.19,553.1
2016,6,21,12,30,941.0,105.0,2.7,28.0,1017.0,707.08,521.22
2016,6,21,12,45,936.5,106.5,2.8,28.5,1007.5,659.66,485.42
2016,6,21,13,0,932.0,108.0,2.9,29.0,998.0,611.11,447.91
2016,6,21,13,15,929.0,107.5,2.95,28.5,982.0,560.93,409.78
2016,6,21,13,30,926.0,107.0,3.0,28.0,966.0,509.88,369.67
2016,6,21,13,45,921.5,106.0,3.15,28.0,943.0,457.17,326.54
2016,6,21,14,0,917.0,105.0,3.3,28.0,920.0,404.12,281.97
2016,6,21,14,15,910.5,104.0,3.4,27.5,891.0,350.31,236.5
2016,6,21,14,30,904.0,103.0,3.5,27.0,862.0,296.76,191.02
2016,6,21,14,45,896.0,101.5,3.6,27.0,827.0,243.07,146.39
2016,6,21,15,0,888.0,100.0,3.7,27.0,792.0,190.2,106.17
2016,6,21,15,15,877.5,98.0,3.75,26.5,752.0,137.85,74.35
