Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,30,867.0,96.0,3.8,26.0,712.0,86.98,66.79
2016,6,21,15,45,853.5,93.5,3.9,26.0,668.0,79.44,60.77
2016,6,21,16,0,840.0,91.0,4.0,26.0,624.0,78.17,59.9
2016,6,21,16,15,822.5,88.0,3.95,25.0,576.5,67.06,51.02
2016,6,21,16,30,805.0,85.0,3.9,24.0,529.0,65.92,50.46
2016,6,21,16,45,782.5,81.5,3.9,23.5,479.0,64.26,49.34
2016,6,21,17,0,760.0,78.0,3.9,23.0,429.0,62.52,48.14
2016,6,21,17,15,728.5,74.0,3.8,22.0,378.0,60.22,46.52
2016,6,21,17,30,697.0,70.0,3.7,21.0,327.0,57.85,44.8
2016,6,21,17,45,653.5,65.0,3.6,20.0,277.0,50.02,38.23
2016,6,21,18,0,610.0,60.0,3.5,19.0,227.0,46.88,35.62
2016,6,21,18,15,545.5,53.0,3.35,18.0,179.5,41.96,31.3
2016,6,21,18,30,481.0,46.0,3.2,17.0,132.0,36.98,26.73
2016,6,21,18,45,380.0,36.5,3.05,16.5,91.5,29.65,19.82
2016,6,21,19,0,279.0,27.0,2.9,16.0,51.0,22.21,11.41
2016,6,21,19,15,139.5,13.5,2.9,15.5,25.5,11.52,0.0
2016,6,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,49.5,5.5,3.35,12.0,6.5,0.0,0.0
2016,6,22,5,0,99.0,11.0,3.5,12.0,13.0,72.41,0.0
2016,6,22,5,15,244.5,22.0,3.6,12.5,45.0,229.73,121.69
2016,6,22,5,30,390.0,33.0,3.7,13.0,77.0,367.73,296.18
2016,6,22,5,45,475.0,41.0,3.85,13.5,121.0,457.37,378.08
2016,6,22,6,0,560.0,49.0,4.0,14.0,165.0,552.8,458.59
2016,6,22,6,15,616.5,54.5,4.0,14.5,215.0,625.61,517.37
2016,6,22,6,30,673.0,60.0,4.0,15.0,265.0,694.77,570.46
2016,6,22,6,45,711.5,64.5,4.0,15.5,316.5,754.17,613.71
2016,6,22,7,0,750.0,69.0,4.0,16.0,368.0,813.23,654.97
2016,6,22,7,15,778.0,72.5,4.0,16.0,419.5,860.27,687.29
2016,6,22,7,30,806.0,76.0,4.0,16.0,471.0,905.75,717.77
2016,6,22,7,45,828.5,78.5,4.0,16.5,521.5,942.57,740.11
2016,6,22,8,0,851.0,81.0,4.0,17.0,572.0,965.68,752.45
2016,6,22,8,15,867.0,83.0,4.0,17.5,619.5,990.24,765.79
2016,6,22,8,30,883.0,85.0,4.0,18.0,667.0,1011.9,777.02
2016,6,22,8,45,897.0,86.0,4.05,18.5,711.5,1027.23,784.24
2016,6,22,9,0,911.0,87.0,4.1,19.0,756.0,1039.31,789.37
2016,6,22,9,15,920.0,89.0,4.1,19.0,795.0,1044.06,790.84
2016,6,22,9,30,929.0,91.0,4.1,19.0,834.0,1045.28,790.13
2016,6,22,9,45,937.5,91.0,4.1,19.5,867.5,1040.23,783.86
2016,6,22,10,0,946.0,91.0,4.1,20.0,901.0,1031.64,775.45
2016,6,22,10,15,951.0,92.0,4.05,20.0,928.5,1017.17,764.41
2016,6,22,10,30,956.0,93.0,4.0,20.0,956.0,999.22,751.21
2016,6,22,10,45,960.5,93.5,4.0,20.5,977.0,976.89,734.08
2016,6,22,11,0,965.0,94.0,4.0,21.0,998.0,951.24,714.85
2016,6,22,11,15,967.5,94.5,4.0,21.0,1011.5,920.67,693.71
2016,6,22,11,30,970.0,95.0,4.0,21.0,1025.0,887.14,670.54
2016,6,22,11,45,971.0,95.0,4.0,21.0,1031.5,849.22,644.27
2016,6,22,12,0,972.0,95.0,4.0,21.0,1038.0,808.85,616.17
2016,6,22,12,15,972.0,95.0,4.0,21.0,1037.0,765.54,585.0
2016,6,22,12,30,972.0,95.0,4.0,21.0,1036.0,720.31,550.53
2016,6,22,12,45,962.0,100.5,4.0,21.0,1025.0,671.36,512.47
2016,6,22,13,0,952.0,106.0,4.0,21.0,1014.0,621.54,472.86
2016,6,22,13,15,949.0,105.5,4.0,20.5,998.5,570.42,432.16
2016,6,22,13,30,946.0,105.0,4.0,20.0,983.0,518.38,389.45
2016,6,22,13,45,941.0,104.5,4.0,20.0,960.0,464.79,343.6
2016,6,22,14,0,936.0,104.0,4.0,20.0,937.0,410.87,296.43
2016,6,22,14,15,930.0,103.0,4.0,20.0,907.5,356.19,247.99
2016,6,22,14,30,924.0,102.0,4.0,20.0,878.0,301.7,199.74
2016,6,22,14,45,915.0,100.5,4.0,20.0,842.0,246.72,152.7
2016,6,22,15,0,906.0,99.0,4.0,20.0,806.0,192.67,110.37
2016,6,22,15,15,895.5,97.0,4.0,19.5,765.5,139.33,76.92
2016,6,22,15,30,885.0,95.0,4.0,19.0,725.0,87.47,69.14
2016,6,22,15,45,871.0,93.0,4.0,18.5,680.0,79.48,62.7
2016,6,22,16,0,857.0,91.0,4.0,18.0,635.0,78.48,62.16
2016,6,22,16,15,839.0,88.0,4.0,17.5,586.5,67.33,52.87
2016,6,22,16,30,821.0,85.0,4.0,17.0,538.0,66.16,52.15
2016,6,22,16,45,797.0,82.0,4.0,17.0,487.0,64.82,51.17
2016,6,22,17,0,773.0,79.0,4.0,17.0,436.0,63.43,50.14
2016,6,22,17,15,741.0,75.0,3.95,16.5,384.0,61.13,48.39
2016,6,22,17,30,709.0,71.0,3.9,16.0,332.0,58.77,46.54
2016,6,22,17,45,662.0,66.0,3.85,15.5,281.0,50.83,39.68
2016,6,22,18,0,615.0,61.0,3.8,15.0,230.0,47.68,36.94
2016,6,22,18,15,549.0,54.0,3.7,14.5,182.0,42.78,32.5
2016,6,22,18,30,483.0,47.0,3.6,14.0,134.0,37.82,27.82
2016,6,22,18,45,375.5,38.0,3.5,13.5,92.5,30.91,21.2
2016,6,22,19,0,268.0,29.0,3.4,13.0,51.0,23.96,13.02
2016,6,22,19,15,134.0,14.5,3.35,13.0,25.5,12.38,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,52.0,5.0,2.9,11.5,6.0,0.0,0.0
2016,6,23,5,0,104.0,10.0,3.1,12.0,12.0,74.67,0.0
2016,6,23,5,15,250.0,21.0,3.2,12.5,44.0,231.73,118.61
2016,6,23,5,30,396.0,32.0,3.3,13.0,76.0,370.64,297.69
2016,6,23,5,45,487.5,39.0,3.45,13.5,121.0,463.87,382.49
2016,6,23,6,0,579.0,46.0,3.6,14.0,166.0,563.41,465.96
2016,6,23,6,15,634.5,51.0,3.65,14.5,215.5,629.52,519.34
2016,6,23,6,30,690.0,56.0,3.7,15.0,265.0,704.09,576.53
2016,6,23,6,45,731.5,59.5,3.75,15.5,317.5,765.19,620.96
2016,6,23,7,0,773.0,63.0,3.8,16.0,370.0,826.14,663.55
2016,6,23,7,15,800.0,66.0,3.75,16.5,422.0,872.07,693.24
2016,6,23,7,30,827.0,69.0,3.7,17.0,474.0,905.67,713.28
2016,6,23,7,45,849.0,71.0,3.7,17.5,525.0,941.59,734.85
2016,6,23,8,0,871.0,73.0,3.7,18.0,576.0,975.24,754.43
2016,6,23,8,15,886.5,75.5,3.65,18.5,623.5,1000.38,767.52
2016,6,23,8,30,902.0,78.0,3.6,19.0,671.0,1022.54,778.5
2016,6,23,8,45,914.5,79.0,3.6,19.5,715.5,1036.61,784.37
2016,6,23,9,0,927.0,80.0,3.6,20.0,760.0,1047.38,788.16
2016,6,23,9,15,935.5,81.5,3.6,20.0,799.0,1051.22,788.97
2016,6,23,9,30,944.0,83.0,3.6,20.0,838.0,1051.52,787.64
2016,6,23,9,45,946.0,87.0,3.6,20.5,870.5,1044.5,780.12
2016,6,23,10,0,948.0,91.0,3.6,21.0,903.0,1033.85,770.43
2016,6,23,10,15,952.0,92.0,3.6,21.5,929.5,1018.42,757.77
2016,6,23,10,30,956.0,93.0,3.6,22.0,956.0,999.55,743.02
2016,6,23,10,45,958.5,94.5,3.65,22.5,975.5,976.41,725.92
2016,6,23,11,0,961.0,96.0,3.7,23.0,995.0,950.01,706.74
2016,6,23,11,15,961.5,96.0,3.75,23.0,1007.5,917.37,684.76
2016,6,23,11,30,962.0,96.0,3.8,23.0,1020.0,881.95,660.84
2016,6,23,11,45,962.0,96.0,3.9,23.0,1025.0,843.53,634.97
2016,6,23,12,0,962.0,96.0,4.0,23.0,1030.0,802.77,607.24
2016,6,23,12,15,960.5,96.0,4.05,23.0,1027.5,758.83,575.99
2016,6,23,12,30,959.0,96.0,4.1,23.0,1025.0,713.1,541.56
2016,6,23,12,45,955.5,96.5,4.2,23.0,1015.0,664.94,504.66
2016,6,23,13,0,952.0,97.0,4.3,23.0,1005.0,615.52,465.83
2016,6,23,13,15,948.5,96.0,4.35,23.0,989.0,563.93,424.21
2016,6,23,13,30,945.0,95.0,4.4,23.0,973.0,511.48,380.84
2016,6,23,13,45,941.0,94.0,4.45,23.0,950.0,458.15,335.58
2016,6,23,14,0,937.0,93.0,4.5,23.0,927.0,404.39,288.9
2016,6,23,14,15,931.5,92.0,4.5,22.5,898.0,349.94,241.4
2016,6,23,14,30,926.0,91.0,4.5,22.0,869.0,295.64,193.87
2016,6,23,14,45,920.5,88.5,4.55,22.0,834.5,240.7,146.87
2016,6,23,15,0,915.0,86.0,4.6,22.0,800.0,186.35,104.24
2016,6,23,15,15,905.0,84.0,4.6,21.5,760.0,132.7,70.6
2016,6,23,15,30,895.0,82.0,4.6,21.0,720.0,80.5,62.74
2016,6,23,15,45,885.5,79.0,4.65,21.0,676.0,71.22,55.09
2016,6,23,16,0,876.0,76.0,4.7,21.0,632.0,69.43,53.75
2016,6,23,16,15,859.0,73.5,4.65,20.5,584.0,67.68,52.53
2016,6,23,16,30,842.0,71.0,4.6,20.0,536.0,65.81,51.21
2016,6,23,16,45,820.5,68.0,4.55,19.5,485.5,63.4,49.43
2016,6,23,17,0,799.0,65.0,4.5,19.0,435.0,60.87,47.51
2016,6,23,17,15,769.0,62.0,4.35,18.5,383.5,51.64,39.71
2016,6,23,17,30,739.0,59.0,4.2,18.0,332.0,49.66,38.18
2016,6,23,17,45,694.5,55.0,4.1,17.5,281.0,46.74,35.75
2016,6,23,18,0,650.0,51.0,4.0,17.0,230.0,43.8,33.21
2016,6,23,18,15,588.0,45.5,3.8,16.5,182.5,39.46,29.3
2016,6,23,18,30,526.0,40.0,3.6,16.0,135.0,32.26,22.72
2016,6,23,18,45,420.0,32.5,3.45,15.5,93.5,26.38,17.11
2016,6,23,19,0,314.0,25.0,3.3,15.0,52.0,20.51,10.26
2016,6,23,19,15,157.0,12.5,3.25,14.5,26.0,10.09,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,107.0,10.0,2.7,13.0,12.0,76.5,0.0
2016,6,24,5,15,255.0,20.0,2.8,13.0,43.5,233.23,114.33
2016,6,24,5,30,403.0,30.0,2.9,13.0,75.0,372.87,298.55
2016,6,24,5,45,488.5,38.0,3.05,13.5,119.5,462.94,380.89
2016,6,24,6,0,574.0,46.0,3.2,14.0,164.0,559.13,461.52
2016,6,24,6,15,631.0,51.0,3.15,14.5,214.0,626.27,515.21
2016,6,24,6,30,688.0,56.0,3.1,15.0,264.0,702.04,572.6
2016,6,24,6,45,724.5,61.0,3.1,15.5,316.0,760.66,614.57
2016,6,24,7,0,761.0,66.0,3.1,16.0,368.0,818.89,654.56
2016,6,24,7,15,789.5,69.5,3.05,16.5,420.5,866.7,685.25
2016,6,24,7,30,818.0,73.0,3.0,17.0,473.0,912.96,713.92
2016,6,24,7,45,838.0,76.5,2.95,17.5,523.5,937.86,726.91
2016,6,24,8,0,858.0,80.0,2.9,18.0,574.0,971.18,745.64
2016,6,24,8,15,874.0,82.5,2.85,18.0,622.5,996.54,759.98
2016,6,24,8,30,890.0,85.0,2.8,18.0,671.0,1018.96,772.32
2016,6,24,8,45,901.5,88.0,2.8,18.5,715.0,1034.25,778.89
2016,6,24,9,0,913.0,91.0,2.8,19.0,759.0,1046.16,783.35
2016,6,24,9,15,922.5,92.5,2.8,19.5,798.5,1050.82,783.16
2016,6,24,9,30,932.0,94.0,2.8,20.0,838.0,1051.97,780.88
2016,6,24,9,45,939.0,95.5,2.85,20.5,872.0,1047.03,775.31
2016,6,24,10,0,946.0,97.0,2.9,21.0,906.0,1038.5,767.61
2016,6,24,10,15,951.5,98.0,2.9,21.0,933.5,1024.43,757.44
2016,6,24,10,30,957.0,99.0,2.9,21.0,961.0,1006.84,745.14
2016,6,24,10,45,959.5,100.0,2.95,21.5,981.5,983.04,727.88
2016,6,24,11,0,962.0,101.0,3.0,22.0,1002.0,956.01,708.59
2016,6,24,11,15,964.0,101.5,3.05,22.5,1016.0,924.96,686.67
2016,6,24,11,30,966.0,102.0,3.1,23.0,1030.0,891.0,662.81
2016,6,24,11,45,966.0,103.0,3.15,23.5,1035.5,853.14,636.28
2016,6,24,12,0,966.0,104.0,3.2,24.0,1041.0,812.87,608.03
2016,6,24,12,15,965.5,104.0,3.3,24.0,1040.0,769.28,577.72
2016,6,24,12,30,965.0,104.0,3.4,24.0,1039.0,723.82,544.31
2016,6,24,12,45,956.5,108.0,3.5,24.5,1028.0,674.77,506.35
2016,6,24,13,0,948.0,112.0,3.6,25.0,1017.0,624.8,466.86
2016,6,24,13,15,945.0,111.5,3.7,25.0,1001.0,573.78,426.53
2016,6,24,13,30,942.0,111.0,3.8,25.0,985.0,521.86,384.29
2016,6,24,13,45,937.5,109.5,3.9,25.0,961.5,467.92,339.34
2016,6,24,14,0,933.0,108.0,4.0,25.0,938.0,413.63,292.98
2016,6,24,14,15,927.0,107.0,4.0,24.5,908.5,359.04,246.06
2016,6,24,14,30,921.0,106.0,4.0,24.0,879.0,304.65,199.12
2016,6,24,14,45,912.0,104.5,4.05,24.0,843.5,249.75,152.85
2016,6,24,15,0,903.0,103.0,4.1,24.0,808.0,195.78,111.12
2016,6,24,15,15,892.5,101.0,4.1,23.5,767.5,142.5,78.01
2016,6,24,15,30,882.0,99.0,4.1,23.0,727.0,90.7,70.72
2016,6,24,15,45,867.5,96.5,4.1,23.0,681.5,81.49,63.24
2016,6,24,16,0,853.0,94.0,4.1,23.0,636.0,80.24,62.38
2016,6,24,16,15,835.0,91.5,4.05,22.5,588.0,69.56,53.67
2016,6,24,16,30,817.0,89.0,4.0,22.0,540.0,68.83,53.36
2016,6,24,16,45,791.5,85.5,3.95,22.0,488.5,67.22,52.18
2016,6,24,17,0,766.0,82.0,3.9,22.0,437.0,65.54,50.92
2016,6,24,17,15,734.0,78.0,3.75,21.0,385.5,63.33,49.4
2016,6,24,17,30,702.0,74.0,3.6,20.0,334.0,56.01,43.38
2016,6,24,17,45,655.5,68.5,3.45,19.5,282.5,52.62,40.59
2016,6,24,18,0,609.0,63.0,3.3,19.0,231.0,49.17,37.63
2016,6,24,18,15,541.5,56.0,3.0,18.0,182.5,44.32,33.38
2016,6,24,18,30,474.0,49.0,2.7,17.0,134.0,39.43,28.88
2016,6,24,18,45,369.5,39.0,2.45,16.5,93.0,31.74,21.64
2016,6,24,19,0,265.0,29.0,2.2,16.0,52.0,23.93,12.89
2016,6,24,19,15,132.5,14.5,2.1,15.5,26.0,11.81,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,32.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,65.0,10.0,1.3,13.0,11.0,49.78,0.0
2016,6,25,5,15,207.0,22.0,1.5,13.5,41.5,202.17,93.24
2016,6,25,5,30,349.0,34.0,1.7,14.0,72.0,338.49,268.48
2016,6,25,5,45,444.5,42.0,1.9,14.5,116.5,434.68,354.75
2016,6,25,6,0,540.0,50.0,2.1,15.0,161.0,537.35,439.52
2016,6,25,6,15,598.5,56.0,2.05,15.5,210.5,611.91,497.85
2016,6,25,6,30,657.0,62.0,2.0,16.0,260.0,688.67,554.7
2016,6,25,6,45,700.0,66.5,2.0,17.0,312.5,745.55,593.34
2016,6,25,7,0,743.0,71.0,2.0,18.0,365.0,808.6,634.6
2016,6,25,7,15,772.0,74.5,2.05,18.5,417.0,856.55,665.19
2016,6,25,7,30,801.0,78.0,2.1,19.0,469.0,902.98,693.99
2016,6,25,7,45,824.0,81.0,2.15,20.0,520.0,940.99,715.04
2016,6,25,8,0,847.0,84.0,2.2,21.0,571.0,965.17,726.44
2016,6,25,8,15,863.5,86.5,2.3,21.5,619.0,990.86,740.79
2016,6,25,8,30,880.0,89.0,2.4,22.0,667.0,1013.66,753.14
2016,6,25,8,45,893.5,90.5,2.5,22.5,711.5,1029.1,760.7
2016,6,25,9,0,907.0,92.0,2.6,23.0,756.0,1041.27,766.27
2016,6,25,9,15,917.0,94.0,2.65,23.5,795.5,1047.05,767.3
2016,6,25,9,30,927.0,96.0,2.7,24.0,835.0,1049.3,766.25
2016,6,25,9,45,929.5,100.0,2.75,25.0,868.0,1042.63,758.15
2016,6,25,10,0,932.0,104.0,2.8,26.0,901.0,1032.37,748.0
2016,6,25,10,15,938.0,105.0,2.85,26.5,928.5,1018.87,737.43
2016,6,25,10,30,944.0,106.0,2.9,27.0,956.0,1001.89,724.78
2016,6,25,10,45,948.0,107.0,2.95,27.5,977.5,979.62,708.85
2016,6,25,11,0,952.0,108.0,3.0,28.0,999.0,954.06,690.9
2016,6,25,11,15,954.5,108.5,3.05,28.0,1013.0,923.58,671.14
2016,6,25,11,30,957.0,109.0,3.1,28.0,1027.0,890.17,649.41
2016,6,25,11,45,957.5,109.5,3.15,28.0,1033.0,852.43,624.68
2016,6,25,12,0,958.0,110.0,3.2,28.0,1039.0,812.3,598.18
2016,6,25,12,15,958.0,110.0,3.25,28.0,1038.0,769.26,568.34
2016,6,25,12,30,958.0,110.0,3.3,28.0,1037.0,724.34,535.67
2016,6,25,12,45,957.5,108.5,3.4,28.0,1029.0,676.29,500.18
2016,6,25,13,0,957.0,107.0,3.5,28.0,1021.0,626.79,462.6
2016,6,25,13,15,954.0,106.5,3.55,28.0,1005.0,575.41,422.4
2016,6,25,13,30,951.0,106.0,3.6,28.0,989.0,523.11,380.32
2016,6,25,13,45,946.5,105.0,3.7,28.0,965.5,469.09,335.89
2016,6,25,14,0,942.0,104.0,3.8,28.0,942.0,414.7,290.02
2016,6,25,14,15,935.5,103.0,3.85,27.5,912.5,359.52,243.25
2016,6,25,14,30,929.0,102.0,3.9,27.0,883.0,304.57,196.45
2016,6,25,14,45,921.0,100.5,3.95,27.0,847.5,249.46,150.46
2016,6,25,15,0,913.0,99.0,4.0,27.0,812.0,195.16,108.87
2016,6,25,15,15,902.0,97.0,3.95,26.5,771.0,141.32,75.69
2016,6,25,15,30,891.0,95.0,3.9,26.0,730.0,89.02,58.26
2016,6,25,15,45,877.5,92.5,3.9,25.5,684.5,79.3,60.77
2016,6,25,16,0,864.0,90.0,3.9,25.0,639.0,77.99,59.99
2016,6,25,16,15,846.5,87.0,3.85,24.5,590.5,76.15,58.76
2016,6,25,16,30,829.0,84.0,3.8,24.0,542.0,65.58,50.16
2016,6,25,16,45,805.5,80.5,3.75,23.5,491.0,63.86,48.99
2016,6,25,17,0,782.0,77.0,3.7,23.0,440.0,62.05,47.72
2016,6,25,17,15,750.5,73.0,3.5,22.0,388.0,59.68,46.05
2016,6,25,17,30,719.0,69.0,3.3,21.0,336.0,57.26,44.28
2016,6,25,17,45,675.0,64.0,3.15,20.5,284.5,53.84,41.48
2016,6,25,18,0,631.0,59.0,3.0,20.0,233.0,46.24,34.92
2016,6,25,18,15,565.5,52.5,2.7,19.0,184.5,41.66,30.91
2016,6,25,18,30,500.0,46.0,2.4,18.0,136.0,37.05,26.69
2016,6,25,18,45,397.0,37.0,2.15,17.5,94.5,30.11,20.15
2016,6,25,19,0,294.0,28.0,1.9,17.0,53.0,23.1,12.21
2016,6,25,19,15,147.0,14.0,1.95,16.5,26.5,11.38,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,5,15,176.5,16.5,2.1,13.5,35.5,173.32,74.87
2016,6,26,5,30,353.0,33.0,2.2,14.0,71.0,340.1,270.11
2016,6,26,5,45,443.5,41.0,2.3,14.5,114.5,432.38,353.74
2016,6,26,6,0,534.0,49.0,2.4,15.0,158.0,530.91,435.49
2016,6,26,6,15,591.5,55.0,2.3,15.5,207.0,604.36,493.29
2016,6,26,6,30,649.0,61.0,2.2,16.0,256.0,680.0,549.53
2016,6,26,6,45,690.5,65.0,2.15,16.5,307.0,734.82,587.78
2016,6,26,7,0,732.0,69.0,2.1,17.0,358.0,795.55,628.62
2016,6,26,7,15,760.5,73.0,2.1,17.5,409.0,843.43,659.1
2016,6,26,7,30,789.0,77.0,2.1,18.0,460.0,889.83,687.7
2016,6,26,7,45,811.5,79.5,2.1,19.0,510.0,926.52,707.57
2016,6,26,8,0,834.0,82.0,2.1,20.0,560.0,949.51,717.8
2016,6,26,8,15,850.0,84.5,2.1,20.5,607.5,974.65,730.83
2016,6,26,8,30,866.0,87.0,2.1,21.0,655.0,996.95,741.84
2016,6,26,8,45,878.5,89.0,2.15,22.0,698.5,1012.02,747.28
2016,6,26,9,0,891.0,91.0,2.2,23.0,742.0,1023.86,750.74
2016,6,26,9,15,900.5,92.5,2.2,23.5,780.5,1028.7,750.68
2016,6,26,9,30,910.0,94.0,2.2,24.0,819.0,1030.1,748.64
2016,6,26,9,45,918.5,94.5,2.25,24.5,853.0,1025.9,743.79
2016,6,26,10,0,927.0,95.0,2.3,25.0,887.0,1018.21,736.91
2016,6,26,10,15,932.0,96.0,2.35,25.0,914.0,1004.14,727.54
2016,6,26,10,30,937.0,97.0,2.4,25.0,941.0,986.64,716.12
2016,6,26,10,45,940.0,98.0,2.45,25.5,961.0,963.94,700.03
2016,6,26,11,0,943.0,99.0,2.5,26.0,981.0,938.02,681.95
2016,6,26,11,15,944.5,99.5,2.55,26.0,994.5,907.26,662.07
2016,6,26,11,30,946.0,100.0,2.6,26.0,1008.0,873.67,640.24
2016,6,26,11,45,946.0,101.0,2.65,26.5,1013.5,836.65,614.8
2016,6,26,12,0,946.0,102.0,2.7,27.0,1019.0,797.27,587.67
2016,6,26,12,15,945.0,102.0,2.75,27.0,1017.5,754.25,558.11
2016,6,26,12,30,944.0,102.0,2.8,27.0,1016.0,709.43,525.6
2016,6,26,12,45,930.5,109.0,2.9,27.5,1003.5,660.59,488.52
2016,6,26,13,0,917.0,116.0,3.0,28.0,991.0,611.17,450.19
2016,6,26,13,15,913.0,115.5,3.1,28.0,975.0,561.11,411.37
2016,6,26,13,30,909.0,115.0,3.2,28.0,959.0,510.29,370.78
2016,6,26,13,45,903.5,114.0,3.3,28.5,935.5,457.94,327.23
2016,6,26,14,0,898.0,113.0,3.4,29.0,912.0,405.35,282.58
2016,6,26,14,15,891.0,111.5,3.5,28.5,883.0,351.94,237.72
2016,6,26,14,30,884.0,110.0,3.6,28.0,854.0,298.86,192.87
2016,6,26,14,45,874.5,109.0,3.7,28.0,818.5,246.12,149.16
2016,6,26,15,0,865.0,108.0,3.8,28.0,783.0,194.35,109.73
2016,6,26,15,15,853.5,105.5,3.85,27.5,743.5,142.66,77.93
2016,6,26,15,30,842.0,103.0,3.9,27.0,704.0,92.55,60.96
2016,6,26,15,45,826.5,101.0,3.95,27.0,659.5,72.68,54.91
2016,6,26,16,0,811.0,99.0,4.0,27.0,615.0,72.63,55.05
2016,6,26,16,15,792.0,96.0,3.95,26.0,567.5,71.79,54.76
2016,6,26,16,30,773.0,93.0,3.9,25.0,520.0,70.88,54.41
2016,6,26,16,45,748.0,89.5,3.9,24.5,470.5,69.44,53.5
2016,6,26,17,0,723.0,86.0,3.9,24.0,421.0,67.94,52.53
2016,6,26,17,15,690.5,81.0,3.75,23.0,371.0,59.63,45.81
2016,6,26,17,30,658.0,76.0,3.6,22.0,321.0,56.96,43.84
2016,6,26,17,45,613.0,70.5,3.45,21.5,271.5,53.71,41.18
2016,6,26,18,0,568.0,65.0,3.3,21.0,222.0,50.39,38.37
2016,6,26,18,15,503.0,57.0,3.1,20.0,175.5,44.86,33.56
2016,6,26,18,30,438.0,49.0,2.9,19.0,129.0,39.22,28.45
2016,6,26,18,45,342.0,38.5,2.7,18.5,89.5,31.18,20.97
2016,6,26,19,0,246.0,28.0,2.5,18.0,50.0,22.97,12.06
2016,6,26,19,15,123.0,14.0,2.5,17.5,25.0,11.35,0.0
2016,6,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,181.5,15.5,1.7,13.5,35.0,174.3,69.84
2016,6,27,5,30,363.0,31.0,1.7,14.0,70.0,344.79,272.58
2016,6,27,5,45,450.5,39.0,1.75,14.5,113.0,434.76,354.01
2016,6,27,6,0,538.0,47.0,1.8,15.0,156.0,531.02,433.22
2016,6,27,6,15,594.5,53.0,1.75,15.5,204.5,603.67,489.95
2016,6,27,6,30,651.0,59.0,1.7,16.0,253.0,672.87,540.97
2016,6,27,6,45,689.5,63.5,1.7,16.5,304.0,731.69,582.15
2016,6,27,7,0,728.0,68.0,1.7,17.0,355.0,790.27,621.36
2016,6,27,7,15,756.5,71.5,1.7,18.0,405.5,837.41,649.82
2016,6,27,7,30,785.0,75.0,1.7,19.0,456.0,883.1,676.31
2016,6,27,7,45,805.5,78.5,1.7,20.0,505.5,919.11,695.43
2016,6,27,8,0,826.0,82.0,1.7,21.0,555.0,941.39,705.04
2016,6,27,8,15,842.5,84.5,1.8,21.5,602.5,967.0,719.5
2016,6,27,8,30,859.0,87.0,1.9,22.0,650.0,989.8,732.0
2016,6,27,8,45,871.0,89.5,2.05,23.0,693.0,1004.98,738.75
2016,6,27,9,0,883.0,92.0,2.2,24.0,736.0,1016.92,743.47
2016,6,27,9,15,892.5,93.5,2.3,24.5,775.0,1021.81,744.6
2016,6,27,9,30,902.0,95.0,2.4,25.0,814.0,1023.29,743.72
2016,6,27,9,45,896.5,104.0,2.5,26.0,843.5,1014.44,734.9
2016,6,27,10,0,891.0,113.0,2.6,27.0,873.0,1001.94,723.96
2016,6,27,10,15,897.0,114.5,2.65,27.5,900.5,989.52,714.19
2016,6,27,10,30,903.0,116.0,2.7,28.0,928.0,973.71,702.36
2016,6,27,10,45,906.5,117.0,2.8,28.5,948.5,951.78,687.12
2016,6,27,11,0,910.0,118.0,2.9,29.0,969.0,926.71,669.91
2016,6,27,11,15,913.0,118.5,2.9,29.0,983.0,897.73,650.76
2016,6,27,11,30,916.0,119.0,2.9,29.0,997.0,865.9,629.75
2016,6,27,11,45,917.0,119.5,2.95,29.5,1003.5,829.82,604.95
2016,6,27,12,0,918.0,120.0,3.0,30.0,1010.0,791.41,578.54
2016,6,27,12,15,918.0,120.0,3.05,30.0,1009.5,749.82,549.59
2016,6,27,12,30,918.0,120.0,3.1,30.0,1009.0,706.45,518.29
2016,6,27,12,45,919.5,118.0,3.2,30.0,1001.5,660.94,484.92
2016,6,27,13,0,921.0,116.0,3.3,30.0,994.0,613.88,449.46
2016,6,27,13,15,918.0,115.5,3.4,30.0,979.0,564.14,410.98
2016,6,27,13,30,915.0,115.0,3.5,30.0,964.0,513.52,370.7
2016,6,27,13,45,911.5,113.5,3.6,30.0,942.0,461.33,328.09
2016,6,27,14,0,908.0,112.0,3.7,30.0,920.0,408.7,284.05
2016,6,27,14,15,902.0,110.5,3.75,29.5,891.5,355.05,238.99
2016,6,27,14,30,896.0,109.0,3.8,29.0,863.0,301.61,193.87
2016,6,27,14,45,889.0,106.5,3.85,29.0,828.5,247.75,149.27
2016,6,27,15,0,882.0,104.0,3.9,29.0,794.0,194.63,108.8
2016,6,27,15,15,871.0,102.0,3.9,28.5,754.0,142.37,76.72
2016,6,27,15,30,860.0,100.0,3.9,28.0,714.0,91.63,59.66
2016,6,27,15,45,848.0,97.0,3.95,28.0,670.0,81.39,61.85
2016,6,27,16,0,836.0,94.0,4.0,28.0,626.0,69.88,52.53
2016,6,27,16,15,817.5,91.0,3.95,27.5,578.0,68.9,52.01
2016,6,27,16,30,799.0,88.0,3.9,27.0,530.0,67.83,51.41
2016,6,27,16,45,777.5,84.0,3.85,26.5,480.5,65.92,50.1
2016,6,27,17,0,756.0,80.0,3.8,26.0,431.0,63.9,48.68
2016,6,27,17,15,724.0,76.0,3.65,25.0,380.0,61.65,47.14
2016,6,27,17,30,692.0,72.0,3.5,24.0,329.0,54.44,41.3
2016,6,27,17,45,650.0,66.0,3.35,23.0,278.5,50.68,38.32
2016,6,27,18,0,608.0,60.0,3.2,22.0,228.0,46.82,35.11
2016,6,27,18,15,543.5,53.5,2.9,21.0,180.5,42.31,31.2
2016,6,27,18,30,479.0,47.0,2.6,20.0,133.0,37.76,27.06
2016,6,27,18,45,381.5,37.0,2.3,19.5,92.5,30.04,19.91
2016,6,27,19,0,284.0,27.0,2.0,19.0,52.0,22.18,11.39
2016,6,27,19,15,142.0,13.5,2.0,18.5,26.0,10.93,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,146.0,17.0,2.2,14.0,32.5,152.44,54.72
2016,6,28,5,30,292.0,34.0,2.2,14.0,65.0,296.72,234.73
2016,6,28,5,45,382.5,43.5,2.25,14.5,107.0,388.61,318.89
2016,6,28,6,0,473.0,53.0,2.3,15.0,149.0,486.94,400.91
2016,6,28,6,15,532.5,60.0,2.25,15.5,196.5,561.57,460.42
2016,6,28,6,30,592.0,67.0,2.2,16.0,244.0,638.54,518.67
2016,6,28,6,45,636.5,72.0,2.15,17.0,294.5,701.09,562.25
2016,6,28,7,0,681.0,77.0,2.1,18.0,345.0,764.02,603.97
2016,6,28,7,15,711.5,81.5,2.05,18.5,395.5,807.47,631.18
2016,6,28,7,30,742.0,86.0,2.0,19.0,446.0,855.55,660.83
2016,6,28,7,45,766.5,89.0,2.0,19.5,495.5,894.17,683.55
2016,6,28,8,0,791.0,92.0,2.0,20.0,545.0,930.62,704.42
2016,6,28,8,15,808.5,95.0,2.0,20.5,592.0,957.56,718.6
2016,6,28,8,30,826.0,98.0,2.0,21.0,639.0,981.68,730.87
2016,6,28,8,45,840.5,100.5,2.05,22.0,682.5,986.9,729.94
2016,6,28,9,0,855.0,103.0,2.1,23.0,726.0,1001.15,735.2
2016,6,28,9,15,865.5,105.0,2.1,23.5,765.0,1007.49,736.14
2016,6,28,9,30,876.0,107.0,2.1,24.0,804.0,1010.46,735.14
2016,6,28,9,45,886.5,107.0,2.15,24.5,838.0,1007.85,731.34
2016,6,28,10,0,897.0,107.0,2.2,25.0,872.0,1001.82,725.54
2016,6,28,10,15,903.0,108.0,2.3,25.0,899.5,988.99,717.49
2016,6,28,10,30,909.0,109.0,2.4,25.0,927.0,972.78,707.35
2016,6,28,10,45,913.5,110.0,2.5,25.5,948.0,951.85,692.81
2016,6,28,11,0,918.0,111.0,2.6,26.0,969.0,927.71,676.22
2016,6,28,11,15,920.5,111.5,2.7,26.0,983.0,898.28,657.45
2016,6,28,11,30,923.0,112.0,2.8,26.0,997.0,866.01,636.69
2016,6,28,11,45,924.0,112.5,2.9,26.5,1003.5,829.9,611.96
2016,6,28,12,0,925.0,113.0,3.0,27.0,1010.0,791.42,585.5
2016,6,28,12,15,925.0,113.0,3.1,27.0,1009.0,749.72,556.56
2016,6,28,12,30,925.0,113.0,3.2,27.0,1008.0,706.21,524.94
2016,6,28,12,45,915.0,118.5,3.3,27.0,997.5,658.96,489.72
2016,6,28,13,0,905.0,124.0,3.4,27.0,987.0,610.93,453.01
2016,6,28,13,15,902.0,123.0,3.45,26.5,972.0,561.5,415.0
2016,6,28,13,30,899.0,122.0,3.5,26.0,957.0,511.24,375.11
2016,6,28,13,45,895.0,120.5,3.55,26.0,935.0,459.57,332.22
2016,6,28,14,0,891.0,119.0,3.6,26.0,913.0,407.54,288.01
2016,6,28,14,15,884.5,117.5,3.55,26.0,884.0,354.55,242.33
2016,6,28,14,30,878.0,116.0,3.5,26.0,855.0,301.83,196.87
2016,6,28,14,45,871.0,113.5,3.5,26.0,821.0,248.86,152.55
2016,6,28,15,0,864.0,111.0,3.5,26.0,787.0,196.62,112.33
2016,6,28,15,15,852.5,109.0,3.45,25.5,747.0,145.18,80.4
2016,6,28,15,30,841.0,107.0,3.4,25.0,707.0,95.3,63.32
2016,6,28,15,45,829.0,103.5,3.35,24.5,663.5,74.27,56.81
2016,6,28,16,0,817.0,100.0,3.3,24.0,620.0,73.37,56.36
2016,6,28,16,15,798.0,97.0,3.25,23.5,572.5,72.56,55.97
2016,6,28,16,30,779.0,94.0,3.2,23.0,525.0,71.66,55.52
2016,6,28,16,45,757.0,89.0,3.15,22.5,475.5,69.2,53.74
2016,6,28,17,0,735.0,84.0,3.1,22.0,426.0,66.59,51.81
2016,6,28,17,15,702.5,79.5,3.0,21.0,375.0,58.73,45.42
2016,6,28,17,30,670.0,75.0,2.9,20.0,324.0,56.36,43.69
2016,6,28,17,45,627.5,69.0,2.85,19.5,274.5,52.71,40.67
2016,6,28,18,0,585.0,63.0,2.8,19.0,225.0,48.96,37.45
2016,6,28,18,15,520.0,56.0,2.75,18.0,178.0,44.16,33.24
2016,6,28,18,30,455.0,49.0,2.7,17.0,131.0,39.31,28.78
2016,6,28,18,45,357.5,38.5,2.65,16.5,91.0,31.24,21.22
2016,6,28,19,0,260.0,28.0,2.6,16.0,51.0,23.01,12.22
2016,6,28,19,15,130.0,14.0,2.6,15.5,25.5,11.35,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,183.5,15.5,3.35,12.5,35.0,174.58,56.74
2016,6,29,5,30,367.0,31.0,3.4,13.0,70.0,347.27,276.05
2016,6,29,5,45,458.5,39.0,3.45,13.5,114.0,440.38,362.84
2016,6,29,6,0,550.0,47.0,3.5,14.0,158.0,540.07,446.87
2016,6,29,6,15,608.0,52.5,3.5,14.5,207.0,613.66,506.43
2016,6,29,6,30,666.0,58.0,3.5,15.0,256.0,683.98,560.49
2016,6,29,6,45,439.5,105.0,3.55,15.5,245.5,558.47,461.72
2016,6,29,7,0,213.0,152.0,3.6,16.0,235.0,398.43,329.11
2016,6,29,7,15,509.0,113.0,3.6,16.0,349.0,661.47,540.05
2016,6,29,7,30,805.0,74.0,3.6,16.0,463.0,900.73,713.83
2016,6,29,7,45,827.5,76.5,3.6,16.5,513.5,937.81,734.65
2016,6,29,8,0,850.0,79.0,3.6,17.0,564.0,961.29,747.17
2016,6,29,8,15,866.5,81.5,3.6,17.5,612.0,987.3,761.43
2016,6,29,8,30,883.0,84.0,3.6,18.0,660.0,1010.42,773.55
2016,6,29,8,45,895.5,85.5,3.65,18.5,704.5,1025.15,780.3
2016,6,29,9,0,908.0,87.0,3.7,19.0,749.0,1036.61,784.99
2016,6,29,9,15,918.0,89.0,3.7,19.0,788.5,1042.69,787.32
2016,6,29,9,30,928.0,91.0,3.7,19.0,828.0,1045.24,787.47
2016,6,29,9,45,930.0,95.5,3.75,19.5,861.0,1038.94,780.74
2016,6,29,10,0,932.0,100.0,3.8,20.0,894.0,1029.02,771.82
2016,6,29,10,15,937.5,101.0,3.8,20.0,922.0,1015.3,761.65
2016,6,29,10,30,943.0,102.0,3.8,20.0,950.0,998.11,749.3
2016,6,29,10,45,948.0,102.5,3.85,20.5,971.5,976.55,733.04
2016,6,29,11,0,953.0,103.0,3.9,21.0,993.0,951.67,714.65
2016,6,29,11,15,955.5,103.5,3.9,21.0,1007.5,921.41,693.75
2016,6,29,11,30,958.0,104.0,3.9,21.0,1022.0,888.21,670.83
2016,6,29,11,45,959.5,104.0,3.95,21.0,1029.0,851.02,645.34
2016,6,29,12,0,961.0,104.0,4.0,21.0,1036.0,811.37,617.98
2016,6,29,12,15,961.5,104.0,4.05,21.0,1035.5,768.75,587.4
2016,6,29,12,30,962.0,104.0,4.1,21.0,1035.0,724.16,553.62
2016,6,29,12,45,953.5,108.5,4.15,21.0,1025.0,675.63,516.06
2016,6,29,13,0,945.0,113.0,4.2,21.0,1015.0,626.13,476.87
2016,6,29,13,15,942.5,112.5,4.2,20.5,999.5,575.48,436.56
2016,6,29,13,30,940.0,112.0,4.2,20.0,984.0,523.87,394.22
2016,6,29,13,45,936.0,111.0,4.25,20.0,961.5,470.51,348.65
2016,6,29,14,0,932.0,110.0,4.3,20.0,939.0,416.72,301.68
2016,6,29,14,15,925.5,108.5,4.25,19.5,910.0,361.6,253.34
2016,6,29,14,30,919.0,107.0,4.2,19.0,881.0,306.73,205.03
2016,6,29,14,45,911.5,105.5,4.2,19.0,846.0,252.1,157.9
2016,6,29,15,0,904.0,104.0,4.2,19.0,811.0,198.23,115.17
2016,6,29,15,15,893.0,102.0,4.15,18.5,770.0,144.7,80.91
2016,6,29,15,30,882.0,100.0,4.1,18.0,729.0,92.69,62.58
2016,6,29,15,45,868.5,97.5,4.05,18.0,684.0,82.09,65.04
2016,6,29,16,0,855.0,95.0,4.0,18.0,639.0,80.87,64.2
2016,6,29,16,15,837.0,92.0,3.95,17.5,590.5,69.89,55.07
2016,6,29,16,30,819.0,89.0,3.9,17.0,542.0,68.83,54.46
2016,6,29,16,45,796.0,85.5,3.85,16.5,491.0,67.26,53.4
2016,6,29,17,0,773.0,82.0,3.8,16.0,440.0,65.61,52.25
2016,6,29,17,15,740.5,77.5,3.75,15.5,388.0,63.0,50.23
2016,6,29,17,30,708.0,73.0,3.7,15.0,336.0,60.31,48.1
2016,6,29,17,45,663.5,67.5,3.65,14.5,285.0,51.93,40.82
2016,6,29,18,0,619.0,62.0,3.6,14.0,234.0,48.45,37.79
2016,6,29,18,15,552.5,55.5,3.5,13.5,185.0,43.98,33.71
2016,6,29,18,30,486.0,49.0,3.4,13.0,136.0,39.48,29.42
2016,6,29,18,45,383.0,39.0,3.35,13.0,94.5,31.78,22.02
2016,6,29,19,0,280.0,29.0,3.3,13.0,53.0,23.96,13.15
2016,6,29,19,15,140.0,14.5,3.25,12.5,26.5,11.81,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,153.5,17.0,2.9,12.5,33.0,156.28,42.54
2016,6,30,5,30,307.0,34.0,2.9,13.0,66.0,306.97,242.93
2016,6,30,5,45,403.5,43.0,2.95,13.5,109.0,403.47,332.63
2016,6,30,6,0,500.0,52.0,3.0,14.0,152.0,506.67,419.45
2016,6,30,6,15,562.0,59.0,2.9,14.5,201.0,584.29,481.87
2016,6,30,6,30,624.0,66.0,2.8,15.0,250.0,664.38,542.92
2016,6,30,6,45,665.0,71.5,2.75,15.5,301.0,725.47,586.89
2016,6,30,7,0,706.0,77.0,2.7,16.0,352.0,786.67,629.06
2016,6,30,7,15,737.5,81.0,2.6,16.5,404.0,831.03,657.05
2016,6,30,7,30,769.0,85.0,2.5,17.0,456.0,880.05,687.41
2016,6,30,7,45,790.0,89.0,2.45,17.5,506.0,917.02,708.8
2016,6,30,8,0,811.0,93.0,2.4,18.0,556.0,951.64,728.17
2016,6,30,8,15,829.0,96.0,2.3,18.5,604.0,979.36,741.99
2016,6,30,8,30,847.0,99.0,2.2,19.0,652.0,1004.2,753.65
2016,6,30,8,45,858.5,103.0,2.1,19.5,696.0,1008.18,751.43
2016,6,30,9,0,870.0,107.0,2.0,20.0,740.0,1021.08,755.36
2016,6,30,9,15,881.0,109.0,1.95,20.5,779.5,1027.83,755.87
2016,6,30,9,30,892.0,111.0,1.9,21.0,819.0,1031.16,754.36
2016,6,30,9,45,900.5,112.5,1.9,21.5,853.5,1027.94,749.52
2016,6,30,10,0,909.0,114.0,1.9,22.0,888.0,1021.22,742.67
2016,6,30,10,15,915.5,115.0,1.95,22.5,916.0,1008.52,732.87
2016,6,30,10,30,922.0,116.0,2.0,23.0,944.0,992.38,721.03
2016,6,30,10,45,925.5,117.5,2.1,23.5,965.5,970.54,706.2
2016,6,30,11,0,929.0,119.0,2.2,24.0,987.0,945.46,689.31
2016,6,30,11,15,932.0,119.5,2.3,24.0,1001.0,915.92,670.78
2016,6,30,11,30,935.0,120.0,2.4,24.0,1015.0,883.48,650.19
2016,6,30,11,45,936.0,120.5,2.5,24.5,1022.0,846.72,625.29
2016,6,30,12,0,937.0,121.0,2.6,25.0,1029.0,807.58,598.62
2016,6,30,12,15,936.5,121.0,2.65,25.0,1028.0,764.83,568.76
2016,6,30,12,30,936.0,121.0,2.7,25.0,1027.0,720.29,536.39
2016,6,30,12,45,925.0,127.0,2.8,25.0,1015.5,672.04,500.66
2016,6,30,13,0,914.0,133.0,2.9,25.0,1004.0,623.07,463.42
2016,6,30,13,15,910.5,132.0,2.95,25.0,988.5,572.77,424.04
2016,6,30,13,30,907.0,131.0,3.0,25.0,973.0,521.68,382.91
2016,6,30,13,45,901.5,130.0,3.15,25.0,950.0,469.14,339.72
2016,6,30,14,0,896.0,129.0,3.3,25.0,927.0,416.37,295.18
2016,6,30,14,15,888.5,127.5,3.35,25.0,897.5,362.63,249.03
2016,6,30,14,30,881.0,126.0,3.4,25.0,868.0,309.26,203.1
2016,6,30,14,45,871.0,124.5,3.45,25.0,832.0,255.96,158.56
2016,6,30,15,0,861.0,123.0,3.5,25.0,796.0,203.68,118.34
2016,6,30,15,15,849.0,120.5,3.45,24.5,755.5,141.91,78.15
2016,6,30,15,30,837.0,118.0,3.4,24.0,715.0,91.11,60.08
2016,6,30,15,45,820.5,115.0,3.4,24.0,669.5,81.34,62.84
2016,6,30,16,0,804.0,112.0,3.4,24.0,624.0,80.98,62.73
2016,6,30,16,15,783.5,108.5,3.35,23.5,575.5,80.12,62.34
2016,6,30,16,30,763.0,105.0,3.3,23.0,527.0,79.17,61.87
2016,6,30,16,45,735.5,101.0,3.3,22.5,476.5,70.89,55.17
2016,6,30,17,0,708.0,97.0,3.3,22.0,426.0,69.48,54.28
2016,6,30,17,15,672.0,91.5,3.2,21.0,374.5,66.82,52.4
2016,6,30,17,30,636.0,86.0,3.1,20.0,323.0,64.06,50.37
2016,6,30,17,45,586.5,79.5,3.05,19.5,272.5,60.32,47.3
2016,6,30,18,0,537.0,73.0,3.0,19.0,222.0,56.49,44.03
2016,6,30,18,15,467.5,64.5,2.95,18.0,175.0,50.8,39.04
2016,6,30,18,30,398.0,56.0,2.9,17.0,128.0,45.01,33.74
2016,6,30,18,45,294.5,43.5,2.85,16.5,88.0,33.5,23.14
2016,6,30,19,0,191.0,31.0,2.8,16.0,48.0,23.99,12.94
2016,6,30,19,15,95.5,15.5,2.85,15.5,24.0,12.08,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,128.0,17.5,3.35,12.5,31.0,134.27,28.22
2016,7,1,5,30,256.0,35.0,3.4,13.0,62.0,270.55,213.49
2016,7,1,5,45,353.0,45.5,3.5,13.5,104.0,367.61,304.22
2016,7,1,6,0,450.0,56.0,3.6,14.0,146.0,471.34,392.56
2016,7,1,6,15,513.5,64.0,3.6,14.5,193.5,550.11,457.12
2016,7,1,6,30,577.0,72.0,3.6,15.0,241.0,631.41,520.7
2016,7,1,6,45,623.5,77.5,3.65,15.5,292.0,696.24,569.03
2016,7,1,7,0,670.0,83.0,3.7,16.0,343.0,761.48,615.82
2016,7,1,7,15,702.5,87.5,3.65,16.5,394.5,812.08,649.75
2016,7,1,7,30,735.0,92.0,3.6,17.0,446.0,855.6,677.54
2016,7,1,7,45,760.0,95.5,3.55,17.5,496.0,895.39,701.98
2016,7,1,8,0,785.0,99.0,3.5,18.0,546.0,933.0,724.35
2016,7,1,8,15,803.5,102.0,3.5,18.5,593.5,960.97,739.97
2016,7,1,8,30,822.0,105.0,3.5,19.0,641.0,986.12,753.57
2016,7,1,8,45,837.5,107.5,3.5,19.5,685.5,1004.58,762.55
2016,7,1,9,0,853.0,110.0,3.5,20.0,730.0,1007.19,760.9
2016,7,1,9,15,864.0,112.0,3.45,20.0,769.5,1013.97,763.44
2016,7,1,9,30,875.0,114.0,3.4,20.0,809.0,1017.39,763.81
2016,7,1,9,45,884.0,115.5,3.4,20.5,843.0,1014.81,759.28
2016,7,1,10,0,893.0,117.0,3.4,21.0,877.0,1008.77,752.66
2016,7,1,10,15,899.5,118.5,3.4,21.5,905.0,996.81,742.28
2016,7,1,10,30,906.0,120.0,3.4,22.0,933.0,981.43,729.84
2016,7,1,10,45,910.5,121.0,3.45,22.5,954.5,960.34,714.1
2016,7,1,11,0,915.0,122.0,3.5,23.0,976.0,936.03,696.33
2016,7,1,11,15,917.5,122.5,3.55,23.0,990.0,906.43,676.4
