Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,30,920.0,123.0,3.6,23.0,1004.0,874.0,654.5
2016,7,1,11,45,922.0,123.5,3.7,23.0,1011.0,838.5,630.67
2016,7,1,12,0,924.0,124.0,3.8,23.0,1018.0,800.58,604.96
2016,7,1,12,15,923.5,124.0,3.85,23.0,1017.5,758.3,574.31
2016,7,1,12,30,923.0,124.0,3.9,23.0,1017.0,714.27,541.3
2016,7,1,12,45,919.0,125.0,4.0,23.0,1008.0,667.22,505.45
2016,7,1,13,0,915.0,126.0,4.1,23.0,999.0,619.05,467.82
2016,7,1,13,15,911.5,125.5,4.1,23.0,983.5,569.13,427.65
2016,7,1,13,30,908.0,125.0,4.1,23.0,968.0,518.4,385.79
2016,7,1,13,45,904.0,123.5,4.15,23.0,945.0,466.16,341.77
2016,7,1,14,0,900.0,122.0,4.2,23.0,922.0,413.54,296.4
2016,7,1,14,15,893.0,120.5,4.2,22.5,893.0,359.8,249.96
2016,7,1,14,30,886.0,119.0,4.2,22.0,864.0,306.37,203.6
2016,7,1,14,45,877.0,117.0,4.25,22.0,829.0,252.75,158.02
2016,7,1,15,0,868.0,115.0,4.3,22.0,794.0,200.05,116.79
2016,7,1,15,15,856.0,112.5,4.25,21.5,753.5,147.91,83.73
2016,7,1,15,30,844.0,110.0,4.2,21.0,713.0,86.46,57.02
2016,7,1,15,45,828.5,107.5,4.2,20.5,668.0,76.76,59.88
2016,7,1,16,0,813.0,105.0,4.2,20.0,623.0,76.54,60.01
2016,7,1,16,15,793.5,101.5,4.15,19.5,574.5,75.52,59.44
2016,7,1,16,30,774.0,98.0,4.1,19.0,526.0,74.39,58.79
2016,7,1,16,45,747.5,94.0,4.05,18.5,476.0,72.7,57.66
2016,7,1,17,0,721.0,90.0,4.0,18.0,426.0,64.87,51.18
2016,7,1,17,15,686.5,85.5,3.9,17.5,374.5,62.74,49.6
2016,7,1,17,30,652.0,81.0,3.8,17.0,323.0,60.54,47.91
2016,7,1,17,45,604.5,74.5,3.7,17.0,272.5,56.65,44.57
2016,7,1,18,0,557.0,68.0,3.6,17.0,222.0,52.66,41.03
2016,7,1,18,15,489.0,60.0,3.5,16.5,175.0,47.22,36.14
2016,7,1,18,30,421.0,52.0,3.4,16.0,128.0,41.69,30.98
2016,7,1,18,45,317.5,41.0,3.3,15.5,88.0,33.29,23.06
2016,7,1,19,0,214.0,30.0,3.2,15.0,48.0,23.29,12.43
2016,7,1,19,15,107.0,15.0,3.1,14.5,24.0,12.8,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,126.0,16.5,3.15,13.0,29.5,130.34,18.59
2016,7,2,5,30,252.0,33.0,3.3,13.0,59.0,264.07,207.62
2016,7,2,5,45,341.0,44.5,3.45,13.5,100.0,357.24,295.5
2016,7,2,6,0,430.0,56.0,3.6,14.0,141.0,455.14,379.48
2016,7,2,6,15,492.0,64.5,3.6,14.5,188.0,532.57,443.25
2016,7,2,6,30,554.0,73.0,3.6,15.0,235.0,612.54,506.11
2016,7,2,6,45,595.5,80.0,3.65,15.5,284.5,674.22,552.33
2016,7,2,7,0,637.0,87.0,3.7,16.0,334.0,736.14,596.99
2016,7,2,7,15,670.0,92.5,3.7,16.5,384.5,787.84,632.32
2016,7,2,7,30,703.0,98.0,3.7,17.0,435.0,838.51,665.91
2016,7,2,7,45,725.5,103.0,3.7,17.5,484.0,876.79,689.73
2016,7,2,8,0,748.0,108.0,3.7,18.0,533.0,906.72,707.25
2016,7,2,8,15,767.0,111.5,3.65,18.5,580.0,935.46,723.45
2016,7,2,8,30,786.0,115.0,3.6,19.0,627.0,961.45,737.53
2016,7,2,8,45,799.5,119.0,3.55,19.5,670.0,979.46,746.02
2016,7,2,9,0,813.0,123.0,3.5,20.0,713.0,994.28,752.41
2016,7,2,9,15,824.5,125.5,3.5,20.5,752.0,1002.05,754.48
2016,7,2,9,30,836.0,128.0,3.5,21.0,791.0,1006.45,754.45
2016,7,2,9,45,844.0,130.5,3.55,21.5,824.5,990.66,741.43
2016,7,2,10,0,852.0,133.0,3.6,22.0,858.0,984.86,735.45
2016,7,2,10,15,859.0,135.0,3.6,22.0,886.0,974.2,727.35
2016,7,2,10,30,866.0,137.0,3.6,22.0,914.0,960.19,717.17
2016,7,2,10,45,870.0,138.5,3.65,22.5,935.0,939.62,701.65
2016,7,2,11,0,874.0,140.0,3.7,23.0,956.0,915.96,684.17
2016,7,2,11,15,877.5,141.0,3.75,23.0,970.0,888.42,665.45
2016,7,2,11,30,881.0,142.0,3.8,23.0,984.0,858.07,644.77
2016,7,2,11,45,882.0,142.5,3.9,23.5,991.0,822.69,619.58
2016,7,2,12,0,883.0,143.0,4.0,24.0,998.0,785.08,592.58
2016,7,2,12,15,883.0,143.0,4.05,24.0,997.5,744.4,562.62
2016,7,2,12,30,883.0,143.0,4.1,24.0,997.0,702.04,530.83
2016,7,2,12,45,888.0,138.5,4.2,24.0,991.0,658.09,497.35
2016,7,2,13,0,893.0,134.0,4.3,24.0,985.0,612.42,461.68
2016,7,2,13,15,889.5,133.0,4.35,23.5,970.0,563.11,422.97
2016,7,2,13,30,886.0,132.0,4.4,23.0,955.0,513.04,382.55
2016,7,2,13,45,881.0,131.0,4.45,23.0,932.5,461.75,339.28
2016,7,2,14,0,876.0,130.0,4.5,23.0,910.0,410.19,294.77
2016,7,2,14,15,869.5,128.5,4.5,22.5,881.5,357.77,249.38
2016,7,2,14,30,863.0,127.0,4.5,22.0,853.0,305.62,204.05
2016,7,2,14,45,854.0,124.5,4.55,22.0,818.5,252.84,159.17
2016,7,2,15,0,845.0,122.0,4.6,22.0,784.0,200.99,118.56
2016,7,2,15,15,833.5,119.5,4.55,21.5,744.0,140.03,78.23
2016,7,2,15,30,822.0,117.0,4.5,21.0,704.0,90.04,60.14
2016,7,2,15,45,807.5,114.0,4.5,21.0,660.0,80.45,62.89
2016,7,2,16,0,793.0,111.0,4.5,21.0,616.0,80.12,62.8
2016,7,2,16,15,773.0,107.5,4.4,20.5,568.0,79.26,62.39
2016,7,2,16,30,753.0,104.0,4.3,20.0,520.0,78.3,61.91
2016,7,2,16,45,728.0,99.0,4.25,19.5,470.5,69.46,54.64
2016,7,2,17,0,703.0,94.0,4.2,19.0,421.0,67.35,53.12
2016,7,2,17,15,669.0,89.0,4.1,18.5,370.5,65.01,51.37
2016,7,2,17,30,635.0,84.0,4.0,18.0,320.0,62.58,49.49
2016,7,2,17,45,589.0,77.0,3.9,17.5,270.0,58.43,46.03
2016,7,2,18,0,543.0,70.0,3.8,17.0,220.0,54.15,42.33
2016,7,2,18,15,477.0,61.5,3.65,16.5,173.5,48.39,37.16
2016,7,2,18,30,411.0,53.0,3.5,16.0,127.0,42.5,31.68
2016,7,2,18,45,315.5,41.0,3.4,15.5,87.5,33.29,23.05
2016,7,2,19,0,220.0,29.0,3.3,15.0,48.0,22.54,11.81
2016,7,2,19,15,110.0,14.5,3.15,14.5,24.0,12.38,0.0
2016,7,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.5,2.65,12.5,29.5,132.68,8.94
2016,7,3,5,30,260.0,33.0,2.8,13.0,59.0,271.66,212.4
2016,7,3,5,45,352.5,43.5,2.95,13.5,100.5,364.63,300.83
2016,7,3,6,0,445.0,54.0,3.1,14.0,142.0,464.51,385.98
2016,7,3,6,15,507.0,62.5,3.1,14.5,189.0,542.31,449.66
2016,7,3,6,30,569.0,71.0,3.1,15.0,236.0,622.7,512.36
2016,7,3,6,45,613.0,77.0,3.1,15.5,286.5,685.71,558.97
2016,7,3,7,0,657.0,83.0,3.1,16.0,337.0,749.06,603.96
2016,7,3,7,15,689.0,88.0,3.1,16.5,387.5,799.61,637.92
2016,7,3,7,30,721.0,93.0,3.1,17.0,438.0,849.08,670.14
2016,7,3,7,45,744.5,97.0,3.15,18.0,487.5,881.64,688.55
2016,7,3,8,0,768.0,101.0,3.2,19.0,537.0,918.23,709.49
2016,7,3,8,15,787.0,104.5,3.2,19.5,584.0,947.21,725.76
2016,7,3,8,30,806.0,108.0,3.2,20.0,631.0,973.41,740.02
2016,7,3,8,45,819.5,111.0,3.2,20.5,674.5,990.42,747.97
2016,7,3,9,0,833.0,114.0,3.2,21.0,718.0,1004.23,753.89
2016,7,3,9,15,844.5,116.5,3.2,21.0,757.5,999.26,748.8
2016,7,3,9,30,856.0,119.0,3.2,21.0,797.0,1003.81,750.43
2016,7,3,9,45,883.0,110.5,3.25,21.5,836.0,1008.78,751.36
2016,7,3,10,0,910.0,102.0,3.3,22.0,875.0,1010.19,750.04
2016,7,3,10,15,915.5,103.0,3.3,22.5,902.5,996.93,738.78
2016,7,3,10,30,921.0,104.0,3.3,23.0,930.0,980.27,725.56
2016,7,3,10,45,925.0,105.5,3.35,23.5,951.0,959.34,710.03
2016,7,3,11,0,929.0,107.0,3.4,24.0,972.0,935.14,692.44
2016,7,3,11,15,931.5,107.5,3.45,24.0,986.5,905.59,672.65
2016,7,3,11,30,934.0,108.0,3.5,24.0,1001.0,873.14,650.87
2016,7,3,11,45,934.5,108.5,3.55,24.0,1007.5,836.4,626.06
2016,7,3,12,0,935.0,109.0,3.6,24.0,1014.0,797.29,599.48
2016,7,3,12,15,935.0,109.0,3.65,24.0,1013.5,755.27,569.63
2016,7,3,12,30,935.0,109.0,3.7,24.0,1013.0,711.39,536.89
2016,7,3,12,45,918.5,118.0,3.75,24.5,1000.5,662.33,498.5
2016,7,3,13,0,902.0,127.0,3.8,25.0,988.0,612.86,459.11
2016,7,3,13,15,899.0,126.5,3.85,25.0,972.5,563.79,420.1
2016,7,3,13,30,896.0,126.0,3.9,25.0,957.0,513.87,379.35
2016,7,3,13,45,891.5,124.5,3.95,25.0,934.5,461.99,336.04
2016,7,3,14,0,887.0,123.0,4.0,25.0,912.0,409.79,291.44
2016,7,3,14,15,880.0,121.5,4.0,24.5,883.0,356.68,245.95
2016,7,3,14,30,873.0,120.0,4.0,24.0,854.0,303.89,200.52
2016,7,3,14,45,864.5,117.5,4.0,24.0,819.5,250.7,155.65
2016,7,3,15,0,856.0,115.0,4.0,24.0,785.0,198.39,115.02
2016,7,3,15,15,844.5,113.0,3.95,23.5,745.0,147.16,82.85
2016,7,3,15,30,833.0,111.0,3.9,23.0,705.0,86.6,56.84
2016,7,3,15,45,819.0,108.0,3.9,23.0,661.0,76.89,59.38
2016,7,3,16,0,805.0,105.0,3.9,23.0,617.0,76.4,59.16
2016,7,3,16,15,785.5,101.5,3.85,22.5,569.5,75.39,58.61
2016,7,3,16,30,766.0,98.0,3.8,22.0,522.0,74.27,57.97
2016,7,3,16,45,742.5,93.5,3.75,21.5,472.0,72.27,56.59
2016,7,3,17,0,719.0,89.0,3.7,21.0,422.0,64.17,49.95
2016,7,3,17,15,685.0,84.0,3.6,20.5,371.5,61.67,48.07
2016,7,3,17,30,651.0,79.0,3.5,20.0,321.0,59.08,46.05
2016,7,3,17,45,607.0,72.5,3.4,19.5,271.0,55.17,42.81
2016,7,3,18,0,563.0,66.0,3.3,19.0,221.0,51.15,39.36
2016,7,3,18,15,497.0,58.0,3.15,18.0,174.5,45.66,34.54
2016,7,3,18,30,431.0,50.0,3.0,17.0,128.0,40.06,29.42
2016,7,3,18,45,335.0,39.0,2.9,16.5,88.0,31.62,21.52
2016,7,3,19,0,239.0,28.0,2.8,16.0,48.0,22.99,12.04
2016,7,3,19,15,119.5,14.0,2.8,15.5,24.0,11.95,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.0,15.0,2.8,13.0,30.0,146.03,0.0
2016,7,4,5,30,294.0,30.0,2.9,13.0,60.0,292.93,228.19
2016,7,4,5,45,390.0,39.5,3.05,13.5,101.5,388.09,319.55
2016,7,4,6,0,486.0,49.0,3.2,14.0,143.0,490.61,406.69
2016,7,4,6,15,547.0,55.5,3.2,14.5,191.0,566.0,468.32
2016,7,4,6,30,608.0,62.0,3.2,15.0,239.0,643.93,528.91
2016,7,4,6,45,653.5,66.5,3.2,15.5,290.0,707.1,575.47
2016,7,4,7,0,699.0,71.0,3.2,16.0,341.0,765.62,616.66
2016,7,4,7,15,730.0,75.5,3.15,16.5,392.0,816.02,650.12
2016,7,4,7,30,761.0,80.0,3.1,17.0,443.0,865.13,681.59
2016,7,4,7,45,786.0,82.5,3.1,17.5,493.5,904.1,705.34
2016,7,4,8,0,811.0,85.0,3.1,18.0,544.0,940.9,727.17
2016,7,4,8,15,828.5,87.5,3.1,18.5,591.5,956.04,733.73
2016,7,4,8,30,846.0,90.0,3.1,19.0,639.0,979.93,746.49
2016,7,4,8,45,861.0,91.5,3.15,20.0,683.5,997.11,753.52
2016,7,4,9,0,876.0,93.0,3.2,21.0,728.0,1011.15,758.52
2016,7,4,9,15,886.5,95.0,3.25,21.0,767.5,1017.88,761.65
2016,7,4,9,30,897.0,97.0,3.3,21.0,807.0,1021.18,762.71
2016,7,4,9,45,892.5,106.0,3.35,21.5,838.0,1013.55,755.21
2016,7,4,10,0,888.0,115.0,3.4,22.0,869.0,1002.26,745.53
2016,7,4,10,15,894.5,116.5,3.5,22.0,897.0,990.52,737.52
2016,7,4,10,30,901.0,118.0,3.6,22.0,925.0,975.38,727.31
2016,7,4,10,45,904.0,119.5,3.7,22.5,946.0,953.62,711.33
2016,7,4,11,0,907.0,121.0,3.8,23.0,967.0,928.72,693.33
2016,7,4,11,15,910.0,122.0,3.9,23.0,981.5,900.31,674.31
2016,7,4,11,30,913.0,123.0,4.0,23.0,996.0,869.02,653.23
2016,7,4,11,45,913.0,124.5,4.1,23.0,1002.5,833.05,628.81
2016,7,4,12,0,913.0,126.0,4.2,23.0,1009.0,794.76,602.6
2016,7,4,12,15,913.0,125.5,4.25,23.0,1008.5,752.85,571.95
2016,7,4,12,30,913.0,125.0,4.3,23.0,1008.0,709.17,539.01
2016,7,4,12,45,919.0,120.0,4.35,23.0,1002.0,664.31,504.51
2016,7,4,13,0,925.0,115.0,4.4,23.0,996.0,617.55,467.71
2016,7,4,13,15,922.0,114.0,4.4,23.0,981.0,567.16,427.03
2016,7,4,13,30,919.0,113.0,4.4,23.0,966.0,515.89,384.58
2016,7,4,13,45,915.0,112.0,4.45,23.0,943.5,463.5,340.27
2016,7,4,14,0,911.0,111.0,4.5,23.0,921.0,410.68,294.54
2016,7,4,14,15,904.5,110.0,4.45,22.5,892.5,356.86,247.75
2016,7,4,14,30,898.0,109.0,4.4,22.0,864.0,303.28,200.99
2016,7,4,14,45,889.5,107.0,4.4,22.0,829.0,249.11,154.77
2016,7,4,15,0,881.0,105.0,4.4,22.0,794.0,195.81,112.95
2016,7,4,15,15,869.5,103.0,4.35,21.5,753.5,143.31,79.67
2016,7,4,15,30,858.0,101.0,4.3,21.0,713.0,92.36,61.9
2016,7,4,15,45,843.5,98.5,4.25,21.0,668.5,82.19,64.36
2016,7,4,16,0,829.0,96.0,4.2,21.0,624.0,71.03,55.09
2016,7,4,16,15,810.5,93.0,4.15,20.5,576.0,70.11,54.6
2016,7,4,16,30,792.0,90.0,4.1,20.0,528.0,69.11,54.04
2016,7,4,16,45,766.5,86.5,4.05,20.0,477.5,67.56,52.9
2016,7,4,17,0,741.0,83.0,4.0,20.0,427.0,65.94,51.69
2016,7,4,17,15,708.0,78.5,3.85,19.5,376.0,63.4,49.76
2016,7,4,17,30,675.0,74.0,3.7,19.0,325.0,55.71,43.3
2016,7,4,17,45,627.5,68.5,3.6,18.5,274.0,52.36,40.53
2016,7,4,18,0,580.0,63.0,3.5,18.0,223.0,48.95,37.59
2016,7,4,18,15,514.0,55.5,3.4,17.0,176.0,43.75,33.01
2016,7,4,18,30,448.0,48.0,3.3,16.0,129.0,38.47,28.15
2016,7,4,18,45,345.0,38.0,3.2,15.5,88.5,30.81,20.9
2016,7,4,19,0,242.0,28.0,3.1,15.0,48.0,23.02,12.05
2016,7,4,19,15,121.0,14.0,3.0,14.5,24.0,11.95,0.0
2016,7,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.5,2.95,13.0,29.5,142.11,0.0
2016,7,5,5,30,282.0,31.0,3.0,13.0,59.0,285.17,220.91
2016,7,5,5,45,382.0,40.0,3.1,13.5,100.5,382.45,314.86
2016,7,5,6,0,482.0,49.0,3.2,14.0,142.0,487.19,403.85
2016,7,5,6,15,261.0,77.5,3.2,14.5,130.0,351.6,294.45
2016,7,5,6,30,40.0,106.0,3.2,15.0,118.0,151.69,124.16
2016,7,5,6,45,47.0,126.5,3.2,15.5,143.0,179.83,147.93
2016,7,5,7,0,54.0,147.0,3.2,16.0,168.0,207.75,170.58
2016,7,5,7,15,129.5,171.0,3.15,16.5,230.5,324.26,266.76
2016,7,5,7,30,205.0,195.0,3.1,17.0,293.0,424.64,346.56
2016,7,5,7,45,507.0,140.0,3.1,17.5,417.5,695.99,557.89
2016,7,5,8,0,809.0,85.0,3.1,18.0,542.0,938.78,727.63
2016,7,5,8,15,826.5,87.5,3.1,18.0,589.5,953.93,733.75
2016,7,5,8,30,844.0,90.0,3.1,18.0,637.0,977.84,747.97
2016,7,5,8,45,859.5,91.5,3.1,18.5,681.0,995.55,756.44
2016,7,5,9,0,875.0,93.0,3.1,19.0,725.0,1010.13,762.88
2016,7,5,9,15,885.5,95.0,3.15,19.5,765.0,1016.9,764.61
2016,7,5,9,30,896.0,97.0,3.2,20.0,805.0,1020.23,764.24
2016,7,5,9,45,905.5,97.5,3.3,20.5,839.5,1017.42,760.35
2016,7,5,10,0,915.0,98.0,3.4,21.0,874.0,1011.1,754.32
2016,7,5,10,15,921.5,99.0,3.5,21.0,902.5,998.88,745.93
2016,7,5,10,30,928.0,100.0,3.6,21.0,931.0,983.19,735.34
2016,7,5,10,45,931.5,101.5,3.7,21.5,952.5,961.79,719.57
2016,7,5,11,0,935.0,103.0,3.8,22.0,974.0,937.12,701.69
2016,7,5,11,15,938.0,103.5,3.9,22.0,988.5,907.95,682.11
2016,7,5,11,30,941.0,104.0,4.0,22.0,1003.0,875.83,660.43
2016,7,5,11,45,941.0,105.5,4.15,22.0,1010.0,839.41,635.87
2016,7,5,12,0,941.0,107.0,4.3,22.0,1017.0,800.57,609.39
2016,7,5,12,15,941.5,107.0,4.35,21.5,1016.5,758.7,580.29
2016,7,5,12,30,942.0,107.0,4.4,21.0,1016.0,714.88,548.1
2016,7,5,12,45,934.0,111.0,4.5,21.0,1006.5,667.05,511.2
2016,7,5,13,0,926.0,115.0,4.6,21.0,997.0,618.26,472.6
2016,7,5,13,15,923.0,114.0,4.6,21.0,981.5,567.79,431.43
2016,7,5,13,30,920.0,113.0,4.6,21.0,966.0,516.44,388.48
2016,7,5,13,45,916.0,112.0,4.65,21.0,944.0,463.96,343.64
2016,7,5,14,0,912.0,111.0,4.7,21.0,922.0,411.05,297.39
2016,7,5,14,15,905.5,109.5,4.7,20.5,893.0,356.82,249.87
2016,7,5,14,30,899.0,108.0,4.7,20.0,864.0,302.84,202.38
2016,7,5,14,45,891.5,106.0,4.7,20.0,829.5,248.78,155.77
2016,7,5,15,0,884.0,104.0,4.7,20.0,795.0,195.48,113.53
2016,7,5,15,15,873.0,102.0,4.65,19.5,755.0,142.82,79.89
2016,7,5,15,30,862.0,100.0,4.6,19.0,715.0,91.67,61.98
2016,7,5,15,45,849.5,97.0,4.6,18.5,670.5,81.43,64.37
2016,7,5,16,0,837.0,94.0,4.6,18.0,626.0,69.91,54.81
2016,7,5,16,15,819.0,91.0,4.55,17.5,578.5,68.94,54.26
2016,7,5,16,30,801.0,88.0,4.5,17.0,531.0,67.88,53.64
2016,7,5,16,45,779.5,84.0,4.45,17.0,481.0,65.97,52.17
2016,7,5,17,0,758.0,80.0,4.4,17.0,431.0,63.95,50.59
2016,7,5,17,15,726.5,76.0,4.3,16.5,380.0,61.7,48.89
2016,7,5,17,30,695.0,72.0,4.2,16.0,329.0,54.5,42.77
2016,7,5,17,45,651.0,66.5,4.15,15.5,278.5,51.1,39.92
2016,7,5,18,0,607.0,61.0,4.1,15.0,228.0,47.62,36.89
2016,7,5,18,15,541.5,54.0,4.0,14.5,180.0,42.74,32.46
2016,7,5,18,30,476.0,47.0,3.9,14.0,132.0,37.8,27.79
2016,7,5,18,45,368.5,37.5,3.8,13.5,91.0,30.48,20.8
2016,7,5,19,0,261.0,28.0,3.7,13.0,50.0,23.09,12.14
2016,7,5,19,15,130.5,14.0,3.6,13.0,25.0,11.95,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.0,3.65,13.0,28.0,126.41,0.0
2016,7,6,5,30,248.0,32.0,3.7,13.0,56.0,260.41,200.6
2016,7,6,5,45,344.0,42.5,3.75,13.5,96.5,356.38,294.15
2016,7,6,6,0,440.0,53.0,3.8,14.0,137.0,458.56,381.95
2016,7,6,6,15,503.5,60.5,3.8,14.0,184.0,536.12,447.02
2016,7,6,6,30,567.0,68.0,3.8,14.0,231.0,616.32,511.42
2016,7,6,6,45,613.5,73.5,3.8,14.5,281.0,680.78,559.99
2016,7,6,7,0,660.0,79.0,3.8,15.0,331.0,745.76,607.02
2016,7,6,7,15,692.0,83.5,3.75,15.5,381.5,795.74,640.95
2016,7,6,7,30,724.0,88.0,3.7,16.0,432.0,839.12,669.04
2016,7,6,7,45,751.5,90.5,3.65,16.5,482.0,880.07,694.66
2016,7,6,8,0,779.0,93.0,3.6,17.0,532.0,918.96,718.24
2016,7,6,8,15,797.5,96.0,3.55,17.0,579.0,947.07,735.22
2016,7,6,8,30,816.0,99.0,3.5,17.0,626.0,972.41,750.21
2016,7,6,8,45,834.0,99.5,3.5,17.5,670.5,979.02,751.18
2016,7,6,9,0,852.0,100.0,3.5,18.0,715.0,994.83,758.74
2016,7,6,9,15,862.5,102.0,3.55,18.0,754.0,1001.53,761.89
2016,7,6,9,30,873.0,104.0,3.6,18.0,793.0,1004.87,762.98
2016,7,6,9,45,880.0,106.0,3.65,18.5,826.5,1001.27,758.08
2016,7,6,10,0,887.0,108.0,3.7,19.0,860.0,994.24,751.08
2016,7,6,10,15,893.5,109.5,3.75,19.0,888.0,982.76,742.65
2016,7,6,10,30,900.0,111.0,3.8,19.0,916.0,967.88,732.05
2016,7,6,10,45,907.5,110.0,3.85,19.5,938.0,948.12,716.86
2016,7,6,11,0,915.0,109.0,3.9,20.0,960.0,925.11,699.58
2016,7,6,11,15,918.0,109.5,3.95,20.0,974.5,896.39,679.76
2016,7,6,11,30,921.0,110.0,4.0,20.0,989.0,864.77,657.92
2016,7,6,11,45,925.0,108.5,4.05,20.5,996.5,829.52,632.26
2016,7,6,12,0,929.0,107.0,4.1,21.0,1004.0,791.75,604.8
2016,7,6,12,15,929.0,107.0,4.15,21.0,1003.5,750.01,574.56
2016,7,6,12,30,929.0,107.0,4.2,21.0,1003.0,706.4,541.36
2016,7,6,12,45,924.0,108.5,4.3,21.0,994.5,659.13,504.8
2016,7,6,13,0,919.0,110.0,4.4,21.0,986.0,610.74,466.57
2016,7,6,13,15,916.0,109.5,4.45,20.5,970.5,561.03,427.0
2016,7,6,13,30,913.0,109.0,4.5,20.0,955.0,510.42,385.42
2016,7,6,13,45,907.5,108.0,4.55,20.0,932.5,457.71,340.28
2016,7,6,14,0,902.0,107.0,4.6,20.0,910.0,404.74,293.87
2016,7,6,14,15,895.5,106.0,4.6,19.5,881.0,351.39,246.88
2016,7,6,14,30,889.0,105.0,4.6,19.0,852.0,298.28,199.93
2016,7,6,14,45,879.5,103.5,4.6,19.0,817.0,244.7,153.63
2016,7,6,15,0,870.0,102.0,4.6,19.0,782.0,192.08,111.87
2016,7,6,15,15,858.5,100.0,4.5,18.5,742.0,140.14,78.61
2016,7,6,15,30,847.0,98.0,4.4,18.0,702.0,89.75,61.0
2016,7,6,15,45,832.0,96.0,4.35,18.0,657.5,80.49,63.7
2016,7,6,16,0,817.0,94.0,4.3,18.0,613.0,69.55,54.5
2016,7,6,16,15,798.5,91.0,4.2,17.5,566.0,68.59,53.97
2016,7,6,16,30,780.0,88.0,4.1,17.0,519.0,67.55,53.35
2016,7,6,16,45,756.5,84.0,4.05,16.5,469.5,65.64,51.99
2016,7,6,17,0,733.0,80.0,4.0,16.0,420.0,63.62,50.51
2016,7,6,17,15,701.0,76.0,3.9,15.5,369.5,61.4,48.83
2016,7,6,17,30,669.0,72.0,3.8,15.0,319.0,54.23,42.71
2016,7,6,17,45,624.5,66.5,3.7,15.0,269.5,50.86,39.79
2016,7,6,18,0,580.0,61.0,3.6,15.0,220.0,47.41,36.71
2016,7,6,18,15,515.5,53.5,3.5,14.5,173.5,42.18,31.96
2016,7,6,18,30,451.0,46.0,3.4,14.0,127.0,36.85,26.95
2016,7,6,18,45,351.0,36.5,3.35,13.5,87.5,29.57,20.0
2016,7,6,19,0,251.0,27.0,3.3,13.0,48.0,22.18,11.35
2016,7,6,19,15,125.5,13.5,3.25,13.0,24.0,11.52,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,14.0,3.3,13.0,28.0,144.66,0.0
2016,7,7,5,30,301.0,28.0,3.3,13.0,56.0,295.26,226.01
2016,7,7,5,45,398.0,36.5,3.35,13.5,97.0,389.61,320.24
2016,7,7,6,0,495.0,45.0,3.4,14.0,138.0,491.58,407.34
2016,7,7,6,15,555.0,51.0,3.35,14.0,185.5,565.46,468.92
2016,7,7,6,30,615.0,57.0,3.3,14.0,233.0,641.97,529.65
2016,7,7,6,45,651.0,63.0,3.3,14.5,282.0,693.79,567.98
2016,7,7,7,0,687.0,69.0,3.3,15.0,331.0,751.24,608.93
2016,7,7,7,15,512.0,121.5,3.35,15.5,332.5,663.99,540.22
2016,7,7,7,30,337.0,174.0,3.4,16.0,334.0,546.11,445.17
2016,7,7,7,45,358.0,191.5,3.45,16.5,378.0,589.79,477.26
2016,7,7,8,0,379.0,209.0,3.5,17.0,422.0,632.47,507.07
2016,7,7,8,15,606.5,148.0,3.55,17.0,523.5,824.04,649.91
2016,7,7,8,30,834.0,87.0,3.6,17.0,625.0,963.87,746.06
2016,7,7,8,45,850.5,87.5,3.65,17.5,669.0,981.49,754.07
2016,7,7,9,0,867.0,88.0,3.7,18.0,713.0,996.07,761.05
2016,7,7,9,15,877.5,89.5,3.75,18.0,752.0,1002.49,764.01
2016,7,7,9,30,888.0,91.0,3.8,18.0,791.0,1005.53,764.88
2016,7,7,9,45,893.5,94.0,3.9,18.5,824.5,1001.76,760.17
2016,7,7,10,0,899.0,97.0,4.0,19.0,858.0,994.5,753.27
2016,7,7,10,15,905.5,98.0,4.05,19.0,886.0,982.63,744.5
2016,7,7,10,30,912.0,99.0,4.1,19.0,914.0,967.35,733.54
2016,7,7,10,45,915.5,100.5,4.2,19.5,935.0,946.4,717.71
2016,7,7,11,0,919.0,102.0,4.3,20.0,956.0,922.23,699.76
2016,7,7,11,15,921.5,102.5,4.3,20.0,970.0,893.17,679.31
2016,7,7,11,30,924.0,103.0,4.3,20.0,984.0,861.23,656.88
2016,7,7,11,45,924.5,103.5,4.35,20.0,991.0,825.0,631.56
2016,7,7,12,0,925.0,104.0,4.4,20.0,998.0,786.41,604.61
2016,7,7,12,15,925.5,104.0,4.35,19.5,998.0,745.25,575.29
2016,7,7,12,30,926.0,104.0,4.3,19.0,998.0,702.18,542.85
2016,7,7,12,45,915.5,110.0,4.3,19.0,987.5,655.08,505.73
2016,7,7,13,0,905.0,116.0,4.3,19.0,977.0,607.18,467.18
2016,7,7,13,15,902.0,115.0,4.2,19.0,962.0,557.68,426.33
2016,7,7,13,30,899.0,114.0,4.1,19.0,947.0,507.32,383.83
2016,7,7,13,45,896.0,112.5,4.1,19.0,925.5,455.94,339.62
2016,7,7,14,0,893.0,111.0,4.1,19.0,904.0,404.05,293.98
2016,7,7,14,15,886.5,109.5,4.05,19.0,875.5,350.78,246.6
2016,7,7,14,30,880.0,108.0,4.0,19.0,847.0,297.75,199.44
2016,7,7,14,45,873.5,105.5,4.0,19.0,813.5,244.55,153.52
2016,7,7,15,0,867.0,103.0,4.0,19.0,780.0,192.0,111.83
2016,7,7,15,15,856.0,101.0,4.0,18.5,740.5,140.21,78.79
2016,7,7,15,30,845.0,99.0,4.0,18.0,701.0,89.92,61.39
2016,7,7,15,45,833.0,95.5,4.0,18.0,657.5,80.22,63.46
2016,7,7,16,0,821.0,92.0,4.0,18.0,614.0,78.42,62.11
2016,7,7,16,15,802.5,89.0,4.0,17.5,566.5,67.35,52.89
2016,7,7,16,30,784.0,86.0,4.0,17.0,519.0,66.25,52.23
2016,7,7,16,45,762.5,82.0,4.05,16.5,470.0,64.31,50.83
2016,7,7,17,0,741.0,78.0,4.1,16.0,421.0,62.26,49.32
2016,7,7,17,15,709.0,74.0,4.05,15.5,370.5,59.98,47.58
2016,7,7,17,30,677.0,70.0,4.0,15.0,320.0,52.89,41.53
2016,7,7,17,45,636.0,64.0,3.95,14.5,271.0,49.12,38.33
2016,7,7,18,0,595.0,58.0,3.9,14.0,222.0,45.23,34.91
2016,7,7,18,15,530.5,51.5,3.75,13.5,175.0,40.69,30.77
2016,7,7,18,30,466.0,45.0,3.6,13.0,128.0,36.11,26.41
2016,7,7,18,45,368.0,35.5,3.5,13.0,88.0,28.79,19.36
2016,7,7,19,0,270.0,26.0,3.4,13.0,48.0,21.36,10.61
2016,7,7,19,15,135.0,13.0,3.35,12.5,24.0,11.1,0.0
2016,7,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,152.0,13.5,3.2,13.0,27.5,144.12,0.0
2016,7,8,5,30,304.0,27.0,3.3,13.0,55.0,296.1,224.84
2016,7,8,5,45,403.0,34.5,3.45,13.5,96.0,390.39,320.63
2016,7,8,6,0,502.0,42.0,3.6,14.0,137.0,492.51,408.26
2016,7,8,6,15,560.5,48.0,3.55,14.0,183.5,565.25,469.16
2016,7,8,6,30,619.0,54.0,3.5,14.0,230.0,635.46,525.24
2016,7,8,6,45,650.0,61.0,3.5,14.5,278.0,690.03,565.95
2016,7,8,7,0,681.0,68.0,3.5,15.0,326.0,744.17,604.59
2016,7,8,7,15,710.5,71.5,3.45,15.5,375.5,791.46,636.48
2016,7,8,7,30,740.0,75.0,3.4,16.0,425.0,837.5,666.43
2016,7,8,7,45,764.5,77.5,3.35,16.5,474.0,875.7,689.91
2016,7,8,8,0,789.0,80.0,3.3,17.0,523.0,911.85,711.45
2016,7,8,8,15,806.0,82.5,3.25,17.5,569.0,926.68,717.7
2016,7,8,8,30,823.0,85.0,3.2,18.0,615.0,950.16,730.11
2016,7,8,8,45,841.0,85.0,3.2,18.5,659.0,968.74,739.37
2016,7,8,9,0,859.0,85.0,3.2,19.0,703.0,984.34,746.64
2016,7,8,9,15,869.0,86.5,3.2,19.0,741.5,990.38,748.97
2016,7,8,9,30,879.0,88.0,3.2,19.0,780.0,993.09,749.26
2016,7,8,9,45,888.5,88.0,3.25,19.5,813.5,990.21,744.95
2016,7,8,10,0,898.0,88.0,3.3,20.0,847.0,983.92,738.54
2016,7,8,10,15,904.0,89.0,3.35,20.5,874.5,971.86,728.44
2016,7,8,10,30,910.0,90.0,3.4,21.0,902.0,956.42,716.23
2016,7,8,10,45,915.0,90.0,3.45,21.5,923.5,935.69,700.61
2016,7,8,11,0,920.0,90.0,3.5,22.0,945.0,911.77,682.95
2016,7,8,11,15,922.5,90.5,3.55,22.0,959.0,883.04,663.38
2016,7,8,11,30,925.0,91.0,3.6,22.0,973.0,851.42,641.81
2016,7,8,11,45,926.5,91.0,3.65,22.0,980.0,815.86,617.42
2016,7,8,12,0,928.0,91.0,3.7,22.0,987.0,777.85,591.19
2016,7,8,12,15,928.5,91.0,3.75,22.0,987.0,736.89,562.11
2016,7,8,12,30,929.0,91.0,3.8,22.0,987.0,693.97,529.59
2016,7,8,12,45,921.0,95.5,3.9,22.5,978.0,647.49,492.79
2016,7,8,13,0,913.0,100.0,4.0,23.0,969.0,600.0,454.47
2016,7,8,13,15,910.5,99.5,4.05,23.0,954.0,550.95,414.87
2016,7,8,13,30,908.0,99.0,4.1,23.0,939.0,500.95,373.42
2016,7,8,13,45,904.0,98.0,4.15,23.0,917.5,449.19,329.53
2016,7,8,14,0,900.0,97.0,4.2,23.0,896.0,397.01,284.26
2016,7,8,14,15,894.0,95.5,4.2,22.5,868.0,343.64,237.84
2016,7,8,14,30,888.0,94.0,4.2,22.0,840.0,290.47,191.38
2016,7,8,14,45,880.5,92.5,4.25,22.0,806.5,237.39,145.98
2016,7,8,15,0,873.0,91.0,4.3,22.0,773.0,185.06,104.89
2016,7,8,15,15,862.5,89.5,4.3,21.5,733.5,133.4,72.35
2016,7,8,15,30,852.0,88.0,4.3,21.0,694.0,83.19,65.0
2016,7,8,15,45,839.0,85.5,4.3,21.0,651.0,74.31,57.71
2016,7,8,16,0,826.0,83.0,4.3,21.0,608.0,72.94,56.72
2016,7,8,16,15,809.0,80.5,4.2,20.5,561.0,71.36,55.67
2016,7,8,16,30,792.0,78.0,4.1,20.0,514.0,60.94,47.03
2016,7,8,16,45,770.5,74.5,4.1,20.0,465.5,59.14,45.66
2016,7,8,17,0,749.0,71.0,4.1,20.0,417.0,57.25,44.19
2016,7,8,17,15,718.5,67.0,3.9,19.5,367.0,54.78,42.29
2016,7,8,17,30,688.0,63.0,3.7,19.0,317.0,52.25,40.28
2016,7,8,17,45,647.5,58.0,3.55,18.5,268.0,48.74,37.36
2016,7,8,18,0,607.0,53.0,3.4,18.0,219.0,45.17,34.27
2016,7,8,18,15,544.5,47.0,3.2,17.5,173.0,37.23,27.2
2016,7,8,18,30,482.0,41.0,3.0,17.0,127.0,32.91,23.15
2016,7,8,18,45,386.0,32.5,2.9,16.5,87.5,26.32,16.92
2016,7,8,19,0,290.0,24.0,2.8,16.0,48.0,19.66,9.04
2016,7,8,19,15,145.0,12.0,2.75,15.5,24.0,10.24,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,172.5,12.0,1.9,14.5,27.5,154.39,0.0
2016,7,9,5,30,345.0,24.0,2.0,15.0,55.0,321.0,238.71
2016,7,9,5,45,435.5,31.0,2.15,15.5,95.5,409.22,330.62
2016,7,9,6,0,526.0,38.0,2.3,16.0,136.0,499.26,407.26
2016,7,9,6,15,583.5,43.5,2.4,16.5,183.0,572.16,466.54
2016,7,9,6,30,641.0,49.0,2.5,17.0,230.0,647.3,524.53
2016,7,9,6,45,679.5,52.5,2.6,17.5,279.0,704.32,566.31
2016,7,9,7,0,718.0,56.0,2.7,18.0,328.0,761.34,606.44
2016,7,9,7,15,746.5,59.5,2.8,18.5,377.5,808.54,638.06
2016,7,9,7,30,775.0,63.0,2.9,19.0,427.0,843.93,660.45
2016,7,9,7,45,795.5,65.5,3.0,19.5,475.5,878.81,682.08
2016,7,9,8,0,816.0,68.0,3.1,20.0,524.0,911.57,701.88
2016,7,9,8,15,832.0,70.0,3.2,20.5,570.5,936.72,716.21
2016,7,9,8,30,848.0,72.0,3.3,21.0,617.0,959.13,728.65
2016,7,9,8,45,860.5,74.0,3.4,21.5,660.0,975.02,736.65
2016,7,9,9,0,873.0,76.0,3.5,22.0,703.0,987.73,742.62
2016,7,9,9,15,882.5,77.5,3.6,22.0,742.0,993.5,745.47
2016,7,9,9,30,892.0,79.0,3.7,22.0,781.0,995.88,746.25
2016,7,9,9,45,894.0,84.0,3.8,22.5,813.5,991.25,741.02
2016,7,9,10,0,896.0,89.0,3.9,23.0,846.0,983.07,733.61
2016,7,9,10,15,902.0,90.0,4.0,23.0,874.0,971.03,725.17
2016,7,9,10,30,908.0,91.0,4.1,23.0,902.0,955.61,714.56
2016,7,9,10,45,913.0,91.5,4.2,23.0,923.5,935.41,700.78
2016,7,9,11,0,918.0,92.0,4.3,23.0,945.0,911.98,684.84
2016,7,9,11,15,921.0,92.5,4.35,23.0,959.5,883.68,665.33
2016,7,9,11,30,924.0,93.0,4.4,23.0,974.0,852.46,643.8
2016,7,9,11,45,927.5,92.5,4.5,23.0,981.5,818.01,620.28
2016,7,9,12,0,931.0,92.0,4.6,23.0,989.0,780.98,594.89
2016,7,9,12,15,931.0,92.0,4.7,23.0,989.0,739.5,565.48
2016,7,9,12,30,931.0,92.0,4.8,23.0,989.0,696.09,532.6
2016,7,9,12,45,929.0,92.5,4.9,23.0,981.5,650.08,496.95
2016,7,9,13,0,927.0,93.0,5.0,23.0,974.0,602.65,459.27
2016,7,9,13,15,924.0,92.5,5.05,23.0,959.0,552.73,418.56
2016,7,9,13,30,921.0,92.0,5.1,23.0,944.0,501.87,376.0
2016,7,9,13,45,919.5,89.5,5.15,23.0,923.0,449.47,331.12
2016,7,9,14,0,918.0,87.0,5.2,23.0,902.0,396.39,284.64
2016,7,9,14,15,912.0,86.0,5.2,22.5,874.0,342.47,237.29
2016,7,9,14,30,906.0,85.0,5.2,22.0,846.0,288.72,189.95
2016,7,9,14,45,900.5,82.5,5.2,22.0,812.0,234.44,143.17
2016,7,9,15,0,895.0,80.0,5.2,22.0,778.0,180.72,100.73
2016,7,9,15,15,885.5,78.5,5.15,21.5,739.0,128.04,67.48
2016,7,9,15,30,876.0,77.0,5.1,21.0,700.0,76.7,59.56
2016,7,9,15,45,864.0,75.0,5.1,20.5,657.0,68.31,52.75
2016,7,9,16,0,852.0,73.0,5.1,20.0,614.0,67.07,51.96
2016,7,9,16,15,836.5,70.5,5.0,19.5,567.5,65.32,50.74
2016,7,9,16,30,821.0,68.0,4.9,19.0,521.0,63.45,49.4
2016,7,9,16,45,799.5,66.0,4.85,19.0,472.0,61.71,48.07
2016,7,9,17,0,778.0,64.0,4.8,19.0,423.0,52.6,40.33
2016,7,9,17,15,751.0,60.5,4.7,18.5,373.5,50.33,38.57
2016,7,9,17,30,724.0,57.0,4.6,18.0,324.0,47.99,36.71
2016,7,9,17,45,682.0,53.5,4.5,17.5,274.5,45.46,34.62
2016,7,9,18,0,640.0,50.0,4.4,17.0,225.0,42.94,32.44
2016,7,9,18,15,582.0,44.5,4.2,16.5,178.5,38.62,28.54
2016,7,9,18,30,524.0,39.0,4.0,16.0,132.0,34.28,24.45
2016,7,9,18,45,420.0,31.5,3.8,15.5,91.0,25.62,16.37
2016,7,9,19,0,316.0,24.0,3.6,15.0,50.0,19.75,9.01
2016,7,9,19,15,158.0,12.0,3.5,14.5,25.0,10.24,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,162.0,13.5,3.05,13.5,27.5,149.35,0.0
2016,7,10,5,30,324.0,27.0,3.2,14.0,55.0,310.13,229.8
2016,7,10,5,45,423.0,35.0,3.4,14.5,97.0,405.85,330.85
2016,7,10,6,0,522.0,43.0,3.6,15.0,139.0,509.41,419.63
2016,7,10,6,15,583.5,49.0,3.55,15.0,187.5,585.38,482.88
2016,7,10,6,30,645.0,55.0,3.5,15.0,236.0,658.53,540.91
2016,7,10,6,45,686.0,59.5,3.5,15.5,287.0,719.58,586.18
2016,7,10,7,0,727.0,64.0,3.5,16.0,338.0,780.61,629.44
2016,7,10,7,15,757.5,67.5,3.5,16.5,389.5,829.96,662.49
2016,7,10,7,30,788.0,71.0,3.5,17.0,441.0,878.0,693.59
2016,7,10,7,45,810.5,74.0,3.5,17.5,491.5,915.83,716.62
2016,7,10,8,0,833.0,77.0,3.5,18.0,542.0,940.21,729.84
2016,7,10,8,15,850.5,79.5,3.5,18.5,590.0,967.46,744.99
2016,7,10,8,30,868.0,82.0,3.5,19.0,638.0,991.9,758.03
2016,7,10,8,45,882.5,83.5,3.55,19.5,683.0,1009.02,766.41
2016,7,10,9,0,897.0,85.0,3.6,20.0,728.0,1022.93,772.72
2016,7,10,9,15,907.5,86.5,3.65,20.5,768.5,1029.38,774.14
2016,7,10,9,30,918.0,88.0,3.7,21.0,809.0,1032.35,773.42
2016,7,10,9,45,926.0,89.5,3.75,21.5,844.0,1029.24,768.83
2016,7,10,10,0,934.0,91.0,3.8,22.0,879.0,1022.55,762.05
2016,7,10,10,15,940.5,92.0,3.85,22.0,908.0,1010.26,753.18
2016,7,10,10,30,947.0,93.0,3.9,22.0,937.0,994.43,742.1
2016,7,10,10,45,951.0,94.0,3.95,22.5,959.0,972.79,725.81
2016,7,10,11,0,955.0,95.0,4.0,23.0,981.0,947.81,707.41
2016,7,10,11,15,958.0,95.5,4.05,23.0,996.0,918.27,687.34
2016,7,10,11,30,961.0,96.0,4.1,23.0,1011.0,885.71,665.18
2016,7,10,11,45,962.0,96.5,4.2,23.5,1018.5,848.7,638.86
2016,7,10,12,0,963.0,97.0,4.3,24.0,1026.0,809.16,610.71
2016,7,10,12,15,963.5,97.0,4.35,24.0,1026.0,766.54,580.57
2016,7,10,12,30,964.0,97.0,4.4,24.0,1026.0,721.87,546.95
2016,7,10,12,45,957.5,100.5,4.5,24.0,1017.0,673.71,510.2
2016,7,10,13,0,951.0,104.0,4.6,24.0,1008.0,624.38,471.63
2016,7,10,13,15,948.5,103.5,4.6,24.0,993.0,573.29,430.39
2016,7,10,13,30,946.0,103.0,4.6,24.0,978.0,521.18,387.26
2016,7,10,13,45,943.5,101.0,4.6,24.0,956.0,467.21,341.57
2016,7,10,14,0,941.0,99.0,4.6,24.0,934.0,412.63,294.32
2016,7,10,14,15,935.5,98.0,4.55,23.5,905.5,357.39,246.31
2016,7,10,14,30,930.0,97.0,4.5,23.0,877.0,302.25,198.23
2016,7,10,14,45,923.5,94.5,4.5,23.0,842.5,246.26,150.53
2016,7,10,15,0,917.0,92.0,4.5,23.0,808.0,190.92,107.29
2016,7,10,15,15,907.0,90.5,4.4,23.0,767.5,136.75,73.35
2016,7,10,15,30,897.0,89.0,4.3,23.0,727.0,83.98,65.13
2016,7,10,15,45,885.0,86.5,4.25,23.0,682.5,75.84,58.52
2016,7,10,16,0,873.0,84.0,4.2,23.0,638.0,74.45,57.53
2016,7,10,16,15,856.0,81.5,4.1,22.5,589.5,72.82,56.46
2016,7,10,16,30,839.0,79.0,4.0,22.0,541.0,71.07,55.27
2016,7,10,16,45,817.0,75.5,3.95,21.5,490.0,60.56,46.59
2016,7,10,17,0,795.0,72.0,3.9,21.0,439.0,58.63,45.19
2016,7,10,17,15,764.5,68.5,3.75,20.5,387.0,56.5,43.6
2016,7,10,17,30,734.0,65.0,3.6,20.0,335.0,54.34,41.94
2016,7,10,17,45,690.0,60.0,3.5,19.5,283.0,50.8,39.0
2016,7,10,18,0,646.0,55.0,3.4,19.0,231.0,47.2,35.9
2016,7,10,18,15,581.0,49.0,3.05,18.5,182.5,39.08,28.69
2016,7,10,18,30,516.0,43.0,2.7,18.0,134.0,34.77,24.65
2016,7,10,18,45,408.5,34.0,2.35,17.5,91.5,27.72,18.0
2016,7,10,19,0,301.0,25.0,2.0,17.0,49.0,20.62,9.38
2016,7,10,19,15,150.5,12.5,2.0,16.5,24.5,10.67,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.0,13.0,1.2,13.5,26.5,114.12,0.0
2016,7,11,5,30,310.0,26.0,1.3,14.0,53.0,298.96,217.23
2016,7,11,5,45,409.5,34.5,1.45,14.5,94.5,394.87,318.3
2016,7,11,6,0,509.0,43.0,1.6,15.0,136.0,498.94,405.75
2016,7,11,6,15,571.0,49.5,1.55,15.5,184.5,575.6,466.71
2016,7,11,6,30,633.0,56.0,1.5,16.0,233.0,649.16,521.9
2016,7,11,6,45,676.0,60.5,1.5,17.0,283.5,711.71,565.33
2016,7,11,7,0,719.0,65.0,1.5,18.0,334.0,774.35,606.56
2016,7,11,7,15,749.0,68.5,1.6,18.5,385.5,823.07,638.46
2016,7,11,7,30,779.0,72.0,1.7,19.0,437.0,870.47,668.67
2016,7,11,7,45,801.5,75.0,1.8,19.5,487.0,908.17,691.58
2016,7,11,8,0,824.0,78.0,1.9,20.0,537.0,932.39,705.14
2016,7,11,8,15,841.0,80.5,1.95,20.5,584.5,959.03,719.76
2016,7,11,8,30,858.0,83.0,2.0,21.0,632.0,982.89,732.39
2016,7,11,8,45,871.0,85.0,2.15,22.0,676.5,999.05,739.74
2016,7,11,9,0,884.0,87.0,2.3,23.0,721.0,1012.0,745.05
2016,7,11,9,15,894.0,89.0,2.35,23.5,760.5,1018.54,746.62
2016,7,11,9,30,904.0,91.0,2.4,24.0,800.0,1021.62,746.15
2016,7,11,9,45,902.5,97.5,2.5,24.5,831.5,1014.61,739.88
2016,7,11,10,0,901.0,104.0,2.6,25.0,863.0,1004.0,731.48
2016,7,11,10,15,907.0,105.5,2.65,25.0,891.5,991.97,723.26
2016,7,11,10,30,913.0,107.0,2.7,25.0,920.0,976.5,712.9
2016,7,11,10,45,917.0,108.0,2.75,25.5,941.0,955.28,697.51
2016,7,11,11,0,921.0,109.0,2.8,26.0,962.0,930.82,680.14
2016,7,11,11,15,924.0,109.5,2.85,26.0,977.0,901.91,661.2
