Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,30,927.0,110.0,2.9,26.0,992.0,870.07,640.27
2016,7,11,11,45,928.0,110.5,2.95,26.0,999.0,833.89,616.33
2016,7,11,12,0,929.0,111.0,3.0,26.0,1006.0,795.28,590.59
2016,7,11,12,15,929.0,111.0,3.05,26.0,1006.0,753.35,561.29
2016,7,11,12,30,929.0,111.0,3.1,26.0,1006.0,709.51,529.15
2016,7,11,12,45,933.0,107.5,3.2,26.5,1000.0,663.8,494.14
2016,7,11,13,0,937.0,104.0,3.3,27.0,994.0,616.26,456.92
2016,7,11,13,15,934.5,103.5,3.4,26.5,979.5,565.83,418.24
2016,7,11,13,30,932.0,103.0,3.5,26.0,965.0,514.4,377.42
2016,7,11,13,45,929.0,102.0,3.6,26.0,943.5,461.6,333.53
2016,7,11,14,0,926.0,101.0,3.7,26.0,922.0,408.24,288.04
2016,7,11,14,15,921.0,99.5,3.75,25.5,894.0,353.56,241.24
2016,7,11,14,30,916.0,98.0,3.8,25.0,866.0,298.95,194.25
2016,7,11,14,45,909.0,96.5,3.85,25.0,832.0,244.21,148.12
2016,7,11,15,0,902.0,95.0,3.9,25.0,798.0,190.15,106.4
2016,7,11,15,15,892.5,93.0,3.9,24.5,758.5,136.46,73.3
2016,7,11,15,30,883.0,91.0,3.9,24.0,719.0,84.11,64.97
2016,7,11,15,45,872.0,88.5,3.95,24.0,675.0,76.81,59.09
2016,7,11,16,0,861.0,86.0,4.0,24.0,631.0,75.48,58.16
2016,7,11,16,15,844.5,83.5,3.95,23.5,583.5,73.91,57.14
2016,7,11,16,30,828.0,81.0,3.9,23.0,536.0,63.6,48.71
2016,7,11,16,45,808.0,77.0,3.85,22.5,486.0,61.5,47.2
2016,7,11,17,0,788.0,73.0,3.8,22.0,436.0,59.28,45.56
2016,7,11,17,15,757.5,69.5,3.65,21.0,384.5,57.19,44.11
2016,7,11,17,30,727.0,66.0,3.5,20.0,333.0,55.07,42.58
2016,7,11,17,45,686.0,60.5,3.4,19.5,281.5,51.19,39.34
2016,7,11,18,0,645.0,55.0,3.3,19.0,230.0,47.21,35.91
2016,7,11,18,15,580.0,49.0,3.15,18.0,181.5,39.1,28.76
2016,7,11,18,30,515.0,43.0,3.0,17.0,133.0,34.78,24.76
2016,7,11,18,45,411.0,34.0,2.85,16.5,91.0,27.76,18.08
2016,7,11,19,0,307.0,25.0,2.7,16.0,49.0,20.66,9.26
2016,7,11,19,15,153.5,12.5,2.75,15.5,24.5,10.67,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.0,3.3,13.0,26.5,122.12,0.0
2016,7,12,5,30,337.0,24.0,3.4,13.0,53.0,314.62,227.99
2016,7,12,5,45,435.0,32.0,3.55,13.5,94.5,410.18,334.77
2016,7,12,6,0,533.0,40.0,3.7,14.0,136.0,506.27,418.42
2016,7,12,6,15,593.0,45.5,3.7,14.5,184.0,581.81,481.15
2016,7,12,6,30,653.0,51.0,3.7,15.0,232.0,659.53,542.29
2016,7,12,6,45,694.0,55.5,3.7,15.5,283.0,720.69,587.84
2016,7,12,7,0,735.0,60.0,3.7,16.0,334.0,781.92,631.42
2016,7,12,7,15,764.0,63.0,3.7,16.0,385.0,829.36,664.44
2016,7,12,7,30,793.0,66.0,3.7,16.0,436.0,875.45,695.66
2016,7,12,7,45,814.5,69.0,3.75,16.5,486.0,901.67,710.9
2016,7,12,8,0,836.0,72.0,3.8,17.0,536.0,936.31,732.03
2016,7,12,8,15,853.0,74.5,3.8,17.5,584.0,963.29,747.08
2016,7,12,8,30,870.0,77.0,3.8,18.0,632.0,987.43,760.09
2016,7,12,8,45,882.5,79.0,3.8,18.5,676.5,1003.31,767.37
2016,7,12,9,0,895.0,81.0,3.8,19.0,721.0,1015.95,772.54
2016,7,12,9,15,905.5,82.5,3.8,19.0,761.5,1022.56,775.22
2016,7,12,9,30,916.0,84.0,3.8,19.0,802.0,1025.68,775.74
2016,7,12,9,45,923.5,86.0,3.8,19.5,836.5,1022.8,770.91
2016,7,12,10,0,931.0,88.0,3.8,20.0,871.0,1016.32,763.88
2016,7,12,10,15,937.5,89.0,3.8,20.0,900.0,1004.19,754.69
2016,7,12,10,30,944.0,90.0,3.8,20.0,929.0,988.52,743.3
2016,7,12,10,45,948.5,91.0,3.85,20.5,951.5,967.5,727.33
2016,7,12,11,0,953.0,92.0,3.9,21.0,974.0,943.13,709.22
2016,7,12,11,15,956.5,92.5,3.9,21.0,989.5,914.15,689.12
2016,7,12,11,30,960.0,93.0,3.9,21.0,1005.0,882.12,666.93
2016,7,12,11,45,962.0,93.0,3.95,21.0,1013.0,845.56,641.8
2016,7,12,12,0,964.0,93.0,4.0,21.0,1021.0,806.4,614.72
2016,7,12,12,15,965.0,93.0,4.0,21.0,1022.0,764.14,584.5
2016,7,12,12,30,966.0,93.0,4.0,21.0,1023.0,719.78,550.66
2016,7,12,12,45,957.5,98.5,4.0,21.0,1014.0,671.87,513.34
2016,7,12,13,0,949.0,104.0,4.0,21.0,1005.0,622.86,474.34
2016,7,12,13,15,947.0,103.5,4.05,21.0,990.5,572.03,433.15
2016,7,12,13,30,945.0,103.0,4.1,21.0,976.0,520.14,389.96
2016,7,12,13,45,942.0,101.5,4.15,21.0,954.5,466.26,344.05
2016,7,12,14,0,939.0,100.0,4.2,21.0,933.0,411.82,296.56
2016,7,12,14,15,934.0,99.0,4.2,21.0,904.5,356.73,247.79
2016,7,12,14,30,929.0,98.0,4.2,21.0,876.0,301.67,199.05
2016,7,12,14,45,922.0,96.0,4.25,21.0,841.0,245.84,151.28
2016,7,12,15,0,915.0,94.0,4.3,21.0,806.0,190.69,108.09
2016,7,12,15,15,905.0,92.0,4.2,20.5,766.0,136.19,74.09
2016,7,12,15,30,895.0,90.0,4.1,20.0,726.0,83.1,65.2
2016,7,12,15,45,882.5,87.5,4.1,20.0,681.0,76.42,59.74
2016,7,12,16,0,870.0,85.0,4.1,20.0,636.0,75.03,58.74
2016,7,12,16,15,852.5,82.5,4.0,19.5,587.5,73.41,57.66
2016,7,12,16,30,835.0,80.0,3.9,19.0,539.0,63.05,49.06
2016,7,12,16,45,813.0,76.5,3.8,19.0,488.0,61.24,47.67
2016,7,12,17,0,791.0,73.0,3.7,19.0,437.0,59.34,46.19
2016,7,12,17,15,760.0,69.0,3.55,18.5,384.5,56.86,44.29
2016,7,12,17,30,729.0,65.0,3.4,18.0,332.0,54.32,42.28
2016,7,12,17,45,686.0,60.0,3.25,17.5,280.5,50.8,39.33
2016,7,12,18,0,643.0,55.0,3.1,17.0,229.0,47.22,36.22
2016,7,12,18,15,576.5,49.0,2.85,16.5,180.0,39.09,28.95
2016,7,12,18,30,510.0,43.0,2.6,16.0,131.0,34.78,24.87
2016,7,12,18,45,402.5,34.0,2.35,15.5,89.5,27.75,18.15
2016,7,12,19,0,295.0,25.0,2.1,15.0,48.0,20.66,9.09
2016,7,12,19,15,147.5,12.5,2.1,14.5,24.0,10.67,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,161.0,12.5,2.3,12.5,26.0,117.44,0.0
2016,7,13,5,30,322.0,25.0,2.4,13.0,52.0,304.02,215.83
2016,7,13,5,45,424.5,33.5,2.5,14.0,94.5,404.43,327.67
2016,7,13,6,0,527.0,42.0,2.6,15.0,137.0,511.27,418.14
2016,7,13,6,15,590.0,48.0,2.55,15.5,186.0,588.58,480.95
2016,7,13,6,30,653.0,54.0,2.5,16.0,235.0,663.17,538.24
2016,7,13,6,45,696.5,58.5,2.45,16.5,286.5,726.73,584.21
2016,7,13,7,0,740.0,63.0,2.4,17.0,338.0,790.39,627.99
2016,7,13,7,15,770.0,67.0,2.35,17.5,390.5,840.34,660.07
2016,7,13,7,30,800.0,71.0,2.3,18.0,443.0,888.91,690.08
2016,7,13,7,45,822.5,74.0,2.25,18.5,494.0,927.04,711.93
2016,7,13,8,0,845.0,77.0,2.2,19.0,545.0,951.66,724.16
2016,7,13,8,15,862.0,79.0,2.15,19.5,593.5,977.97,737.43
2016,7,13,8,30,879.0,81.0,2.1,20.0,642.0,1001.44,748.6
2016,7,13,8,45,892.0,83.5,2.05,21.0,687.0,1018.38,753.96
2016,7,13,9,0,905.0,86.0,2.0,22.0,732.0,1032.01,757.21
2016,7,13,9,15,915.0,87.5,2.0,22.5,772.0,1037.95,757.73
2016,7,13,9,30,925.0,89.0,2.0,23.0,812.0,1040.38,756.23
2016,7,13,9,45,919.5,98.0,2.0,24.0,843.5,1032.0,746.61
2016,7,13,10,0,914.0,107.0,2.0,25.0,875.0,1019.85,734.92
2016,7,13,10,15,920.0,108.5,1.95,25.5,904.0,1007.51,724.16
2016,7,13,10,30,926.0,110.0,1.9,26.0,933.0,991.67,711.37
2016,7,13,10,45,930.5,110.5,1.85,26.5,955.0,970.02,695.1
2016,7,13,11,0,935.0,111.0,1.8,27.0,977.0,945.08,676.96
2016,7,13,11,15,938.0,112.0,1.85,27.0,992.0,916.11,658.84
2016,7,13,11,30,941.0,113.0,1.9,27.0,1007.0,884.13,638.71
2016,7,13,11,45,942.5,113.0,2.0,27.5,1014.5,847.29,614.51
2016,7,13,12,0,944.0,113.0,2.1,28.0,1022.0,807.95,588.48
2016,7,13,12,15,944.0,113.0,2.2,28.0,1021.5,765.28,559.99
2016,7,13,12,30,944.0,113.0,2.3,28.0,1021.0,720.67,528.55
2016,7,13,12,45,943.5,112.0,2.45,28.5,1013.5,673.25,493.5
2016,7,13,13,0,943.0,111.0,2.6,29.0,1006.0,624.32,456.34
2016,7,13,13,15,940.0,110.5,2.7,29.0,990.5,573.11,417.1
2016,7,13,13,30,937.0,110.0,2.8,29.0,975.0,520.95,375.88
2016,7,13,13,45,932.5,109.0,2.9,29.0,952.5,467.06,332.13
2016,7,13,14,0,928.0,108.0,3.0,29.0,930.0,412.77,286.86
2016,7,13,14,15,922.0,107.0,3.05,28.5,901.0,357.81,240.71
2016,7,13,14,30,916.0,106.0,3.1,28.0,872.0,303.0,194.42
2016,7,13,14,45,907.0,104.5,3.2,28.0,836.5,247.66,148.74
2016,7,13,15,0,898.0,103.0,3.3,28.0,801.0,193.22,107.59
2016,7,13,15,15,887.0,101.0,3.3,27.5,760.5,139.4,75.23
2016,7,13,15,30,876.0,99.0,3.3,27.0,720.0,87.09,66.6
2016,7,13,15,45,861.0,96.5,3.35,27.0,674.5,81.43,62.16
2016,7,13,16,0,846.0,94.0,3.4,27.0,629.0,80.16,61.29
2016,7,13,16,15,827.5,91.0,3.35,26.5,580.5,69.23,52.52
2016,7,13,16,30,809.0,88.0,3.3,26.0,532.0,68.15,51.92
2016,7,13,16,45,784.5,84.5,3.3,25.5,481.0,66.55,50.86
2016,7,13,17,0,760.0,81.0,3.3,25.0,430.0,64.87,49.73
2016,7,13,17,15,727.0,76.5,3.15,24.0,378.0,62.25,47.87
2016,7,13,17,30,694.0,72.0,3.0,23.0,326.0,54.63,41.66
2016,7,13,17,45,648.0,66.5,2.95,22.5,274.5,51.22,38.86
2016,7,13,18,0,602.0,61.0,2.9,22.0,223.0,47.74,35.9
2016,7,13,18,15,533.0,54.0,2.55,21.0,175.0,42.86,31.64
2016,7,13,18,30,464.0,47.0,2.2,20.0,127.0,37.94,27.13
2016,7,13,18,45,356.0,36.5,1.9,19.5,86.0,29.79,19.49
2016,7,13,19,0,248.0,26.0,1.6,19.0,45.0,21.49,9.17
2016,7,13,19,15,124.0,13.0,1.7,18.5,22.5,11.1,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,140.0,13.0,1.95,14.5,24.5,103.83,0.0
2016,7,14,5,30,280.0,26.0,2.1,15.0,49.0,274.0,188.76
2016,7,14,5,45,390.0,35.0,2.3,15.5,91.0,380.51,306.45
2016,7,14,6,0,500.0,44.0,2.5,16.0,133.0,492.64,401.73
2016,7,14,6,15,565.5,51.0,2.45,16.5,182.0,572.62,466.55
2016,7,14,6,30,631.0,58.0,2.4,17.0,231.0,655.62,530.14
2016,7,14,6,45,678.5,62.0,2.35,18.0,283.0,715.01,571.76
2016,7,14,7,0,726.0,66.0,2.3,19.0,335.0,781.3,616.17
2016,7,14,7,15,757.5,70.0,2.3,19.5,387.0,832.38,649.22
2016,7,14,7,30,789.0,74.0,2.3,20.0,439.0,882.16,680.33
2016,7,14,7,45,813.5,76.5,2.35,21.0,490.5,921.39,702.45
2016,7,14,8,0,838.0,79.0,2.4,22.0,542.0,947.12,715.0
2016,7,14,8,15,855.5,81.5,2.35,22.5,590.5,974.45,728.93
2016,7,14,8,30,873.0,84.0,2.3,23.0,639.0,998.95,740.77
2016,7,14,8,45,887.0,86.0,2.3,23.5,684.5,1016.22,748.36
2016,7,14,9,0,901.0,88.0,2.3,24.0,730.0,1030.21,753.94
2016,7,14,9,15,911.5,89.5,2.3,24.5,770.5,1036.63,754.77
2016,7,14,9,30,922.0,91.0,2.3,25.0,811.0,1039.53,753.58
2016,7,14,9,45,928.5,93.5,2.35,26.0,846.0,1035.95,747.53
2016,7,14,10,0,935.0,96.0,2.4,27.0,881.0,1028.73,739.42
2016,7,14,10,15,941.0,97.5,2.4,27.5,910.0,1016.34,729.14
2016,7,14,10,30,947.0,99.0,2.4,28.0,939.0,1000.37,716.82
2016,7,14,10,45,951.0,100.0,2.4,28.5,961.0,978.54,700.94
2016,7,14,11,0,955.0,101.0,2.4,29.0,983.0,953.36,683.1
2016,7,14,11,15,958.0,101.5,2.45,29.0,998.0,923.6,664.2
2016,7,14,11,30,961.0,102.0,2.5,29.0,1013.0,890.8,643.28
2016,7,14,11,45,962.0,102.5,2.6,29.5,1020.5,853.54,618.45
2016,7,14,12,0,963.0,103.0,2.7,30.0,1028.0,813.74,591.78
2016,7,14,12,15,963.0,103.0,2.8,30.0,1028.0,770.5,562.92
2016,7,14,12,30,963.0,103.0,2.9,30.0,1028.0,725.24,530.78
2016,7,14,12,45,954.5,107.5,3.0,30.0,1018.5,676.35,495.11
2016,7,14,13,0,946.0,112.0,3.1,30.0,1009.0,626.43,457.69
2016,7,14,13,15,943.0,111.0,3.2,29.5,993.0,574.64,418.72
2016,7,14,13,30,940.0,110.0,3.3,29.0,977.0,521.92,377.63
2016,7,14,13,45,935.0,109.5,3.4,29.0,954.5,467.95,333.54
2016,7,14,14,0,930.0,109.0,3.5,29.0,932.0,413.61,287.99
2016,7,14,14,15,923.0,107.5,3.55,28.5,902.5,357.84,241.08
2016,7,14,14,30,916.0,106.0,3.6,28.0,873.0,302.35,194.16
2016,7,14,14,45,907.0,105.0,3.65,28.0,837.5,247.26,148.56
2016,7,14,15,0,898.0,104.0,3.7,28.0,802.0,193.06,107.6
2016,7,14,15,15,886.5,102.0,3.7,27.5,761.0,139.14,75.32
2016,7,14,15,30,875.0,100.0,3.7,27.0,720.0,86.77,66.35
2016,7,14,15,45,860.0,97.5,3.7,26.5,674.5,82.02,62.79
2016,7,14,16,0,845.0,95.0,3.7,26.0,629.0,70.88,53.85
2016,7,14,16,15,826.0,92.0,3.65,25.5,580.0,69.91,53.32
2016,7,14,16,30,807.0,89.0,3.6,25.0,531.0,68.84,52.73
2016,7,14,16,45,782.0,85.5,3.6,24.5,479.5,67.26,51.69
2016,7,14,17,0,757.0,82.0,3.6,24.0,428.0,65.6,50.57
2016,7,14,17,15,723.5,77.5,3.5,23.0,376.0,63.01,48.74
2016,7,14,17,30,690.0,73.0,3.4,22.0,324.0,55.34,42.45
2016,7,14,17,45,643.0,67.5,3.35,21.5,272.5,51.95,39.67
2016,7,14,18,0,596.0,62.0,3.3,21.0,221.0,48.51,36.72
2016,7,14,18,15,526.0,54.5,3.2,20.0,173.0,43.26,32.11
2016,7,14,18,30,456.0,47.0,3.1,19.0,125.0,37.94,27.22
2016,7,14,18,45,348.0,36.5,3.05,18.0,84.5,29.8,19.59
2016,7,14,19,0,240.0,26.0,3.0,17.0,44.0,21.52,8.95
2016,7,14,19,15,120.0,13.0,3.0,16.5,22.0,11.1,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,145.5,12.5,3.0,13.5,24.0,106.94,0.0
2016,7,15,5,30,291.0,25.0,3.1,14.0,48.0,279.33,189.07
2016,7,15,5,45,396.5,34.0,3.25,14.5,89.5,383.91,310.99
2016,7,15,6,0,502.0,43.0,3.4,15.0,131.0,492.62,404.94
2016,7,15,6,15,567.0,49.5,3.35,15.5,179.5,571.46,470.09
2016,7,15,6,30,632.0,56.0,3.3,16.0,228.0,653.31,534.09
2016,7,15,6,45,677.5,60.5,3.3,16.5,279.5,711.9,577.48
2016,7,15,7,0,723.0,65.0,3.3,17.0,331.0,776.96,623.71
2016,7,15,7,15,754.0,68.5,3.2,17.5,383.0,826.83,656.42
2016,7,15,7,30,785.0,72.0,3.1,18.0,435.0,875.39,687.02
2016,7,15,7,45,809.5,75.0,3.05,18.5,486.0,915.24,710.86
2016,7,15,8,0,834.0,78.0,3.0,19.0,537.0,941.65,724.87
2016,7,15,8,15,851.5,80.5,2.95,19.5,585.5,968.99,739.38
2016,7,15,8,30,869.0,83.0,2.9,20.0,634.0,993.5,751.77
2016,7,15,8,45,883.0,84.5,2.9,20.5,679.0,1010.18,759.27
2016,7,15,9,0,897.0,86.0,2.9,21.0,724.0,1023.63,764.74
2016,7,15,9,15,907.5,88.0,2.9,21.5,764.5,1030.71,766.12
2016,7,15,9,30,918.0,90.0,2.9,22.0,805.0,1034.27,765.37
2016,7,15,9,45,923.0,93.0,2.95,22.5,839.5,1029.82,760.03
2016,7,15,10,0,928.0,96.0,3.0,23.0,874.0,1021.76,752.56
2016,7,15,10,15,934.5,97.5,3.05,23.5,903.5,1009.97,742.84
2016,7,15,10,30,941.0,99.0,3.1,24.0,933.0,994.61,730.94
2016,7,15,10,45,946.0,99.5,3.2,24.5,955.5,973.34,715.69
2016,7,15,11,0,951.0,100.0,3.3,25.0,978.0,948.72,698.3
2016,7,15,11,15,954.0,100.5,3.4,25.0,993.0,919.09,678.95
2016,7,15,11,30,957.0,101.0,3.5,25.0,1008.0,886.44,657.49
2016,7,15,11,45,959.5,100.5,3.6,25.0,1016.0,849.65,633.07
2016,7,15,12,0,962.0,100.0,3.7,25.0,1024.0,810.26,606.68
2016,7,15,12,15,962.0,100.5,3.75,25.0,1024.0,767.51,576.7
2016,7,15,12,30,962.0,101.0,3.8,25.0,1024.0,722.71,543.37
2016,7,15,12,45,955.0,104.5,3.85,25.0,1015.0,674.05,506.4
2016,7,15,13,0,948.0,108.0,3.9,25.0,1006.0,624.25,467.67
2016,7,15,13,15,945.0,107.5,3.9,25.0,990.5,572.73,426.56
2016,7,15,13,30,942.0,107.0,3.9,25.0,975.0,520.26,383.57
2016,7,15,13,45,939.0,105.0,3.9,25.0,953.0,465.97,338.06
2016,7,15,14,0,936.0,103.0,3.9,25.0,931.0,411.13,291.03
2016,7,15,14,15,930.0,102.0,3.9,25.0,902.0,355.68,242.85
2016,7,15,14,30,924.0,101.0,3.9,25.0,873.0,300.39,194.81
2016,7,15,14,45,915.0,99.5,3.95,25.0,837.5,244.55,148.01
2016,7,15,15,0,906.0,98.0,4.0,25.0,802.0,189.62,106.03
2016,7,15,15,15,895.0,96.0,4.0,24.5,761.0,135.32,73.28
2016,7,15,15,30,884.0,94.0,4.0,24.0,720.0,82.53,63.67
2016,7,15,15,45,868.0,93.0,4.0,24.0,674.5,79.5,61.35
2016,7,15,16,0,852.0,92.0,4.0,24.0,629.0,79.06,61.17
2016,7,15,16,15,833.5,89.0,3.95,23.5,580.0,68.06,52.22
2016,7,15,16,30,815.0,86.0,3.9,23.0,531.0,66.92,51.55
2016,7,15,16,45,786.5,83.5,3.85,22.5,479.0,65.91,50.98
2016,7,15,17,0,758.0,81.0,3.8,22.0,427.0,64.9,50.4
2016,7,15,17,15,724.5,76.5,3.7,21.0,375.0,62.28,48.52
2016,7,15,17,30,691.0,72.0,3.6,20.0,323.0,54.65,42.22
2016,7,15,17,45,637.0,67.5,3.55,19.5,271.0,51.93,39.99
2016,7,15,18,0,583.0,63.0,3.5,19.0,219.0,49.23,37.66
2016,7,15,18,15,511.5,55.5,3.4,18.5,171.0,44.02,32.97
2016,7,15,18,30,440.0,48.0,3.3,18.0,123.0,38.76,28.03
2016,7,15,18,45,326.5,37.0,3.25,17.5,82.5,30.21,19.94
2016,7,15,19,0,213.0,26.0,3.2,17.0,42.0,21.51,8.54
2016,7,15,19,15,106.5,13.0,3.2,16.5,21.0,11.1,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,125.0,13.0,3.6,14.0,22.5,93.71,0.0
2016,7,16,5,30,250.0,26.0,3.7,14.0,45.0,249.84,164.01
2016,7,16,5,45,363.5,35.0,3.85,14.5,86.0,360.4,292.45
2016,7,16,6,0,477.0,44.0,4.0,15.0,127.0,474.14,391.15
2016,7,16,6,15,544.0,51.0,3.9,15.5,175.0,554.51,458.07
2016,7,16,6,30,611.0,58.0,3.8,16.0,223.0,638.03,523.99
2016,7,16,6,45,657.5,62.5,3.75,16.5,274.5,702.19,571.99
2016,7,16,7,0,704.0,67.0,3.7,17.0,326.0,761.92,614.48
2016,7,16,7,15,736.5,71.0,3.65,17.5,377.5,813.46,649.23
2016,7,16,7,30,769.0,75.0,3.6,18.0,429.0,863.79,681.92
2016,7,16,7,45,796.0,77.5,3.55,18.5,480.5,905.16,707.27
2016,7,16,8,0,823.0,80.0,3.5,19.0,532.0,944.43,730.58
2016,7,16,8,15,840.5,82.5,3.5,19.5,580.0,960.29,737.61
2016,7,16,8,30,858.0,85.0,3.5,20.0,628.0,984.69,750.69
2016,7,16,8,45,874.5,86.0,3.5,20.5,673.5,1003.22,759.63
2016,7,16,9,0,891.0,87.0,3.5,21.0,719.0,1018.58,766.51
2016,7,16,9,15,901.5,88.5,3.5,21.0,759.5,1025.08,769.02
2016,7,16,9,30,912.0,90.0,3.5,21.0,800.0,1028.1,769.44
2016,7,16,9,45,916.5,93.5,3.55,21.5,834.5,1023.78,764.04
2016,7,16,10,0,921.0,97.0,3.6,22.0,869.0,1015.84,756.47
2016,7,16,10,15,927.5,98.5,3.65,22.5,898.0,1004.14,746.58
2016,7,16,10,30,934.0,100.0,3.7,23.0,927.0,988.89,734.5
2016,7,16,10,45,938.0,101.0,3.75,23.5,949.0,967.33,718.35
2016,7,16,11,0,942.0,102.0,3.8,24.0,971.0,942.45,700.13
2016,7,16,11,15,945.5,102.5,3.85,24.0,986.5,913.46,680.55
2016,7,16,11,30,949.0,103.0,3.9,24.0,1002.0,881.42,658.88
2016,7,16,11,45,950.0,103.5,4.0,24.0,1009.5,844.53,634.03
2016,7,16,12,0,951.0,104.0,4.1,24.0,1017.0,805.11,607.26
2016,7,16,12,15,952.0,104.0,4.15,24.0,1017.5,762.98,577.23
2016,7,16,12,30,953.0,104.0,4.2,24.0,1018.0,718.77,543.99
2016,7,16,12,45,948.0,106.5,4.3,24.0,1010.0,670.87,507.37
2016,7,16,13,0,943.0,109.0,4.4,24.0,1002.0,621.71,468.86
2016,7,16,13,15,941.0,108.5,4.4,24.0,987.0,570.89,427.89
2016,7,16,13,30,939.0,108.0,4.4,24.0,972.0,519.01,384.98
2016,7,16,13,45,935.0,106.5,4.45,24.0,950.0,464.74,339.23
2016,7,16,14,0,931.0,105.0,4.5,24.0,928.0,410.01,292.02
2016,7,16,14,15,925.5,104.0,4.45,23.5,899.5,354.91,244.16
2016,7,16,14,30,920.0,103.0,4.4,23.0,871.0,299.89,196.29
2016,7,16,14,45,912.0,101.5,4.4,23.0,836.0,244.39,149.28
2016,7,16,15,0,904.0,100.0,4.4,23.0,801.0,189.67,107.14
2016,7,16,15,15,893.5,98.0,4.35,22.5,760.5,135.43,74.35
2016,7,16,15,30,883.0,96.0,4.3,22.0,720.0,82.65,64.31
2016,7,16,15,45,868.5,94.0,4.25,22.0,674.5,80.12,62.39
2016,7,16,16,0,854.0,92.0,4.2,22.0,629.0,79.11,61.72
2016,7,16,16,15,836.0,89.0,4.1,21.5,580.5,68.14,52.72
2016,7,16,16,30,818.0,86.0,4.0,21.0,532.0,67.0,52.05
2016,7,16,16,45,793.0,82.5,3.95,21.0,481.0,65.32,50.8
2016,7,16,17,0,768.0,79.0,3.9,21.0,430.0,63.57,49.47
2016,7,16,17,15,735.0,75.0,3.8,20.0,377.5,61.27,47.85
2016,7,16,17,30,702.0,71.0,3.7,19.0,325.0,58.93,46.13
2016,7,16,17,45,655.5,65.5,3.6,18.5,273.5,50.62,39.01
2016,7,16,18,0,609.0,60.0,3.5,18.0,222.0,47.11,35.95
2016,7,16,18,15,538.5,52.5,3.4,17.5,173.0,41.78,31.14
2016,7,16,18,30,468.0,45.0,3.3,17.0,124.0,36.39,26.08
2016,7,16,18,45,357.0,35.0,3.2,16.5,83.5,28.6,18.63
2016,7,16,19,0,246.0,25.0,3.1,16.0,43.0,20.72,7.62
2016,7,16,19,15,123.0,12.5,3.05,15.5,21.5,10.67,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,151.0,11.5,3.55,14.0,23.0,109.51,0.0
2016,7,17,5,30,302.0,23.0,3.6,14.0,46.0,282.06,178.99
2016,7,17,5,45,413.0,31.5,3.7,14.5,88.0,392.54,316.98
2016,7,17,6,0,524.0,40.0,3.8,15.0,130.0,505.2,414.97
2016,7,17,6,15,588.5,46.0,3.8,15.0,178.5,577.14,476.17
2016,7,17,6,30,653.0,52.0,3.8,15.0,227.0,659.33,542.24
2016,7,17,6,45,689.0,58.0,3.8,15.5,277.5,718.24,586.41
2016,7,17,7,0,725.0,64.0,3.8,16.0,328.0,776.91,628.38
2016,7,17,7,15,756.0,67.5,3.8,16.5,380.0,826.85,662.22
2016,7,17,7,30,787.0,71.0,3.8,17.0,432.0,875.49,694.03
2016,7,17,7,45,813.0,73.0,3.8,17.5,483.5,915.53,718.82
2016,7,17,8,0,839.0,75.0,3.8,18.0,535.0,942.3,733.78
2016,7,17,8,15,856.0,77.5,3.85,18.0,583.5,969.3,750.54
2016,7,17,8,30,873.0,80.0,3.9,18.0,632.0,993.46,765.25
2016,7,17,8,45,888.5,81.0,3.95,18.5,677.0,1011.16,774.08
2016,7,17,9,0,904.0,82.0,4.0,19.0,722.0,1025.65,780.8
2016,7,17,9,15,913.5,83.5,4.0,19.0,762.5,1031.24,782.73
2016,7,17,9,30,923.0,85.0,4.0,19.0,803.0,1033.31,782.51
2016,7,17,9,45,916.5,94.5,4.05,19.5,834.0,1024.73,774.11
2016,7,17,10,0,910.0,104.0,4.1,20.0,865.0,1012.35,763.4
2016,7,17,10,15,916.0,105.5,4.1,20.0,894.0,1000.15,754.15
2016,7,17,10,30,922.0,107.0,4.1,20.0,923.0,984.46,742.66
2016,7,17,10,45,925.0,108.5,4.2,20.5,944.5,962.54,726.23
2016,7,17,11,0,928.0,110.0,4.3,21.0,966.0,937.36,707.68
2016,7,17,11,15,930.5,111.0,4.35,21.0,980.5,908.14,687.49
2016,7,17,11,30,933.0,112.0,4.4,21.0,995.0,875.95,665.22
2016,7,17,11,45,934.0,112.5,4.5,21.0,1002.0,839.36,640.28
2016,7,17,12,0,935.0,113.0,4.6,21.0,1009.0,800.3,613.39
2016,7,17,12,15,935.0,113.0,4.6,21.0,1008.5,757.86,582.07
2016,7,17,12,30,935.0,113.0,4.6,21.0,1008.0,713.49,547.96
2016,7,17,12,45,929.5,114.5,4.7,21.0,999.0,665.1,510.51
2016,7,17,13,0,924.0,116.0,4.8,21.0,990.0,615.59,471.21
2016,7,17,13,15,921.0,115.5,4.8,20.5,974.5,565.03,430.59
2016,7,17,13,30,918.0,115.0,4.8,20.0,959.0,513.54,387.97
2016,7,17,13,45,915.5,112.5,4.85,20.0,937.5,460.16,342.02
2016,7,17,14,0,913.0,110.0,4.9,20.0,916.0,406.21,294.53
2016,7,17,14,15,906.0,108.5,4.9,20.0,886.5,351.19,245.55
2016,7,17,14,30,899.0,107.0,4.9,20.0,857.0,296.45,196.92
2016,7,17,14,45,892.5,104.0,4.95,20.0,822.5,241.34,149.65
2016,7,17,15,0,886.0,101.0,5.0,20.0,788.0,186.9,107.19
2016,7,17,15,15,875.0,99.0,4.95,19.5,747.5,133.56,74.74
2016,7,17,15,30,864.0,97.0,4.9,19.0,707.0,81.73,64.34
2016,7,17,15,45,851.0,93.5,4.85,18.5,662.0,79.49,62.76
2016,7,17,16,0,838.0,90.0,4.8,18.0,617.0,77.59,61.45
2016,7,17,16,15,819.5,87.5,4.7,17.5,569.0,66.89,52.52
2016,7,17,16,30,801.0,85.0,4.6,17.0,521.0,66.07,52.11
2016,7,17,16,45,778.5,80.5,4.6,17.0,470.5,63.7,50.23
2016,7,17,17,0,756.0,76.0,4.6,17.0,420.0,61.2,48.23
2016,7,17,17,15,723.0,72.0,4.5,16.5,368.5,58.84,46.41
2016,7,17,17,30,690.0,68.0,4.4,16.0,317.0,56.42,44.5
2016,7,17,17,45,645.0,62.5,4.35,15.5,266.5,48.31,37.44
2016,7,17,18,0,600.0,57.0,4.3,15.0,216.0,44.73,34.29
2016,7,17,18,15,531.0,50.0,4.15,14.5,168.0,39.74,29.73
2016,7,17,18,30,462.0,43.0,4.0,14.0,120.0,34.71,24.93
2016,7,17,18,45,350.0,33.5,3.9,13.5,80.5,27.31,17.74
2016,7,17,19,0,238.0,24.0,3.8,13.0,41.0,19.84,6.68
2016,7,17,19,15,119.0,12.0,3.7,13.0,20.5,10.24,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,124.0,12.0,3.35,13.0,21.0,92.02,0.0
2016,7,18,5,30,248.0,24.0,3.4,13.0,42.0,243.7,148.01
2016,7,18,5,45,365.5,33.0,3.5,13.5,82.5,359.12,290.94
2016,7,18,6,0,483.0,42.0,3.6,14.0,123.0,475.74,392.71
2016,7,18,6,15,549.0,48.5,3.55,14.0,170.5,554.61,459.62
2016,7,18,6,30,615.0,55.0,3.5,14.0,218.0,636.62,525.78
2016,7,18,6,45,660.5,59.0,3.5,14.5,268.5,694.01,569.11
2016,7,18,7,0,706.0,63.0,3.5,15.0,319.0,757.92,615.37
2016,7,18,7,15,736.5,67.0,3.45,15.5,370.0,807.6,648.96
2016,7,18,7,30,767.0,71.0,3.4,16.0,421.0,856.03,680.51
2016,7,18,7,45,791.0,73.5,3.35,16.5,471.0,894.44,703.95
2016,7,18,8,0,815.0,76.0,3.3,17.0,521.0,919.55,717.5
2016,7,18,8,15,832.0,78.5,3.25,17.0,568.5,946.27,733.44
2016,7,18,8,30,849.0,81.0,3.2,17.0,616.0,970.23,747.31
2016,7,18,8,45,864.5,82.0,3.2,17.5,660.5,987.82,755.76
2016,7,18,9,0,880.0,83.0,3.2,18.0,705.0,1002.28,762.15
2016,7,18,9,15,890.0,84.5,3.2,18.5,744.5,1008.44,763.02
2016,7,18,9,30,900.0,86.0,3.2,19.0,784.0,1011.15,761.8
2016,7,18,9,45,904.0,89.5,3.25,19.5,817.5,1006.59,756.29
2016,7,18,10,0,908.0,93.0,3.3,20.0,851.0,998.47,748.62
2016,7,18,10,15,914.0,94.0,3.35,20.0,879.5,986.1,739.71
2016,7,18,10,30,920.0,95.0,3.4,20.0,908.0,970.27,728.6
2016,7,18,10,45,924.0,95.5,3.45,20.5,929.5,948.67,712.34
2016,7,18,11,0,928.0,96.0,3.5,21.0,951.0,923.83,694.01
2016,7,18,11,15,931.0,97.0,3.6,21.0,965.5,895.45,674.94
2016,7,18,11,30,934.0,98.0,3.7,21.0,980.0,864.05,653.72
2016,7,18,11,45,935.0,98.0,3.8,21.0,987.5,827.36,628.69
2016,7,18,12,0,936.0,98.0,3.9,21.0,995.0,788.21,601.75
2016,7,18,12,15,936.5,98.0,3.95,21.0,995.0,746.43,571.66
2016,7,18,12,30,937.0,98.0,4.0,21.0,995.0,702.63,538.3
2016,7,18,12,45,939.5,95.0,4.1,21.0,988.5,655.89,502.18
2016,7,18,13,0,942.0,92.0,4.2,21.0,982.0,607.38,463.71
2016,7,18,13,15,939.5,91.5,4.25,21.0,967.5,556.55,422.24
2016,7,18,13,30,937.0,91.0,4.3,21.0,953.0,504.67,378.8
2016,7,18,13,45,935.5,89.0,4.4,21.0,931.5,451.3,333.11
2016,7,18,14,0,934.0,87.0,4.5,21.0,910.0,397.2,285.66
2016,7,18,14,15,928.5,86.0,4.45,20.5,882.0,342.06,237.0
2016,7,18,14,30,923.0,85.0,4.4,20.0,854.0,287.02,188.38
2016,7,18,14,45,917.5,82.5,4.4,20.0,820.0,231.28,140.49
2016,7,18,15,0,912.0,80.0,4.4,20.0,786.0,176.09,97.49
2016,7,18,15,15,902.5,78.5,4.35,20.0,746.5,121.96,64.73
2016,7,18,15,30,893.0,77.0,4.3,20.0,707.0,69.86,54.02
2016,7,18,15,45,882.5,74.5,4.25,20.0,663.0,68.42,52.97
2016,7,18,16,0,872.0,72.0,4.2,20.0,619.0,66.83,51.78
2016,7,18,16,15,856.0,69.5,4.1,19.5,571.5,65.01,50.5
2016,7,18,16,30,840.0,67.0,4.0,19.0,524.0,63.07,49.11
2016,7,18,16,45,820.0,64.0,3.95,19.0,474.0,60.6,47.15
2016,7,18,17,0,800.0,61.0,3.9,19.0,424.0,58.01,45.06
2016,7,18,17,15,771.0,58.0,3.75,18.5,372.5,48.84,37.29
2016,7,18,17,30,742.0,55.0,3.6,18.0,321.0,46.77,35.66
2016,7,18,17,45,700.5,50.5,3.5,17.5,270.5,43.37,32.79
2016,7,18,18,0,659.0,46.0,3.4,17.0,220.0,39.92,29.76
2016,7,18,18,15,595.5,41.0,3.2,16.5,172.0,35.87,26.06
2016,7,18,18,30,532.0,36.0,3.0,16.0,124.0,31.84,22.2
2016,7,18,18,45,423.0,28.0,2.9,15.5,83.0,24.91,15.5
2016,7,18,19,0,314.0,20.0,2.8,15.0,42.0,16.48,3.99
2016,7,18,19,15,157.0,10.0,2.75,14.5,21.0,8.54,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,165.0,10.5,2.2,12.5,22.0,117.67,0.0
2016,7,19,5,30,330.0,21.0,2.4,13.0,44.0,296.56,170.58
2016,7,19,5,45,438.5,28.5,2.6,13.5,85.5,398.98,320.18
2016,7,19,6,0,547.0,36.0,2.8,14.0,127.0,510.18,417.68
2016,7,19,6,15,610.0,41.0,2.75,14.0,175.5,587.67,482.78
2016,7,19,6,30,673.0,46.0,2.7,14.0,224.0,667.63,546.28
2016,7,19,6,45,714.0,50.0,2.7,14.5,275.5,728.64,591.46
2016,7,19,7,0,755.0,54.0,2.7,15.0,327.0,789.76,634.54
2016,7,19,7,15,784.0,57.0,2.7,15.5,378.5,827.58,658.9
2016,7,19,7,30,813.0,60.0,2.7,16.0,430.0,874.03,688.7
2016,7,19,7,45,834.0,62.5,2.7,16.5,480.5,910.35,710.42
2016,7,19,8,0,855.0,65.0,2.7,17.0,531.0,944.42,730.2
2016,7,19,8,15,870.5,67.5,2.7,17.5,579.0,970.43,744.11
2016,7,19,8,30,886.0,70.0,2.7,18.0,627.0,993.5,755.96
2016,7,19,8,45,897.5,72.0,2.75,18.5,671.5,1008.73,762.99
2016,7,19,9,0,909.0,74.0,2.8,19.0,716.0,1020.63,767.94
2016,7,19,9,15,918.0,75.5,2.85,19.5,755.5,1025.93,768.64
2016,7,19,9,30,927.0,77.0,2.9,20.0,795.0,1027.7,767.2
2016,7,19,9,45,927.0,83.0,2.95,20.5,828.0,1021.99,761.0
2016,7,19,10,0,927.0,89.0,3.0,21.0,861.0,1012.55,752.58
2016,7,19,10,15,932.5,90.0,3.05,21.0,889.5,999.46,743.35
2016,7,19,10,30,938.0,91.0,3.1,21.0,918.0,982.87,731.92
2016,7,19,10,45,940.5,92.5,3.15,21.5,939.5,960.55,715.4
2016,7,19,11,0,943.0,94.0,3.2,22.0,961.0,934.95,696.8
2016,7,19,11,15,945.5,94.5,3.25,22.0,975.5,905.23,676.81
2016,7,19,11,30,948.0,95.0,3.3,22.0,990.0,872.53,654.74
2016,7,19,11,45,950.0,95.0,3.4,22.0,997.5,836.15,630.34
2016,7,19,12,0,952.0,95.0,3.5,22.0,1005.0,797.19,603.93
2016,7,19,12,15,952.0,95.0,3.55,22.0,1005.0,754.42,573.6
2016,7,19,12,30,952.0,95.0,3.6,22.0,1005.0,709.62,539.88
2016,7,19,12,45,945.0,98.5,3.7,22.5,996.0,661.4,501.95
2016,7,19,13,0,938.0,102.0,3.8,23.0,987.0,612.03,462.33
2016,7,19,13,15,935.0,101.5,3.85,23.0,972.0,560.9,421.19
2016,7,19,13,30,932.0,101.0,3.9,23.0,957.0,508.79,378.12
2016,7,19,13,45,930.0,98.5,3.95,23.0,935.5,454.93,332.51
2016,7,19,14,0,928.0,96.0,4.0,23.0,914.0,400.42,285.25
2016,7,19,14,15,922.0,95.0,4.0,22.5,885.0,345.27,237.27
2016,7,19,14,30,916.0,94.0,4.0,22.0,856.0,290.26,189.33
2016,7,19,14,45,910.0,91.5,4.05,22.0,821.5,234.65,142.15
2016,7,19,15,0,904.0,89.0,4.1,22.0,787.0,179.63,99.89
2016,7,19,15,15,894.0,87.0,4.1,21.5,747.0,125.42,67.75
2016,7,19,15,30,884.0,85.0,4.1,21.0,707.0,74.55,57.76
2016,7,19,15,45,873.5,81.5,4.1,21.0,663.0,72.63,56.33
2016,7,19,16,0,863.0,78.0,4.1,21.0,619.0,70.53,54.72
2016,7,19,16,15,846.0,75.5,4.05,20.5,570.5,68.8,53.53
2016,7,19,16,30,829.0,73.0,4.0,20.0,522.0,66.94,52.23
2016,7,19,16,45,809.5,69.5,4.0,20.0,472.5,64.24,50.09
2016,7,19,17,0,790.0,66.0,4.0,20.0,423.0,54.36,41.72
2016,7,19,17,15,759.5,62.5,3.9,19.5,371.0,52.09,39.97
2016,7,19,17,30,729.0,59.0,3.8,19.0,319.0,49.76,38.13
2016,7,19,17,45,688.5,54.0,3.7,18.5,268.5,46.1,35.04
2016,7,19,18,0,648.0,49.0,3.6,18.0,218.0,42.36,31.77
2016,7,19,18,15,582.5,43.0,3.35,17.0,170.0,37.55,27.46
2016,7,19,18,30,517.0,37.0,3.1,16.0,122.0,32.71,22.94
2016,7,19,18,45,409.5,29.0,2.9,15.5,81.5,23.72,14.43
2016,7,19,19,0,302.0,21.0,2.7,15.0,41.0,17.37,3.87
2016,7,19,19,15,151.0,10.5,2.6,14.5,20.5,8.96,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,166.0,10.0,2.1,12.5,21.5,117.78,0.0
2016,7,20,5,30,332.0,20.0,2.3,13.0,43.0,287.33,154.01
2016,7,20,5,45,437.5,27.5,2.55,13.5,84.0,396.9,317.61
2016,7,20,6,0,543.0,35.0,2.8,14.0,125.0,505.5,413.71
2016,7,20,6,15,606.0,40.5,2.8,14.5,173.0,583.41,478.61
2016,7,20,6,30,669.0,46.0,2.8,15.0,221.0,663.92,541.85
2016,7,20,6,45,711.5,49.5,2.8,15.5,272.5,725.41,587.41
2016,7,20,7,0,754.0,53.0,2.8,16.0,324.0,787.09,630.91
2016,7,20,7,15,783.5,56.0,2.75,16.5,375.5,825.39,655.28
2016,7,20,7,30,813.0,59.0,2.7,17.0,427.0,872.35,685.02
2016,7,20,7,45,834.5,61.5,2.65,17.5,478.0,909.19,706.64
2016,7,20,8,0,856.0,64.0,2.6,18.0,529.0,943.81,726.24
2016,7,20,8,15,872.5,66.0,2.55,18.5,577.5,970.21,739.83
2016,7,20,8,30,889.0,68.0,2.5,19.0,626.0,993.72,751.36
2016,7,20,8,45,901.0,70.0,2.5,19.5,670.5,1009.53,758.21
2016,7,20,9,0,913.0,72.0,2.5,20.0,715.0,1022.01,762.97
2016,7,20,9,15,923.0,73.5,2.5,20.5,755.5,1028.36,763.84
2016,7,20,9,30,933.0,75.0,2.5,21.0,796.0,1031.16,762.58
2016,7,20,9,45,931.0,82.0,2.5,21.5,829.0,1024.6,755.42
2016,7,20,10,0,929.0,89.0,2.5,22.0,862.0,1014.27,746.08
2016,7,20,10,15,935.0,90.0,2.55,22.5,891.0,1001.61,735.95
2016,7,20,10,30,941.0,91.0,2.6,23.0,920.0,985.41,723.66
2016,7,20,10,45,946.5,91.0,2.65,23.5,943.0,964.24,708.26
2016,7,20,11,0,952.0,91.0,2.7,24.0,966.0,939.71,690.77
2016,7,20,11,15,955.0,91.5,2.75,24.0,981.0,910.2,671.36
2016,7,20,11,30,958.0,92.0,2.8,24.0,996.0,877.63,649.88
2016,7,20,11,45,961.0,91.5,2.85,24.5,1004.0,841.29,624.52
2016,7,20,12,0,964.0,91.0,2.9,25.0,1012.0,802.26,597.28
2016,7,20,12,15,964.0,91.0,2.95,25.0,1012.5,759.04,567.49
2016,7,20,12,30,964.0,91.0,3.0,25.0,1013.0,713.75,534.17
2016,7,20,12,45,962.5,91.0,3.15,25.0,1005.5,665.66,498.36
2016,7,20,13,0,961.0,91.0,3.3,25.0,998.0,616.01,460.28
2016,7,20,13,15,959.0,90.5,3.4,25.0,983.0,564.37,419.36
2016,7,20,13,30,957.0,90.0,3.5,25.0,968.0,511.6,376.3
2016,7,20,13,45,953.5,89.0,3.6,25.0,946.0,456.93,330.53
2016,7,20,14,0,950.0,88.0,3.7,25.0,924.0,401.71,283.14
2016,7,20,14,15,944.5,87.0,3.75,24.5,895.0,345.55,234.7
2016,7,20,14,30,939.0,86.0,3.8,24.0,866.0,289.46,186.21
2016,7,20,14,45,932.0,84.5,3.9,24.0,831.0,233.06,138.8
2016,7,20,15,0,925.0,83.0,4.0,24.0,796.0,177.33,96.52
2016,7,20,15,15,915.0,81.5,4.05,23.5,755.5,122.27,64.5
2016,7,20,15,30,905.0,80.0,4.1,23.0,715.0,71.97,55.13
2016,7,20,15,45,892.0,78.0,4.15,23.0,670.0,70.82,54.35
2016,7,20,16,0,879.0,76.0,4.2,23.0,625.0,69.55,53.44
2016,7,20,16,15,862.0,73.5,4.15,22.5,576.5,67.77,52.22
2016,7,20,16,30,845.0,71.0,4.1,22.0,528.0,65.86,50.88
2016,7,20,16,45,823.0,68.0,4.1,21.5,477.0,63.4,49.07
2016,7,20,17,0,801.0,65.0,4.1,21.0,426.0,53.8,41.07
2016,7,20,17,15,770.0,62.0,4.0,20.0,374.0,51.86,39.69
2016,7,20,17,30,739.0,59.0,3.9,19.0,322.0,49.89,38.25
2016,7,20,17,45,695.5,54.0,3.85,18.5,270.5,46.19,35.12
2016,7,20,18,0,652.0,49.0,3.8,18.0,219.0,42.42,31.82
2016,7,20,18,15,585.5,43.5,3.65,17.5,170.0,38.03,27.81
2016,7,20,18,30,519.0,38.0,3.5,17.0,121.0,30.92,21.26
2016,7,20,18,45,408.0,29.0,3.35,16.5,80.5,23.75,14.32
2016,7,20,19,0,297.0,20.0,3.2,16.0,40.0,16.51,2.61
2016,7,20,19,15,148.5,10.0,3.1,15.5,20.0,8.54,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.0,2.5,13.0,20.5,111.09,0.0
2016,7,21,5,30,312.0,20.0,2.7,13.0,41.0,279.98,137.17
2016,7,21,5,45,422.5,28.5,2.95,13.5,82.0,386.39,309.04
2016,7,21,6,0,533.0,37.0,3.2,14.0,123.0,499.69,409.77
2016,7,21,6,15,597.5,42.5,3.2,14.5,171.5,578.82,476.15
2016,7,21,6,30,662.0,48.0,3.2,15.0,220.0,660.45,540.77
2016,7,21,6,45,343.0,88.0,3.25,15.5,178.5,448.35,373.58
2016,7,21,7,0,24.0,128.0,3.3,16.0,137.0,158.68,128.59
2016,7,21,7,15,415.5,95.0,3.3,16.5,282.0,536.68,443.97
2016,7,21,7,30,807.0,62.0,3.3,17.0,427.0,870.58,690.35
2016,7,21,7,45,829.0,64.5,3.3,17.5,477.5,907.7,710.53
