Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,0,851.0,67.0,3.3,18.0,528.0,942.64,731.13
2016,7,21,8,15,866.5,69.0,3.3,18.5,576.0,967.89,744.69
2016,7,21,8,30,882.0,71.0,3.3,19.0,624.0,990.26,756.22
2016,7,21,8,45,894.5,73.0,3.3,19.5,668.5,1006.46,763.54
2016,7,21,9,0,907.0,75.0,3.3,20.0,713.0,1019.35,768.72
2016,7,21,9,15,916.5,76.5,3.3,20.0,753.0,1025.12,770.74
2016,7,21,9,30,926.0,78.0,3.3,20.0,793.0,1027.36,770.61
2016,7,21,9,45,932.5,79.5,3.35,20.5,827.5,1023.0,765.19
2016,7,21,10,0,939.0,81.0,3.4,21.0,862.0,1015.02,757.6
2016,7,21,10,15,945.0,82.0,3.4,21.5,891.0,1002.4,746.73
2016,7,21,10,30,951.0,83.0,3.4,22.0,920.0,986.21,733.69
2016,7,21,10,45,955.5,83.5,3.45,22.5,942.0,964.59,717.55
2016,7,21,11,0,960.0,84.0,3.5,23.0,964.0,939.59,699.28
2016,7,21,11,15,963.0,84.0,3.6,23.0,979.5,909.54,679.31
2016,7,21,11,30,966.0,84.0,3.7,23.0,995.0,876.43,657.18
2016,7,21,11,45,968.5,84.0,3.8,23.0,1003.0,840.03,632.63
2016,7,21,12,0,971.0,84.0,3.9,23.0,1011.0,800.92,606.03
2016,7,21,12,15,971.0,84.0,4.0,23.0,1011.5,757.54,575.66
2016,7,21,12,30,971.0,84.0,4.1,23.0,1012.0,712.05,541.47
2016,7,21,12,45,961.5,90.5,4.25,23.0,1002.5,663.96,504.49
2016,7,21,13,0,952.0,97.0,4.4,23.0,993.0,614.74,465.69
2016,7,21,13,15,949.5,96.5,4.45,22.5,978.5,563.12,424.76
2016,7,21,13,30,947.0,96.0,4.5,22.0,964.0,510.44,381.63
2016,7,21,13,45,946.0,93.5,4.6,22.0,942.5,456.11,335.23
2016,7,21,14,0,945.0,91.0,4.7,22.0,921.0,401.0,287.02
2016,7,21,14,15,939.5,90.0,4.65,21.5,892.5,345.0,237.75
2016,7,21,14,30,934.0,89.0,4.6,21.0,864.0,289.08,188.59
2016,7,21,14,45,930.0,85.5,4.6,21.0,830.0,232.1,139.96
2016,7,21,15,0,926.0,82.0,4.6,21.0,796.0,175.52,96.42
2016,7,21,15,15,916.5,80.5,4.5,21.0,755.5,120.39,64.13
2016,7,21,15,30,907.0,79.0,4.4,21.0,715.0,71.41,55.13
2016,7,21,15,45,898.0,75.5,4.35,21.0,670.5,69.37,53.58
2016,7,21,16,0,889.0,72.0,4.3,21.0,626.0,67.16,51.86
2016,7,21,16,15,872.5,69.5,4.15,20.5,577.5,65.3,50.55
2016,7,21,16,30,856.0,67.0,4.0,20.0,529.0,63.32,49.13
2016,7,21,16,45,837.5,63.5,3.9,19.5,478.5,60.49,46.97
2016,7,21,17,0,819.0,60.0,3.8,19.0,428.0,57.52,44.66
2016,7,21,17,15,789.0,57.0,3.65,18.5,375.5,54.63,42.37
2016,7,21,17,30,759.0,54.0,3.5,18.0,323.0,46.23,35.19
2016,7,21,17,45,717.5,50.0,3.4,17.5,271.5,43.18,32.62
2016,7,21,18,0,676.0,46.0,3.3,17.0,220.0,40.11,29.91
2016,7,21,18,15,611.0,40.5,3.05,16.5,171.0,35.6,25.79
2016,7,21,18,30,546.0,35.0,2.8,16.0,122.0,31.1,21.5
2016,7,21,18,45,434.0,27.0,2.6,15.5,80.5,24.12,14.65
2016,7,21,19,0,322.0,19.0,2.4,15.0,39.0,17.13,2.01
2016,7,21,19,15,161.0,9.5,2.35,14.5,19.5,8.11,0.0
2016,7,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,9.5,2.0,12.5,20.0,113.19,0.0
2016,7,22,5,30,320.0,19.0,2.3,13.0,40.0,275.44,119.38
2016,7,22,5,45,429.5,27.5,2.6,14.0,81.0,390.32,309.94
2016,7,22,6,0,539.0,36.0,2.9,15.0,122.0,502.9,409.71
2016,7,22,6,15,604.5,41.5,2.9,15.5,171.0,582.93,476.44
2016,7,22,6,30,670.0,47.0,2.9,16.0,220.0,665.58,541.37
2016,7,22,6,45,713.5,51.0,2.9,16.5,272.0,728.79,588.24
2016,7,22,7,0,757.0,55.0,2.9,17.0,324.0,792.2,632.94
2016,7,22,7,15,787.0,58.0,2.85,17.5,376.5,841.24,665.02
2016,7,22,7,30,817.0,61.0,2.8,18.0,429.0,878.48,687.56
2016,7,22,7,45,839.5,63.5,2.8,18.5,480.0,916.31,710.28
2016,7,22,8,0,862.0,66.0,2.8,19.0,531.0,951.94,730.93
2016,7,22,8,15,878.5,68.5,2.8,19.5,580.0,979.01,745.41
2016,7,22,8,30,895.0,71.0,2.8,20.0,629.0,1003.13,757.81
2016,7,22,8,45,907.5,73.0,2.85,20.5,674.5,1019.39,765.39
2016,7,22,9,0,920.0,75.0,2.9,21.0,720.0,1032.27,770.87
2016,7,22,9,15,930.0,76.5,2.9,21.5,761.0,1038.5,771.62
2016,7,22,9,30,940.0,78.0,2.9,22.0,802.0,1041.14,770.22
2016,7,22,9,45,935.0,86.5,2.95,22.5,834.5,1033.07,762.48
2016,7,22,10,0,930.0,95.0,3.0,23.0,867.0,1021.16,752.49
2016,7,22,10,15,936.0,96.5,3.0,23.5,896.0,1008.79,741.97
2016,7,22,10,30,942.0,98.0,3.0,24.0,925.0,992.84,729.27
2016,7,22,10,45,947.5,98.0,3.05,24.5,948.0,971.39,713.55
2016,7,22,11,0,953.0,98.0,3.1,25.0,971.0,946.56,695.73
2016,7,22,11,15,956.0,98.5,3.1,25.0,986.0,916.74,675.66
2016,7,22,11,30,959.0,99.0,3.1,25.0,1001.0,883.86,653.56
2016,7,22,11,45,961.5,98.5,3.15,25.5,1009.0,846.8,627.66
2016,7,22,12,0,964.0,98.0,3.2,26.0,1017.0,807.1,599.91
2016,7,22,12,15,963.5,98.0,3.25,26.0,1017.0,763.24,569.4
2016,7,22,12,30,963.0,98.0,3.3,26.0,1017.0,717.36,535.64
2016,7,22,12,45,961.5,98.0,3.35,26.5,1009.0,669.04,498.3
2016,7,22,13,0,960.0,98.0,3.4,27.0,1001.0,619.17,458.97
2016,7,22,13,15,957.0,97.5,3.45,27.0,985.5,566.8,417.69
2016,7,22,13,30,954.0,97.0,3.5,27.0,970.0,513.42,374.42
2016,7,22,13,45,950.0,95.5,3.55,27.0,947.5,458.11,328.49
2016,7,22,14,0,946.0,94.0,3.6,27.0,925.0,402.33,281.04
2016,7,22,14,15,939.5,93.0,3.6,26.5,895.5,345.86,232.81
2016,7,22,14,30,933.0,92.0,3.6,26.0,866.0,289.58,184.69
2016,7,22,14,45,924.5,91.0,3.65,26.0,830.0,233.35,138.06
2016,7,22,15,0,916.0,90.0,3.7,26.0,794.0,177.94,96.79
2016,7,22,15,15,905.5,88.0,3.7,25.5,753.5,122.82,65.65
2016,7,22,15,30,895.0,86.0,3.7,25.0,713.0,75.43,57.55
2016,7,22,15,45,877.0,85.5,3.7,24.5,666.5,75.21,57.68
2016,7,22,16,0,859.0,85.0,3.7,24.0,620.0,74.92,57.74
2016,7,22,16,15,841.0,82.5,3.65,23.5,571.0,73.27,56.66
2016,7,22,16,30,823.0,80.0,3.6,23.0,522.0,63.14,48.37
2016,7,22,16,45,794.5,78.0,3.6,23.0,470.0,62.32,47.85
2016,7,22,17,0,766.0,76.0,3.6,23.0,418.0,61.51,47.33
2016,7,22,17,15,732.5,71.5,3.45,22.0,366.0,58.75,45.31
2016,7,22,17,30,699.0,67.0,3.3,21.0,314.0,55.9,43.15
2016,7,22,17,45,649.0,62.0,3.2,20.5,262.0,48.14,36.52
2016,7,22,18,0,599.0,57.0,3.1,20.0,210.0,44.91,33.71
2016,7,22,18,15,526.0,49.5,2.9,19.0,162.0,39.51,28.9
2016,7,22,18,30,453.0,42.0,2.7,18.0,114.0,34.06,23.82
2016,7,22,18,45,331.5,32.0,2.5,17.5,74.0,26.2,16.14
2016,7,22,19,0,210.0,22.0,2.3,17.0,34.0,18.25,1.22
2016,7,22,19,15,105.0,11.0,2.3,16.5,17.0,9.39,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,100.5,11.0,1.45,13.5,17.0,75.32,0.0
2016,7,23,5,30,201.0,22.0,1.6,14.0,34.0,201.49,72.17
2016,7,23,5,45,321.0,32.5,1.75,14.5,73.5,324.85,256.61
2016,7,23,6,0,441.0,43.0,1.9,15.0,113.0,443.22,360.74
2016,7,23,6,15,514.0,51.0,1.75,15.5,161.0,528.49,430.45
2016,7,23,6,30,587.0,59.0,1.6,16.0,209.0,617.42,498.66
2016,7,23,6,45,639.0,64.0,1.5,17.0,261.0,686.49,547.33
2016,7,23,7,0,691.0,69.0,1.4,18.0,313.0,750.58,589.43
2016,7,23,7,15,725.5,73.0,1.35,18.5,365.0,803.9,623.3
2016,7,23,7,30,760.0,77.0,1.3,19.0,417.0,856.03,654.98
2016,7,23,7,45,786.5,80.0,1.3,20.0,469.0,897.53,677.77
2016,7,23,8,0,813.0,83.0,1.3,21.0,521.0,936.88,698.53
2016,7,23,8,15,831.5,86.0,1.45,22.0,570.0,965.77,714.29
2016,7,23,8,30,850.0,89.0,1.6,23.0,619.0,980.07,720.53
2016,7,23,8,45,863.0,92.0,1.75,24.0,664.0,997.35,728.79
2016,7,23,9,0,876.0,95.0,1.9,25.0,709.0,1011.35,734.87
2016,7,23,9,15,887.0,97.0,2.05,25.5,749.5,1018.76,738.21
2016,7,23,9,30,898.0,99.0,2.2,26.0,790.0,1022.67,739.44
2016,7,23,9,45,908.0,99.5,2.35,26.5,825.5,1020.34,736.78
2016,7,23,10,0,918.0,100.0,2.5,27.0,861.0,1014.45,731.97
2016,7,23,10,15,924.0,101.5,2.6,27.5,890.0,1002.12,722.64
2016,7,23,10,30,930.0,103.0,2.7,28.0,919.0,986.25,711.18
2016,7,23,10,45,920.5,112.0,2.85,29.0,937.0,959.98,692.12
2016,7,23,11,0,911.0,121.0,3.0,30.0,955.0,930.56,671.1
2016,7,23,11,15,914.5,122.0,3.05,30.0,970.5,902.22,652.74
2016,7,23,11,30,918.0,123.0,3.1,30.0,986.0,870.87,632.34
2016,7,23,11,45,911.5,128.5,3.2,30.0,991.0,832.59,607.52
2016,7,23,12,0,905.0,134.0,3.3,30.0,996.0,792.14,580.96
2016,7,23,12,15,905.0,134.0,3.4,30.0,996.0,750.17,551.3
2016,7,23,12,30,905.0,134.0,3.5,30.0,996.0,706.32,519.61
2016,7,23,12,45,905.5,132.5,3.6,30.0,989.0,659.99,485.35
2016,7,23,13,0,906.0,131.0,3.7,30.0,982.0,612.15,449.03
2016,7,23,13,15,903.0,130.5,3.75,30.0,967.5,561.84,409.73
2016,7,23,13,30,900.0,130.0,3.8,30.0,953.0,510.64,368.64
2016,7,23,13,45,894.5,129.0,3.85,30.0,930.5,457.38,324.94
2016,7,23,14,0,889.0,128.0,3.9,30.0,908.0,403.86,280.03
2016,7,23,14,15,882.5,126.5,3.9,29.5,879.0,349.66,234.44
2016,7,23,14,30,876.0,125.0,3.9,29.0,850.0,295.7,189.06
2016,7,23,14,45,876.0,118.5,3.95,29.0,817.5,240.35,143.68
2016,7,23,15,0,876.0,112.0,4.0,29.0,785.0,184.99,102.79
2016,7,23,15,15,864.5,110.0,3.95,28.5,744.5,131.66,73.41
2016,7,23,15,30,853.0,108.0,3.9,28.0,704.0,76.62,57.8
2016,7,23,15,45,847.5,101.5,3.9,27.5,660.5,74.05,56.01
2016,7,23,16,0,842.0,95.0,3.9,27.0,617.0,71.2,53.94
2016,7,23,16,15,823.0,92.0,3.8,26.5,568.0,70.22,53.41
2016,7,23,16,30,804.0,89.0,3.7,26.0,519.0,69.16,52.82
2016,7,23,16,45,783.5,83.5,3.65,25.5,468.5,66.18,50.61
2016,7,23,17,0,763.0,78.0,3.6,25.0,418.0,63.02,48.22
2016,7,23,17,15,729.0,74.0,3.45,24.0,365.5,60.7,46.6
2016,7,23,17,30,695.0,70.0,3.3,23.0,313.0,53.53,40.74
2016,7,23,17,45,647.0,64.0,3.15,22.5,261.5,49.68,37.53
2016,7,23,18,0,599.0,58.0,3.0,22.0,210.0,45.75,34.13
2016,7,23,18,15,524.5,50.5,2.85,21.0,161.5,40.37,29.37
2016,7,23,18,30,450.0,43.0,2.7,20.0,113.0,34.95,24.35
2016,7,23,18,45,325.0,32.0,2.55,19.0,73.0,26.24,15.96
2016,7,23,19,0,200.0,21.0,2.4,18.0,33.0,17.38,0.0
2016,7,23,19,15,100.0,10.5,2.45,17.5,16.5,8.96,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,80.0,11.0,2.4,13.5,16.0,61.82,0.0
2016,7,24,5,30,160.0,22.0,2.5,14.0,32.0,170.79,46.66
2016,7,24,5,45,278.0,34.5,2.6,14.5,70.5,294.73,232.66
2016,7,24,6,0,396.0,47.0,2.7,15.0,109.0,412.3,337.95
2016,7,24,6,15,472.0,55.5,2.65,15.5,156.0,499.66,411.1
2016,7,24,6,30,548.0,64.0,2.6,16.0,203.0,590.62,483.31
2016,7,24,6,45,605.0,69.5,2.6,17.0,255.0,663.9,537.61
2016,7,24,7,0,662.0,75.0,2.6,18.0,307.0,738.31,589.95
2016,7,24,7,15,698.0,79.5,2.6,18.5,359.5,792.32,626.24
2016,7,24,7,30,734.0,84.0,2.6,19.0,412.0,839.71,656.65
2016,7,24,7,45,763.5,87.0,2.65,19.5,463.5,883.78,684.25
2016,7,24,8,0,793.0,90.0,2.7,20.0,515.0,925.8,709.83
2016,7,24,8,15,812.5,93.0,2.7,20.5,564.0,955.42,726.09
2016,7,24,8,30,832.0,96.0,2.7,21.0,613.0,982.2,740.34
2016,7,24,8,45,846.0,99.5,2.7,22.0,658.5,1000.95,747.7
2016,7,24,9,0,860.0,103.0,2.7,23.0,704.0,1004.18,744.88
2016,7,24,9,15,872.0,105.0,2.65,23.5,745.0,1012.42,746.62
2016,7,24,9,30,884.0,107.0,2.6,24.0,786.0,1017.21,746.17
2016,7,24,9,45,882.0,114.5,2.6,25.0,818.5,1010.41,737.44
2016,7,24,10,0,880.0,122.0,2.6,26.0,851.0,999.98,726.69
2016,7,24,10,15,887.5,124.0,2.6,26.0,880.5,989.63,719.06
2016,7,24,10,30,895.0,126.0,2.6,26.0,910.0,975.75,709.28
2016,7,24,10,45,886.0,135.5,2.65,26.5,928.0,950.28,691.17
2016,7,24,11,0,877.0,145.0,2.7,27.0,946.0,921.71,671.21
2016,7,24,11,15,880.5,146.0,2.75,27.5,961.5,893.7,651.66
2016,7,24,11,30,884.0,147.0,2.8,28.0,977.0,862.79,630.2
2016,7,24,11,45,874.5,155.0,2.85,28.5,981.5,824.52,603.83
2016,7,24,12,0,865.0,163.0,2.9,29.0,986.0,792.85,580.65
2016,7,24,12,15,865.0,163.0,2.9,29.0,985.5,750.44,550.43
2016,7,24,12,30,865.0,163.0,2.9,29.0,985.0,706.19,518.37
2016,7,24,12,45,868.5,158.5,2.9,29.0,979.0,655.11,481.0
2016,7,24,13,0,872.0,154.0,2.9,29.0,973.0,608.19,445.42
2016,7,24,13,15,868.5,153.5,2.95,29.0,957.5,558.87,407.18
2016,7,24,13,30,865.0,153.0,3.0,29.0,942.0,508.77,367.26
2016,7,24,13,45,850.0,156.5,3.1,29.0,917.0,453.83,322.94
2016,7,24,14,0,835.0,160.0,3.2,29.0,892.0,400.71,278.99
2016,7,24,14,15,826.5,158.0,3.25,28.5,862.5,346.86,234.21
2016,7,24,14,30,818.0,156.0,3.3,28.0,833.0,293.7,189.93
2016,7,24,14,45,812.5,151.0,3.35,28.0,798.5,239.98,146.32
2016,7,24,15,0,807.0,146.0,3.4,28.0,764.0,187.03,107.58
2016,7,24,15,15,792.5,142.5,3.45,27.5,723.0,135.4,79.09
2016,7,24,15,30,778.0,139.0,3.5,27.0,682.0,94.75,72.97
2016,7,24,15,45,774.0,129.5,3.55,26.5,639.5,90.92,70.2
2016,7,24,16,0,770.0,120.0,3.6,26.0,597.0,86.72,67.07
2016,7,24,16,15,747.5,116.0,3.6,25.5,548.0,77.97,60.12
2016,7,24,16,30,725.0,112.0,3.6,25.0,499.0,77.03,59.67
2016,7,24,16,45,709.5,103.0,3.6,24.5,450.5,72.7,56.34
2016,7,24,17,0,694.0,94.0,3.6,24.0,402.0,68.03,52.69
2016,7,24,17,15,656.0,88.0,3.55,23.0,350.0,64.94,50.44
2016,7,24,17,30,618.0,82.0,3.5,22.0,298.0,61.74,48.01
2016,7,24,17,45,575.5,73.0,3.45,21.0,248.5,56.05,43.3
2016,7,24,18,0,533.0,64.0,3.4,20.0,199.0,50.12,38.22
2016,7,24,18,15,457.0,55.0,3.35,19.0,151.5,43.77,32.56
2016,7,24,18,30,381.0,46.0,3.3,18.0,104.0,37.31,26.56
2016,7,24,18,45,269.5,33.0,3.25,17.5,66.5,27.02,16.6
2016,7,24,19,0,158.0,20.0,3.2,17.0,29.0,15.61,0.0
2016,7,24,19,15,79.0,10.0,3.2,16.5,14.5,8.54,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,71.5,10.0,2.6,13.5,14.0,55.35,0.0
2016,7,25,5,30,143.0,20.0,2.7,14.0,28.0,154.17,26.46
2016,7,25,5,45,250.5,34.0,2.85,14.5,65.5,271.99,213.72
2016,7,25,6,0,358.0,48.0,3.0,15.0,103.0,383.29,315.04
2016,7,25,6,15,433.0,58.5,3.0,15.5,150.0,470.95,389.23
2016,7,25,6,30,508.0,69.0,3.0,16.0,197.0,562.4,462.87
2016,7,25,6,45,560.0,76.5,3.0,16.5,247.5,633.01,516.99
2016,7,25,7,0,612.0,84.0,3.0,17.0,298.0,704.48,569.31
2016,7,25,7,15,650.0,90.5,2.95,17.5,350.0,761.97,608.86
2016,7,25,7,30,688.0,97.0,2.9,18.0,402.0,818.71,646.45
2016,7,25,7,45,712.5,103.0,2.9,18.5,452.5,860.44,672.48
2016,7,25,8,0,737.0,109.0,2.9,19.0,503.0,900.14,696.57
2016,7,25,8,15,758.5,113.5,2.9,19.5,552.0,932.57,715.18
2016,7,25,8,30,780.0,118.0,2.9,20.0,601.0,955.84,727.33
2016,7,25,8,45,791.0,124.0,2.95,21.0,645.0,973.98,735.03
2016,7,25,9,0,802.0,130.0,3.0,22.0,689.0,988.82,740.55
2016,7,25,9,15,815.0,133.0,3.0,22.5,730.0,998.93,744.01
2016,7,25,9,30,828.0,136.0,3.0,23.0,771.0,1005.55,745.32
2016,7,25,9,45,852.5,131.0,3.0,23.5,810.5,1011.27,746.2
2016,7,25,10,0,877.0,126.0,3.0,24.0,850.0,1000.78,736.59
2016,7,25,10,15,884.0,127.5,3.0,24.5,879.5,989.36,726.7
2016,7,25,10,30,891.0,129.0,3.0,25.0,909.0,974.47,714.71
2016,7,25,10,45,890.0,134.0,3.05,25.5,929.5,952.08,698.36
2016,7,25,11,0,889.0,139.0,3.1,26.0,950.0,926.5,680.05
2016,7,25,11,15,892.5,139.5,3.15,26.0,965.5,897.82,661.05
2016,7,25,11,30,896.0,140.0,3.2,26.0,981.0,866.22,640.06
2016,7,25,11,45,893.5,143.5,3.25,26.5,987.0,829.59,614.38
2016,7,25,12,0,891.0,147.0,3.3,27.0,993.0,790.69,586.59
2016,7,25,12,15,891.0,147.0,3.35,27.0,993.0,748.88,556.47
2016,7,25,12,30,891.0,147.0,3.4,27.0,993.0,705.23,524.38
2016,7,25,12,45,893.5,144.0,3.45,27.5,986.5,659.32,488.97
2016,7,25,13,0,896.0,141.0,3.5,28.0,980.0,611.78,451.58
2016,7,25,13,15,892.5,140.0,3.55,28.0,965.0,561.07,411.79
2016,7,25,13,30,889.0,139.0,3.6,28.0,950.0,509.55,370.26
2016,7,25,13,45,880.5,139.5,3.65,28.0,926.5,456.35,326.4
2016,7,25,14,0,872.0,140.0,3.7,28.0,903.0,403.19,281.59
2016,7,25,14,15,864.5,138.0,3.75,27.5,873.5,349.03,235.92
2016,7,25,14,30,857.0,136.0,3.8,27.0,844.0,288.31,185.38
2016,7,25,14,45,852.0,131.5,3.85,27.0,809.5,232.93,140.05
2016,7,25,15,0,847.0,127.0,3.9,27.0,775.0,178.23,99.88
2016,7,25,15,15,834.0,124.0,3.9,26.5,734.0,124.82,70.63
2016,7,25,15,30,821.0,121.0,3.9,26.0,693.0,84.2,64.59
2016,7,25,15,45,815.0,113.5,3.9,26.0,649.5,81.25,62.36
2016,7,25,16,0,809.0,106.0,3.9,26.0,606.0,78.0,59.84
2016,7,25,16,15,788.5,102.5,3.85,25.5,557.0,76.97,59.3
2016,7,25,16,30,768.0,99.0,3.8,25.0,508.0,75.85,58.69
2016,7,25,16,45,752.5,91.5,3.75,24.5,458.5,71.74,55.55
2016,7,25,17,0,737.0,84.0,3.7,24.0,409.0,67.35,52.12
2016,7,25,17,15,700.5,79.0,3.6,23.0,356.5,59.02,45.36
2016,7,25,17,30,664.0,74.0,3.5,22.0,304.0,56.27,43.29
2016,7,25,17,45,621.5,66.5,3.4,21.5,253.5,51.47,39.24
2016,7,25,18,0,579.0,59.0,3.3,21.0,203.0,46.5,34.92
2016,7,25,18,15,503.0,50.5,3.15,20.0,155.0,40.36,29.45
2016,7,25,18,30,427.0,42.0,3.0,19.0,107.0,34.12,23.67
2016,7,25,18,45,309.5,30.5,2.85,18.5,68.5,24.99,14.74
2016,7,25,19,0,192.0,19.0,2.7,18.0,30.0,15.68,0.0
2016,7,25,19,15,96.0,9.5,2.65,17.5,15.0,8.11,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,76.0,9.5,1.2,14.5,13.5,57.82,0.0
2016,7,26,5,30,152.0,19.0,1.4,15.0,27.0,157.72,8.13
2016,7,26,5,45,261.5,32.5,1.65,16.0,64.5,280.32,216.78
2016,7,26,6,0,371.0,46.0,1.9,17.0,102.0,391.19,316.76
2016,7,26,6,15,445.5,56.0,1.8,17.5,149.0,478.09,388.52
2016,7,26,6,30,520.0,66.0,1.7,18.0,196.0,568.78,459.17
2016,7,26,6,45,571.0,73.5,1.6,18.5,246.5,638.69,510.34
2016,7,26,7,0,622.0,81.0,1.5,19.0,297.0,709.47,559.32
2016,7,26,7,15,659.0,87.0,1.4,20.0,348.5,765.56,594.19
2016,7,26,7,30,696.0,93.0,1.3,21.0,400.0,820.86,626.74
2016,7,26,7,45,721.5,98.5,1.25,22.0,451.0,863.06,649.58
2016,7,26,8,0,747.0,104.0,1.2,23.0,502.0,903.28,670.36
2016,7,26,8,15,768.0,107.5,1.15,24.0,550.5,927.99,680.43
2016,7,26,8,30,789.0,111.0,1.1,25.0,599.0,956.48,692.82
2016,7,26,8,45,802.5,115.5,1.1,26.0,643.5,975.54,699.82
2016,7,26,9,0,816.0,120.0,1.1,27.0,688.0,991.33,704.87
2016,7,26,9,15,829.0,123.0,1.1,27.5,728.5,1001.49,707.91
2016,7,26,9,30,842.0,126.0,1.1,28.0,769.0,1008.14,708.99
2016,7,26,9,45,855.5,125.5,1.1,29.0,805.5,995.03,696.78
2016,7,26,10,0,869.0,125.0,1.1,30.0,842.0,991.55,690.92
2016,7,26,10,15,876.0,127.0,1.1,30.5,871.0,980.77,682.04
2016,7,26,10,30,883.0,129.0,1.1,31.0,900.0,966.51,671.31
2016,7,26,10,45,884.5,132.0,1.1,31.5,921.5,944.71,656.16
2016,7,26,11,0,886.0,135.0,1.1,32.0,943.0,919.73,639.26
2016,7,26,11,15,889.0,136.0,1.2,32.0,958.0,891.22,622.99
2016,7,26,11,30,892.0,137.0,1.3,32.0,973.0,859.8,604.69
2016,7,26,11,45,891.0,139.0,1.45,32.5,979.5,823.33,582.29
2016,7,26,12,0,890.0,141.0,1.6,33.0,986.0,784.55,557.62
2016,7,26,12,15,890.0,141.0,1.75,33.0,986.0,742.88,530.32
2016,7,26,12,30,890.0,141.0,1.9,33.0,986.0,699.35,500.82
2016,7,26,12,45,889.5,140.0,2.05,33.0,978.5,653.14,468.46
2016,7,26,13,0,889.0,139.0,2.2,33.0,971.0,605.51,433.94
2016,7,26,13,15,885.5,138.0,2.3,33.0,955.5,555.11,396.05
2016,7,26,13,30,882.0,137.0,2.4,33.0,940.0,503.92,356.34
2016,7,26,13,45,876.5,135.5,2.5,33.0,917.5,450.97,314.15
2016,7,26,14,0,871.0,134.0,2.6,33.0,895.0,397.8,270.68
2016,7,26,14,15,863.5,132.5,2.65,32.5,865.5,344.01,226.52
2016,7,26,14,30,856.0,131.0,2.7,32.0,836.0,290.59,182.65
2016,7,26,14,45,848.5,127.5,2.75,32.0,801.0,228.24,133.46
2016,7,26,15,0,841.0,124.0,2.8,32.0,766.0,174.05,94.9
2016,7,26,15,15,828.0,121.5,2.8,31.5,725.0,121.26,67.13
2016,7,26,15,30,815.0,119.0,2.8,31.0,684.0,82.91,62.16
2016,7,26,15,45,800.5,114.5,2.85,31.0,639.5,81.71,61.4
2016,7,26,16,0,786.0,110.0,2.9,31.0,595.0,80.36,60.49
2016,7,26,16,15,764.5,106.0,2.9,30.5,546.0,79.09,59.78
2016,7,26,16,30,743.0,102.0,2.9,30.0,497.0,70.92,53.38
2016,7,26,16,45,716.5,97.0,2.9,29.5,446.0,68.88,52.0
2016,7,26,17,0,690.0,92.0,2.9,29.0,395.0,66.71,50.49
2016,7,26,17,15,652.5,86.0,2.75,28.0,343.5,63.58,48.24
2016,7,26,17,30,615.0,80.0,2.6,27.0,292.0,60.34,45.81
2016,7,26,17,45,562.0,72.5,2.5,26.5,241.5,55.68,41.98
2016,7,26,18,0,509.0,65.0,2.4,26.0,191.0,50.91,37.9
2016,7,26,18,15,434.0,55.0,2.05,25.0,144.5,43.79,31.7
2016,7,26,18,30,359.0,45.0,1.7,24.0,98.0,36.5,25.11
2016,7,26,18,45,246.5,31.5,1.4,23.0,61.5,25.77,14.88
2016,7,26,19,0,134.0,18.0,1.1,22.0,25.0,14.04,0.0
2016,7,26,19,15,67.0,9.0,1.1,21.5,12.5,7.68,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,5,15,36.0,7.5,2.0,16.5,9.5,29.93,0.0
2016,7,27,5,30,72.0,15.0,2.1,17.0,19.0,92.65,0.0
2016,7,27,5,45,155.0,32.5,2.25,17.5,52.5,199.69,151.99
2016,7,27,6,0,238.0,50.0,2.4,18.0,86.0,291.23,235.98
2016,7,27,6,15,304.5,64.5,2.3,18.5,128.5,370.17,303.35
2016,7,27,6,30,371.0,79.0,2.2,19.0,171.0,453.22,371.03
2016,7,27,6,45,429.0,89.0,2.15,20.0,219.0,525.71,426.14
2016,7,27,7,0,487.0,99.0,2.1,21.0,267.0,600.46,480.14
2016,7,27,7,15,526.0,108.0,2.05,21.5,316.0,666.81,526.36
2016,7,27,7,30,565.0,117.0,2.0,22.0,365.0,725.1,565.03
2016,7,27,7,45,601.0,121.5,2.0,23.0,415.0,774.26,595.22
2016,7,27,8,0,637.0,126.0,2.0,24.0,465.0,821.9,623.45
2016,7,27,8,15,660.5,131.5,2.0,24.5,512.0,856.39,643.26
2016,7,27,8,30,684.0,137.0,2.0,25.0,559.0,888.48,661.25
2016,7,27,8,45,704.0,140.5,2.0,26.0,603.0,911.96,672.03
2016,7,27,9,0,724.0,144.0,2.0,27.0,647.0,932.53,680.86
2016,7,27,9,15,738.5,147.5,2.0,27.5,686.5,944.44,685.43
2016,7,27,9,30,753.0,151.0,2.0,28.0,726.0,945.82,683.41
2016,7,27,9,45,751.5,160.5,2.05,28.5,757.0,941.73,678.68
2016,7,27,10,0,750.0,170.0,2.1,29.0,788.0,934.29,672.0
2016,7,27,10,15,759.0,172.5,2.15,29.5,816.5,926.79,665.45
2016,7,27,10,30,768.0,175.0,2.2,30.0,845.0,915.91,656.86
2016,7,27,10,45,775.0,176.5,2.25,30.5,867.5,898.9,644.48
2016,7,27,11,0,782.0,178.0,2.3,31.0,890.0,878.68,630.17
2016,7,27,11,15,786.0,179.0,2.4,31.0,905.0,852.33,613.59
2016,7,27,11,30,790.0,180.0,2.5,31.0,920.0,823.16,595.1
2016,7,27,11,45,794.5,179.5,2.65,31.5,928.0,790.45,572.54
2016,7,27,12,0,799.0,179.0,2.8,32.0,936.0,755.29,547.68
2016,7,27,12,15,799.0,179.0,2.9,32.0,936.0,715.13,519.71
2016,7,27,12,30,799.0,179.0,3.0,32.0,936.0,673.3,489.93
2016,7,27,12,45,806.0,173.0,3.1,32.0,931.5,629.65,458.2
2016,7,27,13,0,813.0,167.0,3.2,32.0,927.0,584.25,424.27
2016,7,27,13,15,809.0,166.0,3.3,31.5,912.0,535.32,387.53
2016,7,27,13,30,805.0,165.0,3.4,31.0,897.0,485.86,349.15
2016,7,27,13,45,803.5,161.0,3.55,31.0,876.0,434.94,307.9
2016,7,27,14,0,802.0,157.0,3.7,31.0,855.0,383.65,265.31
2016,7,27,14,15,793.5,154.5,3.75,30.5,826.5,331.14,221.76
2016,7,27,14,30,785.0,152.0,3.8,30.0,798.0,279.35,178.87
2016,7,27,14,45,782.0,145.5,3.9,30.0,765.5,226.79,136.55
2016,7,27,15,0,779.0,139.0,4.0,30.0,733.0,174.75,99.07
2016,7,27,15,15,765.0,136.0,4.0,29.5,693.0,124.96,72.91
2016,7,27,15,30,751.0,133.0,4.0,29.0,653.0,90.65,69.07
2016,7,27,15,45,743.5,125.0,4.0,28.5,611.0,87.64,66.97
2016,7,27,16,0,736.0,117.0,4.0,28.0,569.0,84.32,64.57
2016,7,27,16,15,713.5,112.5,3.95,27.5,521.5,75.44,57.55
2016,7,27,16,30,691.0,108.0,3.9,27.0,474.0,74.12,56.78
2016,7,27,16,45,673.0,99.5,3.85,26.5,426.0,70.03,53.66
2016,7,27,17,0,655.0,91.0,3.8,26.0,378.0,65.64,50.25
2016,7,27,17,15,617.0,85.5,3.65,25.0,328.0,62.89,48.29
2016,7,27,17,30,579.0,80.0,3.5,24.0,278.0,60.05,46.17
2016,7,27,17,45,537.0,71.0,3.4,23.5,230.5,54.37,41.4
2016,7,27,18,0,495.0,62.0,3.3,23.0,183.0,48.44,36.26
2016,7,27,18,15,420.5,52.0,3.15,22.0,138.0,41.27,29.93
2016,7,27,18,30,346.0,42.0,3.0,21.0,93.0,33.91,23.21
2016,7,27,18,45,243.0,29.5,2.9,20.5,58.5,24.05,13.51
2016,7,27,19,0,140.0,17.0,2.8,20.0,24.0,13.29,0.0
2016,7,27,19,15,70.0,8.5,2.75,19.5,12.0,7.26,0.0
2016,7,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,15,79.5,8.5,2.3,14.5,12.5,59.16,0.0
2016,7,28,5,30,159.0,17.0,2.3,15.0,25.0,160.51,0.0
2016,7,28,5,45,270.0,29.0,2.3,15.5,61.0,282.78,216.53
2016,7,28,6,0,381.0,41.0,2.3,16.0,97.0,393.07,319.43
2016,7,28,6,15,454.0,49.5,2.25,16.5,142.5,476.57,389.77
2016,7,28,6,30,527.0,58.0,2.2,17.0,188.0,563.96,459.31
2016,7,28,6,45,576.5,64.5,2.2,17.5,237.0,631.01,510.04
2016,7,28,7,0,626.0,71.0,2.2,18.0,286.0,699.05,559.06
2016,7,28,7,15,661.5,76.0,2.15,18.5,336.0,752.32,594.83
2016,7,28,7,30,697.0,81.0,2.1,19.0,386.0,804.86,628.73
2016,7,28,7,45,722.5,85.0,2.1,20.0,435.5,840.11,648.57
2016,7,28,8,0,748.0,89.0,2.1,21.0,485.0,878.8,670.33
2016,7,28,8,15,768.0,92.5,2.1,21.5,532.5,909.05,687.09
2016,7,28,8,30,788.0,96.0,2.1,22.0,580.0,936.59,701.88
2016,7,28,8,45,801.5,99.0,2.1,23.0,623.5,954.01,708.47
2016,7,28,9,0,815.0,102.0,2.1,24.0,667.0,968.26,713.08
2016,7,28,9,15,827.0,104.5,2.15,24.5,706.5,965.06,708.35
2016,7,28,9,30,839.0,107.0,2.2,25.0,746.0,970.64,709.68
2016,7,28,9,45,848.0,108.5,2.25,26.0,780.5,968.72,704.81
2016,7,28,10,0,857.0,110.0,2.3,27.0,815.0,963.39,697.96
2016,7,28,10,15,863.5,111.5,2.4,27.5,843.0,952.2,689.37
2016,7,28,10,30,870.0,113.0,2.5,28.0,871.0,937.63,678.73
2016,7,28,10,45,868.0,118.0,2.6,28.5,890.5,915.32,663.15
2016,7,28,11,0,866.0,123.0,2.7,29.0,910.0,889.93,645.64
2016,7,28,11,15,869.0,124.0,2.8,29.0,924.5,862.31,627.92
2016,7,28,11,30,872.0,125.0,2.9,29.0,939.0,831.84,608.2
2016,7,28,11,45,867.0,129.5,3.05,29.0,944.5,795.34,584.58
2016,7,28,12,0,862.0,134.0,3.2,29.0,950.0,756.75,558.83
2016,7,28,12,15,862.0,134.0,3.3,29.0,949.5,716.32,529.91
2016,7,28,12,30,862.0,134.0,3.4,29.0,949.0,674.09,499.01
2016,7,28,12,45,856.5,135.5,3.5,29.0,940.5,628.0,464.54
2016,7,28,13,0,851.0,137.0,3.6,29.0,932.0,580.93,428.44
2016,7,28,13,15,847.5,136.0,3.65,29.0,917.0,532.35,390.14
2016,7,28,13,30,844.0,135.0,3.7,29.0,902.0,483.04,350.21
2016,7,28,13,45,836.5,135.0,3.75,29.0,879.0,432.2,308.15
2016,7,28,14,0,829.0,135.0,3.8,29.0,856.0,381.36,265.19
2016,7,28,14,15,821.0,133.5,3.85,28.5,827.5,323.51,217.02
2016,7,28,14,30,813.0,132.0,3.9,28.0,799.0,271.12,173.03
2016,7,28,14,45,805.5,128.0,3.95,28.0,765.0,217.97,129.97
2016,7,28,15,0,798.0,124.0,4.0,28.0,731.0,165.78,92.44
2016,7,28,15,15,785.0,121.5,3.95,27.5,691.5,115.33,66.19
2016,7,28,15,30,772.0,119.0,3.9,27.0,652.0,82.23,62.73
2016,7,28,15,45,761.5,113.0,3.9,27.0,609.0,80.17,61.22
2016,7,28,16,0,751.0,107.0,3.9,27.0,566.0,77.87,59.51
2016,7,28,16,15,729.5,103.0,3.8,26.5,519.0,76.57,58.74
2016,7,28,16,30,708.0,99.0,3.7,26.0,472.0,68.59,52.38
2016,7,28,16,45,686.5,92.5,3.65,25.5,424.0,65.57,50.14
2016,7,28,17,0,665.0,86.0,3.6,25.0,376.0,62.35,47.68
2016,7,28,17,15,628.0,80.5,3.5,24.0,326.0,59.46,45.57
2016,7,28,17,30,591.0,75.0,3.4,23.0,276.0,56.47,43.29
2016,7,28,17,45,544.5,67.0,3.3,22.5,228.0,51.38,39.0
2016,7,28,18,0,498.0,59.0,3.2,22.0,180.0,46.11,34.4
2016,7,28,18,15,424.0,50.0,3.1,21.0,135.5,39.69,28.69
2016,7,28,18,30,350.0,41.0,3.0,20.0,91.0,33.14,22.62
2016,7,28,18,45,243.0,28.5,2.9,19.5,56.5,23.24,12.74
2016,7,28,19,0,136.0,16.0,2.8,19.0,22.0,13.07,0.0
2016,7,28,19,15,68.0,8.0,2.8,18.5,11.0,6.83,0.0
2016,7,28,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,38.0,7.0,2.3,15.0,9.0,30.76,0.0
2016,7,29,5,30,76.0,14.0,2.3,15.0,18.0,92.29,0.0
2016,7,29,5,45,159.0,31.0,2.3,15.5,50.5,200.96,151.52
2016,7,29,6,0,242.0,48.0,2.3,16.0,83.0,291.65,237.52
2016,7,29,6,15,309.5,62.0,2.3,16.5,125.0,370.71,305.9
2016,7,29,6,30,377.0,76.0,2.3,17.0,167.0,454.04,374.61
2016,7,29,6,45,430.0,86.5,2.3,18.0,214.5,523.0,427.76
2016,7,29,7,0,483.0,97.0,2.3,19.0,262.0,593.9,479.82
2016,7,29,7,15,522.5,105.5,2.3,19.5,310.5,660.19,527.05
2016,7,29,7,30,562.0,114.0,2.3,20.0,359.0,718.26,566.58
2016,7,29,7,45,596.5,119.0,2.3,21.0,408.0,766.42,596.68
2016,7,29,8,0,631.0,124.0,2.3,22.0,457.0,813.06,624.83
2016,7,29,8,15,654.5,129.5,2.3,22.5,504.0,847.46,645.03
2016,7,29,8,30,678.0,135.0,2.3,23.0,551.0,879.49,663.39
2016,7,29,8,45,702.0,137.0,2.3,23.5,595.5,905.16,677.25
2016,7,29,9,0,726.0,139.0,2.3,24.0,640.0,927.97,689.16
2016,7,29,9,15,740.0,142.5,2.35,24.5,679.5,932.28,689.31
2016,7,29,9,30,754.0,146.0,2.4,25.0,719.0,940.78,692.54
2016,7,29,9,45,780.5,140.0,2.45,26.0,757.5,948.13,693.72
2016,7,29,10,0,807.0,134.0,2.5,27.0,796.0,951.75,692.58
2016,7,29,10,15,815.0,135.5,2.55,27.5,824.5,941.82,684.16
2016,7,29,10,30,823.0,137.0,2.6,28.0,853.0,916.48,665.96
2016,7,29,10,45,829.0,138.0,2.7,28.5,875.0,898.06,652.88
2016,7,29,11,0,835.0,139.0,2.8,29.0,897.0,876.52,637.73
2016,7,29,11,15,839.0,140.0,2.85,29.0,912.0,850.22,620.39
2016,7,29,11,30,843.0,141.0,2.9,29.0,927.0,821.08,601.16
2016,7,29,11,45,845.5,141.0,3.0,29.5,935.0,787.28,577.83
2016,7,29,12,0,848.0,141.0,3.1,30.0,943.0,751.13,552.14
2016,7,29,12,15,848.0,141.0,3.15,30.0,943.0,711.07,523.4
2016,7,29,12,30,848.0,141.0,3.2,30.0,943.0,669.24,492.79
2016,7,29,12,45,855.5,135.0,3.3,30.0,938.5,626.01,460.69
2016,7,29,13,0,863.0,129.0,3.4,30.0,934.0,580.8,426.18
2016,7,29,13,15,860.0,128.0,3.45,29.5,919.0,531.94,388.59
2016,7,29,13,30,857.0,127.0,3.5,29.0,904.0,482.25,349.14
2016,7,29,13,45,851.5,126.0,3.6,29.0,882.0,430.91,306.69
2016,7,29,14,0,846.0,125.0,3.7,29.0,860.0,379.36,263.12
2016,7,29,14,15,839.0,123.5,3.75,28.5,832.0,327.03,218.87
2016,7,29,14,30,832.0,122.0,3.8,28.0,804.0,275.03,175.1
2016,7,29,14,45,823.0,119.5,3.85,28.0,769.5,222.6,132.74
2016,7,29,15,0,814.0,117.0,3.9,28.0,735.0,161.5,88.72
2016,7,29,15,15,801.0,114.5,3.9,27.5,695.0,110.16,62.51
2016,7,29,15,30,788.0,112.0,3.9,27.0,655.0,78.25,59.46
2016,7,29,15,45,772.0,109.0,3.9,27.0,611.0,77.85,59.32
2016,7,29,16,0,756.0,106.0,3.9,27.0,567.0,77.38,59.11
2016,7,29,16,15,734.5,102.0,3.85,26.5,520.0,76.04,58.31
2016,7,29,16,30,713.0,98.0,3.8,26.0,473.0,68.1,51.97
2016,7,29,16,45,683.0,94.0,3.8,25.5,423.0,66.61,51.02
2016,7,29,17,0,653.0,90.0,3.8,25.0,373.0,65.07,50.0
2016,7,29,17,15,615.5,84.0,3.7,24.0,323.0,61.93,47.69
2016,7,29,17,30,578.0,78.0,3.6,23.0,273.0,58.69,45.2
2016,7,29,17,45,522.0,70.5,3.5,22.5,224.0,54.01,41.26
2016,7,29,18,0,466.0,63.0,3.4,22.0,175.0,49.22,37.07
2016,7,29,18,15,391.5,52.5,3.25,21.0,131.0,41.7,30.39
2016,7,29,18,30,317.0,42.0,3.1,20.0,87.0,33.96,23.27
2016,7,29,18,45,210.5,28.5,3.0,19.5,53.0,22.13,11.63
2016,7,29,19,0,104.0,15.0,2.9,19.0,19.0,11.7,0.0
2016,7,29,19,15,52.0,7.5,2.85,18.5,9.5,6.4,0.0
2016,7,29,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,15,61.5,7.5,2.2,14.5,10.5,46.48,0.0
2016,7,30,5,30,123.0,15.0,2.2,15.0,21.0,126.7,0.0
2016,7,30,5,45,232.5,28.5,2.25,15.5,56.0,254.56,190.78
2016,7,30,6,0,342.0,42.0,2.3,16.0,91.0,363.5,295.39
2016,7,30,6,15,417.5,51.5,2.3,16.5,135.5,449.03,368.06
2016,7,30,6,30,493.0,61.0,2.3,17.0,180.0,538.66,440.18
2016,7,30,6,45,272.0,94.5,2.3,17.5,163.0,374.23,309.36
2016,7,30,7,0,51.0,128.0,2.3,18.0,146.0,186.56,151.44
2016,7,30,7,15,105.5,153.0,2.3,18.5,196.5,283.65,231.62
2016,7,30,7,30,160.0,178.0,2.3,19.0,247.0,364.3,295.53
2016,7,30,7,45,444.0,137.5,2.3,20.0,363.5,629.9,502.34
2016,7,30,8,0,728.0,97.0,2.3,21.0,480.0,868.3,667.14
2016,7,30,8,15,749.5,101.0,2.3,21.5,528.0,900.41,683.42
2016,7,30,8,30,771.0,105.0,2.3,22.0,576.0,929.83,699.63
2016,7,30,8,45,787.0,108.5,2.35,23.0,620.5,950.18,708.75
2016,7,30,9,0,803.0,112.0,2.4,24.0,665.0,967.36,715.82
2016,7,30,9,15,816.0,114.5,2.5,24.5,705.5,977.01,719.89
2016,7,30,9,30,829.0,117.0,2.6,25.0,746.0,983.23,721.89
2016,7,30,9,45,851.5,112.0,2.75,25.5,784.5,975.0,715.04
2016,7,30,10,0,874.0,107.0,2.9,26.0,823.0,975.76,714.29
2016,7,30,10,15,881.0,108.5,3.05,26.5,852.0,964.75,705.82
2016,7,30,10,30,888.0,110.0,3.2,27.0,881.0,950.27,695.23
2016,7,30,10,45,887.0,114.5,3.35,27.5,901.5,927.96,679.53
2016,7,30,11,0,886.0,119.0,3.5,28.0,922.0,902.49,661.79
2016,7,30,11,15,889.5,120.0,3.65,28.0,937.5,874.68,643.74
2016,7,30,11,30,893.0,121.0,3.8,28.0,953.0,843.91,623.59
2016,7,30,11,45,886.5,126.5,3.95,28.0,958.0,806.35,598.64
2016,7,30,12,0,880.0,132.0,4.1,28.0,963.0,766.67,571.61
2016,7,30,12,15,880.5,132.0,4.15,28.0,963.5,725.75,541.61
2016,7,30,12,30,881.0,132.0,4.2,28.0,964.0,682.92,509.61
2016,7,30,12,45,870.0,138.0,4.3,28.0,953.5,635.81,473.8
2016,7,30,13,0,859.0,144.0,4.4,28.0,943.0,587.97,436.57
2016,7,30,13,15,856.0,143.0,4.4,27.5,928.5,538.96,398.19
2016,7,30,13,30,853.0,142.0,4.4,27.0,914.0,489.15,358.0
2016,7,30,13,45,847.5,141.0,4.4,27.0,891.5,437.71,314.79
2016,7,30,14,0,842.0,140.0,4.4,27.0,869.0,386.07,270.58
2016,7,30,14,15,834.5,138.0,4.4,26.5,840.5,327.34,221.14
2016,7,30,14,30,827.0,136.0,4.4,26.0,812.0,273.78,175.8
2016,7,30,14,45,823.0,130.5,4.4,26.0,778.5,219.28,131.34
2016,7,30,15,0,819.0,125.0,4.4,26.0,745.0,165.38,92.59
2016,7,30,15,15,806.5,122.5,4.3,25.5,705.0,113.66,66.51
2016,7,30,15,30,794.0,120.0,4.2,25.0,665.0,83.52,64.35
2016,7,30,15,45,787.5,112.5,4.15,25.0,622.5,80.53,62.06
2016,7,30,16,0,781.0,105.0,4.1,25.0,580.0,77.24,59.5
2016,7,30,16,15,760.0,101.5,4.05,24.5,532.0,76.19,58.95
2016,7,30,16,30,739.0,98.0,4.0,24.0,484.0,75.08,58.33
2016,7,30,16,45,722.0,90.5,3.95,23.5,435.5,64.87,49.98
2016,7,30,17,0,705.0,83.0,3.9,23.0,387.0,60.91,46.87
2016,7,30,17,15,668.0,77.5,3.8,22.0,335.5,57.88,44.61
2016,7,30,17,30,631.0,72.0,3.7,21.0,284.0,54.76,42.18
2016,7,30,17,45,588.0,64.0,3.6,20.5,235.0,49.56,37.74
2016,7,30,18,0,545.0,56.0,3.5,20.0,186.0,44.17,32.99
2016,7,30,18,15,468.0,47.5,3.4,19.0,139.5,38.0,27.43
2016,7,30,18,30,391.0,39.0,3.3,18.0,93.0,31.74,21.53
2016,7,30,18,45,276.5,27.0,3.25,17.5,57.0,22.15,11.49
2016,7,30,19,0,162.0,15.0,3.2,17.0,21.0,12.8,0.0
2016,7,30,19,15,81.0,7.5,3.15,16.5,10.5,6.4,0.0
2016,7,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
