Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,59.0,7.5,1.85,13.5,10.0,44.82,0.0
2016,7,31,5,30,118.0,15.0,2.0,14.0,20.0,122.73,0.0
2016,7,31,5,45,227.5,28.5,2.15,14.5,55.0,250.83,186.13
2016,7,31,6,0,337.0,42.0,2.3,15.0,90.0,359.36,292.8
2016,7,31,6,15,412.5,52.5,2.25,15.5,135.0,445.93,366.67
2016,7,31,6,30,488.0,63.0,2.2,16.0,180.0,536.68,439.85
2016,7,31,6,45,292.0,97.0,2.2,16.5,171.5,395.75,327.77
2016,7,31,7,0,96.0,131.0,2.2,17.0,163.0,249.97,205.12
2016,7,31,7,15,380.5,111.5,2.15,17.5,271.5,526.22,430.81
2016,7,31,7,30,665.0,92.0,2.1,18.0,380.0,788.59,621.94
2016,7,31,7,45,688.5,98.5,2.1,19.0,429.0,829.57,644.07
2016,7,31,8,0,712.0,105.0,2.1,20.0,478.0,868.57,666.22
2016,7,31,8,15,734.0,109.0,2.1,20.5,526.0,900.52,684.3
2016,7,31,8,30,756.0,113.0,2.1,21.0,574.0,923.86,696.37
2016,7,31,8,45,763.5,120.5,2.15,22.0,616.0,940.1,702.88
2016,7,31,9,0,771.0,128.0,2.2,23.0,658.0,953.06,707.3
2016,7,31,9,15,784.5,131.0,2.25,23.5,698.5,963.67,711.64
2016,7,31,9,30,798.0,134.0,2.3,24.0,739.0,970.89,713.89
2016,7,31,9,45,778.5,152.5,2.4,24.5,765.5,958.45,703.94
2016,7,31,10,0,759.0,171.0,2.5,25.0,792.0,942.23,691.82
2016,7,31,10,15,768.0,173.5,2.6,25.0,820.5,934.41,686.69
2016,7,31,10,30,777.0,176.0,2.7,25.0,849.0,923.16,679.29
2016,7,31,10,45,772.5,184.0,2.8,25.5,868.0,901.36,663.66
2016,7,31,11,0,768.0,192.0,2.9,26.0,887.0,876.65,646.2
2016,7,31,11,15,772.0,193.5,2.95,26.0,902.0,850.7,628.86
2016,7,31,11,30,776.0,195.0,3.0,26.0,917.0,821.93,609.23
2016,7,31,11,45,771.0,200.5,3.15,26.5,922.0,786.84,583.77
2016,7,31,12,0,766.0,206.0,3.3,27.0,927.0,749.8,556.58
2016,7,31,12,15,765.5,206.5,3.35,27.0,927.5,710.3,527.99
2016,7,31,12,30,765.0,207.0,3.4,27.0,928.0,669.22,497.7
2016,7,31,12,45,817.5,172.5,3.5,27.0,937.0,632.11,470.25
2016,7,31,13,0,870.0,138.0,3.6,27.0,946.0,588.61,436.99
2016,7,31,13,15,866.5,137.0,3.65,27.0,931.0,538.82,397.39
2016,7,31,13,30,863.0,136.0,3.7,27.0,916.0,488.25,356.12
2016,7,31,13,45,851.5,138.0,3.8,27.0,891.5,435.89,312.57
2016,7,31,14,0,840.0,140.0,3.9,27.0,867.0,379.2,264.96
2016,7,31,14,15,832.0,138.5,3.95,26.5,838.0,325.35,219.27
2016,7,31,14,30,824.0,137.0,4.0,26.0,809.0,272.08,174.31
2016,7,31,14,45,811.5,135.5,4.05,26.0,773.0,218.85,131.39
2016,7,31,15,0,799.0,134.0,4.1,26.0,737.0,167.12,94.97
2016,7,31,15,15,785.5,130.5,4.1,25.5,696.5,115.75,69.48
2016,7,31,15,30,772.0,127.0,4.1,25.0,656.0,87.68,67.81
2016,7,31,15,45,758.5,122.0,4.15,24.5,612.0,86.38,67.08
2016,7,31,16,0,745.0,117.0,4.2,24.0,568.0,84.91,66.2
2016,7,31,16,15,722.5,112.5,4.15,23.0,520.0,75.97,59.13
2016,7,31,16,30,700.0,108.0,4.1,22.0,472.0,74.64,58.46
2016,7,31,16,45,679.0,100.0,4.05,21.5,423.0,70.81,55.51
2016,7,31,17,0,658.0,92.0,4.0,21.0,374.0,66.71,52.28
2016,7,31,17,15,618.5,86.0,3.9,20.0,323.5,63.61,49.96
2016,7,31,17,30,579.0,80.0,3.8,19.0,273.0,60.4,47.47
2016,7,31,17,45,534.5,70.5,3.7,18.5,224.5,54.29,42.2
2016,7,31,18,0,490.0,61.0,3.6,18.0,176.0,47.93,36.55
2016,7,31,18,15,412.0,51.0,3.45,17.5,131.0,40.72,29.95
2016,7,31,18,30,334.0,41.0,3.3,17.0,86.0,33.35,22.96
2016,7,31,18,45,227.5,27.5,3.15,16.5,52.0,22.55,11.51
2016,7,31,19,0,121.0,14.0,3.0,16.0,18.0,11.95,0.0
2016,7,31,19,15,60.5,7.0,2.9,15.5,9.0,5.97,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,89.0,7.0,1.65,14.0,10.5,5.97,0.0
2016,8,1,5,30,178.0,14.0,1.8,14.0,21.0,134.89,0.0
2016,8,1,5,45,302.5,24.0,1.95,14.5,57.0,300.36,219.77
2016,8,1,6,0,427.0,34.0,2.1,15.0,93.0,418.91,338.5
2016,8,1,6,15,502.0,41.5,2.1,15.5,139.0,503.49,410.64
2016,8,1,6,30,577.0,49.0,2.1,16.0,185.0,592.44,481.75
2016,8,1,6,45,392.0,87.5,2.1,16.5,190.0,490.99,403.5
2016,8,1,7,0,207.0,126.0,2.1,17.0,195.0,362.58,298.27
2016,8,1,7,15,475.5,96.5,2.05,17.5,291.0,605.02,490.33
2016,8,1,7,30,744.0,67.0,2.0,18.0,387.0,824.47,646.02
2016,8,1,7,45,769.5,70.0,2.0,19.0,437.5,864.62,667.37
2016,8,1,8,0,795.0,73.0,2.0,20.0,488.0,902.72,688.4
2016,8,1,8,15,814.0,76.0,2.0,20.5,536.5,920.83,696.77
2016,8,1,8,30,833.0,79.0,2.0,21.0,585.0,947.24,710.84
2016,8,1,8,45,847.5,81.0,2.0,21.5,629.5,964.89,718.89
2016,8,1,9,0,862.0,83.0,2.0,22.0,674.0,979.36,724.96
2016,8,1,9,15,873.0,84.5,2.05,22.5,714.5,986.36,726.86
2016,8,1,9,30,884.0,86.0,2.1,23.0,755.0,989.92,726.74
2016,8,1,9,45,884.5,92.0,2.2,23.5,788.0,984.6,721.6
2016,8,1,10,0,885.0,98.0,2.3,24.0,821.0,975.64,714.29
2016,8,1,10,15,892.0,99.5,2.4,24.5,850.0,964.6,705.76
2016,8,1,10,30,899.0,101.0,2.5,25.0,879.0,950.05,695.04
2016,8,1,10,45,904.0,101.5,2.6,25.5,901.0,929.2,680.29
2016,8,1,11,0,909.0,102.0,2.7,26.0,923.0,905.06,663.45
2016,8,1,11,15,912.0,103.0,2.8,26.0,938.0,876.49,644.95
2016,8,1,11,30,915.0,104.0,2.9,26.0,953.0,844.92,624.35
2016,8,1,11,45,917.0,104.0,3.0,26.5,961.0,808.86,599.38
2016,8,1,12,0,919.0,104.0,3.1,27.0,969.0,770.25,572.57
2016,8,1,12,15,919.5,104.0,3.15,27.0,969.0,728.24,542.43
2016,8,1,12,30,920.0,104.0,3.2,27.0,969.0,684.17,509.78
2016,8,1,12,45,917.0,104.5,3.3,27.0,961.0,636.53,473.89
2016,8,1,13,0,914.0,105.0,3.4,27.0,953.0,587.52,435.97
2016,8,1,13,15,911.0,104.5,3.5,27.0,938.0,536.6,395.5
2016,8,1,13,30,908.0,104.0,3.6,27.0,923.0,484.74,353.09
2016,8,1,13,45,906.0,101.5,3.7,27.0,901.5,431.12,308.13
2016,8,1,14,0,904.0,99.0,3.8,27.0,880.0,376.87,261.6
2016,8,1,14,15,897.5,98.0,3.85,26.5,851.0,321.94,214.5
2016,8,1,14,30,891.0,97.0,3.9,26.0,822.0,267.23,167.94
2016,8,1,14,45,885.0,94.0,3.95,26.0,787.5,211.76,122.86
2016,8,1,15,0,879.0,91.0,4.0,26.0,753.0,156.91,84.28
2016,8,1,15,15,868.0,89.0,4.0,25.5,713.0,103.23,58.88
2016,8,1,15,30,857.0,87.0,4.0,25.0,673.0,75.5,57.7
2016,8,1,15,45,844.0,84.5,4.05,24.5,628.5,74.14,56.87
2016,8,1,16,0,831.0,82.0,4.1,24.0,584.0,72.65,55.92
2016,8,1,16,15,812.0,79.0,4.1,23.0,535.5,70.6,54.6
2016,8,1,16,30,793.0,76.0,4.1,22.0,487.0,60.34,46.26
2016,8,1,16,45,768.0,72.5,4.1,21.5,436.5,58.42,44.89
2016,8,1,17,0,743.0,69.0,4.1,21.0,386.0,56.43,43.42
2016,8,1,17,15,708.5,65.0,4.0,20.0,335.0,53.88,41.52
2016,8,1,17,30,674.0,61.0,3.9,19.0,284.0,51.29,39.51
2016,8,1,17,45,624.0,55.5,3.85,18.5,233.5,43.46,32.7
2016,8,1,18,0,574.0,50.0,3.8,18.0,183.0,39.71,29.33
2016,8,1,18,15,496.0,42.5,3.7,17.0,136.5,34.15,24.26
2016,8,1,18,30,418.0,35.0,3.6,16.0,90.0,28.54,18.88
2016,8,1,18,45,290.0,24.0,3.5,15.5,54.5,19.67,8.99
2016,8,1,19,0,162.0,13.0,3.4,15.0,19.0,11.1,0.0
2016,8,1,19,15,81.0,6.5,3.3,15.0,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,80.5,7.0,2.0,13.0,10.0,5.97,0.0
2016,8,2,5,30,161.0,14.0,2.2,13.0,20.0,123.04,0.0
2016,8,2,5,45,292.0,25.0,2.4,13.5,56.5,293.41,211.83
2016,8,2,6,0,423.0,36.0,2.6,14.0,93.0,418.52,339.9
2016,8,2,6,15,502.0,43.5,2.6,14.5,140.5,506.35,415.63
2016,8,2,6,30,581.0,51.0,2.6,15.0,188.0,598.65,490.25
2016,8,2,6,45,636.0,56.0,2.6,15.5,239.5,663.81,540.29
2016,8,2,7,0,691.0,61.0,2.6,16.0,291.0,736.97,593.7
2016,8,2,7,15,727.0,65.5,2.6,16.5,344.0,792.15,631.46
2016,8,2,7,30,763.0,70.0,2.6,17.0,397.0,846.3,667.11
2016,8,2,7,45,791.0,73.0,2.6,18.0,449.5,889.23,692.36
2016,8,2,8,0,819.0,76.0,2.6,19.0,502.0,930.06,715.44
2016,8,2,8,15,839.0,78.5,2.6,19.5,551.5,948.58,724.1
2016,8,2,8,30,859.0,81.0,2.6,20.0,601.0,975.45,738.57
2016,8,2,8,45,875.0,83.0,2.6,20.5,648.0,994.62,747.67
2016,8,2,9,0,891.0,85.0,2.6,21.0,695.0,1010.51,754.67
2016,8,2,9,15,902.5,87.0,2.6,21.5,736.5,1018.4,756.49
2016,8,2,9,30,914.0,89.0,2.6,22.0,778.0,1022.7,756.17
2016,8,2,9,45,917.5,93.5,2.65,22.5,813.0,1018.19,750.79
2016,8,2,10,0,921.0,98.0,2.7,23.0,848.0,1009.95,743.22
2016,8,2,10,15,928.0,99.0,2.75,23.5,878.0,997.67,733.21
2016,8,2,10,30,935.0,100.0,2.8,24.0,908.0,981.79,721.02
2016,8,2,10,45,938.0,102.5,2.85,24.5,930.5,960.16,705.21
2016,8,2,11,0,941.0,105.0,2.9,25.0,953.0,935.12,687.29
2016,8,2,11,15,944.5,105.5,2.95,25.0,968.5,905.34,667.61
2016,8,2,11,30,948.0,106.0,3.0,25.0,984.0,872.46,645.83
2016,8,2,11,45,948.0,107.0,3.05,25.0,991.5,834.36,620.4
2016,8,2,12,0,948.0,108.0,3.1,25.0,999.0,793.72,593.09
2016,8,2,12,15,948.0,108.0,3.15,25.0,999.0,749.93,561.55
2016,8,2,12,30,948.0,108.0,3.2,25.0,999.0,704.07,527.5
2016,8,2,12,45,942.5,110.0,3.25,25.5,989.5,654.58,488.96
2016,8,2,13,0,937.0,112.0,3.3,26.0,980.0,603.84,448.64
2016,8,2,13,15,933.5,111.5,3.35,26.0,964.0,551.28,406.81
2016,8,2,13,30,930.0,111.0,3.4,26.0,948.0,497.8,363.04
2016,8,2,13,45,924.5,110.0,3.45,26.0,924.5,442.46,316.68
2016,8,2,14,0,919.0,109.0,3.5,26.0,901.0,386.83,269.04
2016,8,2,14,15,911.5,108.0,3.5,25.5,871.0,330.54,220.85
2016,8,2,14,30,904.0,107.0,3.5,25.0,841.0,274.58,173.33
2016,8,2,14,45,896.5,104.0,3.5,25.0,805.0,217.91,127.49
2016,8,2,15,0,889.0,101.0,3.5,25.0,769.0,162.04,88.55
2016,8,2,15,15,876.5,99.0,3.5,24.5,727.0,107.49,63.41
2016,8,2,15,30,864.0,97.0,3.5,24.0,685.0,81.66,63.08
2016,8,2,15,45,848.5,94.0,3.5,24.0,638.5,80.1,61.98
2016,8,2,16,0,833.0,91.0,3.5,24.0,592.0,69.04,52.88
2016,8,2,16,15,812.0,88.0,3.45,23.5,542.5,67.92,52.23
2016,8,2,16,30,791.0,85.0,3.4,23.0,493.0,66.72,51.51
2016,8,2,16,45,762.5,81.0,3.4,23.0,440.5,64.63,49.91
2016,8,2,17,0,734.0,77.0,3.4,23.0,388.0,62.46,48.23
2016,8,2,17,15,695.5,72.5,3.35,22.0,335.5,54.79,41.95
2016,8,2,17,30,657.0,68.0,3.3,21.0,283.0,52.22,39.98
2016,8,2,17,45,598.5,62.0,3.25,20.5,231.5,48.3,36.63
2016,8,2,18,0,540.0,56.0,3.2,20.0,180.0,44.35,33.11
2016,8,2,18,15,456.0,47.0,3.15,19.0,133.5,37.75,27.13
2016,8,2,18,30,372.0,38.0,3.1,18.0,87.0,31.04,20.77
2016,8,2,18,45,235.0,25.5,3.1,17.5,51.5,20.95,9.31
2016,8,2,19,0,98.0,13.0,3.1,17.0,16.0,11.1,0.0
2016,8,2,19,15,49.0,6.5,3.15,16.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,49.0,7.0,2.05,13.5,8.5,0.0,0.0
2016,8,3,5,30,98.0,14.0,2.2,14.0,17.0,79.5,0.0
2016,8,3,5,45,229.0,27.0,2.4,14.5,52.5,247.72,173.88
2016,8,3,6,0,360.0,40.0,2.6,15.0,88.0,374.29,303.52
2016,8,3,6,15,444.0,49.5,2.55,15.5,135.0,467.16,383.27
2016,8,3,6,30,528.0,59.0,2.5,16.0,182.0,564.7,462.07
2016,8,3,6,45,586.0,65.5,2.45,16.5,233.5,639.29,519.24
2016,8,3,7,0,644.0,72.0,2.4,17.0,285.0,715.19,574.42
2016,8,3,7,15,682.5,77.0,2.35,17.5,337.5,771.64,612.77
2016,8,3,7,30,721.0,82.0,2.3,18.0,390.0,821.38,644.81
2016,8,3,7,45,750.0,86.0,2.25,19.0,442.0,865.94,670.83
2016,8,3,8,0,779.0,90.0,2.2,20.0,494.0,908.43,694.51
2016,8,3,8,15,800.0,93.5,2.2,20.5,543.5,939.93,711.92
2016,8,3,8,30,821.0,97.0,2.2,21.0,593.0,968.58,727.28
2016,8,3,8,45,836.5,100.5,2.2,21.5,639.0,988.61,736.79
2016,8,3,9,0,852.0,104.0,2.2,22.0,685.0,1005.29,744.2
2016,8,3,9,15,864.5,106.0,2.2,22.5,726.5,1001.59,738.42
2016,8,3,9,30,877.0,108.0,2.2,23.0,768.0,1006.58,738.7
2016,8,3,9,45,890.0,108.0,2.25,23.5,805.0,1006.3,736.2
2016,8,3,10,0,903.0,108.0,2.3,24.0,842.0,1002.4,731.56
2016,8,3,10,15,910.0,109.5,2.4,24.5,872.0,990.64,722.55
2016,8,3,10,30,917.0,111.0,2.5,25.0,902.0,975.28,711.37
2016,8,3,10,45,912.0,118.0,2.6,25.5,921.5,950.81,694.34
2016,8,3,11,0,907.0,125.0,2.7,26.0,941.0,923.11,675.27
2016,8,3,11,15,910.5,125.5,2.85,26.0,956.5,893.78,656.76
2016,8,3,11,30,914.0,126.0,3.0,26.0,972.0,861.45,636.06
2016,8,3,11,45,908.5,131.0,3.15,26.5,977.5,823.07,609.83
2016,8,3,12,0,903.0,136.0,3.3,27.0,983.0,782.46,581.26
2016,8,3,12,15,903.0,136.5,3.45,26.5,983.0,740.22,552.13
2016,8,3,12,30,903.0,137.0,3.6,26.0,983.0,696.02,520.65
2016,8,3,12,45,903.5,135.0,3.75,26.0,976.0,648.53,484.84
2016,8,3,13,0,904.0,133.0,3.9,26.0,969.0,599.51,446.81
2016,8,3,13,15,900.5,132.5,4.0,25.5,953.5,548.16,406.56
2016,8,3,13,30,897.0,132.0,4.1,25.0,938.0,495.96,364.29
2016,8,3,13,45,890.0,131.5,4.2,25.0,914.5,441.74,318.57
2016,8,3,14,0,883.0,131.0,4.3,25.0,891.0,387.41,271.8
2016,8,3,14,15,875.5,129.5,4.35,24.5,861.0,332.41,224.53
2016,8,3,14,30,868.0,128.0,4.4,24.0,831.0,277.78,178.03
2016,8,3,14,45,865.0,122.0,4.45,24.0,796.5,221.75,132.54
2016,8,3,15,0,862.0,116.0,4.5,24.0,762.0,166.06,93.62
2016,8,3,15,15,849.0,113.5,4.45,23.5,720.0,102.03,61.01
2016,8,3,15,30,836.0,111.0,4.4,23.0,678.0,79.09,61.22
2016,8,3,15,45,830.0,104.0,4.35,22.5,634.5,76.16,59.07
2016,8,3,16,0,824.0,97.0,4.3,22.0,591.0,72.96,56.67
2016,8,3,16,15,802.5,93.5,4.2,21.0,541.0,71.64,55.97
2016,8,3,16,30,781.0,90.0,4.1,20.0,491.0,70.24,55.19
2016,8,3,16,45,761.5,83.5,4.05,19.5,440.0,66.55,52.31
2016,8,3,17,0,742.0,77.0,4.0,19.0,389.0,62.63,49.19
2016,8,3,17,15,703.5,72.0,3.85,18.5,336.0,59.48,46.69
2016,8,3,17,30,665.0,67.0,3.7,18.0,283.0,51.61,39.96
2016,8,3,17,45,615.0,60.0,3.6,17.5,232.0,46.95,35.91
2016,8,3,18,0,565.0,53.0,3.5,17.0,181.0,42.17,31.6
2016,8,3,18,15,481.0,44.5,3.35,16.5,134.0,35.86,25.75
2016,8,3,18,30,397.0,36.0,3.2,16.0,87.0,29.48,19.55
2016,8,3,18,45,258.0,24.0,3.1,15.5,51.5,19.74,7.94
2016,8,3,19,0,119.0,12.0,3.0,15.0,16.0,10.24,0.0
2016,8,3,19,15,59.5,6.0,2.95,14.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,64.0,6.5,2.35,13.0,8.5,0.0,0.0
2016,8,4,5,30,128.0,13.0,2.5,13.0,17.0,99.23,0.0
2016,8,4,5,45,264.5,25.0,2.7,13.5,53.0,269.97,185.51
2016,8,4,6,0,401.0,37.0,2.9,14.0,89.0,402.43,326.56
2016,8,4,6,15,483.0,45.0,2.9,14.5,136.0,492.72,405.19
2016,8,4,6,30,565.0,53.0,2.9,15.0,183.0,587.58,482.56
2016,8,4,6,45,373.5,89.0,2.9,15.5,184.0,476.88,395.97
2016,8,4,7,0,182.0,125.0,2.9,16.0,185.0,320.38,266.38
2016,8,4,7,15,201.0,146.5,2.9,16.5,223.0,384.66,317.63
2016,8,4,7,30,220.0,168.0,2.9,17.0,261.0,429.6,351.63
2016,8,4,7,45,512.0,124.0,2.95,17.5,378.0,677.8,545.68
2016,8,4,8,0,804.0,80.0,3.0,18.0,495.0,919.72,716.32
2016,8,4,8,15,823.0,82.5,3.05,18.0,544.0,948.23,732.09
2016,8,4,8,30,842.0,85.0,3.1,18.0,593.0,962.4,739.8
2016,8,4,8,45,855.5,88.0,3.15,18.5,638.0,980.03,748.67
2016,8,4,9,0,869.0,91.0,3.2,19.0,683.0,994.37,755.31
2016,8,4,9,15,880.0,93.0,3.25,19.5,723.5,1001.58,757.23
2016,8,4,9,30,891.0,95.0,3.3,20.0,764.0,1005.28,757.0
2016,8,4,9,45,896.5,98.0,3.4,20.5,798.5,1001.05,752.0
2016,8,4,10,0,902.0,101.0,3.5,21.0,833.0,993.2,744.79
2016,8,4,10,15,908.0,102.5,3.55,21.0,862.0,980.65,735.65
2016,8,4,10,30,914.0,104.0,3.6,21.0,891.0,964.56,724.28
2016,8,4,10,45,914.0,107.5,3.65,21.5,911.5,941.49,706.93
2016,8,4,11,0,914.0,111.0,3.7,22.0,932.0,915.18,687.52
2016,8,4,11,15,916.5,112.0,3.75,22.0,947.0,885.57,667.23
2016,8,4,11,30,919.0,113.0,3.8,22.0,962.0,852.98,644.85
2016,8,4,11,45,917.0,115.0,3.85,22.0,968.0,814.94,618.6
2016,8,4,12,0,915.0,117.0,3.9,22.0,974.0,774.56,590.38
2016,8,4,12,15,915.0,117.0,3.95,21.5,974.0,731.82,559.44
2016,8,4,12,30,915.0,117.0,4.0,21.0,974.0,687.09,526.19
2016,8,4,12,45,907.5,120.5,4.1,21.0,964.0,638.73,488.43
2016,8,4,13,0,900.0,124.0,4.2,21.0,954.0,589.33,448.88
2016,8,4,13,15,896.5,123.0,4.3,20.5,938.5,537.93,407.55
2016,8,4,13,30,893.0,122.0,4.4,20.0,923.0,485.69,364.26
2016,8,4,13,45,889.5,120.0,4.5,20.0,900.5,432.12,317.92
2016,8,4,14,0,886.0,118.0,4.6,20.0,878.0,378.1,270.19
2016,8,4,14,15,879.0,116.5,4.6,19.5,848.5,323.2,221.76
2016,8,4,14,30,872.0,115.0,4.6,19.0,819.0,268.6,174.19
2016,8,4,14,45,868.5,109.5,4.6,19.0,785.0,212.62,127.88
2016,8,4,15,0,865.0,104.0,4.6,19.0,751.0,157.03,88.62
2016,8,4,15,15,853.0,102.0,4.55,18.5,710.0,103.73,64.89
2016,8,4,15,30,841.0,100.0,4.5,18.0,669.0,83.05,65.88
2016,8,4,15,45,832.5,94.5,4.45,18.0,625.0,70.17,55.03
2016,8,4,16,0,824.0,89.0,4.4,18.0,581.0,67.71,53.09
2016,8,4,16,15,804.0,85.5,4.35,17.5,532.0,66.21,52.09
2016,8,4,16,30,784.0,82.0,4.3,17.0,483.0,64.61,50.99
2016,8,4,16,45,762.0,77.0,4.25,17.0,432.5,61.8,48.71
2016,8,4,17,0,740.0,72.0,4.2,17.0,382.0,58.83,46.28
2016,8,4,17,15,703.0,67.5,4.1,16.5,330.0,55.96,43.98
2016,8,4,17,30,666.0,63.0,4.0,16.0,278.0,53.03,41.55
2016,8,4,17,45,615.5,56.5,3.9,15.5,227.5,44.31,33.87
2016,8,4,18,0,565.0,50.0,3.8,15.0,177.0,39.82,29.77
2016,8,4,18,15,482.0,42.0,3.65,14.5,130.0,33.85,24.18
2016,8,4,18,30,399.0,34.0,3.5,14.0,83.0,27.83,18.24
2016,8,4,18,45,259.5,22.5,3.4,14.0,48.5,18.49,6.41
2016,8,4,19,0,120.0,11.0,3.3,14.0,14.0,9.39,0.0
2016,8,4,19,15,60.0,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,15.0,82.47,0.0
2016,8,5,5,45,240.5,25.0,2.9,14.0,50.5,250.71,166.12
2016,8,5,6,0,376.0,38.0,3.0,14.0,86.0,384.03,311.57
2016,8,5,6,15,460.5,47.0,3.0,14.5,133.0,476.93,392.77
2016,8,5,6,30,545.0,56.0,3.0,15.0,180.0,574.58,472.72
2016,8,5,6,45,340.5,91.0,3.0,15.5,175.5,450.81,374.85
2016,8,5,7,0,136.0,126.0,3.0,16.0,171.0,280.67,232.86
2016,8,5,7,15,203.0,143.5,2.9,16.0,223.0,382.52,316.84
2016,8,5,7,30,270.0,161.0,2.8,16.0,275.0,467.81,384.4
2016,8,5,7,45,532.0,123.0,2.75,16.5,384.0,706.51,568.17
2016,8,5,8,0,794.0,85.0,2.7,17.0,493.0,915.91,713.92
2016,8,5,8,15,814.5,88.0,2.65,17.5,542.5,946.4,729.01
2016,8,5,8,30,835.0,91.0,2.6,18.0,592.0,974.03,743.55
2016,8,5,8,45,851.5,93.0,2.55,18.5,638.5,981.51,744.34
2016,8,5,9,0,868.0,95.0,2.5,19.0,685.0,997.5,751.14
2016,8,5,9,15,880.0,97.5,2.45,19.5,726.5,1006.14,752.99
2016,8,5,9,30,892.0,100.0,2.4,20.0,768.0,1011.22,752.68
2016,8,5,9,45,891.0,107.0,2.4,20.5,801.5,1004.73,745.49
2016,8,5,10,0,890.0,114.0,2.4,21.0,835.0,994.54,736.17
2016,8,5,10,15,897.5,115.5,2.45,21.5,864.5,983.2,726.84
2016,8,5,10,30,905.0,117.0,2.5,22.0,894.0,968.29,715.31
2016,8,5,10,45,911.0,117.0,2.55,22.5,916.5,947.02,699.73
2016,8,5,11,0,917.0,117.0,2.6,23.0,939.0,922.39,682.07
2016,8,5,11,15,920.0,118.0,2.65,23.0,954.5,892.87,662.5
2016,8,5,11,30,923.0,119.0,2.7,23.0,970.0,860.31,640.86
2016,8,5,11,45,924.5,119.0,2.75,23.5,977.5,822.87,614.6
2016,8,5,12,0,926.0,119.0,2.8,24.0,985.0,782.9,586.27
2016,8,5,12,15,926.0,119.0,2.9,24.0,985.0,739.56,554.98
2016,8,5,12,30,926.0,119.0,3.0,24.0,985.0,694.19,521.43
2016,8,5,12,45,925.0,118.0,3.1,24.5,976.5,645.66,483.7
2016,8,5,13,0,924.0,117.0,3.2,25.0,968.0,595.62,443.9
2016,8,5,13,15,920.5,116.5,3.3,24.5,952.0,543.38,402.99
2016,8,5,13,30,917.0,116.0,3.4,24.0,936.0,490.24,359.92
2016,8,5,13,45,910.0,116.0,3.5,24.0,912.5,435.38,313.56
2016,8,5,14,0,903.0,116.0,3.6,24.0,889.0,380.38,266.07
2016,8,5,14,15,895.5,114.0,3.65,24.0,858.5,324.01,217.1
2016,8,5,14,30,888.0,112.0,3.7,24.0,828.0,268.02,169.18
2016,8,5,14,45,876.0,111.0,3.8,24.0,791.0,212.51,124.82
2016,8,5,15,0,864.0,110.0,3.9,24.0,754.0,158.26,88.26
2016,8,5,15,15,851.0,108.0,3.9,23.5,712.0,104.82,65.78
2016,8,5,15,30,838.0,106.0,3.9,23.0,670.0,76.19,58.8
2016,8,5,15,45,817.5,104.0,3.95,22.5,623.0,76.13,59.06
2016,8,5,16,0,797.0,102.0,4.0,22.0,576.0,76.05,59.31
2016,8,5,16,15,774.0,98.5,3.95,21.5,526.0,74.87,58.63
2016,8,5,16,30,751.0,95.0,3.9,21.0,476.0,73.62,57.88
2016,8,5,16,45,715.0,91.5,3.85,20.5,423.0,65.95,51.6
2016,8,5,17,0,679.0,88.0,3.8,20.0,370.0,64.59,50.71
2016,8,5,17,15,636.5,82.0,3.65,19.0,318.0,61.32,48.21
2016,8,5,17,30,594.0,76.0,3.5,18.0,266.0,57.95,45.53
2016,8,5,17,45,526.5,69.0,3.4,17.5,215.0,53.52,41.68
2016,8,5,18,0,459.0,62.0,3.3,17.0,164.0,49.07,37.62
2016,8,5,18,15,371.0,51.0,3.15,16.5,119.0,41.04,30.19
2016,8,5,18,30,283.0,40.0,3.0,16.0,74.0,30.92,20.6
2016,8,5,18,45,161.0,24.5,2.9,15.5,42.0,19.03,5.71
2016,8,5,19,0,39.0,9.0,2.8,15.0,10.0,7.68,0.0
2016,8,5,19,15,19.5,4.5,2.7,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,2.8,13.0,13.0,47.87,0.0
2016,8,6,5,45,183.0,26.0,2.85,13.5,46.5,206.76,130.89
2016,8,6,6,0,310.0,41.0,2.9,14.0,80.0,335.55,272.28
2016,8,6,6,15,396.5,51.5,2.9,14.0,125.5,430.15,356.07
2016,8,6,6,30,483.0,62.0,2.9,14.0,171.0,529.52,438.98
2016,8,6,6,45,241.5,77.0,2.9,14.5,131.5,344.26,288.78
2016,8,6,7,0,0.0,92.0,2.9,15.0,92.0,82.93,64.84
2016,8,6,7,15,0.5,113.0,2.9,15.5,113.5,103.43,82.12
2016,8,6,7,30,1.0,134.0,2.9,16.0,135.0,123.61,98.54
2016,8,6,7,45,10.5,159.0,2.9,16.5,164.5,156.65,125.68
2016,8,6,8,0,20.0,184.0,2.9,17.0,194.0,189.61,152.2
2016,8,6,8,15,36.0,214.5,2.95,17.5,235.5,254.82,204.29
2016,8,6,8,30,52.0,245.0,3.0,18.0,277.0,301.7,240.65
2016,8,6,8,45,207.0,260.5,3.05,18.5,399.0,491.5,390.94
2016,8,6,9,0,362.0,276.0,3.1,19.0,521.0,681.34,532.31
2016,8,6,9,15,609.0,194.0,3.15,19.0,636.5,861.95,664.54
2016,8,6,9,30,856.0,112.0,3.2,19.0,752.0,988.03,748.84
2016,8,6,9,45,865.0,114.5,3.25,19.5,787.5,986.47,744.19
2016,8,6,10,0,874.0,117.0,3.3,20.0,823.0,981.34,738.44
2016,8,6,10,15,881.0,118.5,3.4,20.0,852.5,969.68,730.23
2016,8,6,10,30,888.0,120.0,3.5,20.0,882.0,954.52,719.8
2016,8,6,10,45,893.0,121.0,3.6,20.5,904.0,933.6,704.16
2016,8,6,11,0,898.0,122.0,3.7,21.0,926.0,909.36,686.37
2016,8,6,11,15,901.5,123.0,3.75,21.0,941.5,880.65,666.57
2016,8,6,11,30,905.0,124.0,3.8,21.0,957.0,848.93,644.67
2016,8,6,11,45,906.5,124.0,3.9,21.5,964.5,811.97,618.07
2016,8,6,12,0,908.0,124.0,4.0,22.0,972.0,772.53,589.11
2016,8,6,12,15,908.0,124.0,4.05,21.5,971.5,729.76,558.06
2016,8,6,12,30,908.0,124.0,4.1,21.0,971.0,685.02,524.73
2016,8,6,12,45,902.5,126.5,4.2,21.0,962.0,637.1,487.22
2016,8,6,13,0,897.0,129.0,4.3,21.0,953.0,588.01,447.79
2016,8,6,13,15,894.0,128.0,4.3,21.0,938.0,536.75,405.51
2016,8,6,13,30,891.0,127.0,4.3,21.0,923.0,484.6,361.39
2016,8,6,13,45,888.5,124.5,4.35,21.0,901.0,430.94,315.06
2016,8,6,14,0,886.0,122.0,4.4,21.0,879.0,376.74,267.33
2016,8,6,14,15,879.0,120.5,4.45,20.5,849.5,321.62,219.05
2016,8,6,14,30,872.0,119.0,4.5,20.0,820.0,266.81,171.72
2016,8,6,14,45,865.0,115.5,4.55,20.0,785.0,211.31,126.56
2016,8,6,15,0,858.0,112.0,4.6,20.0,750.0,156.55,89.15
2016,8,6,15,15,846.0,109.5,4.6,19.5,709.0,92.5,58.44
2016,8,6,15,30,834.0,107.0,4.6,19.0,668.0,76.84,60.36
2016,8,6,15,45,821.5,102.5,4.6,19.0,623.0,75.32,59.24
2016,8,6,16,0,809.0,98.0,4.6,19.0,578.0,73.64,57.99
2016,8,6,16,15,787.5,94.5,4.55,18.5,528.5,72.36,57.2
2016,8,6,16,30,766.0,91.0,4.5,18.0,479.0,71.01,56.35
2016,8,6,16,45,742.0,85.5,4.5,17.5,428.0,68.03,54.07
2016,8,6,17,0,718.0,80.0,4.5,17.0,377.0,59.48,46.86
2016,8,6,17,15,678.0,75.0,4.4,16.5,324.5,56.69,44.64
2016,8,6,17,30,638.0,70.0,4.3,16.0,272.0,53.85,42.27
2016,8,6,17,45,582.5,62.5,4.2,15.5,221.0,48.87,37.9
2016,8,6,18,0,527.0,55.0,4.1,15.0,170.0,43.79,33.24
2016,8,6,18,15,436.0,45.5,3.95,14.5,123.5,36.73,26.63
2016,8,6,18,30,345.0,36.0,3.8,14.0,77.0,29.58,19.54
2016,8,6,18,45,201.5,22.5,3.65,14.0,43.5,18.53,4.22
2016,8,6,19,0,58.0,9.0,3.5,14.0,10.0,7.68,0.0
2016,8,6,19,15,29.0,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,103.0,11.0,3.3,13.0,14.0,80.1,0.0
2016,8,7,5,45,250.5,23.0,3.4,13.5,49.0,252.54,152.65
2016,8,7,6,0,398.0,35.0,3.5,14.0,84.0,397.16,320.91
2016,8,7,6,15,484.5,43.5,3.5,14.0,131.5,491.26,405.08
2016,8,7,6,30,571.0,52.0,3.5,14.0,179.0,590.43,487.87
2016,8,7,6,45,629.5,57.5,3.5,14.5,231.5,664.87,546.56
2016,8,7,7,0,688.0,63.0,3.5,15.0,284.0,734.8,598.82
2016,8,7,7,15,725.5,67.0,3.45,15.5,337.0,790.66,637.93
2016,8,7,7,30,763.0,71.0,3.4,16.0,390.0,845.44,674.66
2016,8,7,7,45,792.5,74.0,3.4,16.5,443.0,889.71,702.84
2016,8,7,8,0,822.0,77.0,3.4,17.0,496.0,931.89,728.86
2016,8,7,8,15,842.0,79.5,3.35,17.5,546.0,950.26,737.34
2016,8,7,8,30,862.0,82.0,3.3,18.0,596.0,976.92,751.66
2016,8,7,8,45,879.0,83.5,3.3,18.5,643.0,996.26,761.12
2016,8,7,9,0,896.0,85.0,3.3,19.0,690.0,1012.31,768.43
2016,8,7,9,15,907.0,87.0,3.3,19.5,731.5,1019.45,769.81
2016,8,7,9,30,918.0,89.0,3.3,20.0,773.0,1022.97,768.98
2016,8,7,9,45,921.5,93.0,3.3,20.5,808.0,1017.62,762.42
2016,8,7,10,0,925.0,97.0,3.3,21.0,843.0,1008.54,753.65
2016,8,7,10,15,931.5,98.5,3.3,21.0,872.5,995.97,744.2
2016,8,7,10,30,938.0,100.0,3.3,21.0,902.0,979.75,732.49
2016,8,7,10,45,944.0,100.0,3.35,21.5,925.5,957.97,716.15
2016,8,7,11,0,950.0,100.0,3.4,22.0,949.0,932.71,697.63
2016,8,7,11,15,953.0,100.5,3.45,22.0,964.0,902.02,676.81
2016,8,7,11,30,956.0,101.0,3.5,22.0,979.0,868.23,653.84
2016,8,7,11,45,958.5,100.5,3.55,22.5,987.0,830.21,626.64
2016,8,7,12,0,961.0,100.0,3.6,23.0,995.0,789.49,597.52
2016,8,7,12,15,961.5,100.0,3.6,23.0,995.0,745.29,564.71
2016,8,7,12,30,962.0,100.0,3.6,23.0,995.0,698.92,529.39
2016,8,7,12,45,960.5,99.5,3.65,23.0,987.0,648.98,490.79
2016,8,7,13,0,959.0,99.0,3.7,23.0,979.0,597.47,449.92
2016,8,7,13,15,956.5,98.5,3.7,23.0,963.5,544.08,406.33
2016,8,7,13,30,954.0,98.0,3.7,23.0,948.0,489.61,360.65
2016,8,7,13,45,952.0,96.0,3.75,23.0,925.5,433.39,312.47
2016,8,7,14,0,950.0,94.0,3.8,23.0,903.0,376.48,262.69
2016,8,7,14,15,944.0,92.5,3.8,22.5,873.0,318.36,212.07
2016,8,7,14,30,938.0,91.0,3.8,22.0,843.0,260.41,162.34
2016,8,7,14,45,931.0,89.0,3.8,22.0,807.0,202.36,115.64
2016,8,7,15,0,924.0,87.0,3.8,22.0,771.0,145.03,77.4
2016,8,7,15,15,912.5,85.5,3.75,21.5,729.0,88.78,55.9
2016,8,7,15,30,901.0,84.0,3.7,21.0,687.0,74.69,58.05
2016,8,7,15,45,886.5,81.5,3.65,21.0,640.0,73.17,56.94
2016,8,7,16,0,872.0,79.0,3.6,21.0,593.0,71.51,55.71
2016,8,7,16,15,852.5,76.5,3.5,20.5,542.5,69.64,54.42
2016,8,7,16,30,833.0,74.0,3.4,20.0,492.0,59.85,46.29
2016,8,7,16,45,805.0,70.5,3.35,19.5,439.0,57.78,44.77
2016,8,7,17,0,777.0,67.0,3.3,19.0,386.0,55.64,43.15
2016,8,7,17,15,739.5,63.0,3.15,18.5,332.5,52.97,41.02
2016,8,7,17,30,702.0,59.0,3.0,18.0,279.0,50.26,38.78
2016,8,7,17,45,643.5,53.5,2.9,17.5,226.0,46.12,35.15
2016,8,7,18,0,585.0,48.0,2.8,17.0,173.0,38.53,28.34
2016,8,7,18,15,495.0,40.0,2.6,16.5,125.5,32.46,22.66
2016,8,7,18,30,405.0,32.0,2.4,16.0,78.0,26.34,16.53
2016,8,7,18,45,202.5,16.0,2.25,15.5,39.0,12.89,0.04
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,54.0,5.0,2.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,108.0,10.0,2.3,14.0,12.0,82.6,0.0
2016,8,8,5,45,257.0,21.5,2.55,14.5,46.5,253.92,142.58
2016,8,8,6,0,406.0,33.0,2.8,15.0,81.0,400.67,320.66
2016,8,8,6,15,491.0,40.5,2.75,15.5,128.0,492.05,401.53
2016,8,8,6,30,576.0,48.0,2.7,16.0,175.0,588.53,480.14
2016,8,8,6,45,627.5,54.0,2.65,16.5,226.0,651.5,528.95
2016,8,8,7,0,679.0,60.0,2.6,17.0,277.0,722.38,580.88
2016,8,8,7,15,496.0,106.0,2.55,17.5,279.5,625.28,505.55
2016,8,8,7,30,313.0,152.0,2.5,18.0,282.0,496.7,403.18
2016,8,8,7,45,559.5,114.0,2.5,18.5,383.5,721.45,573.67
2016,8,8,8,0,806.0,76.0,2.5,19.0,485.0,914.27,705.91
2016,8,8,8,15,826.0,78.5,2.5,19.5,534.5,932.48,712.93
2016,8,8,8,30,846.0,81.0,2.5,20.0,584.0,959.0,727.25
2016,8,8,8,45,860.5,83.5,2.55,20.5,629.5,976.99,736.1
2016,8,8,9,0,875.0,86.0,2.6,21.0,675.0,991.69,742.87
2016,8,8,9,15,886.5,88.0,2.65,21.0,716.5,999.33,746.51
2016,8,8,9,30,898.0,90.0,2.7,21.0,758.0,1003.4,748.01
2016,8,8,9,45,905.0,92.5,2.8,21.5,793.5,999.95,743.74
2016,8,8,10,0,912.0,95.0,2.9,22.0,829.0,992.84,737.25
2016,8,8,10,15,919.0,96.5,2.95,22.0,858.5,980.98,728.77
2016,8,8,10,30,926.0,98.0,3.0,22.0,888.0,965.49,718.04
2016,8,8,10,45,930.5,99.0,3.15,22.5,910.5,943.64,702.54
2016,8,8,11,0,935.0,100.0,3.3,23.0,933.0,918.39,684.8
2016,8,8,11,15,938.0,100.5,3.4,23.0,948.5,888.11,664.61
2016,8,8,11,30,941.0,101.0,3.5,23.0,964.0,854.76,642.25
2016,8,8,11,45,941.5,102.0,3.65,23.5,971.5,817.02,615.75
2016,8,8,12,0,942.0,103.0,3.8,24.0,979.0,776.7,587.29
2016,8,8,12,15,942.5,103.0,3.9,24.0,979.0,733.17,555.06
2016,8,8,12,30,943.0,103.0,4.0,24.0,979.0,687.51,520.49
2016,8,8,12,45,941.5,102.5,4.15,24.0,971.0,638.33,482.56
2016,8,8,13,0,940.0,102.0,4.3,24.0,963.0,587.62,442.35
2016,8,8,13,15,937.5,101.5,4.35,23.5,947.5,535.07,400.12
2016,8,8,13,30,935.0,101.0,4.4,23.0,932.0,481.47,355.73
2016,8,8,13,45,931.5,99.5,4.45,23.0,909.5,425.93,307.88
2016,8,8,14,0,928.0,98.0,4.5,23.0,887.0,369.89,258.64
2016,8,8,14,15,921.5,97.0,4.5,22.5,857.5,313.08,208.96
2016,8,8,14,30,915.0,96.0,4.5,22.0,828.0,256.49,160.34
2016,8,8,14,45,908.0,93.5,4.55,22.0,792.0,199.31,114.47
2016,8,8,15,0,901.0,91.0,4.6,22.0,756.0,142.86,77.21
2016,8,8,15,15,889.0,89.5,4.55,21.5,714.0,87.79,57.2
2016,8,8,15,30,877.0,88.0,4.5,21.0,672.0,76.7,59.78
2016,8,8,15,45,863.5,85.0,4.45,21.0,626.0,74.97,58.49
2016,8,8,16,0,850.0,82.0,4.4,21.0,580.0,73.08,57.07
2016,8,8,16,15,829.5,79.0,4.3,20.5,530.0,62.43,48.25
2016,8,8,16,30,809.0,76.0,4.2,20.0,480.0,60.98,47.28
2016,8,8,16,45,784.0,71.5,4.1,19.5,428.0,58.29,45.22
2016,8,8,17,0,759.0,67.0,4.0,19.0,376.0,55.49,43.02
2016,8,8,17,15,721.0,63.0,3.9,18.5,323.0,52.83,40.9
2016,8,8,17,30,683.0,59.0,3.8,18.0,270.0,50.15,38.68
2016,8,8,17,45,629.5,52.5,3.7,17.5,219.0,45.22,34.35
2016,8,8,18,0,576.0,46.0,3.6,17.0,168.0,36.94,26.9
2016,8,8,18,15,485.0,38.5,3.5,16.5,121.0,31.23,21.54
2016,8,8,18,30,394.0,31.0,3.4,16.0,74.0,25.52,15.69
2016,8,8,18,45,197.0,15.5,3.35,15.5,37.0,12.5,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,5,15,55.0,5.0,2.95,13.5,6.0,0.0,0.0
2016,8,9,5,30,110.0,10.0,3.0,14.0,12.0,83.9,0.0
2016,8,9,5,45,261.0,21.0,3.1,14.5,46.0,254.66,130.96
2016,8,9,6,0,412.0,32.0,3.2,15.0,80.0,403.84,322.62
2016,8,9,6,15,497.5,39.5,3.1,15.0,127.0,495.62,405.48
2016,8,9,6,30,583.0,47.0,3.0,15.0,174.0,592.63,485.89
2016,8,9,6,45,632.0,53.5,2.95,15.5,225.0,654.36,534.29
2016,8,9,7,0,681.0,60.0,2.9,16.0,276.0,723.73,585.64
2016,8,9,7,15,718.0,64.0,2.75,16.5,328.5,778.78,623.18
2016,8,9,7,30,755.0,68.0,2.6,17.0,381.0,832.82,658.17
2016,8,9,7,45,781.0,71.5,2.5,17.5,432.5,874.14,683.03
2016,8,9,8,0,807.0,75.0,2.4,18.0,484.0,913.32,705.62
2016,8,9,8,15,827.0,78.0,2.25,18.5,533.5,932.2,713.16
2016,8,9,8,30,847.0,81.0,2.1,19.0,583.0,959.34,726.2
2016,8,9,8,45,864.0,82.0,1.95,19.5,629.0,977.92,733.07
2016,8,9,9,0,881.0,83.0,1.8,20.0,675.0,993.29,737.72
2016,8,9,9,15,892.5,85.0,1.75,20.5,716.5,1000.94,738.65
2016,8,9,9,30,904.0,87.0,1.7,21.0,758.0,1005.0,737.47
2016,8,9,9,45,914.0,87.5,1.65,21.5,794.0,1002.2,732.07
2016,8,9,10,0,924.0,88.0,1.6,22.0,830.0,995.74,724.59
2016,8,9,10,15,930.0,89.0,1.6,22.5,859.0,982.32,713.62
2016,8,9,10,30,936.0,90.0,1.6,23.0,888.0,965.3,700.6
2016,8,9,10,45,940.0,91.5,1.6,23.5,910.5,943.42,684.65
2016,8,9,11,0,944.0,93.0,1.6,24.0,933.0,918.1,666.66
2016,8,9,11,15,947.0,93.5,1.65,24.5,948.0,887.66,646.05
2016,8,9,11,30,950.0,94.0,1.7,25.0,963.0,854.12,623.43
2016,8,9,11,45,948.0,96.0,1.8,25.5,969.5,815.14,597.62
2016,8,9,12,0,946.0,98.0,1.9,26.0,976.0,773.7,569.92
2016,8,9,12,15,946.0,98.0,2.05,26.0,976.0,729.7,539.45
2016,8,9,12,30,946.0,98.0,2.2,26.0,976.0,683.6,506.41
2016,8,9,12,45,933.5,105.0,2.35,26.5,964.5,633.72,468.5
2016,8,9,13,0,921.0,112.0,2.5,27.0,953.0,583.0,428.9
2016,8,9,13,15,917.5,111.0,2.65,26.5,937.0,530.31,388.3
2016,8,9,13,30,914.0,110.0,2.8,26.0,921.0,476.73,345.44
2016,8,9,13,45,908.5,109.5,3.0,26.0,897.5,422.05,299.74
2016,8,9,14,0,903.0,109.0,3.2,26.0,874.0,367.08,252.69
2016,8,9,14,15,896.0,107.5,3.3,26.0,844.0,310.97,204.36
2016,8,9,14,30,889.0,106.0,3.4,26.0,814.0,255.18,157.28
2016,8,9,14,45,880.0,104.0,3.5,26.0,778.0,199.3,113.72
2016,8,9,15,0,871.0,102.0,3.6,26.0,742.0,144.37,78.76
2016,8,9,15,15,858.0,99.5,3.65,25.5,700.5,90.17,69.62
2016,8,9,15,30,845.0,97.0,3.7,25.0,659.0,81.56,62.83
2016,8,9,15,45,830.5,93.5,3.75,25.0,613.0,69.92,53.3
2016,8,9,16,0,816.0,90.0,3.8,25.0,567.0,68.64,52.41
2016,8,9,16,15,794.5,87.0,3.75,24.5,517.5,67.48,51.72
2016,8,9,16,30,773.0,84.0,3.7,24.0,468.0,66.27,50.99
2016,8,9,16,45,744.5,79.5,3.7,23.5,416.0,63.8,49.17
2016,8,9,17,0,716.0,75.0,3.7,23.0,364.0,61.22,47.23
2016,8,9,17,15,676.0,70.0,3.55,22.0,312.0,53.25,40.67
2016,8,9,17,30,636.0,65.0,3.4,21.0,260.0,50.27,38.29
2016,8,9,17,45,574.5,58.5,3.25,20.5,209.0,45.91,34.5
2016,8,9,18,0,513.0,52.0,3.1,20.0,158.0,41.51,30.49
2016,8,9,18,15,419.0,42.5,2.95,19.0,112.5,34.38,23.96
2016,8,9,18,30,325.0,33.0,2.8,18.0,67.0,27.16,16.73
2016,8,9,18,45,162.5,16.5,2.65,17.5,33.5,13.36,0.0
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,140.5,18.5,2.8,14.5,34.5,156.18,69.49
2016,8,10,6,0,281.0,37.0,3.0,15.0,69.0,308.56,246.78
