Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,15,368.0,48.5,2.95,15.5,113.5,402.74,331.26
2016,8,10,6,30,455.0,60.0,2.9,16.0,158.0,502.34,413.89
2016,8,10,6,45,295.5,92.5,2.9,16.5,162.5,413.72,342.91
2016,8,10,7,0,136.0,125.0,2.9,17.0,167.0,281.18,232.44
2016,8,10,7,15,151.0,145.5,2.85,17.5,201.0,318.9,262.87
2016,8,10,7,30,166.0,166.0,2.8,18.0,235.0,356.45,291.74
2016,8,10,7,45,251.0,178.5,2.8,18.5,298.0,471.65,382.2
2016,8,10,8,0,336.0,191.0,2.8,19.0,361.0,568.58,455.33
2016,8,10,8,15,549.0,151.0,2.75,19.5,461.0,763.02,598.84
2016,8,10,8,30,762.0,111.0,2.7,20.0,561.0,922.35,705.83
2016,8,10,8,45,780.5,114.5,2.65,20.5,607.0,944.77,715.82
2016,8,10,9,0,799.0,118.0,2.6,21.0,653.0,963.95,724.82
2016,8,10,9,15,813.0,121.0,2.6,21.5,694.5,974.64,728.64
2016,8,10,9,30,827.0,124.0,2.6,22.0,736.0,981.8,730.3
2016,8,10,9,45,851.5,119.0,2.6,22.5,776.0,974.57,722.63
2016,8,10,10,0,876.0,114.0,2.6,23.0,816.0,976.37,721.25
2016,8,10,10,15,883.5,115.5,2.6,23.5,845.5,964.97,711.25
2016,8,10,10,30,891.0,117.0,2.6,24.0,875.0,950.02,699.22
2016,8,10,10,45,897.5,118.0,2.65,24.5,898.5,930.17,684.57
2016,8,10,11,0,904.0,119.0,2.7,25.0,922.0,906.9,667.8
2016,8,10,11,15,907.5,119.5,2.75,25.0,937.5,877.34,648.19
2016,8,10,11,30,911.0,120.0,2.8,25.0,953.0,844.76,626.53
2016,8,10,11,45,914.0,119.5,2.9,25.5,961.0,808.09,601.11
2016,8,10,12,0,917.0,119.0,3.0,26.0,969.0,768.81,573.12
2016,8,10,12,15,917.0,119.0,3.05,26.0,968.5,725.46,541.48
2016,8,10,12,30,917.0,119.0,3.1,26.0,968.0,680.08,507.66
2016,8,10,12,45,915.0,119.5,3.2,26.0,959.5,632.1,471.21
2016,8,10,13,0,913.0,120.0,3.3,26.0,951.0,582.64,432.58
2016,8,10,13,15,909.5,119.0,3.4,26.0,935.0,530.13,390.53
2016,8,10,13,30,906.0,118.0,3.5,26.0,919.0,476.75,346.54
2016,8,10,13,45,901.5,116.5,3.6,26.0,896.0,421.98,300.29
2016,8,10,14,0,897.0,115.0,3.7,26.0,873.0,366.85,252.81
2016,8,10,14,15,889.5,113.0,3.75,25.5,843.0,310.46,204.58
2016,8,10,14,30,882.0,111.0,3.8,25.0,813.0,254.47,157.62
2016,8,10,14,45,873.5,108.5,3.85,25.0,776.5,198.61,114.1
2016,8,10,15,0,865.0,106.0,3.9,25.0,740.0,143.66,79.48
2016,8,10,15,15,852.0,103.5,3.9,24.5,698.0,89.7,69.53
2016,8,10,15,30,839.0,101.0,3.9,24.0,656.0,73.59,56.45
2016,8,10,15,45,823.0,97.5,3.9,23.5,610.0,72.49,55.82
2016,8,10,16,0,807.0,94.0,3.9,23.0,564.0,71.28,55.1
2016,8,10,16,15,785.0,90.5,3.8,22.5,514.0,69.88,54.21
2016,8,10,16,30,763.0,87.0,3.7,22.0,464.0,68.41,53.26
2016,8,10,16,45,734.5,82.0,3.65,21.5,412.0,65.64,51.19
2016,8,10,17,0,706.0,77.0,3.6,21.0,360.0,57.54,44.45
2016,8,10,17,15,664.0,71.5,3.45,20.5,307.5,54.3,41.85
2016,8,10,17,30,622.0,66.0,3.3,20.0,255.0,50.99,39.08
2016,8,10,17,45,562.5,59.0,3.15,19.5,204.5,46.3,34.98
2016,8,10,18,0,503.0,52.0,3.0,19.0,154.0,41.54,30.63
2016,8,10,18,15,408.0,41.5,2.9,18.0,109.0,33.58,23.33
2016,8,10,18,30,313.0,31.0,2.8,17.0,64.0,25.45,15.21
2016,8,10,18,45,156.5,15.5,2.7,16.5,32.0,12.54,0.0
2016,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,113.5,18.5,1.8,13.5,31.0,136.0,50.23
2016,8,11,6,0,227.0,37.0,2.1,14.0,62.0,266.15,212.04
2016,8,11,6,15,309.5,51.0,2.1,14.5,105.5,355.53,293.07
2016,8,11,6,30,392.0,65.0,2.1,15.0,149.0,450.7,372.71
2016,8,11,6,45,447.0,77.0,2.1,15.5,197.5,523.46,430.92
2016,8,11,7,0,502.0,89.0,2.1,16.0,246.0,605.55,493.46
2016,8,11,7,15,364.0,124.5,2.1,16.5,249.5,527.21,430.07
2016,8,11,7,30,226.0,160.0,2.1,17.0,253.0,425.49,346.58
2016,8,11,7,45,438.0,141.0,2.1,18.0,350.5,626.63,502.83
2016,8,11,8,0,650.0,122.0,2.1,19.0,448.0,824.43,641.01
2016,8,11,8,15,676.0,127.5,2.1,19.5,497.0,861.19,661.36
2016,8,11,8,30,702.0,133.0,2.1,20.0,546.0,895.45,681.19
2016,8,11,8,45,720.5,138.0,2.15,20.5,591.5,918.81,693.9
2016,8,11,9,0,739.0,143.0,2.2,21.0,637.0,939.09,704.61
2016,8,11,9,15,754.0,147.5,2.2,21.5,678.5,952.0,709.95
2016,8,11,9,30,769.0,152.0,2.2,22.0,720.0,953.88,708.15
2016,8,11,9,45,810.5,140.0,2.25,23.0,764.5,968.66,714.25
2016,8,11,10,0,852.0,128.0,2.3,24.0,809.0,978.9,717.3
2016,8,11,10,15,860.0,129.5,2.35,24.0,838.5,955.79,701.54
2016,8,11,10,30,868.0,131.0,2.4,24.0,868.0,941.36,691.87
2016,8,11,10,45,874.0,132.5,2.45,24.5,890.5,921.65,677.39
2016,8,11,11,0,880.0,134.0,2.5,25.0,913.0,898.6,660.84
2016,8,11,11,15,883.5,135.0,2.5,25.5,928.5,869.76,640.14
2016,8,11,11,30,887.0,136.0,2.5,26.0,944.0,837.96,617.57
2016,8,11,11,45,889.5,136.0,2.55,26.5,952.0,801.75,592.41
2016,8,11,12,0,892.0,136.0,2.6,27.0,960.0,763.01,564.24
2016,8,11,12,15,892.0,136.0,2.6,27.0,960.0,720.24,533.13
2016,8,11,12,30,892.0,136.0,2.6,27.0,960.0,675.52,499.97
2016,8,11,12,45,890.5,135.5,2.65,27.0,951.5,627.82,464.06
2016,8,11,13,0,889.0,135.0,2.7,27.0,943.0,578.71,426.08
2016,8,11,13,15,885.5,134.0,2.75,27.0,927.0,527.08,385.12
2016,8,11,13,30,882.0,133.0,2.8,27.0,911.0,474.63,342.31
2016,8,11,13,45,878.0,131.0,2.9,27.0,888.5,420.7,297.31
2016,8,11,14,0,874.0,129.0,3.0,27.0,866.0,366.4,251.07
2016,8,11,14,15,866.0,127.0,3.05,26.5,835.5,310.91,204.16
2016,8,11,14,30,858.0,125.0,3.1,26.0,805.0,255.88,158.59
2016,8,11,14,45,849.0,122.0,3.2,26.0,768.5,191.95,109.51
2016,8,11,15,0,840.0,119.0,3.3,26.0,732.0,137.0,75.43
2016,8,11,15,15,826.0,116.0,3.35,25.5,690.0,83.26,63.92
2016,8,11,15,30,812.0,113.0,3.4,25.0,648.0,80.88,62.3
2016,8,11,15,45,795.5,109.0,3.45,25.0,601.5,79.75,61.54
2016,8,11,16,0,779.0,105.0,3.5,25.0,555.0,78.5,60.7
2016,8,11,16,15,755.0,101.0,3.5,24.5,505.0,77.04,59.8
2016,8,11,16,30,731.0,97.0,3.5,24.0,455.0,68.95,53.29
2016,8,11,16,45,700.5,91.0,3.55,23.5,403.5,66.02,51.09
2016,8,11,17,0,670.0,85.0,3.6,23.0,352.0,62.94,48.72
2016,8,11,17,15,626.0,79.0,3.5,22.0,299.5,59.59,46.15
2016,8,11,17,30,582.0,73.0,3.4,21.0,247.0,56.16,43.4
2016,8,11,17,45,519.5,64.0,3.3,20.0,197.0,50.11,38.2
2016,8,11,18,0,457.0,55.0,3.2,19.0,147.0,43.89,32.64
2016,8,11,18,15,362.5,43.5,3.0,18.5,103.0,35.22,24.63
2016,8,11,18,30,268.0,32.0,2.8,18.0,59.0,26.33,15.6
2016,8,11,18,45,134.0,16.0,2.65,17.5,29.5,12.51,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,152.5,17.0,2.05,13.5,34.0,166.2,48.09
2016,8,12,6,0,305.0,34.0,2.3,14.0,68.0,323.67,257.06
2016,8,12,6,15,395.5,44.5,2.25,14.5,113.0,419.78,344.07
2016,8,12,6,30,486.0,55.0,2.2,15.0,158.0,521.64,428.1
2016,8,12,6,45,548.0,62.5,2.2,16.0,209.0,599.32,488.41
2016,8,12,7,0,610.0,70.0,2.2,17.0,260.0,678.69,546.56
2016,8,12,7,15,400.0,116.5,2.15,17.5,250.0,549.91,446.48
2016,8,12,7,30,190.0,163.0,2.1,18.0,240.0,375.46,305.41
2016,8,12,7,45,473.5,126.5,2.1,18.5,354.5,641.96,514.15
2016,8,12,8,0,757.0,90.0,2.1,19.0,469.0,881.94,681.17
2016,8,12,8,15,779.0,94.0,2.1,19.5,518.5,914.5,697.51
2016,8,12,8,30,801.0,98.0,2.1,20.0,568.0,944.24,713.8
2016,8,12,8,45,819.0,100.5,2.1,21.0,614.0,965.06,722.59
2016,8,12,9,0,837.0,103.0,2.1,22.0,660.0,982.58,729.23
2016,8,12,9,15,850.0,105.5,2.15,22.5,701.5,979.74,724.58
2016,8,12,9,30,863.0,108.0,2.2,23.0,743.0,985.37,725.87
2016,8,12,9,45,868.0,112.0,2.25,23.5,777.5,981.19,720.81
2016,8,12,10,0,873.0,116.0,2.3,24.0,812.0,973.42,713.68
2016,8,12,10,15,880.0,117.5,2.35,24.5,841.5,961.4,703.97
2016,8,12,10,30,887.0,119.0,2.4,25.0,871.0,945.86,692.14
2016,8,12,10,45,892.5,120.5,2.5,25.5,893.0,925.48,677.72
2016,8,12,11,0,898.0,122.0,2.6,26.0,915.0,901.73,661.16
2016,8,12,11,15,901.0,122.5,2.7,26.0,930.0,871.7,641.71
2016,8,12,11,30,904.0,123.0,2.8,26.0,945.0,838.71,620.18
2016,8,12,11,45,905.5,123.0,2.9,26.5,952.5,801.35,594.35
2016,8,12,12,0,907.0,123.0,3.0,27.0,960.0,761.5,565.71
2016,8,12,12,15,907.0,123.0,3.1,27.0,959.5,718.31,534.47
2016,8,12,12,30,907.0,123.0,3.2,27.0,959.0,673.13,500.98
2016,8,12,12,45,911.0,119.0,3.35,27.0,952.0,625.44,464.96
2016,8,12,13,0,915.0,115.0,3.5,27.0,945.0,575.88,426.36
2016,8,12,13,15,912.0,114.5,3.55,27.0,929.5,523.78,384.39
2016,8,12,13,30,909.0,114.0,3.6,27.0,914.0,470.73,340.48
2016,8,12,13,45,903.5,112.5,3.7,27.0,890.5,415.33,293.77
2016,8,12,14,0,898.0,111.0,3.8,27.0,867.0,359.68,245.96
2016,8,12,14,15,891.0,109.5,3.8,26.5,837.0,303.6,198.05
2016,8,12,14,30,884.0,108.0,3.8,26.0,807.0,247.84,151.56
2016,8,12,14,45,874.5,106.0,3.8,26.0,770.5,191.96,108.78
2016,8,12,15,0,865.0,104.0,3.8,26.0,734.0,137.1,75.61
2016,8,12,15,15,852.0,102.0,3.7,25.5,692.0,84.16,64.69
2016,8,12,15,30,839.0,100.0,3.6,25.0,650.0,73.18,55.89
2016,8,12,15,45,822.5,96.5,3.55,25.0,603.5,72.03,55.11
2016,8,12,16,0,806.0,93.0,3.5,25.0,557.0,70.78,54.24
2016,8,12,16,15,783.5,89.5,3.35,24.5,507.0,69.35,53.33
2016,8,12,16,30,761.0,86.0,3.2,24.0,457.0,67.84,52.36
2016,8,12,16,45,731.0,81.5,3.1,24.0,405.0,65.41,50.47
2016,8,12,17,0,701.0,77.0,3.0,24.0,353.0,57.65,44.0
2016,8,12,17,15,658.0,71.5,2.75,23.0,300.5,54.41,41.51
2016,8,12,17,30,615.0,66.0,2.5,22.0,248.0,51.11,38.85
2016,8,12,17,45,551.5,58.5,2.3,21.5,197.5,46.01,34.4
2016,8,12,18,0,488.0,51.0,2.1,21.0,147.0,40.83,29.69
2016,8,12,18,15,389.5,40.5,1.8,20.0,102.5,32.84,22.4
2016,8,12,18,30,291.0,30.0,1.5,19.0,58.0,24.72,13.94
2016,8,12,18,45,145.5,15.0,1.25,18.5,29.0,12.22,0.0
2016,8,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,147.0,16.5,2.2,14.5,32.5,160.24,28.81
2016,8,13,6,0,294.0,33.0,2.4,15.0,65.0,314.06,247.36
2016,8,13,6,15,385.5,43.5,2.3,15.5,109.5,410.31,335.12
2016,8,13,6,30,477.0,54.0,2.2,16.0,154.0,512.53,419.3
2016,8,13,6,45,539.5,61.5,2.15,17.0,204.0,590.25,479.44
2016,8,13,7,0,602.0,69.0,2.1,18.0,254.0,669.74,537.36
2016,8,13,7,15,644.0,74.5,2.1,18.5,306.0,728.69,578.5
2016,8,13,7,30,686.0,80.0,2.1,19.0,358.0,787.16,617.65
2016,8,13,7,45,718.5,83.5,2.15,20.0,409.5,827.22,641.62
2016,8,13,8,0,751.0,87.0,2.2,21.0,461.0,871.67,668.02
2016,8,13,8,15,773.5,91.0,2.15,21.5,510.5,904.61,686.2
2016,8,13,8,30,796.0,95.0,2.1,22.0,560.0,934.77,702.23
2016,8,13,8,45,815.0,97.0,2.1,23.0,606.0,955.92,711.21
2016,8,13,9,0,834.0,99.0,2.1,24.0,652.0,973.8,718.07
2016,8,13,9,15,847.0,101.0,2.1,24.5,693.5,970.66,712.7
2016,8,13,9,30,860.0,103.0,2.1,25.0,735.0,975.82,713.13
2016,8,13,9,45,876.0,101.5,2.15,26.0,772.5,976.47,709.86
2016,8,13,10,0,892.0,100.0,2.2,27.0,810.0,973.5,704.47
2016,8,13,10,15,899.0,101.5,2.25,27.0,839.5,961.51,696.24
2016,8,13,10,30,906.0,103.0,2.3,27.0,869.0,945.93,685.88
2016,8,13,10,45,911.5,104.0,2.4,27.5,891.5,924.95,671.25
2016,8,13,11,0,917.0,105.0,2.5,28.0,914.0,900.57,654.47
2016,8,13,11,15,920.5,105.5,2.55,28.0,929.5,870.75,635.0
2016,8,13,11,30,924.0,106.0,2.6,28.0,945.0,837.86,613.47
2016,8,13,11,45,925.0,106.5,2.7,28.5,952.5,800.17,587.75
2016,8,13,12,0,926.0,107.0,2.8,29.0,960.0,759.92,559.58
2016,8,13,12,15,926.5,107.5,2.9,29.0,959.5,716.97,528.78
2016,8,13,12,30,927.0,108.0,3.0,29.0,959.0,671.88,495.64
2016,8,13,12,45,913.5,114.5,3.1,29.5,947.5,621.4,456.72
2016,8,13,13,0,900.0,121.0,3.2,30.0,936.0,570.24,416.42
2016,8,13,13,15,896.5,120.5,3.3,29.5,920.0,518.49,376.2
2016,8,13,13,30,893.0,120.0,3.4,29.0,904.0,465.86,333.9
2016,8,13,13,45,887.5,118.5,3.5,29.0,880.5,411.16,288.18
2016,8,13,14,0,882.0,117.0,3.6,29.0,857.0,356.23,241.42
2016,8,13,14,15,874.5,115.5,3.6,28.5,826.5,300.77,194.54
2016,8,13,14,30,867.0,114.0,3.6,28.0,796.0,245.71,149.21
2016,8,13,14,45,856.5,112.0,3.65,28.0,759.5,190.52,107.7
2016,8,13,15,0,846.0,110.0,3.7,28.0,723.0,136.47,75.96
2016,8,13,15,15,832.5,107.5,3.65,27.5,681.0,76.34,57.73
2016,8,13,15,30,819.0,105.0,3.6,27.0,639.0,76.11,57.87
2016,8,13,15,45,801.5,101.5,3.6,27.0,593.0,75.08,57.19
2016,8,13,16,0,784.0,98.0,3.6,27.0,547.0,73.97,56.45
2016,8,13,16,15,760.5,94.0,3.5,26.5,497.0,72.31,55.38
2016,8,13,16,30,737.0,90.0,3.4,26.0,447.0,70.57,54.23
2016,8,13,16,45,706.0,85.0,3.3,25.5,395.5,62.14,47.39
2016,8,13,17,0,675.0,80.0,3.2,25.0,344.0,59.6,45.49
2016,8,13,17,15,630.5,74.0,3.0,24.0,292.0,56.1,42.78
2016,8,13,17,30,586.0,68.0,2.8,23.0,240.0,52.51,39.89
2016,8,13,17,45,522.5,60.0,2.65,22.5,190.0,47.11,35.19
2016,8,13,18,0,459.0,52.0,2.5,22.0,140.0,41.62,30.2
2016,8,13,18,15,359.0,41.0,2.3,21.5,96.5,33.27,22.53
2016,8,13,18,30,259.0,30.0,2.1,21.0,53.0,24.75,13.43
2016,8,13,18,45,129.5,15.0,1.95,20.5,26.5,12.8,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,129.5,17.0,2.1,15.5,30.5,142.34,6.16
2016,8,14,6,0,259.0,34.0,2.2,16.0,61.0,286.46,223.28
2016,8,14,6,15,349.5,46.0,2.2,16.5,105.0,383.98,312.71
2016,8,14,6,30,440.0,58.0,2.2,17.0,149.0,486.05,397.15
2016,8,14,6,45,240.0,86.0,2.2,17.5,138.0,336.4,278.07
2016,8,14,7,0,40.0,114.0,2.2,18.0,127.0,162.73,131.63
2016,8,14,7,15,48.0,135.5,2.2,18.5,153.5,192.54,156.31
2016,8,14,7,30,56.0,157.0,2.2,19.0,180.0,222.08,179.7
2016,8,14,7,45,381.0,129.5,2.25,20.0,316.0,556.35,448.15
2016,8,14,8,0,706.0,102.0,2.3,21.0,452.0,852.35,658.22
2016,8,14,8,15,730.5,106.5,2.3,21.5,501.5,886.85,675.77
2016,8,14,8,30,755.0,111.0,2.3,22.0,551.0,912.48,689.48
2016,8,14,8,45,772.0,115.0,2.3,22.5,596.5,933.75,700.2
2016,8,14,9,0,789.0,119.0,2.3,23.0,642.0,951.76,708.76
2016,8,14,9,15,803.5,122.0,2.3,23.5,683.5,962.73,712.73
2016,8,14,9,30,818.0,125.0,2.3,24.0,725.0,970.16,714.54
2016,8,14,9,45,824.0,130.0,2.35,25.0,759.5,967.85,709.29
2016,8,14,10,0,830.0,135.0,2.4,26.0,794.0,961.93,701.95
2016,8,14,10,15,838.5,137.0,2.45,26.0,823.5,951.58,694.68
2016,8,14,10,30,847.0,139.0,2.5,26.0,853.0,937.64,685.21
2016,8,14,10,45,854.5,139.5,2.55,26.5,876.0,906.78,663.43
2016,8,14,11,0,862.0,140.0,2.6,27.0,899.0,884.25,647.33
2016,8,14,11,15,866.0,140.5,2.65,27.0,914.0,855.57,628.38
2016,8,14,11,30,870.0,141.0,2.7,27.0,929.0,823.97,607.45
2016,8,14,11,45,873.5,140.5,2.8,27.5,937.0,788.38,582.88
2016,8,14,12,0,877.0,140.0,2.9,28.0,945.0,750.25,554.81
2016,8,14,12,15,877.0,140.0,2.95,28.0,945.0,707.79,523.96
2016,8,14,12,30,877.0,140.0,3.0,28.0,945.0,663.42,491.03
2016,8,14,12,45,872.5,141.5,3.05,28.5,935.5,615.83,454.0
2016,8,14,13,0,868.0,143.0,3.1,29.0,926.0,567.08,415.28
2016,8,14,13,15,864.0,142.0,3.15,29.0,910.0,515.9,374.62
2016,8,14,13,30,860.0,141.0,3.2,29.0,894.0,463.99,332.25
2016,8,14,13,45,851.0,141.0,3.3,29.0,869.5,406.59,284.95
2016,8,14,14,0,842.0,141.0,3.4,29.0,845.0,351.98,238.85
2016,8,14,14,15,833.0,139.0,3.45,28.5,814.5,296.51,192.42
2016,8,14,14,30,824.0,137.0,3.5,28.0,784.0,241.79,147.81
2016,8,14,14,45,812.0,134.5,3.55,28.0,747.0,187.32,107.24
2016,8,14,15,0,800.0,132.0,3.6,28.0,710.0,134.36,76.57
2016,8,14,15,15,784.5,129.0,3.6,27.5,668.0,89.16,68.29
2016,8,14,15,30,769.0,126.0,3.6,27.0,626.0,89.13,68.64
2016,8,14,15,45,751.5,121.0,3.65,26.5,580.0,79.61,61.08
2016,8,14,16,0,734.0,116.0,3.7,26.0,534.0,78.22,60.26
2016,8,14,16,15,708.0,111.0,3.65,25.5,484.5,76.56,59.2
2016,8,14,16,30,682.0,106.0,3.6,25.0,435.0,74.79,58.04
2016,8,14,16,45,651.0,99.5,3.6,24.5,384.0,71.79,55.81
2016,8,14,17,0,620.0,93.0,3.6,24.0,333.0,68.63,53.41
2016,8,14,17,15,573.0,85.0,3.45,23.0,281.5,64.02,49.79
2016,8,14,17,30,526.0,77.0,3.3,22.0,230.0,59.26,45.88
2016,8,14,17,45,464.5,66.5,3.2,21.0,181.5,52.17,39.77
2016,8,14,18,0,403.0,56.0,3.1,20.0,133.0,44.85,33.22
2016,8,14,18,15,305.5,43.0,2.95,19.5,90.5,33.16,22.57
2016,8,14,18,30,208.0,30.0,2.8,19.0,48.0,23.28,11.96
2016,8,14,18,45,104.0,15.0,2.65,18.5,24.0,12.8,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,178.5,15.0,2.75,13.5,33.5,178.25,0.0
2016,8,15,6,0,357.0,30.0,2.9,14.0,67.0,358.51,279.71
2016,8,15,6,15,454.0,39.0,2.85,14.5,114.0,458.85,374.64
2016,8,15,6,30,551.0,48.0,2.8,15.0,161.0,565.6,463.24
2016,8,15,6,45,613.0,54.5,2.75,15.5,213.0,643.34,524.72
2016,8,15,7,0,675.0,61.0,2.7,16.0,265.0,716.51,579.28
2016,8,15,7,15,715.5,65.5,2.65,16.5,319.0,775.2,620.31
2016,8,15,7,30,756.0,70.0,2.6,17.0,373.0,832.92,658.78
2016,8,15,7,45,785.0,73.5,2.55,17.5,426.0,876.91,686.0
2016,8,15,8,0,814.0,77.0,2.5,18.0,479.0,918.75,710.92
2016,8,15,8,15,835.0,80.0,2.45,18.5,529.5,949.55,727.61
2016,8,15,8,30,856.0,83.0,2.4,19.0,580.0,966.13,734.45
2016,8,15,8,45,872.0,85.5,2.4,19.5,627.0,985.17,743.56
2016,8,15,9,0,888.0,88.0,2.4,20.0,674.0,1000.85,750.41
2016,8,15,9,15,900.0,90.0,2.45,20.5,716.5,1008.41,752.52
2016,8,15,9,30,912.0,92.0,2.5,21.0,759.0,1012.33,752.46
2016,8,15,9,45,914.5,97.0,2.55,22.0,793.5,1006.58,744.79
2016,8,15,10,0,917.0,102.0,2.6,23.0,828.0,997.06,734.95
2016,8,15,10,15,924.0,103.5,2.65,23.5,858.0,984.36,724.65
2016,8,15,10,30,931.0,105.0,2.7,24.0,888.0,967.98,712.12
2016,8,15,10,45,935.0,106.5,2.8,24.5,910.5,945.28,696.0
2016,8,15,11,0,939.0,108.0,2.9,25.0,933.0,919.15,677.68
2016,8,15,11,15,942.0,108.5,2.95,25.0,948.0,887.93,656.92
2016,8,15,11,30,945.0,109.0,3.0,25.0,963.0,853.61,634.04
2016,8,15,11,45,945.0,110.0,3.15,25.5,970.0,814.54,607.17
2016,8,15,12,0,945.0,111.0,3.3,26.0,977.0,772.9,577.48
2016,8,15,12,15,945.0,111.0,3.4,26.0,976.0,728.08,544.72
2016,8,15,12,30,945.0,111.0,3.5,26.0,975.0,681.16,509.58
2016,8,15,12,45,935.0,115.5,3.6,26.0,964.0,630.05,470.36
2016,8,15,13,0,925.0,120.0,3.7,26.0,953.0,578.01,429.36
2016,8,15,13,15,921.5,119.0,3.75,26.0,936.0,524.43,385.93
2016,8,15,13,30,918.0,118.0,3.8,26.0,919.0,469.96,340.56
2016,8,15,13,45,913.5,116.5,3.85,26.0,895.5,414.11,293.01
2016,8,15,14,0,909.0,115.0,3.9,26.0,872.0,357.89,244.34
2016,8,15,14,15,901.0,113.5,3.9,25.5,841.0,300.65,195.41
2016,8,15,14,30,893.0,112.0,3.9,25.0,810.0,243.85,148.36
2016,8,15,14,45,885.0,108.5,3.9,25.0,773.0,186.47,105.24
2016,8,15,15,0,877.0,105.0,3.9,25.0,736.0,129.99,72.93
2016,8,15,15,15,863.5,102.5,3.85,24.5,693.0,84.85,65.58
2016,8,15,15,30,850.0,100.0,3.8,24.0,650.0,73.73,56.63
2016,8,15,15,45,835.0,96.0,3.75,23.5,603.0,72.25,55.68
2016,8,15,16,0,820.0,92.0,3.7,23.0,556.0,70.64,54.62
2016,8,15,16,15,797.0,88.5,3.6,22.5,505.0,69.14,53.65
2016,8,15,16,30,774.0,85.0,3.5,22.0,454.0,67.58,52.62
2016,8,15,16,45,746.0,79.5,3.45,21.5,402.0,64.36,50.14
2016,8,15,17,0,718.0,74.0,3.4,21.0,350.0,61.0,47.49
2016,8,15,17,15,673.5,68.5,3.25,20.5,296.5,52.61,40.39
2016,8,15,17,30,629.0,63.0,3.1,20.0,243.0,49.18,37.49
2016,8,15,17,45,566.0,55.5,3.0,19.5,192.0,43.99,32.89
2016,8,15,18,0,503.0,48.0,2.9,19.0,141.0,38.71,28.01
2016,8,15,18,15,395.5,37.5,2.8,18.0,96.0,30.6,20.47
2016,8,15,18,30,288.0,27.0,2.7,17.0,51.0,22.36,10.8
2016,8,15,18,45,144.0,13.5,2.65,16.5,25.5,11.52,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,146.5,16.0,2.0,13.5,30.5,155.49,0.0
2016,8,16,6,0,293.0,32.0,2.3,14.0,61.0,311.57,241.14
2016,8,16,6,15,390.5,43.0,2.25,14.5,106.5,412.86,337.09
2016,8,16,6,30,488.0,54.0,2.2,15.0,152.0,520.64,426.5
2016,8,16,6,45,384.0,82.0,2.2,15.5,173.0,475.69,392.95
2016,8,16,7,0,280.0,110.0,2.2,16.0,194.0,407.84,337.86
2016,8,16,7,15,310.0,125.0,2.15,16.5,234.5,456.65,376.26
2016,8,16,7,30,340.0,140.0,2.1,17.0,275.0,505.83,412.86
2016,8,16,7,45,549.5,115.5,2.1,17.5,370.0,710.02,565.71
2016,8,16,8,0,759.0,91.0,2.1,18.0,465.0,882.29,683.7
2016,8,16,8,15,782.5,95.0,2.1,18.5,515.0,916.14,701.71
2016,8,16,8,30,806.0,99.0,2.1,19.0,565.0,947.14,718.89
2016,8,16,8,45,823.0,102.5,2.15,20.0,611.5,967.94,728.23
2016,8,16,9,0,840.0,106.0,2.2,21.0,658.0,985.36,735.39
2016,8,16,9,15,853.5,108.5,2.2,21.5,700.0,994.56,738.05
2016,8,16,9,30,867.0,111.0,2.2,22.0,742.0,988.31,730.82
2016,8,16,9,45,867.5,118.0,2.25,23.0,776.0,982.55,723.42
2016,8,16,10,0,868.0,125.0,2.3,24.0,810.0,973.1,713.79
2016,8,16,10,15,876.0,126.5,2.35,24.5,840.0,961.55,704.39
2016,8,16,10,30,884.0,128.0,2.4,25.0,870.0,946.43,692.81
2016,8,16,10,45,889.5,129.0,2.45,25.5,892.5,925.06,677.3
2016,8,16,11,0,895.0,130.0,2.5,26.0,915.0,900.35,659.73
2016,8,16,11,15,899.0,131.0,2.55,26.0,930.5,871.13,640.51
2016,8,16,11,30,903.0,132.0,2.6,26.0,946.0,838.86,619.21
2016,8,16,11,45,905.0,132.0,2.65,26.5,953.0,801.34,593.09
2016,8,16,12,0,907.0,132.0,2.7,27.0,960.0,761.28,563.6
2016,8,16,12,15,906.5,132.0,2.75,27.0,959.5,717.19,531.62
2016,8,16,12,30,906.0,132.0,2.8,27.0,959.0,671.15,497.47
2016,8,16,12,45,896.0,136.5,2.85,27.0,947.5,621.26,459.57
2016,8,16,13,0,886.0,141.0,2.9,27.0,936.0,570.55,420.04
2016,8,16,13,15,882.0,140.0,2.95,27.0,919.5,518.29,378.25
2016,8,16,13,30,878.0,139.0,3.0,27.0,903.0,465.28,334.67
2016,8,16,13,45,873.5,136.5,3.05,27.0,879.5,410.55,288.69
2016,8,16,14,0,869.0,134.0,3.1,27.0,856.0,355.53,241.7
2016,8,16,14,15,860.5,132.0,3.1,27.0,825.0,293.17,189.33
2016,8,16,14,30,852.0,130.0,3.1,27.0,794.0,236.92,143.2
2016,8,16,14,45,842.0,127.0,3.15,27.0,757.0,180.73,101.85
2016,8,16,15,0,832.0,124.0,3.2,27.0,720.0,125.82,71.34
2016,8,16,15,15,817.0,121.0,3.15,26.5,677.0,85.01,65.17
2016,8,16,15,30,802.0,118.0,3.1,26.0,634.0,84.75,65.31
2016,8,16,15,45,784.5,113.5,3.1,25.5,587.0,83.36,64.48
2016,8,16,16,0,767.0,109.0,3.1,25.0,540.0,81.84,63.57
2016,8,16,16,15,741.0,104.5,3.05,24.5,489.5,73.04,56.5
2016,8,16,16,30,715.0,100.0,3.0,24.0,439.0,71.4,55.43
2016,8,16,16,45,683.0,93.5,3.0,23.5,387.0,68.18,52.99
2016,8,16,17,0,651.0,87.0,3.0,23.0,335.0,64.8,50.36
2016,8,16,17,15,603.0,80.0,2.9,22.0,282.5,60.74,47.17
2016,8,16,17,30,555.0,73.0,2.8,21.0,230.0,56.58,43.74
2016,8,16,17,45,488.0,63.5,2.75,20.5,180.0,50.13,38.05
2016,8,16,18,0,421.0,54.0,2.7,20.0,130.0,43.53,31.99
2016,8,16,18,15,316.5,40.5,2.6,19.0,87.0,33.06,22.37
2016,8,16,18,30,212.0,27.0,2.5,18.0,44.0,21.03,9.03
2016,8,16,18,45,106.0,13.5,2.45,17.5,22.0,11.52,0.0
2016,8,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.5,16.0,2.2,14.5,27.0,123.18,0.0
2016,8,17,6,0,217.0,32.0,2.5,15.0,54.0,252.38,192.65
2016,8,17,6,15,310.0,45.5,2.45,15.5,96.5,347.94,284.61
2016,8,17,6,30,403.0,59.0,2.4,16.0,139.0,455.03,374.38
2016,8,17,6,45,466.5,69.0,2.35,16.5,188.0,534.85,438.51
2016,8,17,7,0,530.0,79.0,2.3,17.0,237.0,616.44,500.7
2016,8,17,7,15,392.0,115.0,2.3,17.5,244.5,539.68,439.72
2016,8,17,7,30,254.0,151.0,2.3,18.0,252.0,440.11,358.28
2016,8,17,7,45,471.0,128.0,2.3,19.0,347.0,639.92,512.48
2016,8,17,8,0,688.0,105.0,2.3,20.0,442.0,836.74,649.28
2016,8,17,8,15,713.5,110.0,2.25,20.5,491.0,872.46,668.47
2016,8,17,8,30,739.0,115.0,2.2,21.0,540.0,905.61,686.97
2016,8,17,8,45,757.0,119.0,2.2,21.5,586.0,920.72,693.53
2016,8,17,9,0,775.0,123.0,2.2,22.0,632.0,939.5,702.75
2016,8,17,9,15,790.0,126.5,2.25,22.5,673.5,951.33,707.84
2016,8,17,9,30,805.0,130.0,2.3,23.0,715.0,959.62,710.77
2016,8,17,9,45,815.0,133.0,2.35,24.0,750.5,958.84,706.52
2016,8,17,10,0,825.0,136.0,2.4,25.0,786.0,954.43,700.15
2016,8,17,10,15,833.5,138.0,2.45,25.5,815.5,943.91,691.34
2016,8,17,10,30,842.0,140.0,2.5,26.0,845.0,929.8,680.38
2016,8,17,10,45,846.5,142.5,2.6,26.5,867.0,909.07,665.64
2016,8,17,11,0,851.0,145.0,2.7,27.0,889.0,884.99,648.77
2016,8,17,11,15,855.0,146.0,2.8,27.0,904.0,846.37,623.46
2016,8,17,11,30,859.0,147.0,2.9,27.0,919.0,815.18,603.05
2016,8,17,11,45,859.0,148.5,3.0,27.5,926.0,778.62,577.11
2016,8,17,12,0,859.0,150.0,3.1,28.0,933.0,739.73,548.22
2016,8,17,12,15,859.0,150.0,3.15,28.0,932.5,697.57,517.37
2016,8,17,12,30,859.0,150.0,3.2,28.0,932.0,653.54,484.45
2016,8,17,12,45,860.5,147.5,3.3,28.0,924.5,606.89,448.95
2016,8,17,13,0,862.0,145.0,3.4,28.0,917.0,558.67,411.23
2016,8,17,13,15,858.0,144.0,3.45,28.0,900.5,507.52,370.11
2016,8,17,13,30,854.0,143.0,3.5,28.0,884.0,453.14,325.5
2016,8,17,13,45,849.5,140.5,3.55,28.0,860.5,398.19,279.36
2016,8,17,14,0,845.0,138.0,3.6,28.0,837.0,343.09,232.37
2016,8,17,14,15,836.0,135.5,3.65,27.5,806.0,286.98,185.24
2016,8,17,14,30,827.0,133.0,3.7,27.0,775.0,231.64,140.32
2016,8,17,14,45,817.5,129.5,3.75,27.0,738.5,176.56,100.04
2016,8,17,15,0,808.0,126.0,3.8,27.0,702.0,122.74,70.76
2016,8,17,15,15,792.0,123.0,3.8,26.5,659.5,85.98,66.01
2016,8,17,15,30,776.0,120.0,3.8,26.0,617.0,85.78,66.2
2016,8,17,15,45,759.0,115.0,3.85,25.5,571.0,84.11,65.15
2016,8,17,16,0,742.0,110.0,3.9,25.0,525.0,74.97,57.83
2016,8,17,16,15,715.5,105.0,3.85,24.5,475.0,73.13,56.61
2016,8,17,16,30,689.0,100.0,3.8,24.0,425.0,71.19,55.27
2016,8,17,16,45,656.5,93.5,3.8,23.5,373.5,67.99,52.85
2016,8,17,17,0,624.0,87.0,3.8,23.0,322.0,64.64,50.24
2016,8,17,17,15,575.5,80.0,3.65,22.0,270.5,60.61,47.06
2016,8,17,17,30,527.0,73.0,3.5,21.0,219.0,56.49,43.66
2016,8,17,17,45,459.0,63.0,3.4,20.0,170.5,49.66,37.7
2016,8,17,18,0,391.0,53.0,3.3,19.0,122.0,42.66,31.33
2016,8,17,18,15,287.5,39.5,3.15,18.5,81.0,30.53,20.18
2016,8,17,18,30,184.0,26.0,3.0,18.0,40.0,20.21,7.5
2016,8,17,18,45,92.0,13.0,2.9,17.5,20.0,11.1,0.0
2016,8,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.5,16.0,2.15,14.5,24.0,103.16,0.0
2016,8,18,6,0,163.0,32.0,2.4,15.0,48.0,212.13,159.39
2016,8,18,6,15,248.5,48.0,2.4,15.5,89.0,303.55,247.86
2016,8,18,6,30,334.0,64.0,2.4,16.0,130.0,401.07,331.41
2016,8,18,6,45,249.5,90.5,2.4,16.5,148.0,352.88,292.79
2016,8,18,7,0,165.0,117.0,2.4,17.0,166.0,298.07,246.82
2016,8,18,7,15,192.0,135.5,2.35,17.5,203.0,344.45,284.29
2016,8,18,7,30,219.0,154.0,2.3,18.0,240.0,411.47,336.01
2016,8,18,7,45,404.5,143.0,2.3,18.5,330.0,595.06,479.0
2016,8,18,8,0,590.0,132.0,2.3,19.0,420.0,773.36,607.16
2016,8,18,8,15,617.5,139.0,2.25,19.5,468.0,812.46,629.79
2016,8,18,8,30,645.0,146.0,2.2,20.0,516.0,849.12,651.43
2016,8,18,8,45,658.5,154.5,2.2,21.0,559.0,870.86,661.62
2016,8,18,9,0,672.0,163.0,2.2,22.0,602.0,889.53,669.76
2016,8,18,9,15,688.5,167.5,2.25,22.5,642.5,903.5,676.51
2016,8,18,9,30,705.0,172.0,2.3,23.0,683.0,914.14,681.15
2016,8,18,9,45,657.0,207.5,2.35,23.5,702.5,891.44,663.66
2016,8,18,10,0,609.0,243.0,2.4,24.0,722.0,864.38,642.25
2016,8,18,10,15,619.5,247.5,2.45,24.5,750.0,860.09,637.6
2016,8,18,10,30,630.0,252.0,2.5,25.0,778.0,852.47,630.58
2016,8,18,10,45,641.0,253.5,2.6,25.5,800.5,839.23,620.28
2016,8,18,11,0,652.0,255.0,2.7,26.0,823.0,822.74,607.78
2016,8,18,11,15,657.0,257.0,2.75,26.0,837.5,798.55,590.79
2016,8,18,11,30,662.0,259.0,2.8,26.0,852.0,771.64,571.8
2016,8,18,11,45,667.5,257.5,2.9,26.0,860.0,739.6,549.35
2016,8,18,12,0,673.0,256.0,3.0,26.0,868.0,705.25,524.87
2016,8,18,12,15,673.0,256.0,3.05,26.0,867.5,666.36,496.4
2016,8,18,12,30,673.0,256.0,3.1,26.0,867.0,625.99,466.28
2016,8,18,12,45,667.5,256.5,3.15,26.5,858.0,581.66,431.75
2016,8,18,13,0,662.0,257.0,3.2,27.0,849.0,536.83,396.19
2016,8,18,13,15,657.0,255.0,3.25,27.0,833.0,490.18,359.29
2016,8,18,13,30,652.0,253.0,3.3,27.0,817.0,443.51,321.47
2016,8,18,13,45,648.5,247.0,3.4,27.0,795.0,394.77,281.36
2016,8,18,14,0,645.0,241.0,3.5,27.0,773.0,346.3,240.87
2016,8,18,14,15,634.5,236.5,3.55,26.5,743.5,297.6,200.92
2016,8,18,14,30,624.0,232.0,3.6,26.0,714.0,250.26,163.37
2016,8,18,14,45,615.0,223.5,3.65,26.0,680.0,202.01,128.47
2016,8,18,15,0,606.0,215.0,3.7,26.0,646.0,155.3,102.57
2016,8,18,15,15,588.0,208.0,3.7,25.5,605.0,127.49,100.52
2016,8,18,15,30,570.0,201.0,3.7,25.0,564.0,125.71,99.56
2016,8,18,15,45,551.5,190.5,3.75,24.5,520.0,121.68,96.72
2016,8,18,16,0,533.0,180.0,3.8,24.0,476.0,117.37,93.64
2016,8,18,16,15,504.0,169.5,3.8,23.5,428.5,112.62,90.16
2016,8,18,16,30,475.0,159.0,3.8,23.0,381.0,107.6,86.41
2016,8,18,16,45,439.0,146.0,3.8,22.5,332.0,100.59,80.91
2016,8,18,17,0,403.0,133.0,3.8,22.0,283.0,93.25,75.03
2016,8,18,17,15,357.0,117.0,3.65,21.0,235.0,83.44,66.99
2016,8,18,17,30,311.0,101.0,3.5,20.0,187.0,74.85,59.77
2016,8,18,17,45,252.5,82.0,3.4,19.0,141.5,61.48,48.1
2016,8,18,18,0,194.0,63.0,3.3,18.0,96.0,47.81,35.87
2016,8,18,18,15,131.0,41.0,3.2,17.5,60.0,31.75,21.18
2016,8,18,18,30,68.0,19.0,3.1,17.0,24.0,15.2,3.29
2016,8,18,18,45,34.0,9.5,3.05,16.5,12.0,8.11,0.0
2016,8,18,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,39.5,12.5,2.2,14.5,16.5,38.98,0.0
2016,8,19,6,0,79.0,25.0,2.5,15.0,33.0,113.59,82.44
2016,8,19,6,15,134.0,47.5,2.55,15.5,70.0,193.12,156.94
2016,8,19,6,30,189.0,70.0,2.6,16.0,107.0,271.86,225.3
2016,8,19,6,45,238.5,91.0,2.65,16.5,152.0,344.51,286.59
2016,8,19,7,0,288.0,112.0,2.7,17.0,197.0,418.5,346.74
2016,8,19,7,15,329.5,129.5,2.6,17.5,244.5,481.12,395.34
2016,8,19,7,30,371.0,147.0,2.5,18.0,292.0,544.38,442.53
2016,8,19,7,45,406.0,161.0,2.45,18.5,340.0,618.32,495.56
2016,8,19,8,0,441.0,175.0,2.4,19.0,388.0,671.11,531.67
2016,8,19,8,15,468.5,186.5,2.35,19.5,435.0,712.38,558.49
2016,8,19,8,30,496.0,198.0,2.3,20.0,482.0,751.9,583.49
2016,8,19,8,45,517.5,207.5,2.25,20.5,525.5,781.08,600.66
2016,8,19,9,0,539.0,217.0,2.2,21.0,569.0,807.85,615.95
2016,8,19,9,15,557.0,224.5,2.2,21.5,608.5,826.27,625.73
2016,8,19,9,30,575.0,232.0,2.2,22.0,648.0,841.86,633.6
2016,8,19,9,45,567.5,249.5,2.2,22.5,676.5,840.37,629.24
2016,8,19,10,0,560.0,267.0,2.2,23.0,705.0,835.9,623.19
2016,8,19,10,15,570.5,272.0,2.25,23.5,733.5,832.79,619.21
2016,8,19,10,30,581.0,277.0,2.3,24.0,762.0,826.69,613.25
2016,8,19,10,45,585.5,283.5,2.35,24.5,782.5,813.69,602.58
2016,8,19,11,0,590.0,290.0,2.4,25.0,803.0,797.88,590.08
2016,8,19,11,15,595.0,292.5,2.45,25.0,817.5,776.79,575.19
2016,8,19,11,30,600.0,295.0,2.5,25.0,832.0,751.8,557.54
2016,8,19,11,45,602.0,296.5,2.65,25.5,838.5,721.32,535.35
2016,8,19,12,0,604.0,298.0,2.8,26.0,845.0,688.84,511.41
2016,8,19,12,15,604.0,297.5,2.85,26.0,844.5,651.75,484.38
2016,8,19,12,30,604.0,297.0,2.9,26.0,844.0,613.38,455.88
2016,8,19,12,45,606.0,292.5,3.0,26.0,837.0,572.14,424.88
2016,8,19,13,0,608.0,288.0,3.1,26.0,830.0,529.99,392.37
2016,8,19,13,15,602.5,285.0,3.15,26.0,813.5,484.74,356.64
2016,8,19,13,30,597.0,282.0,3.2,26.0,797.0,439.68,320.22
2016,8,19,13,45,594.5,275.0,3.3,26.0,775.5,393.3,282.1
2016,8,19,14,0,592.0,268.0,3.4,26.0,754.0,349.26,245.2
2016,8,19,14,15,580.5,262.5,3.45,25.5,724.5,302.0,206.75
2016,8,19,14,30,569.0,257.0,3.5,25.0,695.0,256.12,170.7
2016,8,19,14,45,560.5,247.0,3.55,25.0,661.0,209.47,137.17
2016,8,19,15,0,552.0,237.0,3.6,25.0,627.0,164.24,112.17
2016,8,19,15,15,533.0,228.5,3.55,24.5,586.5,138.15,109.7
2016,8,19,15,30,514.0,220.0,3.5,24.0,546.0,135.84,108.34
2016,8,19,15,45,494.0,208.5,3.5,24.0,502.0,131.54,105.1
2016,8,19,16,0,474.0,197.0,3.5,24.0,458.0,126.94,101.61
2016,8,19,16,15,445.0,184.0,3.45,23.0,411.0,120.96,97.35
2016,8,19,16,30,416.0,171.0,3.4,22.0,364.0,114.64,92.72
2016,8,19,16,45,379.5,156.0,3.4,21.5,316.0,110.43,89.63
2016,8,19,17,0,343.0,141.0,3.4,21.0,268.0,100.89,81.88
2016,8,19,17,15,300.5,122.0,3.3,20.5,220.5,88.48,71.46
2016,8,19,17,30,258.0,103.0,3.2,20.0,173.0,75.68,60.46
2016,8,19,17,45,205.0,81.0,3.15,19.5,129.0,60.47,47.09
2016,8,19,18,0,152.0,59.0,3.1,19.0,85.0,44.84,33.1
2016,8,19,18,15,100.5,37.0,3.0,18.5,51.5,28.77,18.45
2016,8,19,18,30,49.0,15.0,2.9,18.0,18.0,12.11,0.37
2016,8,19,18,45,24.5,7.5,2.85,17.5,9.0,6.4,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
