Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,11.5,1.75,14.5,14.5,34.16,0.0
2016,8,20,6,0,68.0,23.0,2.0,15.0,29.0,101.31,71.73
2016,8,20,6,15,118.0,46.0,2.0,15.5,65.0,178.07,143.97
2016,8,20,6,30,168.0,69.0,2.0,16.0,101.0,253.16,209.06
2016,8,20,6,45,215.5,91.0,2.0,16.5,145.5,325.03,269.51
2016,8,20,7,0,263.0,113.0,2.0,17.0,190.0,397.97,328.56
2016,8,20,7,15,159.5,132.0,2.0,17.5,181.5,310.08,254.99
2016,8,20,7,30,56.0,151.0,2.0,18.0,173.0,215.97,175.12
2016,8,20,7,45,93.5,177.5,2.0,18.5,220.0,280.1,227.26
2016,8,20,8,0,131.0,204.0,2.0,19.0,267.0,364.64,293.05
2016,8,20,8,15,298.5,205.0,2.0,19.5,369.0,545.71,433.32
2016,8,20,8,30,466.0,206.0,2.0,20.0,471.0,730.88,567.32
2016,8,20,8,45,490.5,215.0,2.05,20.5,515.0,762.18,585.51
2016,8,20,9,0,515.0,224.0,2.1,21.0,559.0,791.17,603.25
2016,8,20,9,15,532.5,232.5,2.15,21.5,598.0,810.1,613.81
2016,8,20,9,30,550.0,241.0,2.2,22.0,637.0,826.25,622.52
2016,8,20,9,45,594.0,231.5,2.3,22.5,678.5,852.17,639.04
2016,8,20,10,0,638.0,222.0,2.4,23.0,720.0,869.33,649.55
2016,8,20,10,15,648.5,225.5,2.45,23.0,748.5,863.59,644.74
2016,8,20,10,30,659.0,229.0,2.5,23.0,777.0,854.53,637.94
2016,8,20,10,45,671.5,229.0,2.65,23.5,799.5,840.59,627.47
2016,8,20,11,0,684.0,229.0,2.8,24.0,822.0,823.33,614.66
2016,8,20,11,15,688.5,231.0,2.9,24.0,836.5,798.07,596.98
2016,8,20,11,30,693.0,233.0,3.0,24.0,851.0,770.05,577.18
2016,8,20,11,45,702.5,229.0,3.15,24.5,860.0,737.99,553.56
2016,8,20,12,0,712.0,225.0,3.3,25.0,869.0,703.35,527.68
2016,8,20,12,15,711.5,225.0,3.4,25.0,868.0,663.0,497.91
2016,8,20,12,30,711.0,225.0,3.5,25.0,867.0,621.11,466.35
2016,8,20,12,45,702.0,228.0,3.6,25.0,856.5,575.47,431.22
2016,8,20,13,0,693.0,231.0,3.7,25.0,846.0,529.45,394.95
2016,8,20,13,15,688.5,229.0,3.7,24.5,830.5,481.76,357.08
2016,8,20,13,30,684.0,227.0,3.7,24.0,815.0,433.9,318.0
2016,8,20,13,45,685.0,219.0,3.75,24.0,794.0,383.8,275.72
2016,8,20,14,0,686.0,211.0,3.8,24.0,773.0,333.45,232.63
2016,8,20,14,15,675.5,207.5,3.8,23.5,743.5,283.32,190.68
2016,8,20,14,30,665.0,204.0,3.8,23.0,714.0,234.44,151.41
2016,8,20,14,45,658.0,196.0,3.85,23.0,680.0,184.49,115.36
2016,8,20,15,0,651.0,188.0,3.9,23.0,646.0,135.78,89.57
2016,8,20,15,15,633.0,182.0,3.85,22.5,605.0,111.38,88.41
2016,8,20,15,30,615.0,176.0,3.8,22.0,564.0,110.91,88.45
2016,8,20,15,45,597.5,167.0,3.8,22.0,520.0,108.29,86.52
2016,8,20,16,0,580.0,158.0,3.8,22.0,476.0,105.42,84.38
2016,8,20,16,15,551.0,149.0,3.7,21.5,428.0,100.85,80.96
2016,8,20,16,30,522.0,140.0,3.6,21.0,380.0,96.38,77.58
2016,8,20,16,45,489.0,128.5,3.55,20.5,331.5,89.99,72.5
2016,8,20,17,0,456.0,117.0,3.5,20.0,283.0,83.31,67.07
2016,8,20,17,15,407.0,104.0,3.4,19.0,234.5,75.17,60.34
2016,8,20,17,30,358.0,91.0,3.3,18.0,186.0,66.73,53.14
2016,8,20,17,45,297.5,74.0,3.2,17.5,141.0,55.06,42.73
2016,8,20,18,0,237.0,57.0,3.1,17.0,96.0,43.02,31.75
2016,8,20,18,15,160.5,37.5,2.95,16.5,60.0,28.67,18.39
2016,8,20,18,30,84.0,18.0,2.8,16.0,24.0,13.93,0.0
2016,8,20,18,45,42.0,9.0,2.7,16.0,12.0,7.68,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,51.5,13.5,2.35,14.5,18.0,48.35,0.0
2016,8,21,6,0,103.0,27.0,2.7,15.0,36.0,138.2,97.83
2016,8,21,6,15,172.0,47.0,2.7,15.0,74.5,223.67,182.31
2016,8,21,6,30,241.0,67.0,2.7,15.0,113.0,328.74,272.86
2016,8,21,6,45,299.5,84.0,2.75,15.5,158.5,405.37,337.49
2016,8,21,7,0,358.0,101.0,2.8,16.0,204.0,484.4,401.47
2016,8,21,7,15,182.5,116.0,2.75,16.5,169.0,327.3,271.24
2016,8,21,7,30,7.0,131.0,2.7,17.0,134.0,128.95,102.71
2016,8,21,7,45,21.5,157.5,2.7,17.5,168.0,168.53,135.68
2016,8,21,8,0,36.0,184.0,2.7,18.0,202.0,226.62,182.47
2016,8,21,8,15,112.5,216.0,2.65,18.5,279.0,355.85,286.28
2016,8,21,8,30,189.0,248.0,2.6,19.0,356.0,464.73,370.07
2016,8,21,8,45,265.0,257.5,2.6,19.5,422.0,566.53,445.65
2016,8,21,9,0,341.0,267.0,2.6,20.0,488.0,645.84,502.66
2016,8,21,9,15,502.5,227.0,2.6,20.5,576.0,773.74,594.95
2016,8,21,9,30,664.0,187.0,2.6,21.0,664.0,886.9,672.0
2016,8,21,9,45,657.5,202.0,2.65,21.5,694.0,882.84,665.96
2016,8,21,10,0,651.0,217.0,2.7,22.0,724.0,875.45,658.65
2016,8,21,10,15,661.5,220.5,2.75,22.5,752.5,869.45,652.52
2016,8,21,10,30,672.0,224.0,2.8,23.0,781.0,860.08,644.16
2016,8,21,10,45,682.0,225.5,2.9,23.5,803.5,845.0,632.35
2016,8,21,11,0,692.0,227.0,3.0,24.0,826.0,826.67,618.3
2016,8,21,11,15,697.0,228.5,3.1,24.0,840.5,801.06,600.29
2016,8,21,11,30,702.0,230.0,3.2,24.0,855.0,772.67,580.13
2016,8,21,11,45,707.0,229.5,3.3,24.0,863.0,739.92,556.64
2016,8,21,12,0,712.0,229.0,3.4,24.0,871.0,704.79,531.01
2016,8,21,12,15,712.0,229.0,3.5,24.0,870.0,664.6,501.17
2016,8,21,12,30,712.0,229.0,3.6,24.0,869.0,622.82,469.51
2016,8,21,12,45,727.5,217.0,3.75,24.0,865.5,579.09,435.86
2016,8,21,13,0,743.0,205.0,3.9,24.0,862.0,533.09,399.41
2016,8,21,13,15,737.5,203.5,3.95,23.5,845.5,483.15,359.4
2016,8,21,13,30,732.0,202.0,4.0,23.0,829.0,433.0,318.08
2016,8,21,13,45,726.5,198.0,4.1,23.0,806.0,381.12,273.94
2016,8,21,14,0,721.0,194.0,4.2,23.0,783.0,329.52,229.49
2016,8,21,14,15,710.0,190.5,4.2,22.5,752.0,277.47,185.59
2016,8,21,14,30,699.0,187.0,4.2,22.0,721.0,226.66,144.6
2016,8,21,14,45,687.0,182.0,4.25,22.0,685.0,176.22,108.67
2016,8,21,15,0,675.0,177.0,4.3,22.0,649.0,127.53,84.19
2016,8,21,15,15,656.5,171.5,4.2,21.5,607.5,105.51,83.89
2016,8,21,15,30,638.0,166.0,4.1,21.0,566.0,105.07,83.93
2016,8,21,15,45,617.0,158.5,4.1,21.0,521.0,103.14,82.56
2016,8,21,16,0,596.0,151.0,4.1,21.0,476.0,101.04,81.05
2016,8,21,16,15,566.0,143.0,4.05,20.0,427.5,97.46,78.59
2016,8,21,16,30,536.0,135.0,4.0,19.0,379.0,93.48,75.75
2016,8,21,16,45,499.5,124.5,3.95,18.5,330.0,87.6,71.04
2016,8,21,17,0,463.0,114.0,3.9,18.0,281.0,81.47,66.03
2016,8,21,17,15,413.0,101.0,3.75,17.5,232.5,73.24,59.03
2016,8,21,17,30,363.0,88.0,3.6,17.0,184.0,64.73,51.58
2016,8,21,17,45,299.0,72.0,3.5,16.5,139.0,53.69,41.67
2016,8,21,18,0,235.0,56.0,3.4,16.0,94.0,42.32,31.21
2016,8,21,18,15,156.5,36.5,3.3,15.5,58.0,27.94,17.67
2016,8,21,18,30,78.0,17.0,3.2,15.0,22.0,13.17,0.0
2016,8,21,18,45,39.0,8.5,3.1,15.0,11.0,7.26,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,52.5,13.5,2.75,13.5,18.0,49.02,0.0
2016,8,22,6,0,105.0,27.0,3.0,14.0,36.0,139.58,96.93
2016,8,22,6,15,177.5,47.0,3.0,14.5,74.5,228.74,186.62
2016,8,22,6,30,250.0,67.0,3.0,15.0,113.0,336.31,279.22
2016,8,22,6,45,308.5,83.0,3.0,15.5,158.5,411.65,342.97
2016,8,22,7,0,367.0,99.0,3.0,16.0,204.0,489.52,406.12
2016,8,22,7,15,286.0,125.0,2.9,16.5,217.0,434.93,359.9
2016,8,22,7,30,205.0,151.0,2.8,17.0,230.0,394.6,324.19
2016,8,22,7,45,157.5,176.0,2.75,17.5,242.0,359.18,293.3
2016,8,22,8,0,110.0,201.0,2.7,18.0,254.0,340.73,275.44
2016,8,22,8,15,212.0,214.5,2.65,18.5,330.0,451.3,363.17
2016,8,22,8,30,314.0,228.0,2.6,19.0,406.0,584.73,463.41
2016,8,22,8,45,473.5,200.0,2.6,19.5,493.5,726.98,567.77
2016,8,22,9,0,633.0,172.0,2.6,20.0,581.0,856.93,657.54
2016,8,22,9,15,650.0,177.0,2.65,20.5,620.5,871.77,664.11
2016,8,22,9,30,667.0,182.0,2.7,21.0,660.0,883.33,669.53
2016,8,22,9,45,662.5,195.5,2.75,21.5,690.5,879.7,664.7
2016,8,22,10,0,658.0,209.0,2.8,22.0,721.0,872.78,657.91
2016,8,22,10,15,668.5,212.5,2.9,22.0,749.0,866.66,653.33
2016,8,22,10,30,679.0,216.0,3.0,22.0,777.0,857.17,646.38
2016,8,22,10,45,686.5,218.5,3.1,22.5,798.5,840.73,633.42
2016,8,22,11,0,694.0,221.0,3.2,23.0,820.0,821.14,618.29
2016,8,22,11,15,698.5,222.5,3.3,23.0,834.0,795.11,599.77
2016,8,22,11,30,703.0,224.0,3.4,23.0,848.0,766.35,579.12
2016,8,22,11,45,707.0,223.5,3.55,23.5,855.5,732.89,553.99
2016,8,22,12,0,711.0,223.0,3.7,24.0,863.0,697.12,526.81
2016,8,22,12,15,711.0,223.0,3.8,24.0,861.5,657.06,496.84
2016,8,22,12,30,711.0,223.0,3.9,24.0,860.0,615.42,465.03
2016,8,22,12,45,680.0,239.0,4.0,24.0,843.5,567.52,427.67
2016,8,22,13,0,649.0,255.0,4.1,24.0,827.0,520.88,390.59
2016,8,22,13,15,643.5,252.5,4.1,23.5,811.0,474.19,353.32
2016,8,22,13,30,638.0,250.0,4.1,23.0,795.0,427.56,315.11
2016,8,22,13,45,636.0,243.0,4.2,23.0,773.5,379.25,274.28
2016,8,22,14,0,634.0,236.0,4.3,23.0,752.0,331.08,233.1
2016,8,22,14,15,623.0,231.5,4.3,22.5,722.5,282.87,192.91
2016,8,22,14,30,612.0,227.0,4.3,22.0,693.0,236.1,155.69
2016,8,22,14,45,603.0,218.5,4.35,22.0,658.5,188.5,122.04
2016,8,22,15,0,594.0,210.0,4.4,22.0,624.0,142.46,98.87
2016,8,22,15,15,575.5,203.0,4.35,21.5,583.5,125.39,100.55
2016,8,22,15,30,557.0,196.0,4.3,21.0,543.0,123.47,99.44
2016,8,22,15,45,537.5,186.0,4.3,20.5,499.5,119.59,96.66
2016,8,22,16,0,518.0,176.0,4.3,20.0,456.0,115.45,93.66
2016,8,22,16,15,488.5,165.5,4.2,19.5,409.0,110.59,90.0
2016,8,22,16,30,459.0,155.0,4.1,19.0,362.0,105.46,86.08
2016,8,22,16,45,425.0,141.0,4.0,18.5,314.5,97.72,79.82
2016,8,22,17,0,391.0,127.0,3.9,18.0,267.0,89.61,73.12
2016,8,22,17,15,344.0,111.0,3.75,17.5,219.5,79.63,64.62
2016,8,22,17,30,297.0,95.0,3.6,17.0,172.0,70.69,56.78
2016,8,22,17,45,241.0,75.5,3.45,16.5,128.5,56.9,44.43
2016,8,22,18,0,185.0,56.0,3.3,16.0,85.0,42.78,31.54
2016,8,22,18,15,119.0,35.0,3.15,15.5,51.0,27.26,16.87
2016,8,22,18,30,53.0,14.0,3.0,15.0,17.0,11.3,0.0
2016,8,22,18,45,26.5,7.0,2.85,15.0,8.5,5.97,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,13.5,2.2,14.5,18.5,55.74,0.0
2016,8,23,6,0,124.0,27.0,2.5,15.0,37.0,172.03,116.18
2016,8,23,6,15,206.0,44.5,2.5,15.5,76.0,265.52,214.96
2016,8,23,6,30,288.0,62.0,2.5,16.0,115.0,360.23,297.33
2016,8,23,6,45,351.5,76.0,2.55,16.5,161.5,438.41,362.98
2016,8,23,7,0,415.0,90.0,2.6,17.0,208.0,519.44,427.51
2016,8,23,7,15,462.5,101.0,2.55,17.5,257.5,583.67,475.83
2016,8,23,7,30,510.0,112.0,2.5,18.0,307.0,648.47,522.54
2016,8,23,7,45,547.5,120.0,2.45,18.5,356.5,708.81,564.12
2016,8,23,8,0,585.0,128.0,2.4,19.0,406.0,760.29,597.9
2016,8,23,8,15,613.0,134.5,2.35,19.5,454.0,798.9,621.6
2016,8,23,8,30,641.0,141.0,2.3,20.0,502.0,835.07,643.14
2016,8,23,8,45,663.5,146.0,2.3,20.5,547.0,861.37,657.89
2016,8,23,9,0,686.0,151.0,2.3,21.0,592.0,884.67,670.54
2016,8,23,9,15,702.5,155.0,2.3,21.5,632.5,897.7,676.2
2016,8,23,9,30,719.0,159.0,2.3,22.0,673.0,907.4,679.79
2016,8,23,9,45,706.0,176.0,2.35,22.5,701.5,899.51,672.18
2016,8,23,10,0,693.0,193.0,2.4,23.0,730.0,888.1,662.55
2016,8,23,10,15,703.5,196.5,2.45,23.5,758.5,881.45,656.3
2016,8,23,10,30,714.0,200.0,2.5,24.0,787.0,871.36,647.85
2016,8,23,10,45,723.0,201.0,2.6,24.5,809.5,854.06,635.06
2016,8,23,11,0,732.0,202.0,2.7,25.0,832.0,833.51,619.71
2016,8,23,11,15,737.0,203.5,2.75,25.0,846.5,806.98,600.98
2016,8,23,11,30,742.0,205.0,2.8,25.0,861.0,777.59,580.07
2016,8,23,11,45,746.5,204.0,2.9,25.5,869.0,742.9,554.4
2016,8,23,12,0,751.0,203.0,3.0,26.0,877.0,705.8,526.63
2016,8,23,12,15,751.0,203.0,3.1,26.0,876.0,664.39,496.25
2016,8,23,12,30,751.0,203.0,3.2,26.0,875.0,621.29,463.89
2016,8,23,12,45,762.0,194.0,3.3,26.0,870.0,576.23,429.33
2016,8,23,13,0,773.0,185.0,3.4,26.0,865.0,529.96,392.73
2016,8,23,13,15,768.5,183.5,3.45,26.0,848.5,480.34,352.45
2016,8,23,13,30,764.0,182.0,3.5,26.0,832.0,430.34,310.84
2016,8,23,13,45,759.0,178.5,3.6,26.0,808.5,373.5,263.35
2016,8,23,14,0,754.0,175.0,3.7,26.0,785.0,320.77,218.35
2016,8,23,14,15,744.0,172.0,3.75,25.5,754.5,267.59,174.02
2016,8,23,14,30,734.0,169.0,3.8,25.0,724.0,215.48,132.76
2016,8,23,14,45,723.5,163.5,3.9,25.0,688.5,163.02,96.66
2016,8,23,15,0,713.0,158.0,4.0,25.0,653.0,112.09,73.26
2016,8,23,15,15,695.0,153.5,4.0,24.5,611.0,95.63,74.72
2016,8,23,15,30,677.0,149.0,4.0,24.0,569.0,95.36,74.87
2016,8,23,15,45,657.5,142.5,4.0,24.0,523.5,93.66,73.68
2016,8,23,16,0,638.0,136.0,4.0,24.0,478.0,91.81,72.37
2016,8,23,16,15,608.5,128.5,3.95,23.0,429.5,88.95,70.49
2016,8,23,16,30,579.0,121.0,3.9,22.0,381.0,85.92,68.43
2016,8,23,16,45,543.0,111.5,3.85,21.5,331.0,81.11,64.66
2016,8,23,17,0,507.0,102.0,3.8,21.0,281.0,74.0,58.81
2016,8,23,17,15,455.5,91.0,3.65,20.0,232.0,66.87,52.9
2016,8,23,17,30,404.0,80.0,3.5,19.0,183.0,59.52,46.58
2016,8,23,17,45,336.0,65.5,3.4,18.5,137.5,49.32,37.44
2016,8,23,18,0,268.0,51.0,3.3,18.0,92.0,38.86,27.82
2016,8,23,18,15,176.5,33.5,3.2,17.5,56.0,25.79,15.21
2016,8,23,18,30,85.0,16.0,3.1,17.0,20.0,12.44,0.0
2016,8,23,18,45,42.5,8.0,3.05,16.5,10.0,6.83,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,90.0,13.0,2.0,13.5,20.0,75.21,0.0
2016,8,24,6,0,180.0,26.0,2.3,14.0,40.0,211.07,139.34
2016,8,24,6,15,275.0,41.0,2.3,14.5,81.5,314.13,254.99
2016,8,24,6,30,370.0,56.0,2.3,15.0,123.0,418.41,344.98
2016,8,24,6,45,185.0,74.0,2.35,15.5,107.5,272.18,226.76
2016,8,24,7,0,0.0,92.0,2.4,16.0,92.0,87.41,68.36
2016,8,24,7,15,5.0,111.5,2.35,16.5,113.5,110.0,87.6
2016,8,24,7,30,10.0,131.0,2.3,17.0,135.0,132.5,106.12
2016,8,24,7,45,27.0,158.0,2.3,17.5,170.5,191.95,154.98
2016,8,24,8,0,44.0,185.0,2.3,18.0,206.0,236.45,190.52
2016,8,24,8,15,108.5,215.5,2.3,18.5,274.5,351.71,282.54
2016,8,24,8,30,173.0,246.0,2.3,19.0,343.0,446.53,355.25
2016,8,24,8,45,469.0,186.0,2.3,19.5,479.5,704.94,551.94
2016,8,24,9,0,765.0,126.0,2.3,20.0,616.0,924.91,702.26
2016,8,24,9,15,780.5,129.5,2.3,20.5,657.5,936.68,704.86
2016,8,24,9,30,796.0,133.0,2.3,21.0,699.0,944.87,707.29
2016,8,24,9,45,818.5,129.5,2.35,21.5,737.5,948.47,707.33
2016,8,24,10,0,841.0,126.0,2.4,22.0,776.0,948.17,704.96
2016,8,24,10,15,849.5,128.0,2.45,22.5,805.0,936.9,695.51
2016,8,24,10,30,858.0,130.0,2.5,23.0,834.0,911.46,676.86
2016,8,24,10,45,863.0,131.5,2.6,23.5,856.0,890.04,661.53
2016,8,24,11,0,868.0,133.0,2.7,24.0,878.0,865.35,643.98
2016,8,24,11,15,871.5,134.0,2.75,24.0,892.5,835.83,624.06
2016,8,24,11,30,875.0,135.0,2.8,24.0,907.0,803.35,602.09
2016,8,24,11,45,875.5,136.0,2.9,24.5,913.5,765.88,574.93
2016,8,24,12,0,876.0,137.0,3.0,25.0,920.0,726.01,544.82
2016,8,24,12,15,875.5,137.0,3.05,25.0,918.5,682.5,512.34
2016,8,24,12,30,875.0,137.0,3.1,25.0,917.0,637.09,477.69
2016,8,24,12,45,857.0,146.0,3.2,25.0,903.0,586.98,438.74
2016,8,24,13,0,839.0,155.0,3.3,25.0,889.0,537.36,399.11
2016,8,24,13,15,834.0,153.5,3.35,25.0,872.5,484.45,355.93
2016,8,24,13,30,829.0,152.0,3.4,25.0,856.0,431.07,311.22
2016,8,24,13,45,822.0,150.5,3.5,25.0,831.5,376.77,264.94
2016,8,24,14,0,815.0,149.0,3.6,25.0,807.0,322.64,218.32
2016,8,24,14,15,805.5,146.5,3.6,24.5,775.5,267.69,172.11
2016,8,24,14,30,796.0,144.0,3.6,24.0,744.0,213.63,129.25
2016,8,24,14,45,783.5,141.0,3.65,24.0,707.0,160.07,93.15
2016,8,24,15,0,771.0,138.0,3.7,24.0,670.0,108.18,71.54
2016,8,24,15,15,754.0,134.0,3.7,23.5,627.0,85.15,66.27
2016,8,24,15,30,737.0,130.0,3.7,23.0,584.0,84.67,66.22
2016,8,24,15,45,715.5,125.0,3.7,23.0,537.5,83.4,65.35
2016,8,24,16,0,694.0,120.0,3.7,23.0,491.0,82.02,64.41
2016,8,24,16,15,665.0,114.5,3.65,22.0,441.0,80.1,63.26
2016,8,24,16,30,636.0,109.0,3.6,21.0,391.0,78.08,62.0
2016,8,24,16,45,597.5,101.0,3.55,20.5,339.5,73.98,58.79
2016,8,24,17,0,559.0,93.0,3.5,20.0,288.0,69.71,55.34
2016,8,24,17,15,505.5,83.5,3.4,19.5,237.5,63.94,50.45
2016,8,24,17,30,452.0,74.0,3.3,19.0,187.0,55.67,43.2
2016,8,24,17,45,377.0,61.5,3.2,18.5,140.0,46.7,35.13
2016,8,24,18,0,302.0,49.0,3.1,18.0,93.0,37.56,26.63
2016,8,24,18,15,198.0,32.0,3.05,17.0,56.5,24.74,14.04
2016,8,24,18,30,94.0,15.0,3.0,16.0,20.0,11.69,0.0
2016,8,24,18,45,47.0,7.5,2.95,15.5,10.0,6.4,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,12.5,2.35,14.5,20.0,82.52,0.0
2016,8,25,6,0,202.0,25.0,2.6,15.0,40.0,226.82,143.08
2016,8,25,6,15,303.5,38.0,2.6,15.0,81.5,335.33,271.31
2016,8,25,6,30,405.0,51.0,2.6,15.0,123.0,444.42,365.83
2016,8,25,6,45,220.0,77.0,2.65,15.5,118.0,307.32,256.25
2016,8,25,7,0,35.0,103.0,2.7,16.0,113.0,147.04,119.6
2016,8,25,7,15,43.0,124.0,2.7,16.5,139.0,176.04,144.05
2016,8,25,7,30,51.0,145.0,2.7,17.0,165.0,204.78,167.33
2016,8,25,7,45,133.0,169.5,2.7,17.5,230.5,327.56,268.27
2016,8,25,8,0,215.0,194.0,2.7,18.0,296.0,433.07,351.59
2016,8,25,8,15,494.5,145.0,2.65,18.5,412.0,684.05,545.24
2016,8,25,8,30,774.0,96.0,2.6,19.0,528.0,902.48,696.37
2016,8,25,8,45,796.0,98.0,2.6,19.5,575.0,925.58,706.81
2016,8,25,9,0,818.0,100.0,2.6,20.0,622.0,945.39,716.81
2016,8,25,9,15,832.0,102.5,2.6,20.5,663.5,954.5,719.61
2016,8,25,9,30,846.0,105.0,2.6,21.0,705.0,948.82,712.71
2016,8,25,9,45,859.5,106.0,2.65,21.5,741.5,948.78,710.38
2016,8,25,10,0,873.0,107.0,2.7,22.0,778.0,945.08,705.71
2016,8,25,10,15,881.0,108.5,2.75,22.0,808.0,933.09,697.03
2016,8,25,10,30,889.0,110.0,2.8,22.0,838.0,917.5,686.13
2016,8,25,10,45,894.5,111.0,2.85,22.5,860.5,895.68,669.83
2016,8,25,11,0,900.0,112.0,2.9,23.0,883.0,870.48,651.4
2016,8,25,11,15,904.0,113.0,2.9,23.0,898.0,840.78,630.89
2016,8,25,11,30,908.0,114.0,2.9,23.0,913.0,808.0,608.28
2016,8,25,11,45,909.5,114.5,2.95,23.5,920.0,770.01,580.92
2016,8,25,12,0,911.0,115.0,3.0,24.0,927.0,729.46,549.89
2016,8,25,12,15,911.0,115.0,3.05,24.0,926.0,685.16,516.62
2016,8,25,12,30,911.0,115.0,3.1,24.0,925.0,638.81,481.02
2016,8,25,12,45,898.5,120.5,3.15,24.0,912.5,588.02,441.13
2016,8,25,13,0,886.0,126.0,3.2,24.0,900.0,536.57,399.67
2016,8,25,13,15,882.0,125.5,3.25,24.0,883.0,484.23,356.38
2016,8,25,13,30,878.0,125.0,3.3,24.0,866.0,431.11,311.27
2016,8,25,13,45,871.5,123.5,3.4,24.0,841.5,375.92,263.73
2016,8,25,14,0,865.0,122.0,3.5,24.0,817.0,320.66,215.68
2016,8,25,14,15,856.0,120.0,3.6,23.5,785.5,264.69,168.3
2016,8,25,14,30,847.0,118.0,3.7,23.0,754.0,200.91,117.78
2016,8,25,14,45,836.0,115.5,3.8,23.0,716.5,145.05,80.52
2016,8,25,15,0,825.0,113.0,3.9,23.0,679.0,90.6,59.35
2016,8,25,15,15,809.5,110.0,3.95,22.5,636.0,79.31,61.67
2016,8,25,15,30,794.0,107.0,4.0,22.0,593.0,78.74,61.5
2016,8,25,15,45,775.5,103.0,4.05,22.0,546.0,77.36,60.53
2016,8,25,16,0,757.0,99.0,4.1,22.0,499.0,75.89,59.48
2016,8,25,16,15,729.5,94.5,4.05,21.0,448.5,67.47,52.71
2016,8,25,16,30,702.0,90.0,4.0,20.0,398.0,65.54,51.45
2016,8,25,16,45,667.5,83.5,4.0,19.5,346.5,62.01,48.65
2016,8,25,17,0,633.0,77.0,4.0,19.0,295.0,58.34,45.66
2016,8,25,17,15,580.5,70.0,3.9,18.0,243.5,54.0,42.05
2016,8,25,17,30,528.0,63.0,3.8,17.0,192.0,49.57,38.19
2016,8,25,17,45,451.5,52.5,3.7,16.5,144.0,41.99,31.25
2016,8,25,18,0,375.0,42.0,3.6,16.0,96.0,34.22,23.91
2016,8,25,18,15,253.0,28.5,3.45,15.5,58.0,23.42,12.64
2016,8,25,18,30,131.0,15.0,3.3,15.0,20.0,12.8,0.0
2016,8,25,18,45,65.5,7.5,3.15,15.0,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,111.5,12.0,2.1,14.5,20.5,89.46,0.0
2016,8,26,6,0,223.0,24.0,2.4,15.0,41.0,239.73,143.16
2016,8,26,6,15,330.5,36.5,2.45,15.0,83.5,354.67,285.62
2016,8,26,6,30,438.0,49.0,2.5,15.0,126.0,468.81,384.41
2016,8,26,6,45,219.0,65.0,2.55,15.5,103.5,308.35,256.73
2016,8,26,7,0,0.0,81.0,2.6,16.0,81.0,74.25,57.28
2016,8,26,7,15,0.0,100.0,2.6,16.5,100.0,92.11,72.43
2016,8,26,7,30,0.0,119.0,2.6,17.0,119.0,109.63,86.75
2016,8,26,7,45,6.0,140.5,2.6,17.5,143.5,135.4,107.88
2016,8,26,8,0,12.0,162.0,2.6,18.0,168.0,161.01,128.48
2016,8,26,8,15,397.0,130.0,2.6,18.5,350.5,569.69,460.79
2016,8,26,8,30,782.0,98.0,2.6,19.0,533.0,911.52,703.87
2016,8,26,8,45,802.5,100.5,2.6,19.5,580.0,933.68,712.39
2016,8,26,9,0,823.0,103.0,2.6,20.0,627.0,952.5,721.66
2016,8,26,9,15,837.0,106.0,2.6,20.5,668.5,962.02,724.72
2016,8,26,9,30,851.0,109.0,2.6,21.0,710.0,967.88,725.54
2016,8,26,9,45,823.5,130.0,2.65,21.5,736.0,950.5,711.46
2016,8,26,10,0,796.0,151.0,2.7,22.0,762.0,928.91,694.95
2016,8,26,10,15,805.0,153.5,2.75,22.0,791.0,918.83,687.69
2016,8,26,10,30,814.0,156.0,2.8,22.0,820.0,905.16,678.02
2016,8,26,10,45,820.5,157.5,2.85,22.5,842.0,884.76,662.64
2016,8,26,11,0,827.0,159.0,2.9,23.0,864.0,861.0,645.14
2016,8,26,11,15,831.0,160.0,2.95,23.0,878.5,831.49,625.01
2016,8,26,11,30,835.0,161.0,3.0,23.0,893.0,799.01,602.24
2016,8,26,11,45,837.5,161.0,3.1,23.5,900.0,761.75,574.28
2016,8,26,12,0,840.0,161.0,3.2,24.0,907.0,721.99,544.09
2016,8,26,12,15,839.5,160.5,3.25,24.0,905.5,677.61,510.83
2016,8,26,12,30,839.0,160.0,3.3,24.0,904.0,631.42,475.44
2016,8,26,12,45,841.5,156.5,3.4,24.5,896.0,582.89,436.71
2016,8,26,13,0,844.0,153.0,3.5,25.0,888.0,532.79,395.77
2016,8,26,13,15,839.5,151.5,3.55,24.5,870.5,479.74,352.9
2016,8,26,13,30,835.0,150.0,3.6,24.0,853.0,426.15,308.29
2016,8,26,13,45,831.0,146.5,3.7,24.0,829.0,370.98,260.89
2016,8,26,14,0,827.0,143.0,3.8,24.0,805.0,315.7,212.97
2016,8,26,14,15,817.0,141.0,3.85,23.5,773.0,260.28,166.31
2016,8,26,14,30,807.0,139.0,3.9,23.0,741.0,205.8,123.45
2016,8,26,14,45,797.5,134.0,3.95,23.0,704.5,150.53,87.04
2016,8,26,15,0,788.0,129.0,4.0,23.0,668.0,96.6,75.81
2016,8,26,15,15,771.5,125.5,4.0,22.5,624.5,89.08,69.9
2016,8,26,15,30,755.0,122.0,4.0,22.0,581.0,80.44,62.96
2016,8,26,15,45,736.5,116.5,4.0,22.0,534.5,78.68,61.67
2016,8,26,16,0,718.0,111.0,4.0,22.0,488.0,76.77,60.25
2016,8,26,16,15,689.0,105.5,3.95,21.5,437.5,74.57,58.7
2016,8,26,16,30,660.0,100.0,3.9,21.0,387.0,72.26,57.04
2016,8,26,16,45,623.5,92.5,3.85,20.5,335.5,68.29,53.9
2016,8,26,17,0,587.0,85.0,3.8,20.0,284.0,64.15,50.52
2016,8,26,17,15,532.5,76.0,3.65,19.5,233.0,58.5,45.71
2016,8,26,17,30,478.0,67.0,3.5,19.0,182.0,52.68,40.56
2016,8,26,17,45,400.0,55.5,3.4,18.5,135.0,44.42,33.05
2016,8,26,18,0,322.0,44.0,3.3,18.0,88.0,33.97,23.4
2016,8,26,18,15,207.0,28.5,3.15,17.5,52.0,22.14,10.94
2016,8,26,18,30,92.0,13.0,3.0,17.0,16.0,11.1,0.0
2016,8,26,18,45,46.0,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,72.0,12.0,2.1,14.5,17.0,61.33,0.0
2016,8,27,6,0,144.0,24.0,2.3,15.0,34.0,176.86,97.01
2016,8,27,6,15,238.0,40.5,2.35,15.0,74.5,285.16,229.23
2016,8,27,6,30,332.0,57.0,2.4,15.0,115.0,388.81,320.86
2016,8,27,6,45,166.0,74.0,2.45,15.5,103.0,256.8,213.59
2016,8,27,7,0,0.0,91.0,2.5,16.0,91.0,87.18,68.17
2016,8,27,7,15,6.5,110.5,2.45,16.5,113.0,111.05,88.56
2016,8,27,7,30,13.0,130.0,2.4,17.0,135.0,134.89,108.29
2016,8,27,7,45,24.0,154.0,2.4,17.5,165.0,168.23,135.59
2016,8,27,8,0,35.0,178.0,2.4,18.0,195.0,219.61,176.84
2016,8,27,8,15,64.0,208.5,2.4,18.0,243.0,279.61,225.06
2016,8,27,8,30,93.0,239.0,2.4,18.0,291.0,338.95,271.65
2016,8,27,8,45,420.5,185.5,2.45,18.5,448.5,654.64,518.28
2016,8,27,9,0,748.0,132.0,2.5,19.0,606.0,918.18,702.94
2016,8,27,9,15,763.5,135.5,2.55,19.5,647.0,929.2,705.23
2016,8,27,9,30,779.0,139.0,2.6,20.0,688.0,930.3,703.37
2016,8,27,9,45,786.5,144.0,2.65,20.5,722.0,928.56,699.85
2016,8,27,10,0,794.0,149.0,2.7,21.0,756.0,923.23,694.1
2016,8,27,10,15,802.5,151.5,2.75,21.0,785.0,912.68,686.33
2016,8,27,10,30,811.0,154.0,2.8,21.0,814.0,898.55,676.3
2016,8,27,10,45,819.5,154.0,2.85,21.5,836.0,878.45,661.06
2016,8,27,11,0,828.0,154.0,2.9,22.0,858.0,854.94,643.63
2016,8,27,11,15,831.5,155.0,2.95,22.0,872.0,825.03,623.11
2016,8,27,11,30,835.0,156.0,3.0,22.0,886.0,792.18,600.0
2016,8,27,11,45,838.0,155.5,3.1,22.5,893.0,754.87,571.86
2016,8,27,12,0,841.0,155.0,3.2,23.0,900.0,715.05,541.45
2016,8,27,12,15,840.5,154.5,3.3,23.0,898.0,670.69,508.15
2016,8,27,12,30,840.0,154.0,3.4,23.0,896.0,624.51,472.65
2016,8,27,12,45,836.5,154.0,3.5,23.0,886.5,575.52,434.07
2016,8,27,13,0,833.0,154.0,3.6,23.0,877.0,525.41,393.52
2016,8,27,13,15,828.5,153.0,3.65,23.0,859.5,473.24,350.17
2016,8,27,13,30,824.0,152.0,3.7,23.0,842.0,420.54,305.29
2016,8,27,13,45,821.5,147.5,3.8,23.0,819.0,365.66,257.86
2016,8,27,14,0,819.0,143.0,3.9,23.0,796.0,310.54,209.86
2016,8,27,14,15,809.5,140.5,3.9,22.5,764.5,255.31,163.24
2016,8,27,14,30,800.0,138.0,3.9,22.0,733.0,201.0,120.62
2016,8,27,14,45,793.0,132.5,3.95,22.0,696.5,146.0,84.82
2016,8,27,15,0,786.0,127.0,4.0,22.0,660.0,92.06,72.34
2016,8,27,15,15,769.5,123.5,4.0,21.5,617.5,87.92,69.23
2016,8,27,15,30,753.0,120.0,4.0,21.0,575.0,79.37,62.33
2016,8,27,15,45,737.0,113.5,4.0,21.0,529.0,76.95,60.47
2016,8,27,16,0,721.0,107.0,4.0,21.0,483.0,74.33,58.44
2016,8,27,16,15,692.5,101.5,3.95,20.5,433.0,72.03,56.78
2016,8,27,16,30,664.0,96.0,3.9,20.0,383.0,69.62,55.01
2016,8,27,16,45,631.0,88.5,3.85,19.5,332.0,65.57,51.77
2016,8,27,17,0,598.0,81.0,3.8,19.0,281.0,61.34,48.28
2016,8,27,17,15,543.5,72.5,3.7,18.5,230.0,55.96,43.67
2016,8,27,17,30,489.0,64.0,3.6,18.0,179.0,50.43,38.74
2016,8,27,17,45,412.5,52.5,3.5,17.5,132.5,42.08,31.11
2016,8,27,18,0,336.0,41.0,3.4,17.0,86.0,33.5,22.99
2016,8,27,18,15,216.0,26.0,3.25,16.5,50.0,21.35,9.65
2016,8,27,18,30,96.0,11.0,3.1,16.0,14.0,9.39,0.0
2016,8,27,18,45,48.0,5.5,3.0,15.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,93.0,11.5,1.35,13.5,17.5,75.71,0.0
2016,8,28,6,0,186.0,23.0,1.5,14.0,35.0,205.2,103.21
2016,8,28,6,15,291.0,37.0,1.5,14.5,76.5,323.32,258.55
2016,8,28,6,30,396.0,51.0,1.5,15.0,118.0,435.38,355.0
2016,8,28,6,45,198.0,55.0,1.55,15.5,88.5,274.51,227.69
2016,8,28,7,0,0.0,59.0,1.6,16.0,59.0,49.44,36.33
2016,8,28,7,15,0.0,73.0,1.55,16.5,73.0,62.25,47.31
2016,8,28,7,30,0.0,87.0,1.5,17.0,87.0,74.93,57.77
2016,8,28,7,45,2.0,119.0,1.45,17.5,120.0,108.24,85.24
2016,8,28,8,0,4.0,151.0,1.4,18.0,153.0,141.58,112.1
2016,8,28,8,15,17.5,181.0,1.4,18.5,191.0,183.57,145.87
2016,8,28,8,30,31.0,211.0,1.4,19.0,229.0,244.45,193.69
2016,8,28,8,45,83.5,248.5,1.45,19.5,300.5,334.39,264.1
2016,8,28,9,0,136.0,286.0,1.5,20.0,372.0,443.71,346.12
2016,8,28,9,15,489.0,200.0,1.55,20.5,538.5,724.26,555.97
2016,8,28,9,30,842.0,114.0,1.6,21.0,705.0,961.59,713.17
2016,8,28,9,45,852.5,116.5,1.7,21.5,741.0,959.55,707.5
2016,8,28,10,0,863.0,119.0,1.8,22.0,777.0,942.85,695.27
2016,8,28,10,15,871.0,120.5,1.9,22.5,806.0,930.42,686.07
2016,8,28,10,30,879.0,122.0,2.0,23.0,835.0,914.41,674.53
2016,8,28,10,45,885.0,123.0,2.15,23.5,857.5,892.65,659.74
2016,8,28,11,0,891.0,124.0,2.3,24.0,880.0,867.51,642.66
2016,8,28,11,15,894.5,124.5,2.4,24.0,894.0,836.63,622.46
2016,8,28,11,30,898.0,125.0,2.5,24.0,908.0,802.76,600.11
2016,8,28,11,45,900.0,125.0,2.65,24.5,915.0,764.54,572.83
2016,8,28,12,0,902.0,125.0,2.8,25.0,922.0,723.76,542.38
2016,8,28,12,15,901.5,125.0,2.9,25.0,920.0,679.03,509.16
2016,8,28,12,30,901.0,125.0,3.0,25.0,918.0,632.33,473.59
2016,8,28,12,45,913.5,116.0,3.1,25.0,912.5,583.96,435.77
2016,8,28,13,0,926.0,107.0,3.2,25.0,907.0,532.94,394.64
2016,8,28,13,15,922.5,106.0,3.3,24.5,889.5,478.47,350.27
2016,8,28,13,30,919.0,105.0,3.4,24.0,872.0,423.12,303.72
2016,8,28,13,45,913.0,104.0,3.5,24.0,847.0,366.3,254.4
2016,8,28,14,0,907.0,103.0,3.6,24.0,822.0,309.29,204.62
2016,8,28,14,15,898.5,101.5,3.6,23.5,790.0,251.49,155.77
2016,8,28,14,30,890.0,100.0,3.6,23.0,758.0,194.23,111.2
2016,8,28,14,45,879.0,98.0,3.65,23.0,720.0,137.21,75.65
2016,8,28,15,0,868.0,96.0,3.7,23.0,682.0,81.44,63.17
2016,8,28,15,15,853.5,93.5,3.65,22.5,638.0,79.95,62.27
2016,8,28,15,30,839.0,91.0,3.6,22.0,594.0,69.25,53.51
2016,8,28,15,45,819.5,88.0,3.55,22.0,546.0,68.08,52.7
2016,8,28,16,0,800.0,85.0,3.5,22.0,498.0,66.86,51.85
2016,8,28,16,15,773.5,81.0,3.45,21.5,447.0,64.76,50.33
2016,8,28,16,30,747.0,77.0,3.4,21.0,396.0,62.59,48.74
2016,8,28,16,45,709.5,72.0,3.35,20.5,343.0,59.44,46.25
2016,8,28,17,0,672.0,67.0,3.3,20.0,290.0,51.59,39.59
2016,8,28,17,15,618.0,61.0,3.15,19.0,237.5,47.66,36.31
2016,8,28,17,30,564.0,55.0,3.0,18.0,185.0,43.7,32.83
2016,8,28,17,45,478.0,46.0,2.9,17.5,136.0,37.06,26.7
2016,8,28,18,0,392.0,37.0,2.8,17.0,87.0,30.33,20.19
2016,8,28,18,15,254.0,24.0,2.65,16.5,50.5,19.77,7.54
2016,8,28,18,30,116.0,11.0,2.5,16.0,14.0,9.39,0.0
2016,8,28,18,45,58.0,5.5,2.45,15.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,104.0,11.0,1.9,12.5,18.0,82.98,0.0
2016,8,29,6,0,208.0,22.0,2.2,13.0,36.0,220.92,98.33
2016,8,29,6,15,322.0,34.5,2.3,13.5,78.0,344.75,276.57
2016,8,29,6,30,436.0,47.0,2.4,14.0,120.0,463.26,380.24
2016,8,29,6,45,218.0,68.5,2.5,14.5,105.0,292.4,244.57
2016,8,29,7,0,0.0,90.0,2.6,15.0,90.0,86.62,67.92
2016,8,29,7,15,6.0,109.0,2.55,15.0,111.5,109.36,87.66
2016,8,29,7,30,12.0,128.0,2.5,15.0,133.0,132.1,106.8
2016,8,29,7,45,25.0,153.0,2.5,15.5,164.5,168.48,136.97
2016,8,29,8,0,38.0,178.0,2.5,16.0,196.0,223.04,181.21
2016,8,29,8,15,35.0,194.5,2.5,16.5,212.5,234.43,189.11
2016,8,29,8,30,32.0,211.0,2.5,17.0,229.0,245.61,196.86
2016,8,29,8,45,187.0,234.0,2.55,17.5,350.5,438.71,352.31
2016,8,29,9,0,342.0,257.0,2.6,18.0,472.0,631.33,497.56
2016,8,29,9,15,600.0,179.0,2.6,18.5,586.5,816.73,633.01
2016,8,29,9,30,858.0,101.0,2.6,19.0,701.0,949.18,720.23
2016,8,29,9,45,879.5,97.0,2.65,19.5,739.5,950.68,717.57
2016,8,29,10,0,901.0,93.0,2.7,20.0,778.0,948.42,713.82
2016,8,29,10,15,908.0,94.5,2.75,20.5,807.0,934.95,702.71
2016,8,29,10,30,915.0,96.0,2.8,21.0,836.0,917.84,689.39
2016,8,29,10,45,921.5,96.0,2.85,21.5,858.0,895.15,672.46
2016,8,29,11,0,928.0,96.0,2.9,22.0,880.0,869.0,653.3
2016,8,29,11,15,931.0,96.5,2.95,22.0,894.5,837.16,631.55
2016,8,29,11,30,934.0,97.0,3.0,22.0,909.0,802.25,607.62
2016,8,29,11,45,743.0,209.5,3.1,22.5,858.5,732.05,553.79
2016,8,29,12,0,552.0,322.0,3.2,23.0,808.0,656.4,494.94
2016,8,29,12,15,745.5,209.0,3.25,23.0,864.0,651.81,493.33
2016,8,29,12,30,939.0,96.0,3.3,23.0,920.0,628.35,475.93
2016,8,29,12,45,923.5,103.5,3.4,23.5,907.0,576.56,433.75
2016,8,29,13,0,908.0,111.0,3.5,24.0,894.0,524.21,390.32
2016,8,29,13,15,904.5,110.5,3.55,23.5,876.5,470.92,346.37
2016,8,29,13,30,901.0,110.0,3.6,23.0,859.0,416.75,300.34
2016,8,29,13,45,763.5,174.0,3.7,23.0,795.5,355.04,250.5
2016,8,29,14,0,626.0,238.0,3.8,23.0,732.0,313.88,218.23
2016,8,29,14,15,751.5,170.0,3.85,22.5,739.5,250.51,161.47
2016,8,29,14,30,877.0,102.0,3.9,22.0,747.0,190.21,109.32
2016,8,29,14,45,869.0,98.5,3.95,22.0,709.5,133.2,74.24
2016,8,29,15,0,861.0,95.0,4.0,22.0,672.0,80.59,62.75
2016,8,29,15,15,846.0,92.5,3.95,21.5,629.0,79.24,61.95
2016,8,29,15,30,831.0,90.0,3.9,21.0,586.0,68.57,53.18
2016,8,29,15,45,815.5,85.5,3.9,21.0,539.0,66.42,51.52
2016,8,29,16,0,800.0,81.0,3.9,21.0,492.0,64.13,49.73
2016,8,29,16,15,773.5,77.5,3.85,20.5,441.0,62.28,48.43
2016,8,29,16,30,747.0,74.0,3.8,20.0,390.0,60.39,47.06
2016,8,29,16,45,713.5,69.0,3.75,19.5,338.0,57.2,44.51
2016,8,29,17,0,680.0,64.0,3.7,19.0,286.0,53.93,41.82
2016,8,29,17,15,625.5,58.0,3.55,18.5,233.5,45.5,34.49
2016,8,29,17,30,571.0,52.0,3.4,18.0,181.0,41.44,30.81
2016,8,29,17,45,484.0,43.5,3.3,17.5,132.5,35.11,24.95
2016,8,29,18,0,397.0,35.0,3.2,17.0,84.0,28.72,18.71
2016,8,29,18,15,198.5,24.0,3.05,16.5,48.5,19.79,6.17
2016,8,29,18,30,0.0,13.0,2.9,16.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,2.75,15.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
