Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,131.0,10.0,2.75,14.5,18.0,101.1,0.0
2016,8,30,6,0,262.0,20.0,3.0,15.0,36.0,257.31,94.73
2016,8,30,6,15,379.5,30.0,3.05,15.5,79.0,383.86,304.41
2016,8,30,6,30,497.0,40.0,3.1,16.0,122.0,503.48,409.72
2016,8,30,6,45,567.5,46.5,3.15,16.5,172.5,584.92,477.48
2016,8,30,7,0,638.0,53.0,3.2,17.0,223.0,662.79,538.67
2016,8,30,7,15,683.0,57.5,3.2,17.5,275.5,723.34,583.41
2016,8,30,7,30,728.0,62.0,3.2,18.0,328.0,783.2,625.46
2016,8,30,7,45,761.0,65.5,3.2,18.5,380.5,829.25,655.78
2016,8,30,8,0,794.0,69.0,3.2,19.0,433.0,873.31,683.74
2016,8,30,8,15,816.5,71.5,3.2,19.5,483.0,892.87,693.74
2016,8,30,8,30,839.0,74.0,3.2,20.0,533.0,920.18,709.18
2016,8,30,8,45,857.0,76.0,3.2,20.5,579.5,939.4,718.79
2016,8,30,9,0,875.0,78.0,3.2,21.0,626.0,955.29,726.16
2016,8,30,9,15,887.5,80.0,3.25,21.5,667.5,962.31,727.94
2016,8,30,9,30,900.0,82.0,3.3,22.0,709.0,965.65,727.46
2016,8,30,9,45,910.0,83.0,3.35,22.5,745.0,961.7,722.24
2016,8,30,10,0,920.0,84.0,3.4,23.0,781.0,953.99,714.74
2016,8,30,10,15,926.5,85.0,3.45,23.0,809.5,939.31,704.1
2016,8,30,10,30,933.0,86.0,3.5,23.0,838.0,920.97,691.15
2016,8,30,10,45,939.5,86.0,3.6,23.5,860.0,897.97,674.12
2016,8,30,11,0,946.0,86.0,3.7,24.0,882.0,871.44,654.77
2016,8,30,11,15,948.5,86.5,3.7,24.0,896.0,838.78,632.0
2016,8,30,11,30,951.0,87.0,3.7,24.0,910.0,803.03,607.09
2016,8,30,11,45,953.0,86.0,3.75,24.0,916.5,762.61,579.03
2016,8,30,12,0,955.0,85.0,3.8,24.0,923.0,719.51,546.66
2016,8,30,12,15,954.5,85.0,3.8,24.0,921.0,673.23,510.99
2016,8,30,12,30,954.0,85.0,3.8,24.0,919.0,624.81,472.88
2016,8,30,12,45,950.0,86.0,3.8,24.0,908.5,573.43,431.55
2016,8,30,13,0,946.0,87.0,3.8,24.0,898.0,520.64,388.0
2016,8,30,13,15,942.5,86.0,3.8,24.0,880.5,465.36,341.34
2016,8,30,13,30,939.0,85.0,3.8,24.0,863.0,409.16,292.75
2016,8,30,13,45,934.0,84.0,3.8,24.0,838.0,351.78,242.39
2016,8,30,14,0,929.0,83.0,3.8,24.0,813.0,294.08,191.66
2016,8,30,14,15,921.0,82.0,3.8,23.5,781.0,235.71,142.36
2016,8,30,14,30,913.0,81.0,3.8,23.0,749.0,177.8,97.91
2016,8,30,14,45,902.5,79.5,3.8,23.0,711.0,120.08,63.71
2016,8,30,15,0,892.0,78.0,3.8,23.0,673.0,70.82,54.31
2016,8,30,15,15,878.5,76.0,3.75,22.5,629.5,69.53,53.52
2016,8,30,15,30,865.0,74.0,3.7,22.0,586.0,68.13,52.61
2016,8,30,15,45,847.0,71.5,3.65,22.0,538.5,66.23,51.16
2016,8,30,16,0,829.0,69.0,3.6,22.0,491.0,64.2,49.61
2016,8,30,16,15,804.5,66.0,3.5,21.5,440.0,54.41,41.47
2016,8,30,16,30,780.0,63.0,3.4,21.0,389.0,52.56,40.1
2016,8,30,16,45,744.5,59.0,3.35,20.5,336.5,49.78,37.89
2016,8,30,17,0,709.0,55.0,3.3,20.0,284.0,46.96,35.56
2016,8,30,17,15,656.5,50.0,3.15,19.5,231.5,43.14,32.27
2016,8,30,17,30,604.0,45.0,3.0,19.0,179.0,39.31,28.8
2016,8,30,17,45,518.5,38.0,2.95,18.5,130.5,33.54,23.44
2016,8,30,18,0,433.0,31.0,2.9,18.0,82.0,25.49,15.77
2016,8,30,18,15,216.5,15.5,2.9,17.5,41.0,12.46,0.53
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,140.5,9.5,2.8,14.5,18.0,107.25,0.0
2016,8,31,6,0,281.0,19.0,3.1,15.0,36.0,268.52,73.94
2016,8,31,6,15,402.0,28.5,3.15,15.5,79.0,399.01,314.72
2016,8,31,6,30,523.0,38.0,3.2,16.0,122.0,512.8,416.67
2016,8,31,6,45,592.0,44.0,3.3,16.5,173.0,594.68,485.15
2016,8,31,7,0,661.0,50.0,3.4,17.0,224.0,678.11,550.89
2016,8,31,7,15,705.5,54.5,3.4,17.0,277.5,738.52,596.66
2016,8,31,7,30,750.0,59.0,3.4,17.0,331.0,798.22,639.87
2016,8,31,7,45,780.0,62.5,3.45,17.5,383.5,841.71,668.72
2016,8,31,8,0,810.0,66.0,3.5,18.0,436.0,883.09,695.2
2016,8,31,8,15,832.5,69.0,3.5,18.5,486.5,903.53,705.91
2016,8,31,8,30,855.0,72.0,3.5,19.0,537.0,931.56,721.93
2016,8,31,8,45,870.5,74.5,3.55,19.5,583.0,948.99,730.65
2016,8,31,9,0,886.0,77.0,3.6,20.0,629.0,962.98,737.11
2016,8,31,9,15,898.0,79.0,3.65,20.0,671.0,969.38,739.87
2016,8,31,9,30,910.0,81.0,3.7,20.0,713.0,972.07,740.31
2016,8,31,9,45,913.5,85.0,3.75,20.5,747.0,965.22,733.01
2016,8,31,10,0,917.0,89.0,3.8,21.0,781.0,954.6,723.39
2016,8,31,10,15,924.0,90.5,3.85,21.0,810.0,940.71,713.12
2016,8,31,10,30,931.0,92.0,3.9,21.0,839.0,923.11,700.45
2016,8,31,10,45,935.5,92.5,3.95,21.5,861.0,898.69,681.88
2016,8,31,11,0,940.0,93.0,4.0,22.0,883.0,870.84,661.08
2016,8,31,11,15,943.0,93.5,4.05,22.0,897.0,838.47,638.45
2016,8,31,11,30,946.0,94.0,4.1,22.0,911.0,803.0,613.61
2016,8,31,11,45,947.0,94.5,4.15,22.0,917.0,763.13,585.17
2016,8,31,12,0,948.0,95.0,4.2,22.0,923.0,720.63,552.69
2016,8,31,12,15,947.5,95.0,4.2,22.0,921.5,674.31,516.54
2016,8,31,12,30,947.0,95.0,4.2,22.0,920.0,625.88,477.96
2016,8,31,12,45,939.5,97.5,4.25,22.0,908.5,573.89,435.78
2016,8,31,13,0,932.0,100.0,4.3,22.0,897.0,520.8,391.59
2016,8,31,13,15,928.0,99.5,4.3,22.0,879.0,466.09,344.89
2016,8,31,13,30,924.0,99.0,4.3,22.0,861.0,410.52,296.34
2016,8,31,13,45,919.5,96.5,4.35,22.0,836.0,352.75,245.34
2016,8,31,14,0,915.0,94.0,4.4,22.0,811.0,294.68,194.02
2016,8,31,14,15,906.5,93.0,4.4,21.5,778.5,236.78,144.92
2016,8,31,14,30,898.0,92.0,4.4,21.0,746.0,179.41,101.02
2016,8,31,14,45,889.5,89.0,4.4,21.0,708.0,121.52,67.18
2016,8,31,15,0,881.0,86.0,4.4,21.0,670.0,75.61,58.85
2016,8,31,15,15,866.0,83.5,4.35,20.5,626.0,74.09,57.87
2016,8,31,15,30,851.0,81.0,4.3,20.0,582.0,72.46,56.77
2016,8,31,15,45,834.0,77.5,4.25,20.0,534.0,70.01,54.85
2016,8,31,16,0,817.0,74.0,4.2,20.0,486.0,59.61,46.08
2016,8,31,16,15,790.0,70.5,4.1,19.5,434.5,57.55,44.57
2016,8,31,16,30,763.0,67.0,4.0,19.0,383.0,55.44,42.97
2016,8,31,16,45,728.0,62.5,3.95,19.0,330.5,52.41,40.44
2016,8,31,17,0,693.0,58.0,3.9,19.0,278.0,49.32,37.78
2016,8,31,17,15,637.5,52.5,3.75,18.5,225.5,45.18,34.18
2016,8,31,17,30,582.0,47.0,3.6,18.0,173.0,37.69,27.47
2016,8,31,17,45,490.0,39.5,3.45,17.5,125.0,32.01,22.16
2016,8,31,18,0,398.0,32.0,3.3,17.0,77.0,26.34,16.4
2016,8,31,18,15,199.0,16.0,3.15,16.5,38.5,12.92,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,142.0,9.5,2.7,14.5,17.5,108.17,0.0
2016,9,1,6,0,284.0,19.0,3.0,15.0,35.0,268.95,43.17
2016,9,1,6,15,407.0,28.0,3.05,15.0,78.5,401.94,315.76
2016,9,1,6,30,530.0,37.0,3.1,15.0,122.0,516.67,420.53
2016,9,1,6,45,598.0,44.0,3.15,15.5,173.5,598.93,489.53
2016,9,1,7,0,666.0,51.0,3.2,16.0,225.0,682.87,555.69
2016,9,1,7,15,406.0,97.0,3.15,16.5,210.5,523.41,431.71
2016,9,1,7,30,146.0,143.0,3.1,17.0,196.0,310.42,255.82
2016,9,1,7,45,223.0,158.5,3.05,17.5,253.5,418.1,343.07
2016,9,1,8,0,300.0,174.0,3.0,18.0,311.0,507.98,412.49
2016,9,1,8,15,581.5,123.5,2.95,18.5,425.5,746.72,592.93
2016,9,1,8,30,863.0,73.0,2.9,19.0,540.0,939.03,724.39
2016,9,1,8,45,879.0,75.5,2.9,19.5,587.0,956.81,731.3
2016,9,1,9,0,895.0,78.0,2.9,20.0,634.0,971.13,737.48
2016,9,1,9,15,907.5,80.0,2.9,20.0,676.0,977.81,740.02
2016,9,1,9,30,920.0,82.0,2.9,20.0,718.0,980.74,740.24
2016,9,1,9,45,926.5,85.0,2.9,20.5,753.5,975.3,733.64
2016,9,1,10,0,933.0,88.0,2.9,21.0,789.0,966.02,724.73
2016,9,1,10,15,940.0,89.0,2.95,21.0,818.5,951.18,714.1
2016,9,1,10,30,947.0,90.0,3.0,21.0,848.0,932.61,701.11
2016,9,1,10,45,950.5,91.5,3.1,21.5,869.5,907.86,683.07
2016,9,1,11,0,954.0,93.0,3.2,22.0,891.0,879.64,662.74
2016,9,1,11,15,956.5,93.5,3.35,22.0,905.5,846.3,640.43
2016,9,1,11,30,959.0,94.0,3.5,22.0,920.0,809.84,615.77
2016,9,1,11,45,958.0,95.5,3.65,22.0,925.0,768.84,587.15
2016,9,1,12,0,957.0,97.0,3.8,22.0,930.0,725.28,554.49
2016,9,1,12,15,956.0,97.0,3.9,22.0,928.0,678.1,518.18
2016,9,1,12,30,955.0,97.0,4.0,22.0,926.0,628.85,479.34
2016,9,1,12,45,950.0,98.0,4.15,22.0,915.0,576.44,437.12
2016,9,1,13,0,945.0,99.0,4.3,22.0,904.0,522.74,392.58
2016,9,1,13,15,941.5,98.5,4.3,21.5,886.0,467.49,346.01
2016,9,1,13,30,938.0,98.0,4.3,21.0,868.0,411.3,297.34
2016,9,1,13,45,931.5,97.0,4.3,21.0,842.0,353.15,245.73
2016,9,1,14,0,925.0,96.0,4.3,21.0,816.0,294.85,194.08
2016,9,1,14,15,917.0,94.5,4.2,20.5,783.5,236.04,144.23
2016,9,1,14,30,909.0,93.0,4.1,20.0,751.0,177.72,99.94
2016,9,1,14,45,898.0,91.0,4.05,20.0,712.5,119.6,67.11
2016,9,1,15,0,887.0,89.0,4.0,20.0,674.0,77.61,60.8
2016,9,1,15,15,872.0,86.5,4.0,19.5,629.0,76.12,59.85
2016,9,1,15,30,857.0,84.0,4.0,19.0,584.0,74.51,58.77
2016,9,1,15,45,835.5,81.5,4.0,19.0,535.0,64.31,50.18
2016,9,1,16,0,814.0,79.0,4.0,19.0,486.0,63.22,49.42
2016,9,1,16,15,786.5,75.5,3.9,18.5,434.0,61.28,48.01
2016,9,1,16,30,759.0,72.0,3.8,18.0,382.0,59.31,46.54
2016,9,1,16,45,715.0,68.0,3.75,17.5,328.0,56.73,44.5
2016,9,1,17,0,671.0,64.0,3.7,17.0,274.0,49.73,38.47
2016,9,1,17,15,612.5,58.0,3.5,16.5,221.5,45.7,34.93
2016,9,1,17,30,554.0,52.0,3.3,16.0,169.0,41.66,31.19
2016,9,1,17,45,448.5,43.0,3.15,15.5,120.5,34.87,24.81
2016,9,1,18,0,343.0,34.0,3.0,15.0,72.0,28.07,17.8
2016,9,1,18,15,171.5,17.0,2.9,14.5,36.0,13.82,0.0
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,88.0,9.5,2.25,13.5,14.5,70.03,0.0
2016,9,2,6,0,176.0,19.0,2.5,14.0,29.0,187.02,1.99
2016,9,2,6,15,299.0,31.0,2.55,14.5,69.5,321.58,252.65
2016,9,2,6,30,422.0,43.0,2.6,15.0,110.0,444.87,363.37
2016,9,2,6,45,493.5,52.0,2.7,15.5,158.5,528.38,433.71
2016,9,2,7,0,565.0,61.0,2.8,16.0,207.0,614.41,502.29
2016,9,2,7,15,614.5,67.0,2.7,16.5,258.5,678.19,549.7
2016,9,2,7,30,664.0,73.0,2.6,17.0,310.0,741.81,594.53
2016,9,2,7,45,697.5,77.5,2.55,17.5,361.0,787.64,624.66
2016,9,2,8,0,731.0,82.0,2.5,18.0,412.0,826.55,648.85
2016,9,2,8,15,755.5,86.0,2.45,18.5,461.0,859.66,668.26
2016,9,2,8,30,780.0,90.0,2.4,19.0,510.0,889.95,685.29
2016,9,2,8,45,797.5,93.0,2.35,19.5,555.5,909.13,694.41
2016,9,2,9,0,815.0,96.0,2.3,20.0,601.0,924.97,701.29
2016,9,2,9,15,829.0,98.5,2.35,20.5,641.5,933.32,704.15
2016,9,2,9,30,843.0,101.0,2.4,21.0,682.0,927.41,697.6
2016,9,2,9,45,862.0,98.5,2.45,21.5,719.0,927.89,695.68
2016,9,2,10,0,881.0,96.0,2.5,22.0,756.0,924.68,691.38
2016,9,2,10,15,888.0,97.5,2.6,22.0,784.5,911.11,682.06
2016,9,2,10,30,895.0,99.0,2.7,22.0,813.0,893.96,670.47
2016,9,2,10,45,900.0,100.0,2.85,22.5,834.5,871.05,654.13
2016,9,2,11,0,905.0,101.0,3.0,23.0,856.0,844.77,635.49
2016,9,2,11,15,908.0,102.0,3.1,23.0,870.0,813.65,614.4
2016,9,2,11,30,911.0,103.0,3.2,23.0,884.0,779.51,591.1
2016,9,2,11,45,912.0,103.0,3.35,23.5,890.0,740.18,562.12
2016,9,2,12,0,913.0,103.0,3.5,24.0,896.0,698.34,529.89
2016,9,2,12,15,674.5,227.0,3.55,24.0,812.0,612.68,463.25
2016,9,2,12,30,436.0,351.0,3.6,24.0,728.0,533.17,401.68
2016,9,2,12,45,659.0,234.5,3.65,24.0,797.0,527.8,396.86
2016,9,2,13,0,882.0,118.0,3.7,24.0,866.0,504.51,375.42
2016,9,2,13,15,878.0,117.0,3.7,24.0,848.5,451.62,330.59
2016,9,2,13,30,874.0,116.0,3.7,24.0,831.0,397.98,284.22
2016,9,2,13,45,870.5,113.0,3.75,24.0,806.5,342.59,235.81
2016,9,2,14,0,867.0,110.0,3.8,24.0,782.0,286.85,187.22
2016,9,2,14,15,858.0,108.5,3.8,23.5,750.5,230.95,140.84
2016,9,2,14,30,849.0,107.0,3.8,23.0,719.0,175.69,100.01
2016,9,2,14,45,838.5,104.0,3.85,23.0,681.0,110.42,62.02
2016,9,2,15,0,828.0,101.0,3.9,23.0,643.0,73.68,56.78
2016,9,2,15,15,812.0,98.0,3.9,22.5,600.0,72.81,56.34
2016,9,2,15,30,796.0,95.0,3.9,22.0,557.0,71.88,55.85
2016,9,2,15,45,776.0,91.5,3.9,21.5,510.0,70.49,54.96
2016,9,2,16,0,756.0,88.0,3.9,21.0,463.0,69.03,54.01
2016,9,2,16,15,727.0,83.5,3.8,20.5,412.5,66.64,52.25
2016,9,2,16,30,698.0,79.0,3.7,20.0,362.0,58.8,45.73
2016,9,2,16,45,659.0,73.5,3.65,19.5,310.5,55.65,43.19
2016,9,2,17,0,620.0,68.0,3.6,19.0,259.0,52.42,40.51
2016,9,2,17,15,558.0,61.0,3.45,18.0,208.0,47.78,36.52
2016,9,2,17,30,496.0,54.0,3.3,17.0,157.0,43.1,32.28
2016,9,2,17,45,398.5,44.0,3.2,16.5,111.0,35.65,25.3
2016,9,2,18,0,301.0,34.0,3.1,16.0,65.0,28.11,17.46
2016,9,2,18,15,150.5,17.0,3.05,15.5,32.5,13.89,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.0,13.0,11.1,0.0
2016,9,3,6,0,0.0,26.0,3.5,14.0,26.0,35.05,0.0
2016,9,3,6,15,187.0,37.0,3.55,14.0,66.0,242.09,189.19
2016,9,3,6,30,374.0,48.0,3.6,14.0,106.0,410.57,338.91
2016,9,3,6,45,443.5,59.5,3.65,14.5,154.0,494.56,410.73
2016,9,3,7,0,513.0,71.0,3.7,15.0,202.0,580.82,480.89
2016,9,3,7,15,566.0,78.5,3.7,15.5,253.5,648.99,533.5
2016,9,3,7,30,619.0,86.0,3.7,16.0,305.0,716.93,583.54
2016,9,3,7,45,656.0,92.0,3.7,16.5,357.0,767.33,618.49
2016,9,3,8,0,693.0,98.0,3.7,17.0,409.0,816.01,651.11
2016,9,3,8,15,720.5,102.5,3.65,17.0,458.5,851.55,674.33
2016,9,3,8,30,748.0,107.0,3.6,17.0,508.0,884.43,695.33
2016,9,3,8,45,772.0,109.0,3.6,17.5,554.5,902.02,704.21
2016,9,3,9,0,796.0,111.0,3.6,18.0,601.0,922.76,715.41
2016,9,3,9,15,811.0,114.0,3.6,18.5,642.5,932.44,718.84
2016,9,3,9,30,826.0,117.0,3.6,19.0,684.0,938.46,719.94
2016,9,3,9,45,860.0,107.5,3.6,19.5,725.0,933.83,713.85
2016,9,3,10,0,894.0,98.0,3.6,20.0,766.0,936.54,713.1
2016,9,3,10,15,901.0,99.5,3.65,20.0,794.5,922.53,702.61
2016,9,3,10,30,908.0,101.0,3.7,20.0,823.0,904.89,689.86
2016,9,3,10,45,914.0,101.5,3.8,20.0,845.0,881.8,673.72
2016,9,3,11,0,920.0,102.0,3.9,20.0,867.0,855.27,655.21
2016,9,3,11,15,922.5,102.5,4.0,20.0,880.5,822.64,632.39
2016,9,3,11,30,925.0,103.0,4.1,20.0,894.0,787.01,607.35
2016,9,3,11,45,925.5,104.0,4.2,20.0,899.5,747.56,578.25
2016,9,3,12,0,926.0,105.0,4.3,20.0,905.0,705.55,545.82
2016,9,3,12,15,925.0,104.5,4.4,20.0,902.5,659.0,509.44
2016,9,3,12,30,924.0,104.0,4.5,20.0,900.0,610.49,470.6
2016,9,3,12,45,911.0,110.0,4.65,20.0,887.0,559.13,428.54
2016,9,3,13,0,898.0,116.0,4.8,20.0,874.0,507.11,384.74
2016,9,3,13,15,893.5,115.0,4.8,19.5,856.0,453.13,338.58
2016,9,3,13,30,889.0,114.0,4.8,19.0,838.0,398.43,290.6
2016,9,3,13,45,885.0,111.5,4.8,19.0,813.0,342.35,240.21
2016,9,3,14,0,881.0,109.0,4.8,19.0,788.0,285.95,189.84
2016,9,3,14,15,872.5,107.0,4.7,18.5,756.0,228.98,141.62
2016,9,3,14,30,864.0,105.0,4.6,18.0,724.0,172.6,99.52
2016,9,3,14,45,613.5,185.0,4.55,18.0,613.0,137.73,92.49
2016,9,3,15,0,363.0,265.0,4.5,18.0,502.0,167.15,137.32
2016,9,3,15,15,589.5,179.0,4.45,18.0,532.5,114.13,92.71
2016,9,3,15,30,816.0,93.0,4.4,18.0,563.0,70.99,56.0
2016,9,3,15,45,796.0,89.5,4.35,18.0,515.0,69.52,54.94
2016,9,3,16,0,776.0,86.0,4.3,18.0,467.0,67.98,53.8
2016,9,3,16,15,747.0,82.0,4.2,17.5,416.0,65.89,52.27
2016,9,3,16,30,718.0,78.0,4.1,17.0,365.0,58.45,46.0
2016,9,3,16,45,669.0,74.0,4.1,16.5,311.5,56.25,44.27
2016,9,3,17,0,620.0,70.0,4.1,16.0,258.0,54.1,42.49
2016,9,3,17,15,556.0,63.0,3.95,15.5,206.5,49.51,38.41
2016,9,3,17,30,492.0,56.0,3.8,15.0,155.0,44.91,34.11
2016,9,3,17,45,372.0,46.0,3.65,14.5,108.0,37.44,27.01
2016,9,3,18,0,252.0,36.0,3.5,14.0,61.0,27.91,17.09
2016,9,3,18,15,126.0,18.0,3.5,14.0,30.5,14.04,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,9.0,3.35,14.0,10.5,28.03,0.0
2016,9,4,6,0,58.0,18.0,3.4,14.0,21.0,81.11,0.0
2016,9,4,6,15,155.0,37.5,3.4,14.0,58.5,218.79,168.83
2016,9,4,6,30,252.0,57.0,3.4,14.0,96.0,324.0,267.27
2016,9,4,6,45,324.0,73.0,3.4,14.5,143.0,408.97,341.15
2016,9,4,7,0,396.0,89.0,3.4,15.0,190.0,497.44,414.6
2016,9,4,7,15,452.5,100.5,3.3,15.0,241.0,568.33,470.96
2016,9,4,7,30,509.0,112.0,3.2,15.0,292.0,640.2,525.75
2016,9,4,7,45,562.0,117.5,3.1,15.5,344.5,708.49,574.64
2016,9,4,8,0,615.0,123.0,3.0,16.0,397.0,771.05,617.41
2016,9,4,8,15,645.5,129.0,2.95,16.5,447.0,810.74,642.49
2016,9,4,8,30,676.0,135.0,2.9,17.0,497.0,847.77,665.23
2016,9,4,8,45,714.0,134.0,2.85,17.5,546.0,880.95,684.81
2016,9,4,9,0,752.0,133.0,2.8,18.0,595.0,910.81,701.79
2016,9,4,9,15,769.0,136.5,2.8,18.0,636.5,922.36,707.73
2016,9,4,9,30,786.0,140.0,2.8,18.0,678.0,923.69,706.91
2016,9,4,9,45,839.5,122.0,2.85,18.5,723.0,939.36,715.26
2016,9,4,10,0,893.0,104.0,2.9,19.0,768.0,939.79,713.16
2016,9,4,10,15,900.5,105.5,2.95,19.5,797.5,925.96,701.64
2016,9,4,10,30,908.0,107.0,3.0,20.0,827.0,908.48,687.91
2016,9,4,10,45,914.0,108.0,3.15,20.5,849.0,885.6,671.31
2016,9,4,11,0,920.0,109.0,3.3,21.0,871.0,859.25,652.35
2016,9,4,11,15,923.5,109.5,3.45,21.0,885.0,827.11,630.55
2016,9,4,11,30,927.0,110.0,3.6,21.0,899.0,791.89,606.43
2016,9,4,11,45,927.5,110.5,3.75,21.0,905.0,751.63,577.01
2016,9,4,12,0,928.0,111.0,3.9,21.0,911.0,708.84,544.56
2016,9,4,12,15,928.0,111.0,3.95,21.0,908.5,662.98,508.7
2016,9,4,12,30,928.0,111.0,4.0,21.0,906.0,615.04,470.35
2016,9,4,12,45,932.0,106.5,4.1,21.0,897.5,563.74,428.53
2016,9,4,13,0,936.0,102.0,4.2,21.0,889.0,510.5,383.9
2016,9,4,13,15,932.0,101.0,4.2,21.0,870.5,454.89,336.01
2016,9,4,13,30,928.0,100.0,4.2,21.0,852.0,398.44,286.33
2016,9,4,13,45,920.5,99.5,4.25,21.0,826.0,340.72,235.11
2016,9,4,14,0,913.0,99.0,4.3,21.0,800.0,282.98,184.21
2016,9,4,14,15,904.0,97.5,4.25,21.0,767.0,224.52,135.18
2016,9,4,14,30,895.0,96.0,4.2,21.0,734.0,166.69,92.9
2016,9,4,14,45,881.0,95.0,4.2,21.0,694.5,109.75,64.48
2016,9,4,15,0,867.0,94.0,4.2,21.0,655.0,80.42,63.0
2016,9,4,15,15,851.0,91.5,4.15,20.5,610.5,69.51,54.04
2016,9,4,15,30,835.0,89.0,4.1,20.0,566.0,68.71,53.64
2016,9,4,15,45,811.5,86.5,4.05,19.5,517.0,67.77,53.11
2016,9,4,16,0,788.0,84.0,4.0,19.0,468.0,66.81,52.58
2016,9,4,16,15,758.0,80.0,3.9,18.5,416.0,64.64,50.98
2016,9,4,16,30,728.0,76.0,3.8,18.0,364.0,62.42,49.3
2016,9,4,16,45,682.5,71.5,3.75,18.0,310.5,54.65,42.6
2016,9,4,17,0,637.0,67.0,3.7,18.0,257.0,52.06,40.35
2016,9,4,17,15,572.0,59.5,3.55,17.0,204.5,46.95,35.9
2016,9,4,17,30,507.0,52.0,3.4,16.0,152.0,41.78,31.17
2016,9,4,17,45,393.5,42.0,3.3,15.5,105.5,34.2,24.0
2016,9,4,18,0,280.0,32.0,3.2,15.0,59.0,26.58,15.46
2016,9,4,18,15,140.0,16.0,3.05,14.5,29.5,13.66,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,66.5,8.5,1.6,12.5,12.0,53.84,0.0
2016,9,5,6,0,133.0,17.0,1.8,13.0,24.0,145.94,0.0
2016,9,5,6,15,258.5,31.0,1.85,13.5,63.0,289.05,221.84
2016,9,5,6,30,384.0,45.0,1.9,14.0,102.0,414.39,338.03
2016,9,5,6,45,464.0,54.5,1.95,14.5,151.0,504.63,413.86
2016,9,5,7,0,544.0,64.0,2.0,15.0,200.0,597.59,487.69
2016,9,5,7,15,596.0,70.5,1.95,15.5,252.0,663.64,536.83
2016,9,5,7,30,648.0,77.0,1.9,16.0,304.0,729.5,583.31
2016,9,5,7,45,687.0,81.5,1.85,16.5,356.0,779.86,616.41
2016,9,5,8,0,726.0,86.0,1.8,17.0,408.0,828.59,647.13
2016,9,5,8,15,752.5,90.0,1.75,17.5,458.0,857.28,662.9
2016,9,5,8,30,779.0,94.0,1.7,18.0,508.0,889.11,680.61
2016,9,5,8,45,801.0,96.0,1.7,19.0,554.5,911.04,690.52
2016,9,5,9,0,823.0,98.0,1.7,20.0,601.0,929.59,698.15
2016,9,5,9,15,837.5,100.5,1.75,20.5,642.5,938.0,701.05
2016,9,5,9,30,852.0,103.0,1.8,21.0,684.0,932.1,694.71
2016,9,5,9,45,873.0,100.0,1.85,21.5,722.0,933.32,693.43
2016,9,5,10,0,894.0,97.0,1.9,22.0,760.0,930.76,689.71
2016,9,5,10,15,901.5,98.5,2.0,22.5,788.5,917.0,679.35
2016,9,5,10,30,909.0,100.0,2.1,23.0,817.0,899.59,666.75
2016,9,5,10,45,914.5,100.5,2.25,23.5,839.0,875.87,650.46
2016,9,5,11,0,920.0,101.0,2.4,24.0,861.0,848.73,631.83
2016,9,5,11,15,923.0,101.5,2.5,24.0,874.5,816.33,610.39
2016,9,5,11,30,926.0,102.0,2.6,24.0,888.0,780.89,586.71
2016,9,5,11,45,927.0,103.0,2.75,24.5,894.0,741.59,557.9
2016,9,5,12,0,928.0,104.0,2.9,25.0,900.0,699.7,526.03
2016,9,5,12,15,927.5,104.0,2.95,25.0,898.0,653.63,490.99
2016,9,5,12,30,927.0,104.0,3.0,25.0,896.0,605.53,453.49
2016,9,5,12,45,913.5,110.0,3.15,25.5,882.5,553.7,411.59
2016,9,5,13,0,900.0,116.0,3.3,26.0,869.0,501.26,368.14
2016,9,5,13,15,895.5,115.0,3.35,25.5,851.0,447.05,323.37
2016,9,5,13,30,891.0,114.0,3.4,25.0,833.0,392.12,276.76
2016,9,5,13,45,882.5,114.0,3.5,25.0,807.0,336.22,228.26
2016,9,5,14,0,874.0,114.0,3.6,25.0,781.0,280.44,180.22
2016,9,5,14,15,864.5,112.0,3.65,24.5,748.0,223.55,134.05
2016,9,5,14,30,855.0,110.0,3.7,24.0,715.0,158.46,87.4
2016,9,5,14,45,840.5,108.0,3.75,24.0,676.0,102.23,60.37
2016,9,5,15,0,826.0,106.0,3.8,24.0,637.0,77.39,59.71
2016,9,5,15,15,808.5,103.0,3.8,23.5,593.0,76.58,59.34
2016,9,5,15,30,791.0,100.0,3.8,23.0,549.0,75.74,58.94
2016,9,5,15,45,768.0,96.5,3.8,23.0,500.5,74.42,58.01
2016,9,5,16,0,745.0,93.0,3.8,23.0,452.0,73.06,57.05
2016,9,5,16,15,713.5,88.0,3.6,22.5,400.5,64.39,49.94
2016,9,5,16,30,682.0,83.0,3.4,22.0,349.0,61.89,48.05
2016,9,5,16,45,640.0,76.5,3.25,21.5,297.0,58.1,44.97
2016,9,5,17,0,598.0,70.0,3.1,21.0,245.0,54.2,41.69
2016,9,5,17,15,532.5,61.5,2.65,20.0,194.0,48.43,36.71
2016,9,5,17,30,467.0,53.0,2.2,19.0,143.0,42.55,31.4
2016,9,5,17,45,364.0,41.5,1.8,18.5,98.0,33.8,23.26
2016,9,5,18,0,261.0,30.0,1.4,18.0,53.0,24.87,13.32
2016,9,5,18,15,130.5,15.0,1.3,17.0,26.5,12.8,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,75.0,8.0,1.3,13.5,11.5,6.83,0.0
2016,9,6,6,0,150.0,16.0,1.4,14.0,23.0,158.19,0.0
2016,9,6,6,15,280.5,28.5,1.45,14.5,62.0,303.24,228.77
2016,9,6,6,30,411.0,41.0,1.5,15.0,101.0,431.21,348.16
2016,9,6,6,45,493.5,49.0,1.55,15.5,150.5,521.62,423.38
2016,9,6,7,0,576.0,57.0,1.6,16.0,200.0,615.08,496.59
2016,9,6,7,15,627.5,63.0,1.45,16.5,252.5,680.29,543.36
2016,9,6,7,30,679.0,69.0,1.3,17.0,305.0,745.42,587.11
2016,9,6,7,45,716.5,73.0,1.2,18.0,357.5,788.73,612.35
2016,9,6,8,0,754.0,77.0,1.1,19.0,410.0,836.29,639.25
2016,9,6,8,15,779.5,80.5,1.15,20.0,459.5,869.49,657.41
2016,9,6,8,30,805.0,84.0,1.2,21.0,509.0,899.8,673.39
2016,9,6,8,45,825.0,86.5,1.25,22.0,555.5,920.4,682.74
2016,9,6,9,0,845.0,89.0,1.3,23.0,602.0,926.98,683.01
2016,9,6,9,15,858.5,91.0,1.5,23.5,643.5,933.98,687.29
2016,9,6,9,30,872.0,93.0,1.7,24.0,685.0,937.38,689.13
2016,9,6,9,45,878.5,97.0,1.9,25.0,719.5,932.8,684.4
2016,9,6,10,0,885.0,101.0,2.1,26.0,754.0,924.49,677.25
2016,9,6,10,15,893.0,102.5,2.15,26.5,783.0,911.14,666.7
2016,9,6,10,30,901.0,104.0,2.2,27.0,812.0,894.14,653.95
2016,9,6,10,45,907.5,104.5,2.3,27.5,834.0,871.26,637.89
2016,9,6,11,0,914.0,105.0,2.4,28.0,856.0,844.93,619.61
2016,9,6,11,15,917.5,105.5,2.4,28.0,870.0,812.91,598.02
2016,9,6,11,30,921.0,106.0,2.4,28.0,884.0,777.83,574.37
2016,9,6,11,45,922.5,106.0,2.4,28.5,890.0,738.0,544.66
2016,9,6,12,0,924.0,106.0,2.4,29.0,896.0,695.6,512.44
2016,9,6,12,15,923.5,106.0,2.45,29.0,894.0,649.59,478.26
2016,9,6,12,30,923.0,106.0,2.5,29.0,892.0,601.55,441.64
2016,9,6,12,45,915.5,108.5,2.6,29.0,880.0,550.12,401.63
2016,9,6,13,0,908.0,111.0,2.7,29.0,868.0,497.66,359.59
2016,9,6,13,15,903.5,110.0,2.8,29.0,849.5,443.06,314.67
2016,9,6,13,30,899.0,109.0,2.9,29.0,831.0,387.73,268.02
2016,9,6,13,45,893.5,107.5,3.0,29.0,805.5,331.26,219.85
2016,9,6,14,0,888.0,106.0,3.1,29.0,780.0,274.62,171.92
2016,9,6,14,15,878.5,104.0,3.15,28.5,747.0,217.03,126.22
2016,9,6,14,30,869.0,102.0,3.2,28.0,714.0,160.17,87.41
2016,9,6,14,45,857.5,99.5,3.25,28.0,675.5,103.83,62.31
2016,9,6,15,0,846.0,97.0,3.3,28.0,637.0,72.09,54.35
2016,9,6,15,15,829.5,94.0,3.25,27.5,592.5,71.07,53.8
2016,9,6,15,30,813.0,91.0,3.2,27.0,548.0,69.99,53.19
2016,9,6,15,45,792.0,87.5,3.15,26.5,500.0,68.45,52.18
2016,9,6,16,0,771.0,84.0,3.1,26.0,452.0,66.84,51.12
2016,9,6,16,15,740.5,79.5,2.95,25.5,400.5,64.29,49.24
2016,9,6,16,30,710.0,75.0,2.8,25.0,349.0,56.57,42.92
2016,9,6,16,45,669.0,69.0,2.65,24.5,296.5,52.9,39.96
2016,9,6,17,0,628.0,63.0,2.5,24.0,244.0,49.13,36.81
2016,9,6,17,15,562.5,55.5,2.15,23.0,193.0,43.92,32.34
2016,9,6,17,30,497.0,48.0,1.8,22.0,142.0,38.65,27.61
2016,9,6,17,45,393.0,37.5,1.45,21.0,96.5,30.57,20.19
2016,9,6,18,0,289.0,27.0,1.1,20.0,51.0,22.38,10.55
2016,9,6,18,15,144.5,13.5,1.05,19.5,25.5,11.52,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,72.0,7.5,0.4,16.5,10.0,0.0,0.0
2016,9,7,6,0,144.0,15.0,0.4,17.0,20.0,118.38,0.0
2016,9,7,6,15,272.0,28.0,0.5,17.5,59.5,295.83,216.1
2016,9,7,6,30,400.0,41.0,0.6,18.0,99.0,421.7,332.75
2016,9,7,6,45,476.0,51.0,0.7,18.5,147.5,508.86,403.75
2016,9,7,7,0,552.0,61.0,0.8,19.0,196.0,598.85,472.85
2016,9,7,7,15,604.5,68.0,0.95,19.5,248.5,665.81,522.26
2016,9,7,7,30,657.0,75.0,1.1,20.0,301.0,732.66,569.5
2016,9,7,7,45,690.0,81.0,1.25,21.0,352.5,779.4,599.8
2016,9,7,8,0,723.0,87.0,1.4,22.0,404.0,824.29,627.93
2016,9,7,8,15,750.0,91.5,1.45,23.0,454.0,853.54,643.5
2016,9,7,8,30,777.0,96.0,1.5,24.0,504.0,886.18,661.12
2016,9,7,8,45,793.5,100.5,1.6,25.0,549.5,905.62,670.29
2016,9,7,9,0,810.0,105.0,1.7,26.0,595.0,921.62,677.28
2016,9,7,9,15,825.0,107.5,1.65,26.5,636.5,930.25,679.04
2016,9,7,9,30,840.0,110.0,1.6,27.0,678.0,935.2,678.59
2016,9,7,9,45,860.5,108.0,1.6,28.0,716.0,925.97,668.56
2016,9,7,10,0,881.0,106.0,1.6,29.0,754.0,923.79,663.41
2016,9,7,10,15,889.0,107.5,1.6,29.5,782.5,910.27,652.46
2016,9,7,10,30,897.0,109.0,1.6,30.0,811.0,893.11,639.48
2016,9,7,10,45,901.0,110.5,1.6,30.5,832.0,869.0,622.25
2016,9,7,11,0,905.0,112.0,1.6,31.0,853.0,841.55,603.06
2016,9,7,11,15,908.0,113.0,1.6,31.0,867.0,809.63,582.25
2016,9,7,11,30,911.0,114.0,1.6,31.0,881.0,774.69,559.32
2016,9,7,11,45,910.5,115.0,1.6,31.5,886.0,734.46,529.95
2016,9,7,12,0,910.0,116.0,1.6,32.0,891.0,691.82,498.49
2016,9,7,12,15,909.5,116.0,1.6,32.0,888.5,646.12,465.28
2016,9,7,12,30,909.0,116.0,1.6,32.0,886.0,598.43,429.77
2016,9,7,12,45,890.0,124.5,1.65,32.0,870.5,546.22,390.27
2016,9,7,13,0,871.0,133.0,1.7,32.0,855.0,493.85,349.53
2016,9,7,13,15,866.0,132.0,1.75,31.5,836.5,440.55,307.47
2016,9,7,13,30,861.0,131.0,1.8,31.0,818.0,382.56,260.75
2016,9,7,13,45,851.0,130.0,1.9,31.0,791.5,325.72,213.7
2016,9,7,14,0,841.0,129.0,2.0,31.0,765.0,269.38,167.37
2016,9,7,14,15,830.0,127.0,2.1,31.0,731.5,212.91,123.45
2016,9,7,14,30,819.0,125.0,2.2,31.0,698.0,157.54,86.66
2016,9,7,14,45,802.0,123.0,2.3,31.0,658.5,103.24,63.85
2016,9,7,15,0,785.0,121.0,2.4,31.0,619.0,87.05,65.82
2016,9,7,15,15,765.5,117.5,2.45,30.5,574.5,86.24,65.51
2016,9,7,15,30,746.0,114.0,2.5,30.0,530.0,77.74,58.88
2016,9,7,15,45,717.0,110.0,2.65,29.5,481.0,76.53,58.21
2016,9,7,16,0,688.0,106.0,2.8,29.0,432.0,75.3,57.52
2016,9,7,16,15,653.0,100.0,2.75,28.5,381.0,72.53,55.52
2016,9,7,16,30,618.0,94.0,2.7,28.0,330.0,69.68,53.4
2016,9,7,16,45,565.5,87.0,2.7,27.5,277.5,65.8,50.35
2016,9,7,17,0,513.0,80.0,2.7,27.0,225.0,61.88,47.12
2016,9,7,17,15,442.5,69.0,2.4,25.5,175.5,54.42,40.87
2016,9,7,17,30,372.0,58.0,2.1,24.0,126.0,44.26,32.06
2016,9,7,17,45,267.5,43.0,1.85,23.0,83.5,33.06,21.95
2016,9,7,18,0,163.0,28.0,1.6,22.0,41.0,21.69,8.91
2016,9,7,18,15,81.5,14.0,1.55,21.5,20.5,11.95,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,6.5,2.1,14.5,8.0,0.0,0.0
2016,9,8,6,0,73.0,13.0,2.3,15.0,16.0,64.52,0.0
2016,9,8,6,15,180.5,30.0,2.35,15.5,52.0,226.17,165.04
2016,9,8,6,30,288.0,47.0,2.4,16.0,88.0,337.01,273.94
2016,9,8,6,45,372.0,59.5,2.5,16.5,135.5,427.71,351.79
2016,9,8,7,0,456.0,72.0,2.6,17.0,183.0,527.97,433.04
2016,9,8,7,15,511.0,81.5,2.5,17.5,233.5,598.64,487.06
2016,9,8,7,30,566.0,91.0,2.4,18.0,284.0,669.22,538.32
2016,9,8,7,45,609.0,97.0,2.35,18.5,335.5,723.94,575.82
2016,9,8,8,0,652.0,103.0,2.3,19.0,387.0,777.06,610.81
2016,9,8,8,15,680.5,108.5,2.25,19.5,436.0,813.86,633.1
2016,9,8,8,30,709.0,114.0,2.2,20.0,485.0,848.05,653.12
2016,9,8,8,45,733.5,117.0,2.15,20.5,531.0,872.4,665.96
2016,9,8,9,0,758.0,120.0,2.1,21.0,577.0,893.56,676.55
2016,9,8,9,15,774.0,123.5,2.15,21.5,617.5,898.06,676.84
2016,9,8,9,30,790.0,127.0,2.2,22.0,658.0,905.22,679.24
2016,9,8,9,45,797.5,131.5,2.25,22.5,692.0,901.88,674.69
2016,9,8,10,0,805.0,136.0,2.3,23.0,726.0,894.92,667.98
2016,9,8,10,15,814.0,138.0,2.35,23.0,754.5,883.07,659.47
2016,9,8,10,30,823.0,140.0,2.4,23.0,783.0,867.63,648.69
2016,9,8,10,45,830.5,141.0,2.5,23.5,804.5,846.37,633.24
2016,9,8,11,0,838.0,142.0,2.6,24.0,826.0,821.71,615.55
2016,9,8,11,15,841.5,142.5,2.7,24.0,839.0,790.19,594.26
2016,9,8,11,30,845.0,143.0,2.8,24.0,852.0,755.75,569.49
2016,9,8,11,45,847.5,143.0,2.9,24.5,858.0,717.41,540.38
2016,9,8,12,0,850.0,143.0,3.0,25.0,864.0,676.57,508.92
2016,9,8,12,15,849.5,143.0,3.05,25.0,861.5,631.63,474.59
2016,9,8,12,30,849.0,143.0,3.1,25.0,859.0,584.83,437.98
2016,9,8,12,45,859.0,135.0,3.2,25.0,852.0,535.37,398.52
2016,9,8,13,0,869.0,127.0,3.3,25.0,845.0,485.25,357.16
2016,9,8,13,15,864.0,126.0,3.3,25.0,826.5,432.13,312.22
2016,9,8,13,30,859.0,125.0,3.3,25.0,808.0,378.41,265.86
2016,9,8,13,45,853.5,122.5,3.35,25.0,782.5,317.48,213.65
2016,9,8,14,0,848.0,120.0,3.4,25.0,757.0,261.01,165.39
2016,9,8,14,15,838.0,118.0,3.4,24.5,724.5,204.42,120.34
2016,9,8,14,30,828.0,116.0,3.4,24.0,692.0,148.77,82.96
2016,9,8,14,45,815.5,112.5,3.4,24.0,653.5,93.23,60.07
2016,9,8,15,0,803.0,109.0,3.4,24.0,615.0,79.52,61.56
2016,9,8,15,15,785.0,106.0,3.35,23.5,570.5,78.78,61.25
2016,9,8,15,30,767.0,103.0,3.3,23.0,526.0,78.02,60.92
2016,9,8,15,45,743.5,98.5,3.3,23.0,478.5,69.46,53.85
2016,9,8,16,0,720.0,94.0,3.3,23.0,431.0,67.62,52.47
2016,9,8,16,15,686.5,88.5,3.2,22.5,380.0,64.87,50.4
2016,9,8,16,30,653.0,83.0,3.1,22.0,329.0,62.03,48.21
2016,9,8,16,45,606.5,76.5,3.05,21.5,277.5,58.23,45.11
2016,9,8,17,0,560.0,70.0,3.0,21.0,226.0,54.36,41.81
2016,9,8,17,15,490.5,60.5,2.85,20.0,176.0,47.81,36.09
2016,9,8,17,30,421.0,51.0,2.7,19.0,126.0,41.11,29.99
2016,9,8,17,45,313.5,38.0,2.55,18.5,83.0,31.02,20.56
2016,9,8,18,0,206.0,25.0,2.4,18.0,40.0,20.68,7.05
2016,9,8,18,15,103.0,12.5,2.35,17.5,20.0,10.67,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,61.0,6.5,1.45,13.5,9.0,0.0,0.0
2016,9,9,6,0,122.0,13.0,1.6,14.0,18.0,100.2,0.0
