Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,15,253.0,26.5,1.65,14.5,55.5,278.34,200.08
2016,9,9,6,30,384.0,40.0,1.7,15.0,93.0,406.41,327.98
2016,9,9,6,45,467.0,49.0,1.75,15.5,141.5,497.27,404.85
2016,9,9,7,0,550.0,58.0,1.8,16.0,190.0,591.28,479.59
2016,9,9,7,15,602.5,64.5,1.75,16.5,241.5,657.1,528.62
2016,9,9,7,30,655.0,71.0,1.7,17.0,293.0,722.88,574.96
2016,9,9,7,45,693.5,75.0,1.65,17.5,344.5,771.58,606.77
2016,9,9,8,0,732.0,79.0,1.6,18.0,396.0,813.56,632.63
2016,9,9,8,15,758.5,83.0,1.55,18.5,445.5,847.77,652.26
2016,9,9,8,30,785.0,87.0,1.5,19.0,495.0,879.15,669.46
2016,9,9,8,45,805.5,89.5,1.5,20.0,541.5,899.8,678.48
2016,9,9,9,0,826.0,92.0,1.5,21.0,588.0,917.07,685.26
2016,9,9,9,15,841.0,94.5,1.55,21.5,629.0,925.55,688.26
2016,9,9,9,30,856.0,97.0,1.6,22.0,670.0,920.21,682.39
2016,9,9,9,45,865.0,99.5,1.65,23.0,705.0,916.02,676.31
2016,9,9,10,0,874.0,102.0,1.7,24.0,740.0,908.18,667.98
2016,9,9,10,15,882.0,103.5,1.75,24.5,768.5,894.7,657.46
2016,9,9,10,30,890.0,105.0,1.8,25.0,797.0,877.6,644.75
2016,9,9,10,45,897.0,105.5,1.85,25.5,819.0,855.1,628.61
2016,9,9,11,0,904.0,106.0,1.9,26.0,841.0,829.14,610.29
2016,9,9,11,15,907.5,106.5,1.9,26.0,854.5,797.16,588.73
2016,9,9,11,30,911.0,107.0,1.9,26.0,868.0,762.14,564.89
2016,9,9,11,45,913.0,107.0,1.9,26.5,874.0,722.78,535.19
2016,9,9,12,0,915.0,107.0,1.9,27.0,880.0,680.82,503.19
2016,9,9,12,15,914.5,107.0,1.95,27.0,877.5,634.97,469.01
2016,9,9,12,30,914.0,107.0,2.0,27.0,875.0,587.12,432.37
2016,9,9,12,45,903.0,111.5,2.1,27.5,862.0,535.81,391.48
2016,9,9,13,0,892.0,116.0,2.2,28.0,849.0,483.76,348.92
2016,9,9,13,15,887.0,115.0,2.3,28.0,830.0,429.57,304.25
2016,9,9,13,30,882.0,114.0,2.4,28.0,811.0,374.74,257.96
2016,9,9,13,45,875.5,112.0,2.5,28.0,785.5,318.4,210.02
2016,9,9,14,0,869.0,110.0,2.6,28.0,760.0,262.05,162.74
2016,9,9,14,15,859.0,108.0,2.65,27.5,726.5,205.37,118.67
2016,9,9,14,30,849.0,106.0,2.7,27.0,693.0,140.37,75.43
2016,9,9,14,45,836.0,103.5,2.8,27.0,654.0,84.35,54.57
2016,9,9,15,0,823.0,101.0,2.9,27.0,615.0,74.76,56.87
2016,9,9,15,15,804.5,98.0,2.95,26.5,570.5,73.8,56.36
2016,9,9,15,30,786.0,95.0,3.0,26.0,526.0,72.81,55.83
2016,9,9,15,45,761.5,91.5,3.05,25.5,477.5,71.33,54.89
2016,9,9,16,0,737.0,88.0,3.1,25.0,429.0,69.82,53.91
2016,9,9,16,15,703.0,83.0,3.1,24.0,378.0,61.33,47.08
2016,9,9,16,30,669.0,78.0,3.1,23.0,327.0,58.68,45.14
2016,9,9,16,45,620.0,72.0,3.15,22.5,274.5,55.07,42.19
2016,9,9,17,0,571.0,66.0,3.2,22.0,222.0,51.42,39.08
2016,9,9,17,15,498.5,57.5,3.1,21.0,172.0,45.54,33.94
2016,9,9,17,30,426.0,49.0,3.0,20.0,122.0,39.58,28.48
2016,9,9,17,45,310.5,36.5,2.9,19.5,79.5,29.85,19.32
2016,9,9,18,0,195.0,24.0,2.8,19.0,37.0,18.73,3.98
2016,9,9,18,15,97.5,12.0,2.7,18.5,18.5,10.24,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,25.0,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,50.0,11.0,2.4,14.0,13.0,45.83,0.0
2016,9,10,6,15,158.0,28.5,2.45,14.5,47.5,204.47,142.87
2016,9,10,6,30,266.0,46.0,2.5,15.0,82.0,317.84,258.58
2016,9,10,6,45,348.0,59.0,2.55,15.5,128.0,406.43,335.82
2016,9,10,7,0,430.0,72.0,2.6,16.0,174.0,499.45,412.16
2016,9,10,7,15,309.5,101.0,2.55,16.5,184.0,438.96,362.76
2016,9,10,7,30,189.0,130.0,2.5,17.0,194.0,332.03,274.46
2016,9,10,7,45,407.0,117.5,2.45,17.5,284.0,552.59,451.68
2016,9,10,8,0,625.0,105.0,2.4,18.0,374.0,751.47,596.98
2016,9,10,8,15,655.0,110.5,2.4,18.5,422.0,789.21,619.52
2016,9,10,8,30,685.0,116.0,2.4,19.0,470.0,824.41,641.11
2016,9,10,8,45,707.0,120.5,2.4,19.5,515.0,847.93,654.16
2016,9,10,9,0,729.0,125.0,2.4,20.0,560.0,868.3,665.01
2016,9,10,9,15,746.0,128.5,2.45,20.5,600.5,879.38,669.89
2016,9,10,9,30,763.0,132.0,2.5,21.0,641.0,881.09,668.54
2016,9,10,9,45,775.0,135.0,2.6,21.5,675.5,880.37,666.17
2016,9,10,10,0,787.0,138.0,2.7,22.0,710.0,876.01,661.47
2016,9,10,10,15,796.0,140.5,2.8,22.5,738.0,864.82,652.26
2016,9,10,10,30,805.0,143.0,2.9,23.0,766.0,850.07,640.78
2016,9,10,10,45,666.5,216.5,3.0,23.5,741.5,784.2,592.14
2016,9,10,11,0,528.0,290.0,3.1,24.0,717.0,709.68,535.49
2016,9,10,11,15,676.5,219.0,3.15,24.0,775.5,733.99,555.09
2016,9,10,11,30,825.0,148.0,3.2,24.0,834.0,739.97,560.54
2016,9,10,11,45,826.0,148.5,3.3,24.5,839.0,701.61,530.75
2016,9,10,12,0,827.0,149.0,3.4,25.0,844.0,660.9,499.01
2016,9,10,12,15,826.0,149.0,3.45,25.0,841.5,616.46,464.69
2016,9,10,12,30,825.0,149.0,3.5,25.0,839.0,570.28,428.19
2016,9,10,12,45,826.0,146.0,3.6,25.0,829.0,521.15,388.62
2016,9,10,13,0,827.0,143.0,3.7,25.0,819.0,470.61,346.79
2016,9,10,13,15,821.5,141.5,3.75,24.5,800.5,417.51,302.47
2016,9,10,13,30,816.0,140.0,3.8,24.0,782.0,364.05,256.78
2016,9,10,13,45,808.0,138.0,3.85,24.0,756.0,309.41,209.36
2016,9,10,14,0,800.0,136.0,3.9,24.0,730.0,255.14,163.11
2016,9,10,14,15,788.5,133.5,3.9,24.0,697.5,200.6,120.04
2016,9,10,14,30,777.0,131.0,3.9,24.0,665.0,147.27,85.41
2016,9,10,14,45,762.5,127.5,3.9,24.0,626.5,94.63,74.02
2016,9,10,15,0,748.0,124.0,3.9,24.0,588.0,80.96,62.82
2016,9,10,15,15,727.5,120.0,3.85,23.5,544.5,80.05,62.37
2016,9,10,15,30,707.0,116.0,3.8,23.0,501.0,79.09,61.88
2016,9,10,15,45,681.5,111.0,3.75,23.0,453.5,77.34,60.6
2016,9,10,16,0,656.0,106.0,3.7,23.0,406.0,75.52,59.25
2016,9,10,16,15,619.5,99.5,3.6,22.0,356.0,72.4,57.01
2016,9,10,16,30,583.0,93.0,3.5,21.0,306.0,69.18,54.62
2016,9,10,16,45,533.0,84.5,3.45,20.5,256.0,64.17,50.46
2016,9,10,17,0,483.0,76.0,3.4,20.0,206.0,59.02,46.02
2016,9,10,17,15,411.0,65.0,3.2,19.5,158.0,49.27,37.36
2016,9,10,17,30,339.0,54.0,3.0,19.0,110.0,41.28,30.0
2016,9,10,17,45,234.5,38.0,2.9,18.5,70.5,29.28,18.76
2016,9,10,18,0,130.0,22.0,2.8,18.0,31.0,17.09,0.73
2016,9,10,18,15,65.0,11.0,2.75,17.5,15.5,9.39,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,18.0,5.0,2.4,13.5,5.5,0.0,0.0
2016,9,11,6,0,36.0,10.0,2.6,14.0,11.0,34.72,0.0
2016,9,11,6,15,127.0,28.5,2.7,14.5,43.5,179.56,121.03
2016,9,11,6,30,218.0,47.0,2.8,15.0,76.0,281.38,228.43
2016,9,11,6,45,297.0,62.5,2.9,15.5,121.0,369.41,305.91
2016,9,11,7,0,376.0,78.0,3.0,16.0,166.0,461.53,383.1
2016,9,11,7,15,209.0,102.0,2.95,16.5,153.0,331.89,275.98
2016,9,11,7,30,42.0,126.0,2.9,17.0,140.0,176.27,143.54
2016,9,11,7,45,65.5,151.0,2.85,17.5,177.0,224.34,183.49
2016,9,11,8,0,89.0,176.0,2.8,18.0,214.0,272.03,221.72
2016,9,11,8,15,199.5,190.5,2.8,18.5,289.5,406.64,330.23
2016,9,11,8,30,310.0,205.0,2.8,19.0,365.0,543.77,435.38
2016,9,11,8,45,504.0,170.0,2.8,19.5,457.5,702.02,554.13
2016,9,11,9,0,698.0,135.0,2.8,20.0,550.0,848.96,655.96
2016,9,11,9,15,715.5,139.0,2.8,20.0,590.0,861.05,661.46
2016,9,11,9,30,733.0,143.0,2.8,20.0,630.0,869.68,665.81
2016,9,11,9,45,757.5,140.5,2.85,20.5,666.5,873.75,666.26
2016,9,11,10,0,782.0,138.0,2.9,21.0,703.0,869.11,660.88
2016,9,11,10,15,791.5,140.0,2.95,21.5,731.0,857.85,651.18
2016,9,11,10,30,801.0,142.0,3.0,22.0,759.0,843.03,639.23
2016,9,11,10,45,809.5,142.0,3.1,22.5,780.5,821.9,623.36
2016,9,11,11,0,818.0,142.0,3.2,23.0,802.0,797.4,605.27
2016,9,11,11,15,822.0,143.0,3.3,23.0,815.0,767.17,583.8
2016,9,11,11,30,826.0,144.0,3.4,23.0,828.0,734.03,559.24
2016,9,11,11,45,828.5,144.0,3.5,23.0,834.0,696.22,530.85
2016,9,11,12,0,831.0,144.0,3.6,23.0,840.0,655.96,500.04
2016,9,11,12,15,830.5,143.5,3.7,23.0,837.0,611.26,465.2
2016,9,11,12,30,830.0,143.0,3.8,23.0,834.0,564.79,428.1
2016,9,11,12,45,839.0,135.5,3.9,23.0,826.5,515.72,387.99
2016,9,11,13,0,848.0,128.0,4.0,23.0,819.0,466.59,346.47
2016,9,11,13,15,842.5,127.0,4.1,23.0,800.5,410.97,299.02
2016,9,11,13,30,837.0,126.0,4.2,23.0,782.0,356.94,251.8
2016,9,11,13,45,830.5,124.0,4.35,23.0,756.0,301.72,203.44
2016,9,11,14,0,824.0,122.0,4.5,23.0,730.0,246.64,156.21
2016,9,11,14,15,813.0,119.5,4.5,22.5,697.5,190.95,112.44
2016,9,11,14,30,802.0,117.0,4.5,22.0,665.0,136.37,77.63
2016,9,11,14,45,787.0,114.5,4.55,21.5,626.5,83.04,65.06
2016,9,11,15,0,772.0,112.0,4.6,21.0,588.0,81.62,64.19
2016,9,11,15,15,752.5,108.5,4.55,20.5,544.0,80.59,63.64
2016,9,11,15,30,733.0,105.0,4.5,20.0,500.0,72.51,57.04
2016,9,11,15,45,705.5,101.0,4.5,19.5,452.5,71.1,56.14
2016,9,11,16,0,678.0,97.0,4.5,19.0,405.0,69.67,55.19
2016,9,11,16,15,642.5,91.5,4.4,18.5,355.0,67.02,53.18
2016,9,11,16,30,607.0,86.0,4.3,18.0,305.0,64.31,51.05
2016,9,11,16,45,555.0,78.5,4.2,17.5,254.5,59.84,47.28
2016,9,11,17,0,503.0,71.0,4.1,17.0,204.0,55.28,43.28
2016,9,11,17,15,429.5,60.5,3.95,16.5,156.0,47.97,36.66
2016,9,11,17,30,356.0,50.0,3.8,16.0,108.0,40.5,29.64
2016,9,11,17,45,246.0,35.5,3.7,15.5,68.5,27.46,17.28
2016,9,11,18,0,136.0,21.0,3.6,15.0,29.0,16.34,0.0
2016,9,11,18,15,68.0,10.5,3.5,14.5,14.5,8.96,0.0
2016,9,11,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,39.5,6.0,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,79.0,12.0,3.7,13.0,15.0,67.59,0.0
2016,9,12,6,15,223.0,26.0,3.75,13.5,51.5,248.07,163.86
2016,9,12,6,30,367.0,40.0,3.8,14.0,88.0,390.59,318.08
2016,9,12,6,45,463.5,48.5,3.85,14.5,137.5,491.28,406.03
2016,9,12,7,0,560.0,57.0,3.9,15.0,187.0,595.51,491.65
2016,9,12,7,15,615.5,63.5,3.9,15.0,239.0,663.76,546.17
2016,9,12,7,30,671.0,70.0,3.9,15.0,291.0,731.99,598.21
2016,9,12,7,45,709.0,74.0,3.9,15.5,343.5,774.14,627.44
2016,9,12,8,0,747.0,78.0,3.9,16.0,396.0,821.28,659.38
2016,9,12,8,15,773.5,82.0,3.9,16.5,445.5,855.25,680.72
2016,9,12,8,30,800.0,86.0,3.9,17.0,495.0,886.3,699.56
2016,9,12,8,45,817.5,89.5,3.95,17.5,541.0,905.01,709.6
2016,9,12,9,0,835.0,93.0,4.0,18.0,587.0,920.25,717.24
2016,9,12,9,15,849.5,95.0,4.0,18.0,628.0,927.21,720.21
2016,9,12,9,30,864.0,97.0,4.0,18.0,669.0,920.46,713.73
2016,9,12,9,45,877.0,98.0,4.0,18.5,704.5,917.79,709.08
2016,9,12,10,0,890.0,99.0,4.0,19.0,740.0,911.37,701.95
2016,9,12,10,15,898.0,100.5,4.05,19.0,769.0,897.29,691.27
2016,9,12,10,30,906.0,102.0,4.1,19.0,798.0,879.55,678.2
2016,9,12,10,45,910.0,103.5,4.15,19.5,819.0,854.89,659.1
2016,9,12,11,0,914.0,105.0,4.2,20.0,840.0,826.86,637.77
2016,9,12,11,15,918.0,106.0,4.25,20.0,853.5,795.11,615.05
2016,9,12,11,30,922.0,107.0,4.3,20.0,867.0,760.24,589.34
2016,9,12,11,45,921.0,108.5,4.35,20.0,872.0,719.47,557.77
2016,9,12,12,0,920.0,110.0,4.4,20.0,877.0,676.28,523.82
2016,9,12,12,15,920.0,109.5,4.45,20.0,874.5,629.77,486.6
2016,9,12,12,30,920.0,109.0,4.5,20.0,872.0,581.24,446.82
2016,9,12,12,45,923.0,106.0,4.6,20.0,862.5,530.34,404.2
2016,9,12,13,0,926.0,103.0,4.7,20.0,853.0,477.58,358.77
2016,9,12,13,15,922.5,102.0,4.7,19.5,834.5,422.22,310.57
2016,9,12,13,30,919.0,101.0,4.7,19.0,816.0,366.01,260.58
2016,9,12,13,45,914.0,99.0,4.7,19.0,790.5,308.08,208.5
2016,9,12,14,0,909.0,97.0,4.7,19.0,765.0,249.93,157.61
2016,9,12,14,15,901.0,95.5,4.65,18.5,732.5,191.71,111.33
2016,9,12,14,30,893.0,94.0,4.6,18.0,700.0,134.02,75.18
2016,9,12,14,45,883.5,91.0,4.6,18.0,661.0,78.91,62.48
2016,9,12,15,0,874.0,88.0,4.6,18.0,622.0,77.18,61.19
2016,9,12,15,15,858.0,85.5,4.55,17.5,577.5,66.66,52.4
2016,9,12,15,30,842.0,83.0,4.5,17.0,533.0,65.67,51.83
2016,9,12,15,45,821.0,79.5,4.45,17.0,484.0,63.87,50.42
2016,9,12,16,0,800.0,76.0,4.4,17.0,435.0,62.0,48.96
2016,9,12,16,15,768.0,72.0,4.3,16.5,382.5,59.56,47.07
2016,9,12,16,30,736.0,68.0,4.2,16.0,330.0,57.08,45.09
2016,9,12,16,45,687.0,63.0,4.15,15.5,276.5,53.6,42.15
2016,9,12,17,0,638.0,58.0,4.1,15.0,223.0,46.0,35.39
2016,9,12,17,15,561.5,50.5,3.9,14.5,171.0,40.59,30.4
2016,9,12,17,30,485.0,43.0,3.7,14.0,119.0,35.16,25.16
2016,9,12,17,45,344.0,32.0,3.5,13.5,75.0,26.43,16.3
2016,9,12,18,0,203.0,21.0,3.3,13.0,31.0,17.62,0.0
2016,9,12,18,15,101.5,10.5,3.35,13.0,15.5,8.96,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,19.0,5.5,1.7,14.0,6.0,0.0,0.0
2016,9,13,6,0,38.0,11.0,1.8,14.0,12.0,36.92,0.0
2016,9,13,6,15,158.5,28.0,1.9,14.0,46.5,200.08,124.3
2016,9,13,6,30,279.0,45.0,2.0,14.0,81.0,326.77,264.41
2016,9,13,6,45,360.5,59.0,2.15,14.5,127.5,415.94,343.01
2016,9,13,7,0,442.0,73.0,2.3,15.0,174.0,509.48,420.22
2016,9,13,7,15,221.0,67.0,2.35,15.0,117.5,311.27,260.69
2016,9,13,7,30,0.0,61.0,2.4,15.0,61.0,50.53,37.44
2016,9,13,7,45,0.0,92.0,2.45,15.5,92.0,79.82,62.26
2016,9,13,8,0,0.0,123.0,2.5,16.0,123.0,110.15,87.29
2016,9,13,8,15,14.0,158.0,2.45,16.5,165.5,157.77,126.69
2016,9,13,8,30,28.0,193.0,2.4,17.0,208.0,222.98,179.3
2016,9,13,8,45,224.5,206.0,2.4,17.5,337.0,457.18,368.48
2016,9,13,9,0,421.0,219.0,2.4,18.0,466.0,670.59,528.71
2016,9,13,9,15,597.0,178.5,2.35,18.0,556.5,789.62,614.71
2016,9,13,9,30,773.0,138.0,2.3,18.0,647.0,896.4,686.36
2016,9,13,9,45,610.5,205.5,2.3,18.5,621.0,804.36,617.9
2016,9,13,10,0,448.0,273.0,2.3,19.0,595.0,705.29,542.31
2016,9,13,10,15,509.5,262.0,2.3,19.0,641.5,730.6,561.17
2016,9,13,10,30,571.0,251.0,2.3,19.0,688.0,751.16,575.41
2016,9,13,10,45,704.5,199.0,2.35,19.5,752.5,791.29,604.01
2016,9,13,11,0,838.0,147.0,2.4,20.0,817.0,811.98,618.03
2016,9,13,11,15,842.0,147.5,2.35,20.0,830.0,780.29,594.17
2016,9,13,11,30,846.0,148.0,2.3,20.0,843.0,745.64,567.97
2016,9,13,11,45,660.0,234.0,2.3,20.5,778.5,658.02,500.37
2016,9,13,12,0,474.0,320.0,2.3,21.0,714.0,574.29,435.81
2016,9,13,12,15,475.5,317.5,2.2,21.0,711.0,541.22,410.27
2016,9,13,12,30,477.0,315.0,2.1,21.0,708.0,507.06,383.13
2016,9,13,12,45,477.5,310.0,2.05,21.5,699.0,469.65,352.57
2016,9,13,13,0,478.0,305.0,2.0,22.0,690.0,431.65,321.06
2016,9,13,13,15,659.5,221.0,1.95,22.0,739.0,402.66,293.18
2016,9,13,13,30,841.0,137.0,1.9,22.0,788.0,359.11,250.88
2016,9,13,13,45,833.5,135.0,1.85,22.0,761.5,303.17,202.56
2016,9,13,14,0,826.0,133.0,1.8,22.0,735.0,247.52,155.75
2016,9,13,14,15,814.0,130.5,1.8,22.0,701.5,191.45,112.83
2016,9,13,14,30,802.0,128.0,1.8,22.0,668.0,136.65,79.86
2016,9,13,14,45,787.0,124.5,1.8,22.0,628.5,89.05,69.91
2016,9,13,15,0,772.0,121.0,1.8,22.0,589.0,80.27,62.77
2016,9,13,15,15,751.0,117.0,1.8,21.5,544.0,79.23,62.21
2016,9,13,15,30,730.0,113.0,1.8,21.0,499.0,78.15,61.62
2016,9,13,15,45,701.5,108.0,1.8,21.0,450.5,76.24,60.19
2016,9,13,16,0,673.0,103.0,1.8,21.0,402.0,74.26,58.7
2016,9,13,16,15,634.5,96.5,1.75,20.5,351.0,71.01,56.19
2016,9,13,16,30,596.0,90.0,1.7,20.0,300.0,67.67,53.55
2016,9,13,16,45,540.5,82.0,1.7,20.0,248.5,62.9,49.45
2016,9,13,17,0,485.0,74.0,1.7,20.0,197.0,58.06,45.12
2016,9,13,17,15,406.0,62.5,1.5,19.0,149.0,47.56,35.85
2016,9,13,17,30,327.0,51.0,1.3,18.0,101.0,39.12,28.06
2016,9,13,17,45,213.0,34.5,1.15,17.5,62.0,26.66,15.84
2016,9,13,18,0,99.0,18.0,1.0,17.0,23.0,14.01,0.0
2016,9,13,18,15,49.5,9.0,1.05,16.5,11.5,7.68,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,16.0,4.0,0.6,13.0,4.0,0.0,0.0
2016,9,14,6,0,32.0,8.0,0.6,13.0,8.0,29.96,0.0
2016,9,14,6,15,131.0,26.5,0.7,13.5,41.0,174.88,101.33
2016,9,14,6,30,230.0,45.0,0.8,14.0,74.0,288.05,230.65
2016,9,14,6,45,315.5,60.0,0.95,15.0,120.0,380.18,310.36
2016,9,14,7,0,401.0,75.0,1.1,16.0,166.0,476.95,388.7
2016,9,14,7,15,459.0,86.0,1.05,16.5,215.5,547.11,442.16
2016,9,14,7,30,517.0,97.0,1.0,17.0,265.0,618.35,493.61
2016,9,14,7,45,565.0,104.0,1.0,17.5,316.5,683.69,538.68
2016,9,14,8,0,613.0,111.0,1.0,18.0,368.0,741.47,576.61
2016,9,14,8,15,644.0,117.0,0.95,18.5,416.5,780.26,599.46
2016,9,14,8,30,675.0,123.0,0.9,19.0,465.0,816.41,619.99
2016,9,14,8,45,704.0,126.0,0.85,19.5,511.5,844.2,634.39
2016,9,14,9,0,733.0,129.0,0.8,20.0,558.0,868.76,646.46
2016,9,14,9,15,750.0,132.5,0.75,20.5,598.5,879.26,649.21
2016,9,14,9,30,767.0,136.0,0.7,21.0,639.0,886.22,649.9
2016,9,14,9,45,825.0,117.0,0.65,21.5,684.0,896.57,652.91
2016,9,14,10,0,883.0,98.0,0.6,22.0,729.0,898.54,650.6
2016,9,14,10,15,891.0,99.5,0.6,22.5,757.0,884.43,639.3
2016,9,14,10,30,899.0,101.0,0.6,23.0,785.0,866.66,626.09
2016,9,14,10,45,905.5,101.5,0.65,23.5,806.5,843.07,610.23
2016,9,14,11,0,912.0,102.0,0.7,24.0,828.0,816.03,592.24
2016,9,14,11,15,915.5,102.5,0.85,24.0,841.0,783.4,573.18
2016,9,14,11,30,919.0,103.0,1.0,24.0,854.0,747.74,550.73
2016,9,14,11,45,921.0,102.5,1.2,24.5,859.5,707.28,522.73
2016,9,14,12,0,923.0,102.0,1.4,25.0,865.0,664.25,491.74
2016,9,14,12,15,922.5,102.0,1.6,25.0,862.0,617.79,457.94
2016,9,14,12,30,922.0,102.0,1.8,25.0,859.0,569.32,421.16
2016,9,14,12,45,914.0,104.5,2.0,25.0,846.5,517.48,380.37
2016,9,14,13,0,906.0,107.0,2.2,25.0,834.0,464.68,337.31
2016,9,14,13,15,901.0,106.0,2.3,25.0,815.0,409.7,290.95
2016,9,14,13,30,896.0,105.0,2.4,25.0,796.0,354.07,243.07
2016,9,14,13,45,889.5,103.5,2.5,25.0,769.5,297.3,194.13
2016,9,14,14,0,883.0,102.0,2.6,25.0,743.0,240.49,146.56
2016,9,14,14,15,873.0,100.5,2.7,25.0,709.5,183.41,103.45
2016,9,14,14,30,863.0,99.0,2.8,25.0,676.0,127.13,71.12
2016,9,14,14,45,849.5,96.5,2.9,25.0,636.5,71.89,54.86
2016,9,14,15,0,836.0,94.0,3.0,25.0,597.0,71.18,54.46
2016,9,14,15,15,818.0,91.0,3.0,24.5,552.0,70.02,53.76
2016,9,14,15,30,800.0,88.0,3.0,24.0,507.0,68.82,53.04
2016,9,14,15,45,775.0,84.0,3.05,23.5,458.5,66.76,51.57
2016,9,14,16,0,750.0,80.0,3.1,23.0,410.0,64.63,50.04
2016,9,14,16,15,715.5,75.5,3.05,22.5,358.5,61.95,47.99
2016,9,14,16,30,681.0,71.0,3.0,22.0,307.0,54.31,41.6
2016,9,14,16,45,630.5,64.5,3.0,21.5,254.5,50.1,38.06
2016,9,14,17,0,580.0,58.0,3.0,21.0,202.0,45.82,34.31
2016,9,14,17,15,500.5,49.5,2.65,20.0,152.5,39.66,28.81
2016,9,14,17,30,421.0,41.0,2.3,19.0,103.0,33.45,22.99
2016,9,14,17,45,289.0,28.5,2.0,18.5,63.0,23.44,12.73
2016,9,14,18,0,157.0,16.0,1.7,18.0,23.0,13.66,0.0
2016,9,14,18,15,78.5,8.0,1.6,17.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,49.0,4.5,1.25,12.5,5.5,0.0,0.0
2016,9,15,6,0,98.0,9.0,1.3,13.0,11.0,78.37,0.0
2016,9,15,6,15,248.5,21.5,1.45,13.5,47.0,256.37,139.12
2016,9,15,6,30,399.0,34.0,1.6,14.0,83.0,407.26,324.95
2016,9,15,6,45,488.0,42.5,1.8,15.0,131.5,500.93,406.56
2016,9,15,7,0,577.0,51.0,2.0,16.0,180.0,598.4,484.91
2016,9,15,7,15,632.0,57.0,2.0,16.5,232.5,665.14,535.82
2016,9,15,7,30,687.0,63.0,2.0,17.0,285.0,726.14,579.74
2016,9,15,7,45,725.0,67.0,2.0,17.5,337.0,774.91,612.68
2016,9,15,8,0,763.0,71.0,2.0,18.0,389.0,821.68,642.9
2016,9,15,8,15,789.0,74.5,2.0,18.5,439.0,854.25,662.22
2016,9,15,8,30,815.0,78.0,2.0,19.0,489.0,883.9,679.17
2016,9,15,8,45,834.5,81.0,2.0,19.5,535.0,903.59,689.04
2016,9,15,9,0,854.0,84.0,2.0,20.0,581.0,909.75,689.79
2016,9,15,9,15,868.0,86.0,2.0,20.5,622.0,916.18,690.98
2016,9,15,9,30,882.0,88.0,2.0,21.0,663.0,918.94,689.85
2016,9,15,9,45,894.5,88.5,2.0,21.5,698.5,914.87,684.34
2016,9,15,10,0,907.0,89.0,2.0,22.0,734.0,907.02,676.58
2016,9,15,10,15,914.5,90.5,2.0,22.5,762.0,892.1,664.34
2016,9,15,10,30,922.0,92.0,2.0,23.0,790.0,873.48,649.88
2016,9,15,10,45,926.5,93.0,2.0,23.5,811.0,848.26,631.18
2016,9,15,11,0,931.0,94.0,2.0,24.0,832.0,819.63,610.37
2016,9,15,11,15,934.5,94.5,2.05,24.0,845.0,786.47,588.13
2016,9,15,11,30,938.0,95.0,2.1,24.0,858.0,750.2,562.83
2016,9,15,11,45,939.0,95.0,2.2,24.5,863.0,708.88,531.67
2016,9,15,12,0,940.0,95.0,2.3,25.0,868.0,664.98,497.97
2016,9,15,12,15,939.5,95.0,2.35,25.0,865.0,617.85,461.74
2016,9,15,12,30,939.0,95.0,2.4,25.0,862.0,568.65,422.91
2016,9,15,12,45,926.0,100.5,2.5,25.0,848.0,516.16,380.6
2016,9,15,13,0,913.0,106.0,2.6,25.0,834.0,463.03,336.54
2016,9,15,13,15,908.5,105.0,2.65,25.0,815.0,407.82,289.56
2016,9,15,13,30,904.0,104.0,2.7,25.0,796.0,351.9,241.11
2016,9,15,13,45,896.0,103.0,2.8,25.0,769.0,294.64,191.71
2016,9,15,14,0,888.0,102.0,2.9,25.0,742.0,237.5,144.03
2016,9,15,14,15,878.0,100.0,2.9,25.0,708.5,179.81,100.88
2016,9,15,14,30,868.0,98.0,2.9,25.0,675.0,122.92,69.17
2016,9,15,14,45,853.0,96.5,2.95,25.0,635.0,72.12,55.07
2016,9,15,15,0,838.0,95.0,3.0,25.0,595.0,72.04,55.2
2016,9,15,15,15,819.5,92.0,3.0,24.5,550.0,70.89,54.52
2016,9,15,15,30,801.0,89.0,3.0,24.0,505.0,69.7,53.8
2016,9,15,15,45,773.5,85.5,3.0,23.5,455.5,67.99,52.64
2016,9,15,16,0,746.0,82.0,3.0,23.0,406.0,66.26,51.45
2016,9,15,16,15,709.5,77.0,2.95,22.5,354.0,57.95,44.56
2016,9,15,16,30,673.0,72.0,2.9,22.0,302.0,55.1,42.29
2016,9,15,16,45,618.5,66.0,2.85,21.5,249.5,51.29,39.08
2016,9,15,17,0,564.0,60.0,2.8,21.0,197.0,47.46,35.71
2016,9,15,17,15,480.5,51.0,2.5,20.0,147.5,40.95,29.88
2016,9,15,17,30,397.0,42.0,2.2,19.0,98.0,34.38,23.7
2016,9,15,17,45,258.5,28.5,1.95,18.0,58.5,23.52,12.23
2016,9,15,18,0,120.0,15.0,1.7,17.0,19.0,12.8,0.0
2016,9,15,18,15,60.0,7.5,1.7,16.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,193.5,17.0,1.2,13.5,40.0,206.06,99.68
2016,9,16,6,30,387.0,34.0,1.2,14.0,80.0,397.08,315.27
2016,9,16,6,45,477.5,42.5,1.3,14.5,128.5,491.45,397.57
2016,9,16,7,0,568.0,51.0,1.4,15.0,177.0,589.66,476.57
2016,9,16,7,15,624.0,57.0,1.25,15.5,229.0,656.89,526.19
2016,9,16,7,30,680.0,63.0,1.1,16.0,281.0,718.32,568.2
2016,9,16,7,45,718.5,67.5,1.0,16.5,333.0,767.93,599.72
2016,9,16,8,0,757.0,72.0,0.9,17.0,385.0,815.58,628.21
2016,9,16,8,15,783.5,75.5,0.8,17.5,434.5,848.43,645.3
2016,9,16,8,30,810.0,79.0,0.7,18.0,484.0,878.36,659.88
2016,9,16,8,45,829.5,81.5,0.65,19.0,530.5,897.25,666.46
2016,9,16,9,0,849.0,84.0,0.6,20.0,577.0,902.69,664.34
2016,9,16,9,15,863.5,86.5,0.5,20.5,618.0,910.07,663.99
2016,9,16,9,30,878.0,89.0,0.4,21.0,659.0,913.78,661.33
2016,9,16,9,45,890.5,90.0,0.35,22.0,694.0,910.17,654.07
2016,9,16,10,0,903.0,91.0,0.3,23.0,729.0,902.78,644.78
2016,9,16,10,15,910.5,92.0,0.2,24.0,757.5,887.24,629.83
2016,9,16,10,30,918.0,93.0,0.1,25.0,786.0,868.05,613.28
2016,9,16,10,45,923.5,94.0,0.05,26.0,807.0,843.62,594.74
2016,9,16,11,0,929.0,95.0,0.0,27.0,828.0,815.73,574.55
2016,9,16,11,15,932.5,95.5,0.2,27.0,841.5,782.51,555.87
2016,9,16,11,30,936.0,96.0,0.4,27.0,855.0,746.21,534.97
2016,9,16,11,45,937.5,96.0,0.6,27.5,860.0,705.19,508.26
2016,9,16,12,0,939.0,96.0,0.8,28.0,865.0,661.56,478.45
2016,9,16,12,15,938.5,96.0,1.0,28.0,861.5,614.38,445.57
2016,9,16,12,30,938.0,96.0,1.2,28.0,858.0,565.15,409.49
2016,9,16,12,45,930.5,98.0,1.4,28.0,845.5,512.43,369.16
2016,9,16,13,0,923.0,100.0,1.6,28.0,833.0,458.7,326.32
2016,9,16,13,15,918.0,99.0,1.7,28.0,813.5,402.86,280.08
2016,9,16,13,30,913.0,98.0,1.8,28.0,794.0,346.36,232.28
2016,9,16,13,45,904.5,97.5,1.95,28.0,766.5,288.93,183.78
2016,9,16,14,0,896.0,97.0,2.1,28.0,739.0,231.65,137.04
2016,9,16,14,15,886.0,95.0,2.15,27.5,705.0,173.58,95.01
2016,9,16,14,30,876.0,93.0,2.2,27.0,671.0,116.33,64.78
2016,9,16,14,45,860.5,91.5,2.3,27.0,630.5,78.98,60.3
2016,9,16,15,0,845.0,90.0,2.4,27.0,590.0,68.96,52.18
2016,9,16,15,15,826.0,87.5,2.45,26.5,545.0,68.02,51.67
2016,9,16,15,30,807.0,85.0,2.5,26.0,500.0,67.06,51.15
2016,9,16,15,45,780.5,81.5,2.55,26.0,450.5,65.26,49.8
2016,9,16,16,0,754.0,78.0,2.6,26.0,401.0,63.42,48.41
2016,9,16,16,15,718.0,73.5,2.55,25.5,349.5,60.66,46.31
2016,9,16,16,30,682.0,69.0,2.5,25.0,298.0,53.08,40.02
2016,9,16,16,45,627.5,63.0,2.45,24.5,245.5,49.17,36.76
2016,9,16,17,0,573.0,57.0,2.4,24.0,193.0,45.23,33.31
2016,9,16,17,15,489.5,48.0,2.1,22.5,143.5,38.63,27.51
2016,9,16,17,30,406.0,39.0,1.8,21.0,94.0,31.95,21.33
2016,9,16,17,45,264.0,26.0,1.5,20.0,55.5,21.43,9.76
2016,9,16,18,0,122.0,13.0,1.2,19.0,17.0,11.1,0.0
2016,9,16,18,15,61.0,6.5,1.1,18.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,181.0,17.0,0.9,14.5,38.0,195.13,79.93
2016,9,17,6,30,362.0,34.0,1.0,15.0,76.0,376.68,296.85
2016,9,17,6,45,457.5,43.0,1.1,15.5,124.0,474.89,382.24
2016,9,17,7,0,553.0,52.0,1.2,16.0,172.0,577.27,464.09
2016,9,17,7,15,290.0,84.5,1.1,16.5,149.0,396.04,323.73
2016,9,17,7,30,27.0,117.0,1.0,17.0,126.0,152.45,122.27
2016,9,17,7,45,32.5,137.5,0.95,18.0,150.0,177.63,143.09
2016,9,17,8,0,38.0,158.0,0.9,19.0,174.0,202.44,162.12
2016,9,17,8,15,419.0,119.0,0.8,20.0,326.0,559.09,443.83
2016,9,17,8,30,800.0,80.0,0.7,21.0,478.0,868.14,650.17
2016,9,17,8,45,820.5,82.0,0.6,22.0,523.5,887.17,651.72
2016,9,17,9,0,841.0,84.0,0.5,23.0,569.0,892.83,648.77
2016,9,17,9,15,855.5,86.5,0.45,23.5,609.5,900.14,649.39
2016,9,17,9,30,870.0,89.0,0.4,24.0,650.0,903.8,647.8
2016,9,17,9,45,883.0,89.5,0.4,25.0,685.5,900.07,641.55
2016,9,17,10,0,896.0,90.0,0.4,26.0,721.0,892.58,633.27
2016,9,17,10,15,903.5,91.0,0.45,26.5,748.5,877.12,622.48
2016,9,17,10,30,911.0,92.0,0.5,27.0,776.0,858.03,609.65
2016,9,17,10,45,916.5,92.5,0.55,28.0,796.5,833.23,592.15
2016,9,17,11,0,922.0,93.0,0.6,29.0,817.0,805.02,572.64
2016,9,17,11,15,924.5,93.5,0.7,29.0,830.0,771.29,552.6
2016,9,17,11,30,927.0,94.0,0.8,29.0,843.0,734.58,529.17
2016,9,17,11,45,928.5,94.5,0.9,29.5,847.5,694.37,500.92
2016,9,17,12,0,930.0,95.0,1.0,30.0,852.0,651.54,470.03
2016,9,17,12,15,929.0,94.5,1.1,30.0,848.5,604.05,435.82
2016,9,17,12,30,928.0,94.0,1.2,30.0,845.0,554.6,398.91
2016,9,17,12,45,917.0,98.0,1.35,30.0,831.0,502.42,358.87
2016,9,17,13,0,906.0,102.0,1.5,30.0,817.0,449.5,316.76
2016,9,17,13,15,900.5,101.0,1.6,30.0,797.5,394.36,271.44
2016,9,17,13,30,895.0,100.0,1.7,30.0,778.0,338.63,224.7
2016,9,17,13,45,888.0,98.5,1.8,30.0,751.0,281.83,177.14
2016,9,17,14,0,881.0,97.0,1.9,30.0,724.0,225.08,131.4
2016,9,17,14,15,870.5,95.5,1.95,29.5,690.5,168.17,91.16
2016,9,17,14,30,860.0,94.0,2.0,29.0,657.0,112.13,63.05
2016,9,17,14,45,845.5,91.5,2.1,29.0,617.0,78.76,59.62
2016,9,17,15,0,831.0,89.0,2.2,29.0,577.0,68.19,51.11
2016,9,17,15,15,812.0,86.0,2.25,28.5,532.0,66.89,50.32
2016,9,17,15,30,793.0,83.0,2.3,28.0,487.0,65.56,49.48
2016,9,17,15,45,765.0,80.0,2.4,28.0,438.0,64.06,48.39
2016,9,17,16,0,737.0,77.0,2.5,28.0,389.0,62.57,47.3
2016,9,17,16,15,700.5,72.5,2.45,27.0,338.0,59.8,45.3
2016,9,17,16,30,664.0,68.0,2.4,26.0,287.0,52.28,39.17
2016,9,17,16,45,607.5,62.0,2.35,25.5,235.5,48.35,35.89
2016,9,17,17,0,551.0,56.0,2.3,25.0,184.0,44.41,32.44
2016,9,17,17,15,465.5,47.0,2.0,24.0,136.0,37.8,26.57
2016,9,17,17,30,380.0,38.0,1.7,23.0,88.0,31.13,20.33
2016,9,17,17,45,239.0,24.5,1.45,22.0,51.0,20.17,7.73
2016,9,17,18,0,98.0,11.0,1.2,21.0,14.0,9.39,0.0
2016,9,17,18,15,49.0,5.5,1.1,20.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.5,16.0,0.85,16.5,37.5,195.92,62.58
2016,9,18,6,30,373.0,32.0,0.9,17.0,75.0,382.29,297.17
2016,9,18,6,45,464.5,41.5,1.0,18.0,122.5,477.67,379.76
2016,9,18,7,0,556.0,51.0,1.1,19.0,170.0,577.25,457.89
2016,9,18,7,15,613.0,57.0,1.0,19.5,221.5,644.72,507.19
2016,9,18,7,30,670.0,63.0,0.9,20.0,273.0,712.32,553.32
2016,9,18,7,45,708.0,68.0,0.8,21.0,325.0,755.54,578.56
2016,9,18,8,0,746.0,73.0,0.7,22.0,377.0,802.93,605.15
2016,9,18,8,15,773.0,76.5,0.8,23.0,426.5,835.88,624.08
2016,9,18,8,30,800.0,80.0,0.9,24.0,476.0,865.91,640.8
2016,9,18,8,45,819.5,83.0,1.0,25.5,521.5,885.15,648.94
2016,9,18,9,0,839.0,86.0,1.1,27.0,567.0,900.92,654.82
2016,9,18,9,15,854.0,88.0,1.15,28.0,607.5,897.96,649.23
2016,9,18,9,30,869.0,90.0,1.2,29.0,648.0,901.33,648.07
2016,9,18,9,45,887.0,88.5,1.3,30.0,685.0,899.64,644.45
2016,9,18,10,0,905.0,87.0,1.4,31.0,722.0,894.12,638.54
2016,9,18,10,15,912.5,88.5,1.4,31.0,750.0,878.98,627.95
2016,9,18,10,30,920.0,90.0,1.4,31.0,778.0,860.14,615.25
2016,9,18,10,45,924.5,91.0,1.45,31.5,798.0,834.75,597.83
2016,9,18,11,0,929.0,92.0,1.5,32.0,818.0,805.96,578.31
2016,9,18,11,15,932.0,92.5,1.55,32.0,831.0,772.29,556.76
2016,9,18,11,30,935.0,93.0,1.6,32.0,844.0,735.58,531.78
2016,9,18,11,45,935.5,93.5,1.7,32.5,848.5,694.34,501.91
2016,9,18,12,0,936.0,94.0,1.8,33.0,853.0,650.56,469.54
2016,9,18,12,15,935.0,94.0,1.85,33.0,849.5,603.17,434.41
2016,9,18,12,30,934.0,94.0,1.9,33.0,846.0,553.79,396.76
2016,9,18,12,45,923.5,97.5,1.95,33.5,832.0,501.12,354.85
2016,9,18,13,0,913.0,101.0,2.0,34.0,818.0,447.68,311.33
2016,9,18,13,15,908.5,100.0,2.0,33.5,798.5,392.48,266.51
2016,9,18,13,30,904.0,99.0,2.0,33.0,779.0,336.58,220.22
2016,9,18,13,45,896.5,97.5,2.05,33.0,752.0,279.16,172.59
2016,9,18,14,0,889.0,96.0,2.1,33.0,725.0,221.83,127.07
2016,9,18,14,15,878.5,94.5,2.1,33.0,691.0,164.48,87.33
2016,9,18,14,30,868.0,93.0,2.1,33.0,657.0,108.0,60.44
2016,9,18,14,45,854.0,90.5,2.1,33.0,617.0,78.33,58.28
2016,9,18,15,0,840.0,88.0,2.1,33.0,577.0,67.81,49.93
2016,9,18,15,15,821.0,85.0,2.05,32.5,532.0,66.48,49.11
2016,9,18,15,30,802.0,82.0,2.0,32.0,487.0,65.1,48.25
2016,9,18,15,45,776.0,78.5,2.0,32.0,438.0,63.22,46.87
2016,9,18,16,0,750.0,75.0,2.0,32.0,389.0,61.31,45.45
2016,9,18,16,15,713.0,70.0,1.75,31.0,337.5,58.07,43.07
2016,9,18,16,30,676.0,65.0,1.5,30.0,286.0,50.27,36.79
2016,9,18,16,45,619.5,59.5,1.3,29.0,233.5,46.63,33.87
2016,9,18,17,0,563.0,54.0,1.1,28.0,181.0,43.0,30.79
2016,9,18,17,15,476.0,45.0,1.1,26.5,132.5,36.31,24.97
2016,9,18,17,30,389.0,36.0,1.1,25.0,84.0,29.55,18.72
2016,9,18,17,45,240.0,23.0,1.1,24.0,48.0,18.96,5.46
2016,9,18,18,0,91.0,10.0,1.1,23.0,12.0,8.54,0.0
2016,9,18,18,15,45.5,5.0,1.05,22.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,123.0,18.0,1.25,19.5,31.5,145.1,28.76
2016,9,19,6,30,246.0,36.0,1.4,20.0,63.0,285.25,220.43
2016,9,19,6,45,338.5,49.0,1.6,21.0,108.5,379.71,303.66
2016,9,19,7,0,431.0,62.0,1.8,22.0,154.0,484.61,387.79
