Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,15,491.5,71.5,1.75,22.5,203.5,557.5,443.55
2016,9,19,7,30,552.0,81.0,1.7,23.0,253.0,630.6,496.53
2016,9,19,7,45,598.5,87.5,1.65,23.5,304.0,687.07,534.9
2016,9,19,8,0,645.0,94.0,1.6,24.0,355.0,742.07,570.63
2016,9,19,8,15,675.5,99.5,1.6,25.0,403.0,779.17,591.99
2016,9,19,8,30,706.0,105.0,1.6,26.0,451.0,813.67,611.04
2016,9,19,8,45,732.0,108.0,1.65,27.0,497.0,837.95,623.31
2016,9,19,9,0,758.0,111.0,1.7,28.0,543.0,853.45,629.68
2016,9,19,9,15,775.0,114.0,1.7,28.5,583.0,863.37,633.19
2016,9,19,9,30,792.0,117.0,1.7,29.0,623.0,869.64,634.45
2016,9,19,9,45,812.0,116.0,1.75,29.5,659.0,870.42,632.84
2016,9,19,10,0,832.0,115.0,1.8,30.0,695.0,867.3,628.88
2016,9,19,10,15,841.0,116.5,1.9,30.0,723.0,853.57,619.93
2016,9,19,10,30,850.0,118.0,2.0,30.0,751.0,836.22,608.75
2016,9,19,10,45,859.5,117.5,2.1,30.5,772.5,806.32,588.11
2016,9,19,11,0,869.0,117.0,2.2,31.0,794.0,781.18,570.69
2016,9,19,11,15,872.5,118.0,2.3,31.0,806.5,749.71,549.55
2016,9,19,11,30,876.0,119.0,2.4,31.0,819.0,715.32,525.04
2016,9,19,11,45,880.0,118.0,2.5,31.5,824.5,676.72,496.06
2016,9,19,12,0,884.0,117.0,2.6,32.0,830.0,635.52,464.61
2016,9,19,12,15,883.5,116.5,2.7,32.0,826.5,589.81,430.06
2016,9,19,12,30,883.0,116.0,2.8,32.0,823.0,542.21,393.09
2016,9,19,12,45,879.5,115.5,2.9,32.0,811.5,491.58,352.77
2016,9,19,13,0,876.0,115.0,3.0,32.0,800.0,439.76,310.36
2016,9,19,13,15,870.5,114.0,3.05,32.0,780.5,385.92,265.35
2016,9,19,13,30,865.0,113.0,3.1,32.0,761.0,331.56,219.3
2016,9,19,13,45,860.5,110.0,3.2,32.0,735.0,275.74,172.5
2016,9,19,14,0,856.0,107.0,3.3,32.0,709.0,219.75,127.8
2016,9,19,14,15,844.5,105.0,3.35,31.5,675.0,155.26,82.95
2016,9,19,14,30,833.0,103.0,3.4,31.0,641.0,99.49,57.03
2016,9,19,14,45,819.5,99.5,3.45,30.5,601.5,74.17,55.58
2016,9,19,15,0,806.0,96.0,3.5,30.0,562.0,72.83,54.78
2016,9,19,15,15,785.5,93.0,3.5,29.5,517.0,71.69,54.12
2016,9,19,15,30,765.0,90.0,3.5,29.0,472.0,70.52,53.45
2016,9,19,15,45,735.0,86.0,3.5,29.0,423.0,68.47,51.9
2016,9,19,16,0,705.0,82.0,3.5,29.0,374.0,60.78,45.64
2016,9,19,16,15,665.5,77.0,3.4,28.0,323.0,58.02,43.62
2016,9,19,16,30,626.0,72.0,3.3,27.0,272.0,55.21,41.5
2016,9,19,16,45,562.0,65.5,3.25,26.5,220.5,51.02,37.98
2016,9,19,17,0,498.0,59.0,3.2,26.0,169.0,46.84,34.28
2016,9,19,17,15,408.5,48.0,3.0,25.0,122.5,38.68,27.07
2016,9,19,17,30,319.0,37.0,2.8,24.0,76.0,30.36,19.29
2016,9,19,17,45,159.5,18.5,2.6,23.0,38.0,14.93,1.55
2016,9,19,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,31.5,18.5,2.35,15.5,22.0,52.78,0.04
2016,9,20,6,30,63.0,37.0,2.5,16.0,44.0,110.66,84.08
2016,9,20,6,45,107.5,58.0,2.65,16.5,77.5,174.0,141.4
2016,9,20,7,0,152.0,79.0,2.8,17.0,111.0,253.69,209.52
2016,9,20,7,15,174.5,100.0,2.8,17.5,146.5,299.3,247.77
2016,9,20,7,30,197.0,121.0,2.8,18.0,182.0,344.51,284.32
2016,9,20,7,45,222.5,139.0,2.85,18.5,219.5,387.56,318.13
2016,9,20,8,0,248.0,157.0,2.9,19.0,257.0,430.22,350.61
2016,9,20,8,15,308.0,169.5,2.9,19.5,309.0,496.51,401.28
2016,9,20,8,30,368.0,182.0,2.9,20.0,361.0,562.38,450.03
2016,9,20,8,45,375.0,200.5,2.95,20.5,398.0,585.45,464.54
2016,9,20,9,0,382.0,219.0,3.0,21.0,435.0,606.35,477.5
2016,9,20,9,15,484.0,202.0,3.0,21.5,496.0,691.46,539.16
2016,9,20,9,30,586.0,185.0,3.0,22.0,557.0,761.19,587.86
2016,9,20,9,45,722.0,143.0,3.05,22.5,627.0,822.89,629.35
2016,9,20,10,0,858.0,101.0,3.1,23.0,697.0,862.66,654.36
2016,9,20,10,15,866.0,102.5,3.15,23.0,724.5,848.36,643.42
2016,9,20,10,30,874.0,104.0,3.2,23.0,752.0,830.51,630.57
2016,9,20,10,45,881.0,104.5,3.25,23.5,772.0,807.34,612.95
2016,9,20,11,0,888.0,105.0,3.3,24.0,792.0,780.81,593.11
2016,9,20,11,15,755.0,177.0,3.35,24.0,768.0,725.45,551.0
2016,9,20,11,30,622.0,249.0,3.4,24.0,744.0,661.72,502.01
2016,9,20,11,45,759.0,177.5,3.5,24.5,785.0,653.31,495.84
2016,9,20,12,0,896.0,106.0,3.6,25.0,826.0,629.75,477.24
2016,9,20,12,15,895.0,106.0,3.65,25.0,822.0,583.83,440.59
2016,9,20,12,30,894.0,106.0,3.7,25.0,818.0,536.03,401.62
2016,9,20,12,45,889.5,106.0,3.8,25.0,806.0,484.98,359.21
2016,9,20,13,0,885.0,106.0,3.9,25.0,794.0,432.8,314.75
2016,9,20,13,15,880.0,105.0,3.95,25.0,774.5,378.81,267.84
2016,9,20,13,30,875.0,104.0,4.0,25.0,755.0,324.23,219.91
2016,9,20,13,45,866.0,103.0,4.05,25.0,727.5,268.37,171.65
2016,9,20,14,0,857.0,102.0,4.1,25.0,700.0,212.8,126.26
2016,9,20,14,15,846.0,100.0,4.1,24.5,666.5,156.87,87.41
2016,9,20,14,30,835.0,98.0,4.1,24.0,633.0,92.5,55.21
2016,9,20,14,45,778.5,106.5,4.15,24.0,581.0,78.35,60.69
2016,9,20,15,0,722.0,115.0,4.2,24.0,529.0,77.3,59.99
2016,9,20,15,15,740.5,101.5,4.15,23.5,496.5,77.28,60.28
2016,9,20,15,30,759.0,88.0,4.1,23.0,464.0,69.13,53.65
2016,9,20,15,45,576.0,113.5,4.05,22.5,382.0,80.17,63.39
2016,9,20,16,0,393.0,139.0,4.0,22.0,300.0,95.94,77.21
2016,9,20,16,15,506.5,105.0,3.9,21.5,283.0,75.85,60.25
2016,9,20,16,30,620.0,71.0,3.8,21.0,266.0,54.54,41.99
2016,9,20,16,45,558.5,64.0,3.7,20.5,215.5,49.96,38.04
2016,9,20,17,0,497.0,57.0,3.6,20.0,165.0,45.33,33.86
2016,9,20,17,15,405.0,46.5,3.45,19.5,118.5,37.54,26.71
2016,9,20,17,30,313.0,36.0,3.3,19.0,72.0,29.62,18.94
2016,9,20,17,45,156.5,18.0,3.2,18.5,36.0,14.59,0.0
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,134.5,18.0,3.65,14.0,32.0,151.9,0.0
2016,9,21,6,30,269.0,36.0,3.8,14.0,64.0,303.66,238.9
2016,9,21,6,45,379.5,46.0,4.0,14.5,110.5,411.34,339.26
2016,9,21,7,0,490.0,56.0,4.2,15.0,157.0,524.87,435.1
2016,9,21,7,15,552.0,63.5,4.25,15.0,207.5,597.1,494.91
2016,9,21,7,30,614.0,71.0,4.3,15.0,258.0,669.51,552.24
2016,9,21,7,45,662.5,74.5,4.4,15.5,310.0,724.07,592.78
2016,9,21,8,0,711.0,78.0,4.5,16.0,362.0,777.15,630.82
2016,9,21,8,15,740.0,82.0,4.55,16.0,410.5,806.16,650.8
2016,9,21,8,30,769.0,86.0,4.6,16.0,459.0,838.05,672.71
2016,9,21,8,45,794.0,88.0,4.65,16.5,505.0,860.65,686.2
2016,9,21,9,0,819.0,90.0,4.7,17.0,551.0,879.82,697.14
2016,9,21,9,15,635.0,162.0,4.75,17.0,535.0,791.02,630.47
2016,9,21,9,30,451.0,234.0,4.8,17.0,519.0,683.34,545.42
2016,9,21,9,45,665.5,164.0,4.85,17.5,610.5,793.41,629.9
2016,9,21,10,0,880.0,94.0,4.9,18.0,702.0,871.03,683.72
2016,9,21,10,15,888.5,95.5,4.9,18.0,730.0,856.76,671.84
2016,9,21,10,30,897.0,97.0,4.9,18.0,758.0,838.83,658.02
2016,9,21,10,45,903.5,97.5,4.9,18.5,779.0,814.69,638.6
2016,9,21,11,0,910.0,98.0,4.9,19.0,800.0,787.14,616.88
2016,9,21,11,15,914.0,99.0,4.85,19.0,813.0,754.93,592.62
2016,9,21,11,30,918.0,100.0,4.8,19.0,826.0,719.63,564.24
2016,9,21,11,45,919.5,100.0,4.75,19.0,831.0,678.9,531.36
2016,9,21,12,0,921.0,100.0,4.7,19.0,836.0,635.63,495.91
2016,9,21,12,15,922.0,100.0,4.75,19.0,833.5,589.71,457.94
2016,9,21,12,30,923.0,100.0,4.8,19.0,831.0,541.65,417.25
2016,9,21,12,45,921.0,100.0,4.85,19.0,820.5,490.31,372.88
2016,9,21,13,0,919.0,100.0,4.9,19.0,810.0,437.52,326.17
2016,9,21,13,15,916.0,99.0,5.0,18.5,791.5,382.43,277.21
2016,9,21,13,30,913.0,98.0,5.1,18.0,773.0,326.47,226.81
2016,9,21,13,45,908.5,96.5,5.2,18.0,747.5,269.17,175.54
2016,9,21,14,0,904.0,95.0,5.3,18.0,722.0,211.61,127.13
2016,9,21,14,15,895.5,93.5,5.3,18.0,689.0,153.62,86.13
2016,9,21,14,30,887.0,92.0,5.3,18.0,656.0,96.25,61.27
2016,9,21,14,45,876.0,89.0,5.35,18.0,616.5,77.9,61.85
2016,9,21,15,0,865.0,86.0,5.4,18.0,577.0,67.27,52.86
2016,9,21,15,15,846.5,83.5,5.3,17.5,531.5,66.21,52.2
2016,9,21,15,30,828.0,81.0,5.2,17.0,486.0,65.13,51.54
2016,9,21,15,45,804.5,76.5,5.15,17.0,436.5,62.47,49.37
2016,9,21,16,0,781.0,72.0,5.1,17.0,387.0,59.71,47.11
2016,9,21,16,15,742.5,68.0,4.95,16.5,334.5,57.13,45.04
2016,9,21,16,30,704.0,64.0,4.8,16.0,282.0,54.55,42.9
2016,9,21,16,45,645.5,57.5,4.7,16.0,228.5,45.61,34.9
2016,9,21,17,0,587.0,51.0,4.6,16.0,175.0,41.08,30.65
2016,9,21,17,15,487.5,42.5,4.35,15.5,125.5,34.65,24.59
2016,9,21,17,30,388.0,34.0,4.1,15.0,76.0,28.23,17.89
2016,9,21,17,45,194.0,17.0,3.95,14.5,38.0,13.87,0.0
2016,9,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,131.0,18.0,3.7,13.0,31.5,148.34,0.0
2016,9,22,6,30,262.0,36.0,3.8,13.0,63.0,298.47,233.68
2016,9,22,6,45,365.0,47.5,3.95,13.5,109.0,400.04,330.92
2016,9,22,7,0,468.0,59.0,4.1,14.0,155.0,508.67,423.35
2016,9,22,7,15,533.5,67.5,4.05,14.5,206.0,584.84,485.57
2016,9,22,7,30,599.0,76.0,4.0,15.0,257.0,661.21,544.82
2016,9,22,7,45,651.0,80.0,4.0,15.5,309.0,719.43,587.66
2016,9,22,8,0,703.0,84.0,4.0,16.0,361.0,776.12,627.72
2016,9,22,8,15,733.5,88.0,3.95,16.0,411.0,811.28,651.58
2016,9,22,8,30,764.0,92.0,3.9,16.0,461.0,838.37,669.13
2016,9,22,8,45,793.5,93.0,3.85,16.5,508.0,863.79,683.97
2016,9,22,9,0,823.0,94.0,3.8,17.0,555.0,885.69,696.09
2016,9,22,9,15,839.0,96.5,3.8,17.5,596.0,893.42,698.33
2016,9,22,9,30,855.0,99.0,3.8,18.0,637.0,897.38,698.13
2016,9,22,9,45,876.0,96.5,3.85,18.5,674.0,887.13,688.35
2016,9,22,10,0,897.0,94.0,3.9,19.0,711.0,882.54,682.87
2016,9,22,10,15,905.0,95.5,3.9,19.0,738.5,867.35,671.08
2016,9,22,10,30,913.0,97.0,3.9,19.0,766.0,848.48,656.89
2016,9,22,10,45,920.0,97.0,3.95,19.5,787.0,823.66,637.63
2016,9,22,11,0,927.0,97.0,4.0,20.0,808.0,795.36,616.03
2016,9,22,11,15,929.5,97.5,4.0,20.0,820.0,760.94,590.8
2016,9,22,11,30,932.0,98.0,4.0,20.0,832.0,723.53,561.55
2016,9,22,11,45,933.0,98.0,4.05,20.0,836.5,681.88,528.77
2016,9,22,12,0,934.0,98.0,4.1,20.0,841.0,637.7,493.35
2016,9,22,12,15,933.0,98.0,4.1,20.0,836.5,590.09,454.32
2016,9,22,12,30,932.0,98.0,4.1,20.0,832.0,540.51,412.72
2016,9,22,12,45,927.0,98.5,4.1,20.5,819.5,487.81,366.93
2016,9,22,13,0,922.0,99.0,4.1,21.0,807.0,433.95,319.23
2016,9,22,13,15,916.5,98.0,4.05,21.0,786.5,377.87,269.52
2016,9,22,13,30,911.0,97.0,4.0,21.0,766.0,321.2,218.92
2016,9,22,13,45,900.5,97.0,4.0,21.0,738.0,263.81,168.78
2016,9,22,14,0,890.0,97.0,4.0,21.0,710.0,206.8,122.21
2016,9,22,14,15,879.0,95.0,4.0,20.5,675.5,149.05,82.99
2016,9,22,14,30,868.0,93.0,4.0,20.0,641.0,92.26,60.48
2016,9,22,14,45,850.0,91.5,4.0,20.0,599.5,69.87,54.5
2016,9,22,15,0,832.0,90.0,4.0,20.0,558.0,69.61,54.45
2016,9,22,15,15,811.5,87.0,4.05,19.5,512.5,68.28,53.58
2016,9,22,15,30,791.0,84.0,4.1,19.0,467.0,66.93,52.7
2016,9,22,15,45,757.5,81.5,4.15,19.0,417.0,65.78,51.87
2016,9,22,16,0,724.0,79.0,4.2,19.0,367.0,59.29,46.37
2016,9,22,16,15,682.5,73.5,4.15,18.5,315.5,56.03,43.72
2016,9,22,16,30,641.0,68.0,4.1,18.0,264.0,52.71,40.92
2016,9,22,16,45,574.0,62.0,4.1,17.5,212.0,48.78,37.45
2016,9,22,17,0,507.0,56.0,4.1,17.0,160.0,44.89,33.83
2016,9,22,17,15,406.0,45.5,3.9,16.5,113.0,37.02,26.47
2016,9,22,17,30,305.0,35.0,3.7,16.0,66.0,29.07,18.18
2016,9,22,17,45,152.5,17.5,3.55,15.5,33.0,14.37,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,173.0,14.5,1.05,12.5,31.5,175.74,0.0
2016,9,23,6,30,346.0,29.0,1.2,13.0,63.0,354.29,271.29
2016,9,23,6,45,448.0,37.5,1.35,13.5,110.0,454.15,367.58
2016,9,23,7,0,550.0,46.0,1.5,14.0,157.0,559.03,454.21
2016,9,23,7,15,609.0,52.5,1.6,14.5,207.5,627.65,508.57
2016,9,23,7,30,668.0,59.0,1.7,15.0,258.0,690.77,556.04
2016,9,23,7,45,708.5,63.0,1.8,16.0,309.5,740.16,590.1
2016,9,23,8,0,749.0,67.0,1.9,17.0,361.0,787.62,621.33
2016,9,23,8,15,776.0,70.0,2.1,17.5,409.5,819.18,642.28
2016,9,23,8,30,803.0,73.0,2.3,18.0,458.0,847.86,660.88
2016,9,23,8,45,823.0,75.5,2.55,19.0,502.5,866.31,671.17
2016,9,23,9,0,843.0,78.0,2.8,20.0,547.0,871.89,672.38
2016,9,23,9,15,856.5,80.0,2.85,20.5,586.5,877.09,673.31
2016,9,23,9,30,870.0,82.0,2.9,21.0,626.0,878.68,671.86
2016,9,23,9,45,882.0,82.5,3.0,21.5,660.0,873.5,666.26
2016,9,23,10,0,894.0,83.0,3.1,22.0,694.0,864.62,658.3
2016,9,23,10,15,901.0,84.5,3.15,22.0,721.0,848.91,646.73
2016,9,23,10,30,908.0,86.0,3.2,22.0,748.0,829.57,632.8
2016,9,23,10,45,912.0,87.0,3.3,22.5,767.5,803.81,613.55
2016,9,23,11,0,916.0,88.0,3.4,23.0,787.0,774.74,592.06
2016,9,23,11,15,918.5,88.5,3.45,23.0,798.5,740.9,567.9
2016,9,23,11,30,921.0,89.0,3.5,23.0,810.0,704.11,539.68
2016,9,23,11,45,920.5,89.5,3.6,23.5,813.5,662.64,506.63
2016,9,23,12,0,920.0,90.0,3.7,24.0,817.0,618.76,471.14
2016,9,23,12,15,918.5,89.5,3.75,24.0,812.5,571.29,432.93
2016,9,23,12,30,917.0,89.0,3.8,24.0,808.0,521.95,392.22
2016,9,23,12,45,910.0,90.5,3.85,24.0,794.5,470.18,348.55
2016,9,23,13,0,903.0,92.0,3.9,24.0,781.0,417.45,302.99
2016,9,23,13,15,897.0,91.0,3.9,23.5,761.0,362.41,255.2
2016,9,23,13,30,891.0,90.0,3.9,23.0,741.0,306.87,206.45
2016,9,23,13,45,881.0,89.5,3.95,23.0,713.0,250.57,157.7
2016,9,23,14,0,871.0,89.0,4.0,23.0,685.0,194.65,112.65
2016,9,23,14,15,860.0,87.5,4.0,22.5,651.5,138.56,75.63
2016,9,23,14,30,849.0,86.0,4.0,22.0,618.0,83.43,55.72
2016,9,23,14,45,834.5,83.5,4.05,22.0,578.5,73.76,57.38
2016,9,23,15,0,820.0,81.0,4.1,22.0,539.0,63.39,48.72
2016,9,23,15,15,743.5,91.5,4.1,21.5,480.5,70.64,55.18
2016,9,23,15,30,667.0,102.0,4.1,21.0,422.0,71.97,56.61
2016,9,23,15,45,698.0,85.0,4.15,21.0,388.0,62.12,48.3
2016,9,23,16,0,729.0,68.0,4.2,21.0,354.0,56.23,43.34
2016,9,23,16,15,690.0,63.5,4.1,20.5,304.0,53.19,40.89
2016,9,23,16,30,651.0,59.0,4.0,20.0,254.0,50.13,38.33
2016,9,23,16,45,588.5,53.5,3.9,19.5,203.5,42.26,31.43
2016,9,23,17,0,526.0,48.0,3.8,19.0,153.0,38.5,27.94
2016,9,23,17,15,427.0,38.5,3.65,18.5,107.5,31.23,21.19
2016,9,23,17,30,328.0,29.0,3.5,18.0,62.0,23.89,13.44
2016,9,23,17,45,164.0,14.5,3.4,17.5,31.0,11.81,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,190.5,13.0,1.1,14.5,31.5,184.66,0.0
2016,9,24,6,30,381.0,26.0,1.3,15.0,63.0,376.76,282.62
2016,9,24,6,45,480.0,34.0,1.5,15.5,109.5,465.5,373.37
2016,9,24,7,0,579.0,42.0,1.7,16.0,156.0,568.86,458.93
2016,9,24,7,15,637.5,47.5,1.85,16.5,207.5,637.25,513.33
2016,9,24,7,30,696.0,53.0,2.0,17.0,259.0,705.45,564.74
2016,9,24,7,45,735.0,57.0,2.15,18.0,310.5,753.56,598.01
2016,9,24,8,0,774.0,61.0,2.3,19.0,362.0,799.77,628.54
2016,9,24,8,15,800.5,64.0,2.35,19.5,411.0,830.93,647.81
2016,9,24,8,30,827.0,67.0,2.4,20.0,460.0,849.61,657.97
2016,9,24,8,45,847.0,69.0,2.45,21.0,505.5,867.54,666.27
2016,9,24,9,0,867.0,71.0,2.5,22.0,551.0,882.11,672.16
2016,9,24,9,15,881.0,73.0,2.6,22.5,591.5,887.68,673.63
2016,9,24,9,30,895.0,75.0,2.7,23.0,632.0,889.54,672.75
2016,9,24,9,45,908.5,75.0,2.85,24.0,667.0,884.78,666.6
2016,9,24,10,0,922.0,75.0,3.0,25.0,702.0,876.21,658.01
2016,9,24,10,15,929.5,76.0,3.05,25.5,729.5,859.87,644.93
2016,9,24,10,30,937.0,77.0,3.1,26.0,757.0,839.82,629.54
2016,9,24,10,45,942.5,77.5,3.15,26.5,777.5,814.01,610.36
2016,9,24,11,0,948.0,78.0,3.2,27.0,798.0,784.74,588.91
2016,9,24,11,15,951.0,78.5,3.15,27.0,810.0,750.31,564.61
2016,9,24,11,30,954.0,79.0,3.1,27.0,822.0,712.79,535.99
2016,9,24,11,45,955.0,79.0,3.1,27.5,826.5,670.61,502.73
2016,9,24,12,0,956.0,79.0,3.1,28.0,831.0,625.84,466.99
2016,9,24,12,15,955.0,79.0,3.1,28.0,827.0,577.6,428.81
2016,9,24,12,30,954.0,79.0,3.1,28.0,823.0,527.33,388.05
2016,9,24,12,45,943.0,83.5,3.1,28.5,809.0,474.66,343.7
2016,9,24,13,0,932.0,88.0,3.1,29.0,795.0,421.2,297.85
2016,9,24,13,15,926.5,87.0,3.1,29.0,774.5,364.8,249.53
2016,9,24,13,30,921.0,86.0,3.1,29.0,754.0,307.8,200.38
2016,9,24,13,45,912.5,85.0,3.15,29.0,726.5,249.82,151.6
2016,9,24,14,0,904.0,84.0,3.2,29.0,699.0,192.03,106.58
2016,9,24,14,15,893.0,82.5,3.2,28.5,664.0,134.13,70.17
2016,9,24,14,30,882.0,81.0,3.2,28.0,629.0,77.17,58.59
2016,9,24,14,45,866.5,79.5,3.2,28.0,588.5,71.76,54.31
2016,9,24,15,0,851.0,78.0,3.2,28.0,548.0,70.61,53.51
2016,9,24,15,15,831.0,75.0,3.15,27.5,502.5,60.34,45.21
2016,9,24,15,30,811.0,72.0,3.1,27.0,457.0,58.68,44.06
2016,9,24,15,45,782.5,69.0,3.1,27.0,407.5,56.87,42.68
2016,9,24,16,0,754.0,66.0,3.1,27.0,358.0,55.05,41.26
2016,9,24,16,15,713.5,61.5,2.8,26.0,306.5,51.92,38.86
2016,9,24,16,30,673.0,57.0,2.5,25.0,255.0,48.76,36.33
2016,9,24,16,45,611.5,51.0,2.2,24.5,204.0,40.57,29.28
2016,9,24,17,0,550.0,45.0,1.9,24.0,153.0,36.29,25.41
2016,9,24,17,15,446.5,36.5,1.75,23.0,106.5,29.73,19.42
2016,9,24,17,30,343.0,28.0,1.6,22.0,60.0,23.18,12.16
2016,9,24,17,45,171.5,14.0,1.5,21.0,30.0,11.95,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,191.0,13.0,1.25,16.0,31.0,151.47,0.0
2016,9,25,6,30,382.0,26.0,1.5,17.0,62.0,376.93,277.25
2016,9,25,6,45,484.5,34.5,1.75,18.0,109.5,476.99,378.84
2016,9,25,7,0,587.0,43.0,2.0,19.0,157.0,575.07,459.44
2016,9,25,7,15,646.0,48.5,2.0,19.5,208.5,644.07,513.26
2016,9,25,7,30,705.0,54.0,2.0,20.0,260.0,712.7,563.56
2016,9,25,7,45,743.0,58.0,2.05,21.0,312.0,759.93,595.05
2016,9,25,8,0,781.0,62.0,2.1,22.0,364.0,805.16,623.67
2016,9,25,8,15,807.5,65.0,2.25,23.0,413.0,836.21,642.14
2016,9,25,8,30,834.0,68.0,2.4,24.0,462.0,854.77,651.58
2016,9,25,8,45,851.0,71.0,2.55,25.0,507.0,871.1,659.37
2016,9,25,9,0,868.0,74.0,2.7,26.0,552.0,883.98,664.74
2016,9,25,9,15,881.5,76.0,2.75,27.0,592.0,888.87,663.98
2016,9,25,9,30,895.0,78.0,2.8,28.0,632.0,890.05,660.92
2016,9,25,9,45,910.0,77.5,2.85,29.0,667.5,885.79,654.42
2016,9,25,10,0,925.0,77.0,2.9,30.0,703.0,877.69,645.58
2016,9,25,10,15,932.0,78.0,2.85,30.5,730.0,860.7,631.68
2016,9,25,10,30,939.0,79.0,2.8,31.0,757.0,840.02,615.59
2016,9,25,10,45,939.5,81.5,2.75,31.5,775.5,812.25,594.98
2016,9,25,11,0,940.0,84.0,2.7,32.0,794.0,781.21,572.36
2016,9,25,11,15,942.5,84.5,2.55,32.0,806.0,746.48,547.57
2016,9,25,11,30,945.0,85.0,2.4,32.0,818.0,708.72,519.03
2016,9,25,11,45,939.0,88.5,2.25,32.5,820.0,665.59,485.27
2016,9,25,12,0,933.0,92.0,2.1,33.0,822.0,620.32,449.59
2016,9,25,12,15,932.0,92.0,1.9,33.0,817.5,572.78,412.39
2016,9,25,12,30,931.0,92.0,1.7,33.0,813.0,523.28,372.92
2016,9,25,12,45,917.5,96.5,1.5,33.5,798.0,470.33,329.48
2016,9,25,13,0,904.0,101.0,1.3,34.0,783.0,416.91,285.03
2016,9,25,13,15,898.5,100.0,1.1,34.0,762.5,361.75,239.21
2016,9,25,13,30,893.0,99.0,0.9,34.0,742.0,306.03,192.84
2016,9,25,13,45,879.0,99.5,0.75,34.0,713.0,249.33,147.28
2016,9,25,14,0,865.0,100.0,0.6,34.0,684.0,193.42,105.96
2016,9,25,14,15,853.0,98.0,0.55,33.5,649.5,128.39,66.12
2016,9,25,14,30,841.0,96.0,0.5,33.0,615.0,72.44,53.34
2016,9,25,14,45,820.5,95.0,0.5,33.0,573.5,72.2,53.4
2016,9,25,15,0,800.0,94.0,0.5,33.0,532.0,72.36,53.69
2016,9,25,15,15,777.5,90.5,0.65,32.5,486.5,70.76,52.68
2016,9,25,15,30,755.0,87.0,0.8,32.0,441.0,69.13,51.65
2016,9,25,15,45,721.5,83.0,0.95,32.0,391.5,61.32,45.39
2016,9,25,16,0,688.0,79.0,1.1,32.0,342.0,59.31,43.87
2016,9,25,16,15,644.0,73.0,1.05,31.0,291.5,55.69,41.14
2016,9,25,16,30,600.0,67.0,1.0,30.0,241.0,52.02,38.25
2016,9,25,16,45,534.0,59.0,0.95,29.0,190.5,46.52,33.66
2016,9,25,17,0,468.0,51.0,0.9,28.0,140.0,40.95,28.8
2016,9,25,17,15,365.0,39.5,0.95,26.5,95.5,32.12,20.99
2016,9,25,17,30,262.0,28.0,1.0,25.0,51.0,23.12,11.28
2016,9,25,17,45,131.0,14.0,1.05,24.0,25.5,11.95,0.0
2016,9,25,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,119.0,15.0,1.05,20.5,25.5,100.0,0.0
2016,9,26,6,30,238.0,30.0,1.0,21.0,51.0,269.89,192.44
2016,9,26,6,45,339.0,43.0,1.0,21.5,95.5,370.69,291.49
2016,9,26,7,0,440.0,56.0,1.0,22.0,140.0,477.08,376.94
2016,9,26,7,15,505.5,65.5,1.1,23.0,190.0,552.91,434.83
2016,9,26,7,30,571.0,75.0,1.2,24.0,240.0,629.09,489.89
2016,9,26,7,45,617.0,81.5,1.3,25.0,291.0,684.09,527.2
2016,9,26,8,0,663.0,88.0,1.4,26.0,342.0,737.51,561.9
2016,9,26,8,15,695.0,93.5,1.4,27.0,391.0,775.05,583.46
2016,9,26,8,30,727.0,99.0,1.4,28.0,440.0,809.91,602.6
2016,9,26,8,45,751.0,103.0,1.4,29.0,485.0,832.63,613.18
2016,9,26,9,0,775.0,107.0,1.4,30.0,530.0,846.71,618.03
2016,9,26,9,15,792.0,110.0,1.35,30.5,570.5,855.67,620.27
2016,9,26,9,30,809.0,113.0,1.3,31.0,611.0,860.92,620.23
2016,9,26,9,45,822.5,115.0,1.3,31.5,645.5,858.21,615.88
2016,9,26,10,0,836.0,117.0,1.3,32.0,680.0,851.71,609.37
2016,9,26,10,15,845.5,119.0,1.35,32.5,707.5,838.08,599.13
2016,9,26,10,30,855.0,121.0,1.4,33.0,735.0,820.76,586.71
2016,9,26,10,45,861.5,122.0,1.45,33.5,755.0,796.47,569.92
2016,9,26,11,0,868.0,123.0,1.5,34.0,775.0,768.79,550.61
2016,9,26,11,15,871.5,124.0,1.6,34.0,787.0,735.73,528.2
2016,9,26,11,30,875.0,125.0,1.7,34.0,799.0,699.69,503.22
2016,9,26,11,45,876.0,125.0,1.85,34.0,803.0,655.29,472.28
2016,9,26,12,0,877.0,125.0,2.0,34.0,807.0,612.76,441.47
2016,9,26,12,15,875.5,124.5,2.15,34.0,802.5,566.33,406.83
2016,9,26,12,30,874.0,124.0,2.3,34.0,798.0,518.16,369.71
2016,9,26,12,45,899.0,110.0,2.5,34.0,793.0,469.23,330.63
2016,9,26,13,0,924.0,96.0,2.7,34.0,788.0,416.43,287.06
2016,9,26,13,15,918.5,95.0,2.8,34.0,768.0,360.27,240.13
2016,9,26,13,30,913.0,94.0,2.9,34.0,748.0,303.53,192.46
2016,9,26,13,45,906.0,92.0,3.0,34.0,720.0,245.44,144.98
2016,9,26,14,0,899.0,90.0,3.1,34.0,692.0,187.43,101.54
2016,9,26,14,15,888.0,88.5,3.15,33.5,657.5,129.73,67.8
2016,9,26,14,30,877.0,87.0,3.2,33.0,623.0,76.61,56.94
2016,9,26,14,45,863.0,84.0,3.3,33.0,582.5,74.64,55.53
2016,9,26,15,0,849.0,81.0,3.4,33.0,542.0,64.2,47.18
2016,9,26,15,15,828.0,78.0,3.35,32.5,496.0,62.63,46.14
2016,9,26,15,30,807.0,75.0,3.3,32.0,450.0,61.02,45.07
2016,9,26,15,45,760.5,75.5,3.3,31.5,397.5,61.76,45.92
2016,9,26,16,0,714.0,76.0,3.3,31.0,345.0,57.56,42.65
2016,9,26,16,15,670.5,70.0,2.9,30.0,293.5,53.83,39.78
2016,9,26,16,30,627.0,64.0,2.5,29.0,242.0,50.03,36.75
2016,9,26,16,45,542.0,58.0,2.15,28.0,189.5,45.91,33.28
2016,9,26,17,0,457.0,52.0,1.8,27.0,137.0,41.91,29.68
2016,9,26,17,15,353.0,39.5,1.65,26.0,92.5,32.24,21.02
2016,9,26,17,30,249.0,27.0,1.5,25.0,48.0,22.34,9.85
2016,9,26,17,45,124.5,13.5,1.35,24.0,24.0,11.52,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,73.0,14.5,1.25,19.5,20.5,65.7,0.0
2016,9,27,6,30,146.0,29.0,1.2,20.0,41.0,196.57,137.06
2016,9,27,6,45,220.0,48.0,1.15,20.5,81.5,281.68,223.0
2016,9,27,7,0,294.0,67.0,1.1,21.0,122.0,369.01,295.89
2016,9,27,7,15,355.0,82.5,1.2,21.5,169.5,442.71,355.26
2016,9,27,7,30,416.0,98.0,1.3,22.0,217.0,517.6,412.92
2016,9,27,7,45,456.0,110.5,1.45,23.0,264.5,570.47,451.04
2016,9,27,8,0,496.0,123.0,1.6,24.0,312.0,622.47,487.05
2016,9,27,8,15,530.5,132.5,1.5,24.5,358.5,664.35,513.82
2016,9,27,8,30,565.0,142.0,1.4,25.0,405.0,704.31,538.32
2016,9,27,8,45,588.0,150.5,1.35,26.0,448.0,730.34,551.83
2016,9,27,9,0,611.0,159.0,1.3,27.0,491.0,761.5,568.58
2016,9,27,9,15,631.0,165.0,1.4,27.5,530.0,776.7,576.94
2016,9,27,9,30,651.0,171.0,1.5,28.0,569.0,788.41,583.15
2016,9,27,9,45,732.5,147.5,1.6,29.0,618.5,818.36,600.36
2016,9,27,10,0,814.0,124.0,1.7,30.0,668.0,837.53,610.15
2016,9,27,10,15,823.0,125.5,1.8,30.0,695.0,823.25,600.55
2016,9,27,10,30,832.0,127.0,1.9,30.0,722.0,805.39,588.95
2016,9,27,10,45,792.0,150.5,2.05,30.5,729.0,768.13,563.09
2016,9,27,11,0,752.0,174.0,2.2,31.0,736.0,732.88,537.0
2016,9,27,11,15,756.0,175.0,2.3,31.0,748.0,702.38,515.42
2016,9,27,11,30,760.0,176.0,2.4,31.0,760.0,669.16,491.43
2016,9,27,11,45,728.5,192.5,2.55,31.5,754.0,625.29,458.39
2016,9,27,12,0,697.0,209.0,2.7,32.0,748.0,581.22,424.71
2016,9,27,12,15,695.0,208.5,2.75,32.0,744.0,539.02,392.45
2016,9,27,12,30,693.0,208.0,2.8,32.0,740.0,495.53,358.41
2016,9,27,12,45,735.5,184.5,2.9,32.0,740.0,451.61,322.83
2016,9,27,13,0,778.0,161.0,3.0,32.0,740.0,402.85,282.17
2016,9,27,13,15,770.5,159.0,3.05,31.5,719.5,350.02,238.7
2016,9,27,13,30,763.0,157.0,3.1,31.0,699.0,297.2,194.93
2016,9,27,13,45,717.5,168.5,3.15,31.0,663.0,246.84,155.19
2016,9,27,14,0,672.0,180.0,3.2,31.0,627.0,201.08,122.68
2016,9,27,14,15,656.5,175.0,3.2,30.5,593.0,151.25,93.31
2016,9,27,14,30,641.0,170.0,3.2,30.0,559.0,109.76,84.76
2016,9,27,14,45,622.5,163.0,3.2,30.0,520.0,107.62,83.27
2016,9,27,15,0,604.0,156.0,3.2,30.0,481.0,105.44,81.72
2016,9,27,15,15,576.5,148.5,3.15,29.5,437.0,101.17,78.63
2016,9,27,15,30,549.0,141.0,3.1,29.0,393.0,97.45,75.95
2016,9,27,15,45,539.0,126.0,3.05,28.5,350.0,88.89,69.21
2016,9,27,16,0,529.0,111.0,3.0,28.0,307.0,79.92,62.02
2016,9,27,16,15,481.0,100.0,2.8,27.0,258.5,72.92,56.47
2016,9,27,16,30,433.0,89.0,2.6,26.0,210.0,65.72,50.56
2016,9,27,16,45,396.0,73.0,2.4,25.5,166.0,54.8,41.17
2016,9,27,17,0,359.0,57.0,2.2,25.0,122.0,43.49,31.22
2016,9,27,17,15,263.0,41.5,1.95,24.0,80.5,31.94,20.85
2016,9,27,17,30,167.0,26.0,1.7,23.0,39.0,20.18,7.35
2016,9,27,17,45,83.5,13.0,1.5,22.0,19.5,11.1,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,85.0,15.0,2.05,15.5,22.0,74.71,0.0
2016,9,28,6,30,170.0,30.0,2.2,16.0,44.0,215.5,149.38
2016,9,28,6,45,268.5,45.5,2.4,16.5,86.5,315.72,255.12
2016,9,28,7,0,367.0,61.0,2.6,17.0,129.0,419.02,343.89
2016,9,28,7,15,433.0,72.0,2.55,17.5,176.5,492.22,403.85
2016,9,28,7,30,499.0,83.0,2.5,18.0,224.0,572.9,466.57
2016,9,28,7,45,556.0,89.0,2.45,18.5,274.5,636.11,513.07
2016,9,28,8,0,613.0,95.0,2.4,19.0,325.0,697.82,556.49
2016,9,28,8,15,646.5,100.5,2.35,19.5,373.0,736.09,581.25
2016,9,28,8,30,680.0,106.0,2.3,20.0,421.0,771.77,603.53
2016,9,28,8,45,704.0,110.5,2.3,21.0,465.0,794.78,615.52
2016,9,28,9,0,728.0,115.0,2.3,22.0,509.0,814.58,625.12
2016,9,28,9,15,746.5,119.0,2.3,22.5,548.5,825.46,629.69
2016,9,28,9,30,765.0,123.0,2.3,23.0,588.0,832.78,631.94
2016,9,28,9,45,776.5,126.5,2.3,23.5,621.0,825.04,624.02
2016,9,28,10,0,788.0,130.0,2.3,24.0,654.0,818.94,617.54
2016,9,28,10,15,798.0,132.0,2.35,24.5,681.0,806.4,607.19
2016,9,28,10,30,808.0,134.0,2.4,25.0,708.0,790.29,594.58
2016,9,28,10,45,786.5,149.0,2.5,25.5,720.5,759.34,571.51
2016,9,28,11,0,765.0,164.0,2.6,26.0,733.0,729.52,548.22
2016,9,28,11,15,769.5,165.0,2.7,26.0,745.0,699.08,525.86
2016,9,28,11,30,774.0,166.0,2.8,26.0,757.0,665.86,501.03
2016,9,28,11,45,753.0,177.5,2.95,26.5,754.5,623.85,468.35
2016,9,28,12,0,732.0,189.0,3.1,27.0,752.0,580.98,434.52
2016,9,28,12,15,730.0,189.0,3.25,26.5,748.0,537.95,401.61
2016,9,28,12,30,728.0,189.0,3.4,26.0,744.0,493.54,366.55
2016,9,28,12,45,740.0,179.5,3.55,26.0,735.5,446.31,327.48
2016,9,28,13,0,752.0,170.0,3.7,26.0,727.0,397.01,285.62
2016,9,28,13,15,744.0,168.0,3.75,25.5,706.5,345.28,241.86
2016,9,28,13,30,736.0,166.0,3.8,25.0,686.0,293.68,198.02
2016,9,28,13,45,709.5,169.5,3.9,25.0,655.0,242.87,156.41
2016,9,28,14,0,683.0,173.0,4.0,25.0,624.0,194.65,120.71
2016,9,28,14,15,667.0,169.0,4.0,24.5,590.5,144.96,91.55
2016,9,28,14,30,651.0,165.0,4.0,24.0,557.0,107.0,84.66
2016,9,28,14,45,635.5,157.5,4.0,24.0,518.5,104.44,82.78
2016,9,28,15,0,620.0,150.0,4.0,24.0,480.0,101.81,80.8
2016,9,28,15,15,592.0,143.0,3.9,23.5,436.0,99.27,79.06
2016,9,28,15,30,564.0,136.0,3.8,23.0,392.0,94.6,75.5
2016,9,28,15,45,550.0,122.0,3.75,22.5,348.5,86.53,68.98
2016,9,28,16,0,536.0,108.0,3.7,22.0,305.0,78.09,62.05
2016,9,28,16,15,486.0,98.0,3.6,21.0,256.0,71.69,56.85
2016,9,28,16,30,436.0,88.0,3.5,20.0,207.0,65.12,51.33
2016,9,28,16,45,390.5,72.5,3.4,19.5,162.5,54.47,41.92
2016,9,28,17,0,345.0,57.0,3.3,19.0,118.0,43.46,31.97
2016,9,28,17,15,243.0,41.5,3.25,18.0,77.0,31.9,21.26
2016,9,28,17,30,141.0,26.0,3.2,17.0,36.0,20.14,6.02
2016,9,28,17,45,70.5,13.0,3.2,16.5,18.0,11.1,0.0
2016,9,28,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,115.5,14.0,2.1,12.5,23.5,95.81,0.0
2016,9,29,6,30,231.0,28.0,2.3,13.0,47.0,255.88,174.37
2016,9,29,6,45,341.5,40.0,2.5,13.5,90.5,366.58,298.54
2016,9,29,7,0,452.0,52.0,2.7,14.0,134.0,478.54,394.7
2016,9,29,7,15,520.0,60.0,2.7,14.5,183.5,553.99,456.85
2016,9,29,7,30,588.0,68.0,2.7,15.0,233.0,629.82,516.05
2016,9,29,7,45,635.5,73.5,2.7,15.5,283.5,684.29,556.19
2016,9,29,8,0,683.0,79.0,2.7,16.0,334.0,737.28,593.55
2016,9,29,8,15,714.5,83.5,2.7,16.5,382.5,772.72,616.7
2016,9,29,8,30,746.0,88.0,2.7,17.0,431.0,800.34,633.63
2016,9,29,8,45,770.5,91.0,2.7,17.5,475.5,822.58,646.4
