Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,0,795.0,94.0,2.7,18.0,520.0,841.38,656.61
2016,9,29,9,15,811.5,96.5,2.7,18.5,560.0,848.9,658.83
2016,9,29,9,30,828.0,99.0,2.7,19.0,600.0,852.72,658.66
2016,9,29,9,45,846.0,98.5,2.7,19.5,634.5,850.57,654.49
2016,9,29,10,0,864.0,98.0,2.7,20.0,669.0,836.57,642.28
2016,9,29,10,15,872.0,99.5,2.7,20.5,696.0,821.32,629.5
2016,9,29,10,30,880.0,101.0,2.7,21.0,723.0,802.52,614.43
2016,9,29,10,45,885.0,102.0,2.75,21.5,742.5,777.44,595.43
2016,9,29,11,0,890.0,103.0,2.8,22.0,762.0,749.1,574.18
2016,9,29,11,15,893.0,104.0,2.85,22.0,773.5,716.21,549.1
2016,9,29,11,30,896.0,105.0,2.9,22.0,785.0,680.39,521.43
2016,9,29,11,45,896.5,105.0,2.95,22.5,788.0,639.41,488.44
2016,9,29,12,0,897.0,105.0,3.0,23.0,791.0,596.06,453.04
2016,9,29,12,15,896.0,105.0,3.1,23.0,786.5,549.76,415.56
2016,9,29,12,30,895.0,105.0,3.2,23.0,782.0,501.6,375.53
2016,9,29,12,45,895.5,102.0,3.3,23.0,770.5,450.02,331.7
2016,9,29,13,0,896.0,99.0,3.4,23.0,759.0,396.94,285.51
2016,9,29,13,15,890.0,98.0,3.45,23.0,738.5,342.12,237.19
2016,9,29,13,30,884.0,97.0,3.5,23.0,718.0,286.82,188.53
2016,9,29,13,45,873.5,96.5,3.55,23.0,689.5,230.79,141.23
2016,9,29,14,0,863.0,96.0,3.6,23.0,661.0,175.21,99.27
2016,9,29,14,15,850.5,94.0,3.6,22.5,626.5,110.4,60.87
2016,9,29,14,30,838.0,92.0,3.6,22.0,592.0,70.05,54.19
2016,9,29,14,45,821.0,89.5,3.6,22.0,551.5,69.07,53.54
2016,9,29,15,0,804.0,87.0,3.6,22.0,511.0,68.1,52.86
2016,9,29,15,15,781.0,83.5,3.6,21.5,466.0,66.3,51.6
2016,9,29,15,30,758.0,80.0,3.6,21.0,421.0,64.48,50.29
2016,9,29,15,45,728.0,75.5,3.6,20.5,372.5,61.76,48.19
2016,9,29,16,0,698.0,71.0,3.6,20.0,324.0,54.13,41.77
2016,9,29,16,15,652.0,65.5,3.55,19.0,273.5,50.64,38.95
2016,9,29,16,30,606.0,60.0,3.5,18.0,223.0,47.12,35.96
2016,9,29,16,45,536.0,52.5,3.45,17.5,173.5,41.81,31.15
2016,9,29,17,0,466.0,45.0,3.4,17.0,124.0,36.46,26.11
2016,9,29,17,15,349.0,34.0,3.3,16.5,81.0,27.85,17.83
2016,9,29,17,30,232.0,23.0,3.2,16.0,38.0,19.12,3.27
2016,9,29,17,45,116.0,11.5,3.1,15.5,19.0,9.82,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,129.0,13.0,2.9,12.0,23.0,104.47,0.0
2016,9,30,6,30,258.0,26.0,3.0,12.0,46.0,272.09,178.82
2016,9,30,6,45,369.0,37.0,3.15,12.5,90.0,383.99,313.45
2016,9,30,7,0,480.0,48.0,3.3,13.0,134.0,495.24,410.2
2016,9,30,7,15,323.0,78.0,3.35,13.5,144.0,407.38,341.66
2016,9,30,7,30,166.0,108.0,3.4,14.0,154.0,280.58,235.66
2016,9,30,7,45,182.5,127.5,3.45,14.5,187.5,316.09,265.22
2016,9,30,8,0,199.0,147.0,3.5,15.0,221.0,350.99,292.89
2016,9,30,8,15,484.5,113.5,3.55,15.0,326.0,594.58,491.27
2016,9,30,8,30,770.0,80.0,3.6,15.0,431.0,809.47,651.7
2016,9,30,8,45,793.5,83.0,3.65,15.5,476.0,830.65,662.86
2016,9,30,9,0,817.0,86.0,3.7,16.0,521.0,848.39,672.83
2016,9,30,9,15,833.0,88.0,3.75,16.5,561.0,854.67,674.52
2016,9,30,9,30,849.0,90.0,3.8,17.0,601.0,857.24,673.74
2016,9,30,9,45,864.0,90.5,3.85,17.5,635.0,845.18,662.63
2016,9,30,10,0,879.0,91.0,3.9,18.0,669.0,838.1,655.4
2016,9,30,10,15,887.5,92.5,3.95,18.0,696.0,823.02,643.79
2016,9,30,10,30,896.0,94.0,4.0,18.0,723.0,804.32,629.74
2016,9,30,10,45,901.0,95.0,4.1,18.5,742.5,778.88,609.98
2016,9,30,11,0,906.0,96.0,4.2,19.0,762.0,750.13,587.91
2016,9,30,11,15,909.5,96.5,4.25,19.0,774.0,716.66,561.47
2016,9,30,11,30,913.0,97.0,4.3,19.0,786.0,680.21,532.34
2016,9,30,11,45,914.0,97.0,4.35,19.0,789.5,638.98,499.08
2016,9,30,12,0,915.0,97.0,4.4,19.0,793.0,595.29,463.14
2016,9,30,12,15,913.5,97.0,4.45,19.0,788.0,548.06,423.53
2016,9,30,12,30,912.0,97.0,4.5,19.0,783.0,498.98,381.37
2016,9,30,12,45,905.0,98.0,4.55,19.0,769.5,446.83,335.73
2016,9,30,13,0,898.0,99.0,4.6,19.0,756.0,393.77,288.32
2016,9,30,13,15,891.5,98.0,4.6,18.5,735.0,338.69,239.08
2016,9,30,13,30,885.0,97.0,4.6,18.0,714.0,283.2,189.52
2016,9,30,13,45,877.0,95.5,4.6,18.0,686.0,226.89,140.96
2016,9,30,14,0,869.0,94.0,4.6,18.0,658.0,170.79,98.06
2016,9,30,14,15,856.5,92.0,4.55,18.0,623.5,114.51,66.9
2016,9,30,14,30,844.0,90.0,4.5,18.0,589.0,68.96,54.19
2016,9,30,14,45,828.5,86.5,4.5,18.0,548.5,67.28,52.9
2016,9,30,15,0,813.0,83.0,4.5,18.0,508.0,65.54,51.55
2016,9,30,15,15,790.0,80.0,4.45,17.5,462.5,64.0,50.47
2016,9,30,15,30,767.0,77.0,4.4,17.0,417.0,62.45,49.38
2016,9,30,15,45,736.5,72.5,4.35,16.5,368.5,59.64,47.15
2016,9,30,16,0,706.0,68.0,4.3,16.0,320.0,56.78,44.82
2016,9,30,16,15,660.0,63.0,4.15,15.5,269.5,48.94,38.01
2016,9,30,16,30,614.0,58.0,4.0,15.0,219.0,45.73,35.17
2016,9,30,16,45,542.5,50.5,3.85,15.0,169.5,40.34,30.16
2016,9,30,17,0,471.0,43.0,3.7,15.0,120.0,34.92,24.93
2016,9,30,17,15,351.0,32.0,3.45,14.5,77.5,26.24,16.44
2016,9,30,17,30,231.0,21.0,3.2,14.0,35.0,17.43,0.0
2016,9,30,17,45,115.5,10.5,2.95,14.0,17.5,8.96,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,136.0,12.5,1.65,11.5,23.0,108.79,0.0
2016,10,1,6,30,272.0,25.0,2.0,12.0,46.0,279.02,172.91
2016,10,1,6,45,389.0,35.5,2.35,13.0,90.5,396.87,320.94
2016,10,1,7,0,506.0,46.0,2.7,14.0,135.0,512.37,420.29
2016,10,1,7,15,575.0,53.0,2.9,14.5,186.0,587.44,482.88
2016,10,1,7,30,644.0,60.0,3.1,15.0,237.0,663.07,542.73
2016,10,1,7,45,692.0,64.5,3.3,15.5,288.5,710.91,578.83
2016,10,1,8,0,740.0,69.0,3.5,16.0,340.0,764.04,617.47
2016,10,1,8,15,770.5,72.5,3.5,16.5,389.5,798.15,639.82
2016,10,1,8,30,801.0,76.0,3.5,17.0,439.0,829.29,659.45
2016,10,1,8,45,825.5,78.0,3.5,17.5,485.0,849.96,671.1
2016,10,1,9,0,850.0,80.0,3.5,18.0,531.0,867.11,680.16
2016,10,1,9,15,866.0,82.5,3.45,18.5,571.0,864.88,675.13
2016,10,1,9,30,882.0,85.0,3.4,19.0,611.0,868.01,674.22
2016,10,1,9,45,898.0,84.5,3.4,19.5,646.5,863.85,668.57
2016,10,1,10,0,914.0,84.0,3.4,20.0,682.0,855.86,660.45
2016,10,1,10,15,922.5,85.0,3.4,20.0,709.5,839.54,647.95
2016,10,1,10,30,931.0,86.0,3.4,20.0,737.0,819.51,633.02
2016,10,1,10,45,936.0,87.0,3.4,20.5,756.5,793.18,612.57
2016,10,1,11,0,941.0,88.0,3.4,21.0,776.0,763.42,589.85
2016,10,1,11,15,944.5,88.5,3.4,21.0,788.0,728.83,563.08
2016,10,1,11,30,948.0,89.0,3.4,21.0,800.0,691.16,533.38
2016,10,1,11,45,948.5,89.5,3.4,21.5,803.5,648.77,498.62
2016,10,1,12,0,949.0,90.0,3.4,22.0,807.0,603.84,461.3
2016,10,1,12,15,947.5,90.0,3.45,22.0,802.0,555.15,421.29
2016,10,1,12,30,946.0,90.0,3.5,22.0,797.0,504.53,378.64
2016,10,1,12,45,942.0,89.5,3.6,22.0,784.0,450.8,332.51
2016,10,1,13,0,938.0,89.0,3.7,22.0,771.0,395.84,284.24
2016,10,1,13,15,933.0,88.0,3.75,22.0,750.0,339.22,233.9
2016,10,1,13,30,928.0,87.0,3.8,22.0,729.0,281.96,183.26
2016,10,1,13,45,918.0,86.5,3.85,22.0,700.5,223.78,134.29
2016,10,1,14,0,908.0,86.0,3.9,22.0,672.0,165.97,91.53
2016,10,1,14,15,896.5,84.0,3.9,21.5,636.5,107.67,61.18
2016,10,1,14,30,885.0,82.0,3.9,21.0,601.0,73.69,57.57
2016,10,1,14,45,867.5,80.5,3.95,21.0,559.5,72.51,56.74
2016,10,1,15,0,850.0,79.0,4.0,21.0,518.0,63.39,49.09
2016,10,1,15,15,828.0,76.0,4.0,20.5,472.0,61.73,47.92
2016,10,1,15,30,806.0,73.0,4.0,20.0,426.0,60.05,46.71
2016,10,1,15,45,772.5,69.5,4.05,20.0,376.0,57.83,44.92
2016,10,1,16,0,739.0,66.0,4.1,20.0,326.0,55.61,43.08
2016,10,1,16,15,692.0,61.0,3.95,19.0,274.0,52.04,40.17
2016,10,1,16,30,645.0,56.0,3.8,18.0,222.0,44.5,33.63
2016,10,1,16,45,568.5,49.0,3.7,17.5,171.0,39.39,28.97
2016,10,1,17,0,492.0,42.0,3.6,17.0,120.0,34.29,24.1
2016,10,1,17,15,360.0,31.0,3.3,16.5,76.5,25.52,15.45
2016,10,1,17,30,228.0,20.0,3.0,16.0,33.0,16.65,0.0
2016,10,1,17,45,114.0,10.0,2.75,15.5,16.5,8.54,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,129.0,12.0,1.7,11.5,21.5,103.01,0.0
2016,10,2,6,30,258.0,24.0,2.0,12.0,43.0,264.89,152.3
2016,10,2,6,45,373.0,35.0,2.4,13.0,86.5,382.75,308.99
2016,10,2,7,0,488.0,46.0,2.8,14.0,130.0,496.43,407.71
2016,10,2,7,15,557.5,53.0,2.9,14.5,179.5,571.33,470.23
2016,10,2,7,30,627.0,60.0,3.0,15.0,229.0,646.79,529.9
2016,10,2,7,45,674.5,64.0,3.15,15.5,280.0,698.93,569.25
2016,10,2,8,0,722.0,68.0,3.3,16.0,331.0,744.69,602.26
2016,10,2,8,15,751.5,72.0,3.4,16.0,378.5,778.25,626.07
2016,10,2,8,30,781.0,76.0,3.5,16.0,426.0,808.92,647.29
2016,10,2,8,45,804.0,78.0,3.6,16.5,470.5,828.13,658.62
2016,10,2,9,0,827.0,80.0,3.7,17.0,515.0,843.91,667.43
2016,10,2,9,15,841.5,82.5,3.75,17.0,554.0,849.27,669.74
2016,10,2,9,30,856.0,85.0,3.8,17.0,593.0,842.52,663.52
2016,10,2,9,45,868.0,86.0,3.9,17.5,626.0,837.0,657.44
2016,10,2,10,0,880.0,87.0,4.0,18.0,659.0,827.82,648.87
2016,10,2,10,15,479.5,201.5,4.05,18.0,514.5,607.8,482.15
2016,10,2,10,30,79.0,316.0,4.1,18.0,370.0,352.56,278.07
2016,10,2,10,45,297.0,285.5,4.2,18.5,500.0,500.49,396.22
2016,10,2,11,0,515.0,255.0,4.3,19.0,630.0,619.85,486.85
2016,10,2,11,15,324.0,307.0,4.35,19.0,544.5,502.62,394.29
2016,10,2,11,30,133.0,359.0,4.4,19.0,459.0,399.85,312.68
2016,10,2,11,45,224.5,350.0,4.45,19.0,519.0,432.83,338.59
2016,10,2,12,0,316.0,341.0,4.5,19.0,579.0,461.02,359.28
2016,10,2,12,15,232.5,350.0,4.55,19.0,524.5,401.29,312.06
2016,10,2,12,30,149.0,359.0,4.6,19.0,470.0,351.86,273.37
2016,10,2,12,45,350.5,299.0,4.65,19.0,554.0,370.34,284.13
2016,10,2,13,0,552.0,239.0,4.7,19.0,638.0,366.89,274.35
2016,10,2,13,15,377.5,281.0,4.7,19.0,550.5,312.15,232.7
2016,10,2,13,30,203.0,323.0,4.7,19.0,463.0,276.71,209.15
2016,10,2,13,45,539.0,207.5,4.75,19.0,557.5,228.18,155.87
2016,10,2,14,0,875.0,92.0,4.8,19.0,652.0,162.52,91.91
2016,10,2,14,15,863.0,90.5,4.8,18.5,617.5,106.38,63.56
2016,10,2,14,30,851.0,89.0,4.8,18.0,583.0,68.7,54.01
2016,10,2,14,45,834.5,86.5,4.8,18.0,542.5,67.65,53.27
2016,10,2,15,0,818.0,84.0,4.8,18.0,502.0,66.59,52.5
2016,10,2,15,15,794.5,80.5,4.7,17.5,456.5,64.69,51.11
2016,10,2,15,30,771.0,77.0,4.6,17.0,411.0,62.76,49.68
2016,10,2,15,45,735.0,73.5,4.6,17.0,361.5,60.66,47.98
2016,10,2,16,0,699.0,70.0,4.6,17.0,312.0,53.76,41.99
2016,10,2,16,15,649.5,64.5,4.45,16.5,261.5,50.22,38.97
2016,10,2,16,30,600.0,59.0,4.3,16.0,211.0,46.66,35.81
2016,10,2,16,45,513.0,52.0,4.15,15.5,161.0,41.66,31.18
2016,10,2,17,0,426.0,45.0,4.0,15.0,111.0,36.74,26.36
2016,10,2,17,15,293.5,32.5,3.65,14.5,69.5,26.81,16.36
2016,10,2,17,30,161.0,20.0,3.3,14.0,28.0,15.63,0.0
2016,10,2,17,45,80.5,10.0,2.95,14.0,14.0,8.54,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,115.5,12.0,1.2,11.5,19.5,93.03,0.0
2016,10,3,6,30,231.0,24.0,1.4,12.0,39.0,241.87,125.05
2016,10,3,6,45,348.0,34.5,1.65,13.0,81.5,361.72,290.24
2016,10,3,7,0,465.0,45.0,1.9,14.0,124.0,475.32,388.42
2016,10,3,7,15,535.0,52.0,1.85,14.0,172.5,549.81,450.37
2016,10,3,7,30,605.0,59.0,1.8,14.0,221.0,624.99,509.51
2016,10,3,7,45,649.0,64.5,1.8,14.5,270.5,675.71,546.66
2016,10,3,8,0,693.0,70.0,1.8,15.0,320.0,719.61,577.11
2016,10,3,8,15,438.0,128.5,1.8,15.5,294.5,568.27,460.63
2016,10,3,8,30,183.0,187.0,1.8,16.0,269.0,374.97,304.66
2016,10,3,8,45,109.5,196.5,1.85,16.5,247.0,314.78,254.76
2016,10,3,9,0,36.0,206.0,1.9,17.0,225.0,237.42,190.03
2016,10,3,9,15,42.5,226.0,1.9,17.0,250.0,260.12,207.95
2016,10,3,9,30,49.0,246.0,1.9,17.0,275.0,282.02,224.72
2016,10,3,9,45,121.5,272.5,1.95,17.5,350.0,381.47,302.86
2016,10,3,10,0,194.0,299.0,2.0,18.0,425.0,459.78,362.16
2016,10,3,10,15,114.0,288.5,2.0,18.0,363.5,374.25,294.25
2016,10,3,10,30,34.0,278.0,2.0,18.0,302.0,280.46,219.85
2016,10,3,10,45,30.5,279.5,2.05,18.5,301.0,274.14,214.5
2016,10,3,11,0,27.0,281.0,2.1,19.0,300.0,268.1,209.1
2016,10,3,11,15,36.5,299.5,2.15,19.0,326.5,286.13,223.01
2016,10,3,11,30,46.0,318.0,2.2,19.0,353.0,302.48,235.42
2016,10,3,11,45,38.0,307.5,2.25,19.0,336.5,282.42,219.62
2016,10,3,12,0,30.0,297.0,2.3,19.0,320.0,263.55,204.9
2016,10,3,12,15,199.5,308.0,2.3,19.0,456.0,351.52,272.4
2016,10,3,12,30,369.0,319.0,2.3,19.0,592.0,417.71,319.37
2016,10,3,12,45,189.0,270.5,2.3,19.0,410.5,287.47,220.28
2016,10,3,13,0,9.0,222.0,2.3,19.0,229.0,182.38,141.37
2016,10,3,13,15,30.5,257.5,2.3,19.0,279.0,207.23,160.6
2016,10,3,13,30,52.0,293.0,2.3,19.0,329.0,229.51,177.13
2016,10,3,13,45,33.5,258.0,2.3,19.0,281.0,196.46,151.91
2016,10,3,14,0,15.0,223.0,2.3,19.0,233.0,174.71,135.89
2016,10,3,14,15,7.5,173.5,2.25,19.0,178.5,137.41,106.77
2016,10,3,14,30,0.0,124.0,2.2,19.0,124.0,100.74,81.11
2016,10,3,14,45,6.5,151.5,2.2,19.0,155.0,120.2,97.93
2016,10,3,15,0,13.0,179.0,2.2,19.0,186.0,137.97,113.25
2016,10,3,15,15,6.5,122.0,2.15,18.5,125.5,97.95,79.54
2016,10,3,15,30,0.0,65.0,2.1,18.0,65.0,53.87,41.71
2016,10,3,15,45,0.0,57.0,2.1,18.0,57.0,47.19,36.0
2016,10,3,16,0,0.0,49.0,2.1,18.0,49.0,40.52,30.21
2016,10,3,16,15,285.0,53.0,1.95,17.5,123.5,39.17,29.09
2016,10,3,16,30,570.0,57.0,1.8,17.0,198.0,44.98,34.18
2016,10,3,16,45,489.5,49.5,1.7,17.0,150.5,39.59,29.15
2016,10,3,17,0,409.0,42.0,1.6,17.0,103.0,34.21,23.9
2016,10,3,17,15,278.0,30.0,1.35,16.5,64.0,24.67,14.11
2016,10,3,17,30,147.0,18.0,1.1,16.0,25.0,14.07,0.0
2016,10,3,17,45,73.5,9.0,0.9,16.0,12.5,7.68,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.5,13.0,1.0,13.0,17.0,56.46,0.0
2016,10,4,6,30,127.0,26.0,1.2,13.0,34.0,165.94,72.26
2016,10,4,6,45,219.0,43.0,1.4,13.5,73.0,272.45,217.34
2016,10,4,7,0,311.0,60.0,1.6,14.0,112.0,368.74,303.1
2016,10,4,7,15,385.5,72.5,1.7,14.0,159.0,447.93,370.77
2016,10,4,7,30,460.0,85.0,1.8,14.0,206.0,529.17,436.62
2016,10,4,7,45,268.0,114.0,1.9,14.5,188.0,386.71,321.12
2016,10,4,8,0,76.0,143.0,2.0,15.0,170.0,221.4,182.17
2016,10,4,8,15,73.0,162.5,2.0,15.5,192.0,236.85,194.34
2016,10,4,8,30,70.0,182.0,2.0,16.0,214.0,251.73,205.19
2016,10,4,8,45,108.5,205.5,2.05,16.5,259.5,325.01,263.6
2016,10,4,9,0,147.0,229.0,2.1,17.0,305.0,379.18,305.41
2016,10,4,9,15,161.0,247.5,2.1,17.0,336.5,404.45,324.01
2016,10,4,9,30,175.0,266.0,2.1,17.0,368.0,428.27,341.43
2016,10,4,9,45,106.0,263.0,2.1,17.5,326.0,341.78,271.62
2016,10,4,10,0,37.0,260.0,2.1,18.0,284.0,275.36,217.14
2016,10,4,10,15,439.5,190.0,2.1,18.0,491.5,560.42,443.98
2016,10,4,10,30,842.0,120.0,2.1,18.0,699.0,782.46,606.31
2016,10,4,10,45,854.0,119.0,2.15,18.5,720.0,760.02,586.65
2016,10,4,11,0,866.0,118.0,2.2,19.0,741.0,733.98,565.71
2016,10,4,11,15,870.5,118.5,2.25,19.0,752.5,700.86,540.37
2016,10,4,11,30,875.0,119.0,2.3,19.0,764.0,664.76,512.34
2016,10,4,11,45,885.5,114.5,2.4,19.5,769.5,622.63,478.69
2016,10,4,12,0,896.0,110.0,2.5,20.0,775.0,580.92,444.33
2016,10,4,12,15,895.0,109.5,2.65,20.0,770.0,534.01,406.01
2016,10,4,12,30,894.0,109.0,2.8,20.0,765.0,485.29,365.03
2016,10,4,12,45,896.5,105.5,2.95,20.5,753.5,433.96,320.1
2016,10,4,13,0,899.0,102.0,3.1,21.0,742.0,380.94,272.79
2016,10,4,13,15,893.0,100.5,3.2,20.5,721.0,325.57,224.16
2016,10,4,13,30,887.0,99.0,3.3,20.0,700.0,269.75,175.45
2016,10,4,13,45,880.0,96.5,3.4,20.0,672.0,212.86,128.14
2016,10,4,14,0,873.0,94.0,3.5,20.0,644.0,156.11,87.68
2016,10,4,14,15,860.5,92.0,3.55,20.0,609.0,91.01,54.63
2016,10,4,14,30,848.0,90.0,3.6,20.0,574.0,69.62,54.4
2016,10,4,14,45,833.0,86.5,3.7,20.0,533.5,67.9,53.09
2016,10,4,15,0,818.0,83.0,3.8,20.0,493.0,66.13,51.72
2016,10,4,15,15,794.0,79.5,3.8,19.5,447.5,64.19,50.31
2016,10,4,15,30,770.0,76.0,3.8,19.0,402.0,62.23,48.85
2016,10,4,15,45,738.0,71.5,3.85,19.0,353.0,59.36,46.48
2016,10,4,16,0,706.0,67.0,3.9,19.0,304.0,56.45,44.02
2016,10,4,16,15,655.5,61.5,3.8,18.5,253.0,48.2,36.87
2016,10,4,16,30,605.0,56.0,3.7,18.0,202.0,44.55,33.61
2016,10,4,16,45,523.5,48.0,3.6,17.5,153.0,38.67,28.21
2016,10,4,17,0,442.0,40.0,3.5,17.0,104.0,32.76,22.54
2016,10,4,17,15,300.0,28.5,3.3,16.5,63.5,23.54,12.69
2016,10,4,17,30,158.0,17.0,3.1,16.0,23.0,14.51,0.0
2016,10,4,17,45,79.0,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,11.5,1.4,10.5,18.0,83.87,0.0
2016,10,5,6,30,208.0,23.0,1.6,11.0,36.0,218.54,78.56
2016,10,5,6,45,342.0,34.0,1.8,12.0,79.5,354.46,283.43
2016,10,5,7,0,476.0,45.0,2.0,13.0,123.0,481.26,393.91
2016,10,5,7,15,551.5,52.5,2.25,13.5,173.5,560.78,460.82
2016,10,5,7,30,627.0,60.0,2.5,14.0,224.0,641.06,525.11
2016,10,5,7,45,680.5,64.5,2.75,15.0,276.0,698.42,568.12
2016,10,5,8,0,734.0,69.0,3.0,16.0,328.0,749.01,604.24
2016,10,5,8,15,766.5,72.5,3.1,16.5,377.5,784.22,628.09
2016,10,5,8,30,799.0,76.0,3.2,17.0,427.0,816.44,649.16
2016,10,5,8,45,826.0,78.0,3.3,17.5,473.0,838.71,662.63
2016,10,5,9,0,853.0,80.0,3.4,18.0,519.0,857.42,673.45
2016,10,5,9,15,869.0,82.0,3.4,18.5,559.5,854.29,668.09
2016,10,5,9,30,885.0,84.0,3.4,19.0,600.0,856.31,666.73
2016,10,5,9,45,901.0,84.5,3.4,19.5,635.0,852.77,661.55
2016,10,5,10,0,917.0,85.0,3.4,20.0,670.0,845.34,653.83
2016,10,5,10,15,925.0,86.5,3.4,20.0,697.5,828.71,641.07
2016,10,5,10,30,933.0,88.0,3.4,20.0,725.0,808.37,625.87
2016,10,5,10,45,941.0,87.5,3.4,20.5,745.0,782.29,605.56
2016,10,5,11,0,949.0,87.0,3.4,21.0,765.0,752.68,582.34
2016,10,5,11,15,952.0,87.5,3.4,21.0,776.5,717.28,554.55
2016,10,5,11,30,955.0,88.0,3.4,21.0,788.0,678.83,524.03
2016,10,5,11,45,957.0,87.5,3.45,21.5,791.5,635.98,488.82
2016,10,5,12,0,959.0,87.0,3.5,22.0,795.0,590.52,450.9
2016,10,5,12,15,958.0,87.0,3.55,22.0,790.0,541.6,410.25
2016,10,5,12,30,957.0,87.0,3.6,22.0,785.0,490.7,366.9
2016,10,5,12,45,948.0,89.0,3.65,22.0,770.0,436.59,320.01
2016,10,5,13,0,939.0,91.0,3.7,22.0,755.0,381.66,271.49
2016,10,5,13,15,933.0,90.0,3.7,22.0,733.5,324.72,220.84
2016,10,5,13,30,927.0,89.0,3.7,22.0,712.0,267.27,170.46
2016,10,5,13,45,917.0,88.0,3.75,22.0,683.0,208.9,122.57
2016,10,5,14,0,907.0,87.0,3.8,22.0,654.0,150.93,82.38
2016,10,5,14,15,894.0,85.0,3.8,21.5,618.0,92.81,57.46
2016,10,5,14,30,881.0,83.0,3.8,21.0,582.0,74.33,58.21
2016,10,5,14,45,861.5,81.0,3.8,21.0,539.5,64.62,50.08
2016,10,5,15,0,842.0,79.0,3.8,21.0,497.0,63.72,49.45
2016,10,5,15,15,817.0,76.0,3.8,20.5,450.5,62.02,48.24
2016,10,5,15,30,792.0,73.0,3.8,20.0,404.0,60.31,47.0
2016,10,5,15,45,752.5,70.0,3.8,20.0,353.0,58.45,45.5
2016,10,5,16,0,713.0,67.0,3.8,20.0,302.0,56.65,44.01
2016,10,5,16,15,659.5,61.5,3.6,19.5,250.5,48.34,36.83
2016,10,5,16,30,606.0,56.0,3.4,19.0,199.0,44.68,33.55
2016,10,5,16,45,518.0,48.0,3.2,18.5,149.0,38.76,28.13
2016,10,5,17,0,430.0,40.0,3.0,18.0,99.0,32.86,22.43
2016,10,5,17,15,282.0,27.5,2.8,17.0,59.5,22.74,11.39
2016,10,5,17,30,134.0,15.0,2.6,16.0,20.0,12.8,0.0
2016,10,5,17,45,67.0,7.5,2.4,15.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,109.5,10.5,1.4,11.5,17.0,86.66,0.0
2016,10,6,6,30,219.0,21.0,1.6,12.0,34.0,222.68,54.88
2016,10,6,6,45,350.5,32.0,1.8,13.0,77.0,357.79,283.31
2016,10,6,7,0,482.0,43.0,2.0,14.0,120.0,482.12,392.58
2016,10,6,7,15,555.5,50.0,2.15,14.5,169.5,558.98,457.04
2016,10,6,7,30,629.0,57.0,2.3,15.0,219.0,636.6,518.71
2016,10,6,7,45,679.0,61.5,2.45,15.5,270.0,684.86,555.34
2016,10,6,8,0,729.0,66.0,2.6,16.0,321.0,738.5,594.42
2016,10,6,8,15,760.5,69.5,2.6,16.5,369.5,772.58,616.81
2016,10,6,8,30,792.0,73.0,2.6,17.0,418.0,803.75,636.47
2016,10,6,8,45,816.5,75.5,2.6,17.5,463.0,824.33,648.08
2016,10,6,9,0,841.0,78.0,2.6,18.0,508.0,841.43,657.12
2016,10,6,9,15,857.0,80.0,2.6,18.5,547.5,838.43,651.95
2016,10,6,9,30,873.0,82.0,2.6,19.0,587.0,840.54,650.72
2016,10,6,9,45,891.5,81.0,2.65,20.0,622.0,837.47,645.07
2016,10,6,10,0,910.0,80.0,2.7,21.0,657.0,830.54,636.95
2016,10,6,10,15,917.5,81.0,2.7,21.5,683.5,813.22,622.67
2016,10,6,10,30,925.0,82.0,2.7,22.0,710.0,792.26,606.12
2016,10,6,10,45,930.0,83.0,2.75,22.5,729.0,765.9,586.24
2016,10,6,11,0,935.0,84.0,2.8,23.0,748.0,736.15,563.4
2016,10,6,11,15,937.5,84.5,2.75,23.0,759.0,700.99,535.92
2016,10,6,11,30,940.0,85.0,2.7,23.0,770.0,662.85,505.82
2016,10,6,11,45,941.0,85.5,2.7,23.5,773.0,621.05,471.69
2016,10,6,12,0,942.0,86.0,2.7,24.0,776.0,576.7,434.97
2016,10,6,12,15,940.5,85.5,2.7,24.0,771.0,527.95,394.95
2016,10,6,12,30,939.0,85.0,2.7,24.0,766.0,477.33,352.37
2016,10,6,12,45,936.5,84.0,2.7,24.5,752.5,424.25,306.18
2016,10,6,13,0,934.0,83.0,2.7,25.0,739.0,369.85,258.12
2016,10,6,13,15,928.0,82.0,2.7,25.0,718.0,313.41,208.71
2016,10,6,13,30,922.0,81.0,2.7,25.0,697.0,256.46,159.63
2016,10,6,13,45,913.0,80.0,2.7,25.0,668.5,198.78,113.24
2016,10,6,14,0,904.0,79.0,2.7,25.0,640.0,141.39,74.7
2016,10,6,14,15,892.0,77.5,2.7,24.5,605.0,84.08,52.29
2016,10,6,14,30,880.0,76.0,2.7,24.0,570.0,69.75,53.65
2016,10,6,14,45,862.5,74.0,2.7,24.0,528.5,68.13,52.44
2016,10,6,15,0,845.0,72.0,2.7,24.0,487.0,66.43,51.15
2016,10,6,15,15,821.5,69.0,2.65,23.5,441.0,57.01,43.37
2016,10,6,15,30,798.0,66.0,2.6,23.0,395.0,55.13,41.99
2016,10,6,15,45,764.0,62.5,2.6,23.0,345.5,52.74,40.04
2016,10,6,16,0,730.0,59.0,2.6,23.0,296.0,50.35,38.03
2016,10,6,16,15,680.0,54.0,2.25,22.0,245.5,46.58,34.91
2016,10,6,16,30,630.0,49.0,1.9,21.0,195.0,42.81,31.63
2016,10,6,16,45,546.5,42.0,1.6,20.5,146.0,34.05,23.79
2016,10,6,17,0,463.0,35.0,1.3,20.0,97.0,28.77,18.7
2016,10,6,17,15,314.5,24.0,1.25,19.0,57.5,19.81,8.33
2016,10,6,17,30,166.0,13.0,1.2,18.0,18.0,11.1,0.0
2016,10,6,17,45,83.0,6.5,1.2,17.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,122.0,9.5,0.8,14.0,16.5,94.37,0.0
2016,10,7,6,30,244.0,19.0,0.8,14.0,33.0,236.81,24.34
2016,10,7,6,45,370.5,29.5,0.85,14.5,75.5,369.07,285.93
2016,10,7,7,0,497.0,40.0,0.9,15.0,118.0,488.63,390.65
2016,10,7,7,15,569.0,46.5,1.0,15.5,167.0,563.29,451.82
2016,10,7,7,30,641.0,53.0,1.1,16.0,216.0,632.52,505.61
2016,10,7,7,45,686.5,58.0,1.2,17.0,266.0,684.57,543.03
2016,10,7,8,0,732.0,63.0,1.3,18.0,316.0,734.76,577.27
2016,10,7,8,15,763.0,66.5,1.5,18.5,364.0,768.22,600.43
2016,10,7,8,30,794.0,70.0,1.7,19.0,412.0,798.8,621.04
2016,10,7,8,45,816.0,72.5,1.9,20.0,456.5,817.1,631.44
2016,10,7,9,0,838.0,75.0,2.1,21.0,501.0,831.95,639.31
2016,10,7,9,15,854.0,77.5,2.2,21.5,540.0,829.67,635.61
2016,10,7,9,30,870.0,80.0,2.3,22.0,579.0,832.37,635.61
2016,10,7,9,45,869.5,86.5,2.45,23.0,610.0,822.27,625.98
2016,10,7,10,0,869.0,93.0,2.6,24.0,641.0,808.57,614.06
2016,10,7,10,15,755.0,140.0,2.55,24.5,630.0,756.27,575.3
2016,10,7,10,30,641.0,187.0,2.5,25.0,619.0,691.46,525.05
2016,10,7,10,45,691.0,173.5,2.5,25.5,651.0,688.55,521.61
2016,10,7,11,0,741.0,160.0,2.5,26.0,683.0,680.1,513.54
2016,10,7,11,15,820.5,130.0,2.4,26.5,717.5,668.43,502.89
2016,10,7,11,30,900.0,100.0,2.3,27.0,752.0,648.6,485.85
2016,10,7,11,45,898.5,101.0,2.25,27.5,754.5,607.09,452.32
2016,10,7,12,0,897.0,102.0,2.2,28.0,757.0,563.35,416.7
2016,10,7,12,15,768.5,155.5,2.15,28.0,713.0,499.73,367.12
2016,10,7,12,30,640.0,209.0,2.1,28.0,669.0,443.54,323.27
2016,10,7,12,45,625.5,210.0,2.05,28.5,653.5,398.41,285.91
2016,10,7,13,0,611.0,211.0,2.0,29.0,638.0,353.86,248.59
2016,10,7,13,15,630.0,195.0,1.95,29.0,623.5,306.31,208.49
2016,10,7,13,30,649.0,179.0,1.9,29.0,609.0,256.5,166.91
2016,10,7,13,45,533.5,208.5,1.85,29.0,552.0,215.8,139.85
2016,10,7,14,0,418.0,238.0,1.8,29.0,495.0,186.23,125.45
2016,10,7,14,15,526.5,189.0,1.75,28.5,494.0,127.72,90.95
2016,10,7,14,30,635.0,140.0,1.7,28.0,493.0,93.32,72.17
2016,10,7,14,45,523.5,157.0,1.7,28.0,434.0,104.77,81.85
2016,10,7,15,0,412.0,174.0,1.7,28.0,375.0,115.43,90.85
2016,10,7,15,15,481.0,142.0,1.55,27.5,354.5,97.57,76.46
2016,10,7,15,30,550.0,110.0,1.4,27.0,334.0,79.75,61.94
2016,10,7,15,45,501.0,106.0,1.25,26.5,290.5,76.42,59.43
2016,10,7,16,0,452.0,102.0,1.1,26.0,247.0,74.14,57.69
2016,10,7,16,15,407.5,89.0,1.05,25.0,202.5,65.59,50.62
2016,10,7,16,30,363.0,76.0,1.0,24.0,158.0,56.78,43.1
2016,10,7,16,45,293.5,60.5,1.0,23.0,116.0,45.74,33.4
2016,10,7,17,0,224.0,45.0,1.0,22.0,74.0,34.42,23.11
2016,10,7,17,15,112.0,28.0,1.0,21.5,42.5,21.89,8.47
2016,10,7,17,30,0.0,11.0,1.0,21.0,11.0,9.39,0.0
2016,10,7,17,45,0.0,5.5,1.05,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,69.0,10.0,1.0,16.5,13.5,57.15,0.0
2016,10,8,6,30,138.0,20.0,0.9,17.0,27.0,156.63,0.0
2016,10,8,6,45,266.5,33.5,0.85,17.5,67.5,292.93,224.06
2016,10,8,7,0,395.0,47.0,0.8,18.0,108.0,414.83,330.35
2016,10,8,7,15,475.5,56.0,0.85,18.5,156.0,498.36,397.77
2016,10,8,7,30,556.0,65.0,0.9,19.0,204.0,582.74,462.29
2016,10,8,7,45,608.5,71.0,1.0,20.0,254.0,639.93,503.33
2016,10,8,8,0,661.0,77.0,1.1,21.0,304.0,695.68,541.53
2016,10,8,8,15,696.5,82.0,1.15,21.5,352.0,733.6,566.2
2016,10,8,8,30,732.0,87.0,1.2,22.0,400.0,768.9,588.45
2016,10,8,8,45,758.0,90.5,1.3,23.0,444.5,786.19,597.28
2016,10,8,9,0,784.0,94.0,1.4,24.0,489.0,805.67,607.6
2016,10,8,9,15,802.5,97.0,1.4,25.0,528.5,814.52,609.49
2016,10,8,9,30,821.0,100.0,1.4,26.0,568.0,819.64,609.03
2016,10,8,9,45,868.0,88.5,1.45,27.0,609.0,819.96,606.08
2016,10,8,10,0,915.0,77.0,1.5,28.0,650.0,824.02,605.8
2016,10,8,10,15,923.0,78.0,1.45,28.5,676.5,806.9,591.73
2016,10,8,10,30,931.0,79.0,1.4,29.0,703.0,786.12,575.65
2016,10,8,10,45,935.5,80.5,1.35,29.5,722.0,759.71,556.06
2016,10,8,11,0,940.0,82.0,1.3,30.0,741.0,729.91,533.43
2016,10,8,11,15,943.0,82.5,1.2,30.0,752.0,694.86,506.88
2016,10,8,11,30,946.0,83.0,1.1,30.0,763.0,656.8,477.87
2016,10,8,11,45,946.0,83.5,1.05,30.5,766.0,614.18,444.7
2016,10,8,12,0,946.0,84.0,1.0,31.0,769.0,569.12,409.18
2016,10,8,12,15,944.5,83.5,0.95,31.0,763.5,520.22,370.93
2016,10,8,12,30,943.0,83.0,0.9,31.0,758.0,469.44,330.26
2016,10,8,12,45,939.0,83.0,0.85,31.0,744.5,416.49,286.92
2016,10,8,13,0,935.0,83.0,0.8,31.0,731.0,362.32,241.74
2016,10,8,13,15,929.0,82.0,0.8,31.0,709.5,305.88,194.68
2016,10,8,13,30,923.0,81.0,0.8,31.0,688.0,248.93,147.98
2016,10,8,13,45,913.0,80.0,0.8,31.0,659.0,191.15,104.08
2016,10,8,14,0,903.0,79.0,0.8,31.0,630.0,133.77,68.47
2016,10,8,14,15,890.5,77.0,0.85,30.5,594.5,76.3,57.28
2016,10,8,14,30,878.0,75.0,0.9,30.0,559.0,69.06,51.71
2016,10,8,14,45,860.0,73.0,1.0,30.0,517.5,67.4,50.5
2016,10,8,15,0,842.0,71.0,1.1,30.0,476.0,58.27,43.09
2016,10,8,15,15,817.5,68.0,1.1,29.5,430.0,56.38,41.75
2016,10,8,15,30,793.0,65.0,1.1,29.0,384.0,54.48,40.37
2016,10,8,15,45,757.5,61.5,1.15,28.5,335.0,52.05,38.52
2016,10,8,16,0,722.0,58.0,1.2,28.0,286.0,49.63,36.6
2016,10,8,16,15,670.0,53.0,1.15,26.5,235.0,45.84,33.58
2016,10,8,16,30,618.0,48.0,1.1,25.0,184.0,42.06,30.38
2016,10,8,16,45,531.5,40.5,1.05,24.0,136.0,32.92,22.36
2016,10,8,17,0,445.0,33.0,1.0,23.0,88.0,27.2,16.89
2016,10,8,17,15,289.5,21.5,1.05,22.0,50.5,17.75,4.44
2016,10,8,17,30,134.0,10.0,1.1,21.0,13.0,8.54,0.0
2016,10,8,17,45,67.0,5.0,1.15,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,15,113.0,9.0,1.25,15.5,14.5,87.02,0.0
2016,10,9,6,30,226.0,18.0,1.2,16.0,29.0,217.74,0.0
2016,10,9,6,45,355.5,28.5,1.15,17.0,70.5,354.5,268.62
2016,10,9,7,0,485.0,39.0,1.1,18.0,112.0,474.94,376.1
2016,10,9,7,15,560.0,46.5,1.15,18.5,161.5,552.61,439.43
2016,10,9,7,30,635.0,54.0,1.2,19.0,211.0,631.32,499.74
2016,10,9,7,45,681.5,59.0,1.3,20.0,261.0,676.92,532.3
2016,10,9,8,0,728.0,64.0,1.4,21.0,311.0,727.55,566.82
2016,10,9,8,15,760.0,67.5,1.3,21.5,359.0,761.56,587.17
2016,10,9,8,30,792.0,71.0,1.2,22.0,407.0,792.66,604.63
2016,10,9,8,45,814.0,74.5,1.1,23.0,451.5,811.96,612.21
2016,10,9,9,0,836.0,78.0,1.0,24.0,496.0,827.76,617.2
2016,10,9,9,15,852.0,80.0,1.0,24.5,535.0,832.93,617.69
2016,10,9,9,30,868.0,82.0,1.0,25.0,574.0,826.45,610.72
2016,10,9,9,45,881.0,83.5,1.05,26.0,607.5,821.48,604.58
2016,10,9,10,0,894.0,85.0,1.1,27.0,641.0,812.76,596.1
2016,10,9,10,15,901.5,86.5,1.15,27.5,667.0,795.98,583.66
2016,10,9,10,30,909.0,88.0,1.2,28.0,693.0,775.61,569.04
2016,10,9,10,45,913.0,89.5,1.25,28.5,711.5,749.19,550.49
2016,10,9,11,0,917.0,91.0,1.3,29.0,730.0,719.48,528.32
2016,10,9,11,15,919.5,91.5,1.35,29.0,740.5,684.67,503.12
