Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,30,922.0,92.0,1.4,29.0,751.0,646.97,475.31
2016,10,9,11,45,920.5,93.0,1.5,29.0,753.0,604.72,443.87
2016,10,9,12,0,919.0,94.0,1.6,29.0,755.0,560.21,409.76
2016,10,9,12,15,917.0,93.5,1.7,29.0,749.5,512.11,371.91
2016,10,9,12,30,915.0,93.0,1.8,29.0,744.0,462.25,331.48
2016,10,9,12,45,905.0,95.0,1.9,29.0,728.5,409.93,288.07
2016,10,9,13,0,895.0,97.0,2.0,29.0,713.0,356.98,243.22
2016,10,9,13,15,888.0,96.0,2.05,28.5,691.5,302.19,196.91
2016,10,9,13,30,881.0,95.0,2.1,28.0,670.0,247.06,151.14
2016,10,9,13,45,870.0,93.5,2.2,28.0,641.0,190.92,107.92
2016,10,9,14,0,859.0,92.0,2.3,28.0,612.0,127.32,67.1
2016,10,9,14,15,844.5,90.0,2.4,27.5,577.0,71.45,54.15
2016,10,9,14,30,830.0,88.0,2.5,27.0,542.0,68.67,52.14
2016,10,9,14,45,810.5,85.5,2.6,27.0,500.5,67.54,51.34
2016,10,9,15,0,791.0,83.0,2.7,27.0,459.0,66.42,50.55
2016,10,9,15,15,764.0,79.5,2.75,26.5,413.5,64.46,49.15
2016,10,9,15,30,737.0,76.0,2.8,26.0,368.0,62.49,47.73
2016,10,9,15,45,698.5,71.0,2.85,25.5,319.5,54.29,40.95
2016,10,9,16,0,660.0,66.0,2.9,25.0,271.0,51.22,38.45
2016,10,9,16,15,603.5,60.0,2.8,24.0,221.5,47.2,35.1
2016,10,9,16,30,547.0,54.0,2.7,23.0,172.0,43.17,31.57
2016,10,9,16,45,456.5,44.5,2.65,22.5,125.0,36.03,25.09
2016,10,9,17,0,366.0,35.0,2.6,22.0,78.0,28.81,18.13
2016,10,9,17,15,183.0,17.5,2.55,21.0,39.0,14.12,0.88
2016,10,9,17,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.0,12.5,10.67,0.0
2016,10,10,6,30,0.0,25.0,1.5,13.0,25.0,34.26,0.0
2016,10,10,6,45,196.0,35.5,1.7,13.5,64.0,242.33,185.12
2016,10,10,7,0,392.0,46.0,1.9,14.0,103.0,408.49,333.27
2016,10,10,7,15,471.5,55.0,1.9,14.5,151.0,490.69,402.45
2016,10,10,7,30,551.0,64.0,1.9,15.0,199.0,573.6,468.62
2016,10,10,7,45,606.5,70.0,1.95,15.5,248.5,632.8,513.74
2016,10,10,8,0,662.0,76.0,2.0,16.0,298.0,690.61,555.83
2016,10,10,8,15,697.5,80.5,1.95,16.5,346.0,727.54,580.24
2016,10,10,8,30,733.0,85.0,1.9,17.0,394.0,761.85,601.96
2016,10,10,8,45,763.0,87.5,1.9,17.5,438.5,781.26,612.85
2016,10,10,9,0,793.0,90.0,1.9,18.0,483.0,802.66,625.08
2016,10,10,9,15,811.0,92.5,1.95,18.5,522.5,810.25,627.92
2016,10,10,9,30,829.0,95.0,2.0,19.0,562.0,814.11,628.35
2016,10,10,9,45,851.0,93.5,2.05,20.0,597.0,812.8,624.14
2016,10,10,10,0,873.0,92.0,2.1,21.0,632.0,800.4,612.42
2016,10,10,10,15,881.5,93.5,2.15,21.5,658.5,784.6,599.77
2016,10,10,10,30,890.0,95.0,2.2,22.0,685.0,765.24,584.8
2016,10,10,10,45,896.0,96.0,2.25,22.5,703.5,740.05,565.65
2016,10,10,11,0,902.0,97.0,2.3,23.0,722.0,711.54,542.78
2016,10,10,11,15,905.0,98.0,2.35,23.0,733.0,677.88,516.88
2016,10,10,11,30,908.0,99.0,2.4,23.0,744.0,641.3,488.3
2016,10,10,11,45,908.0,99.5,2.5,23.5,746.5,599.84,454.76
2016,10,10,12,0,908.0,100.0,2.6,24.0,749.0,556.03,418.67
2016,10,10,12,15,906.5,99.5,2.65,24.0,743.5,508.54,379.52
2016,10,10,12,30,905.0,99.0,2.7,24.0,738.0,459.27,337.87
2016,10,10,12,45,890.0,103.0,2.8,24.0,722.0,407.1,293.22
2016,10,10,13,0,875.0,107.0,2.9,24.0,706.0,350.79,244.68
2016,10,10,13,15,868.0,106.0,2.95,23.5,684.5,295.88,197.12
2016,10,10,13,30,861.0,105.0,3.0,23.0,663.0,240.75,150.36
2016,10,10,13,45,846.5,104.5,3.1,23.0,633.5,184.98,106.89
2016,10,10,14,0,832.0,104.0,3.2,23.0,604.0,130.31,72.94
2016,10,10,14,15,816.5,101.5,3.25,22.5,568.5,77.02,60.07
2016,10,10,14,30,801.0,99.0,3.3,22.0,533.0,76.17,59.67
2016,10,10,14,45,775.5,97.5,3.4,22.0,491.0,75.95,59.64
2016,10,10,15,0,750.0,96.0,3.5,22.0,449.0,69.3,54.12
2016,10,10,15,15,720.5,91.5,3.5,21.5,403.5,67.1,52.5
2016,10,10,15,30,691.0,87.0,3.5,21.0,358.0,64.88,50.83
2016,10,10,15,45,644.5,82.5,3.5,20.5,309.0,62.48,48.96
2016,10,10,16,0,598.0,78.0,3.5,20.0,260.0,60.14,47.05
2016,10,10,16,15,536.5,70.0,3.45,19.0,211.0,54.9,42.57
2016,10,10,16,30,475.0,62.0,3.4,18.0,162.0,49.61,37.84
2016,10,10,16,45,378.0,50.5,3.35,17.5,116.5,41.03,29.91
2016,10,10,17,0,281.0,39.0,3.3,17.0,71.0,30.2,19.53
2016,10,10,17,15,140.5,19.5,3.15,16.5,35.5,15.19,0.0
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,60.0,8.5,1.0,13.0,11.5,7.26,0.0
2016,10,11,6,30,120.0,17.0,1.2,13.0,23.0,133.76,0.0
2016,10,11,6,45,240.0,32.0,1.45,13.5,61.0,268.89,202.36
2016,10,11,7,0,360.0,47.0,1.7,14.0,99.0,382.8,311.84
2016,10,11,7,15,441.0,57.0,1.75,14.0,145.5,466.75,383.79
2016,10,11,7,30,522.0,67.0,1.8,14.0,192.0,551.44,452.82
2016,10,11,7,45,262.5,90.5,1.85,14.5,153.5,344.33,287.14
2016,10,11,8,0,3.0,114.0,1.9,15.0,115.0,109.56,87.15
2016,10,11,8,15,33.0,141.5,1.9,15.5,155.5,176.68,144.12
2016,10,11,8,30,63.0,169.0,1.9,16.0,196.0,230.56,188.27
2016,10,11,8,45,92.5,192.0,1.95,16.5,235.5,277.13,225.54
2016,10,11,9,0,122.0,215.0,2.0,17.0,275.0,339.36,274.14
2016,10,11,9,15,467.5,156.5,2.0,17.0,413.5,588.91,472.75
2016,10,11,9,30,813.0,98.0,2.0,17.0,552.0,801.12,626.33
2016,10,11,9,45,841.0,94.0,2.05,17.5,588.0,801.95,622.73
2016,10,11,10,0,869.0,90.0,2.1,18.0,624.0,791.63,613.54
2016,10,11,10,15,878.0,91.5,2.1,18.0,650.0,776.3,601.81
2016,10,11,10,30,887.0,93.0,2.1,18.0,676.0,757.39,587.72
2016,10,11,10,45,894.0,93.5,2.1,18.5,695.0,732.51,568.07
2016,10,11,11,0,901.0,94.0,2.1,19.0,714.0,704.27,544.79
2016,10,11,11,15,904.5,94.5,2.05,19.0,725.0,670.54,517.91
2016,10,11,11,30,908.0,95.0,2.0,19.0,736.0,633.89,488.42
2016,10,11,11,45,908.5,95.0,2.0,19.5,738.5,592.36,454.1
2016,10,11,12,0,909.0,95.0,2.0,20.0,741.0,548.47,417.28
2016,10,11,12,15,773.0,148.0,2.0,20.0,694.5,482.42,364.51
2016,10,11,12,30,637.0,201.0,2.0,20.0,648.0,425.1,318.65
2016,10,11,12,45,547.0,229.5,2.0,20.0,608.5,373.1,276.85
2016,10,11,13,0,457.0,258.0,2.0,20.0,569.0,329.66,242.25
2016,10,11,13,15,436.5,256.0,2.05,20.0,545.5,290.02,209.45
2016,10,11,13,30,416.0,254.0,2.1,20.0,522.0,252.29,178.98
2016,10,11,13,45,466.0,225.5,2.15,20.0,513.0,208.72,143.02
2016,10,11,14,0,516.0,197.0,2.2,20.0,504.0,160.18,108.61
2016,10,11,14,15,646.0,151.5,2.3,19.5,512.5,100.56,80.82
2016,10,11,14,30,776.0,106.0,2.4,19.0,521.0,81.07,64.59
2016,10,11,14,45,617.5,130.5,2.55,19.0,445.0,90.01,72.48
2016,10,11,15,0,459.0,155.0,2.7,19.0,369.0,104.92,85.49
2016,10,11,15,15,566.0,122.0,2.75,18.5,359.5,87.84,71.13
2016,10,11,15,30,673.0,89.0,2.8,18.0,350.0,66.33,52.72
2016,10,11,15,45,631.0,83.0,2.9,18.0,302.0,62.9,49.84
2016,10,11,16,0,589.0,77.0,3.0,18.0,254.0,59.45,46.84
2016,10,11,16,15,526.0,69.0,3.0,17.5,205.0,54.18,42.2
2016,10,11,16,30,463.0,61.0,3.0,17.0,156.0,48.87,37.32
2016,10,11,16,45,365.5,49.5,3.0,16.5,111.5,40.28,29.32
2016,10,11,17,0,268.0,38.0,3.0,16.0,67.0,29.43,18.73
2016,10,11,17,15,134.0,19.0,2.95,15.5,33.5,14.81,0.0
2016,10,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,60.0,8.0,1.15,11.5,10.5,6.83,0.0
2016,10,12,6,30,120.0,16.0,1.3,12.0,21.0,100.16,0.0
2016,10,12,6,45,251.5,30.0,1.5,12.5,59.5,274.72,204.14
2016,10,12,7,0,383.0,44.0,1.7,13.0,98.0,396.61,323.2
2016,10,12,7,15,465.5,53.5,1.65,13.5,145.5,480.85,394.73
2016,10,12,7,30,548.0,63.0,1.6,14.0,193.0,566.07,462.75
2016,10,12,7,45,280.0,90.0,1.6,14.5,157.5,377.42,312.77
2016,10,12,8,0,12.0,117.0,1.6,15.0,122.0,121.11,97.01
2016,10,12,8,15,32.0,141.0,1.55,15.0,154.5,175.55,143.28
2016,10,12,8,30,52.0,165.0,1.5,15.0,187.0,216.33,176.76
2016,10,12,8,45,47.0,180.5,1.5,15.5,201.5,224.43,182.11
2016,10,12,9,0,42.0,196.0,1.5,16.0,216.0,232.35,187.33
2016,10,12,9,15,110.0,222.5,1.55,16.5,282.0,329.9,265.6
2016,10,12,9,30,178.0,249.0,1.6,17.0,348.0,407.66,325.62
2016,10,12,9,45,517.5,173.5,1.7,17.5,484.5,621.6,491.62
2016,10,12,10,0,857.0,98.0,1.8,18.0,621.0,794.71,615.16
2016,10,12,10,15,866.0,99.5,1.9,18.0,647.0,778.76,602.05
2016,10,12,10,30,875.0,101.0,2.0,18.0,673.0,759.18,588.37
2016,10,12,10,45,879.0,103.0,2.15,18.5,691.0,727.9,564.74
2016,10,12,11,0,883.0,105.0,2.3,19.0,709.0,699.31,542.08
2016,10,12,11,15,886.0,105.5,2.4,19.0,719.5,665.6,515.91
2016,10,12,11,30,889.0,106.0,2.5,19.0,730.0,629.07,487.01
2016,10,12,11,45,891.5,105.0,2.7,19.0,732.5,588.26,454.51
2016,10,12,12,0,894.0,104.0,2.9,19.0,735.0,545.02,419.06
2016,10,12,12,15,892.0,103.5,2.9,19.0,729.0,497.88,379.0
2016,10,12,12,30,890.0,103.0,2.9,19.0,723.0,449.05,336.56
2016,10,12,12,45,749.5,151.0,2.9,19.0,666.0,382.65,282.35
2016,10,12,13,0,609.0,199.0,2.9,19.0,609.0,331.46,241.17
2016,10,12,13,15,505.5,227.0,2.85,19.0,560.5,284.73,204.21
2016,10,12,13,30,402.0,255.0,2.8,19.0,512.0,253.0,181.24
2016,10,12,13,45,466.5,222.0,2.8,19.5,507.5,204.53,140.41
2016,10,12,14,0,531.0,189.0,2.8,20.0,503.0,154.0,104.11
2016,10,12,14,15,564.5,166.0,2.9,19.5,482.0,109.17,88.23
2016,10,12,14,30,598.0,143.0,3.0,19.0,461.0,96.6,77.94
2016,10,12,14,45,692.0,111.5,3.2,19.0,452.0,78.07,62.23
2016,10,12,15,0,786.0,80.0,3.4,19.0,443.0,64.51,50.68
2016,10,12,15,15,757.5,76.5,3.35,18.5,397.0,62.46,49.15
2016,10,12,15,30,729.0,73.0,3.3,18.0,351.0,60.41,47.58
2016,10,12,15,45,694.0,67.0,3.25,18.0,303.5,56.24,44.01
2016,10,12,16,0,659.0,61.0,3.2,18.0,256.0,47.73,36.54
2016,10,12,16,15,600.0,55.0,2.8,17.0,207.0,43.56,32.92
2016,10,12,16,30,541.0,49.0,2.4,16.0,158.0,39.39,29.12
2016,10,12,16,45,445.0,40.0,2.05,15.5,112.5,32.52,22.66
2016,10,12,17,0,349.0,31.0,1.7,15.0,67.0,25.61,15.39
2016,10,12,17,15,174.5,15.5,1.55,14.5,33.5,12.61,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,12.0,16.0,13.66,0.0
2016,10,13,6,45,109.5,31.0,1.25,12.5,46.0,151.69,108.82
2016,10,13,7,0,219.0,46.0,1.3,13.0,76.0,270.92,221.03
2016,10,13,7,15,256.5,63.5,1.5,13.0,113.0,324.1,269.08
2016,10,13,7,30,294.0,81.0,1.7,13.0,150.0,377.41,315.27
2016,10,13,7,45,319.0,97.5,1.95,13.5,188.0,418.7,349.44
2016,10,13,8,0,344.0,114.0,2.2,14.0,226.0,458.91,381.45
2016,10,13,8,15,361.0,129.5,2.25,14.5,262.5,489.71,404.35
2016,10,13,8,30,378.0,145.0,2.3,15.0,299.0,518.69,425.16
2016,10,13,8,45,513.5,128.5,2.35,15.5,363.0,607.56,494.02
2016,10,13,9,0,649.0,112.0,2.4,16.0,427.0,703.99,563.85
2016,10,13,9,15,549.5,154.5,2.4,16.5,436.0,650.74,520.2
2016,10,13,9,30,450.0,197.0,2.4,17.0,445.0,603.91,480.76
2016,10,13,9,45,541.0,179.5,2.4,17.5,494.5,644.66,510.8
2016,10,13,10,0,632.0,162.0,2.4,18.0,544.0,688.02,541.14
2016,10,13,10,15,568.0,193.5,2.4,18.5,548.5,643.95,504.81
2016,10,13,10,30,504.0,225.0,2.4,19.0,553.0,606.64,473.98
2016,10,13,10,45,502.5,233.0,2.4,19.5,567.0,590.68,460.02
2016,10,13,11,0,501.0,241.0,2.4,20.0,581.0,572.65,444.34
2016,10,13,11,15,463.0,261.5,2.45,20.0,579.5,540.84,418.94
2016,10,13,11,30,425.0,282.0,2.5,20.0,578.0,509.28,393.71
2016,10,13,11,45,432.0,278.5,2.6,20.5,580.5,483.37,372.34
2016,10,13,12,0,439.0,275.0,2.7,21.0,583.0,455.81,349.28
2016,10,13,12,15,482.0,256.0,2.8,21.0,591.5,430.76,328.07
2016,10,13,12,30,525.0,237.0,2.9,21.0,600.0,401.22,302.34
2016,10,13,12,45,510.5,237.5,3.0,21.5,585.0,361.7,268.46
2016,10,13,13,0,496.0,238.0,3.1,22.0,570.0,322.84,234.98
2016,10,13,13,15,486.5,233.5,3.15,22.0,551.0,282.58,200.92
2016,10,13,13,30,477.0,229.0,3.2,22.0,532.0,243.0,168.41
2016,10,13,13,45,502.0,209.0,3.25,22.0,515.0,198.47,133.18
2016,10,13,14,0,527.0,189.0,3.3,22.0,498.0,151.53,102.33
2016,10,13,14,15,503.5,183.5,3.3,21.5,464.5,119.02,95.89
2016,10,13,14,30,480.0,178.0,3.3,21.0,431.0,116.91,94.58
2016,10,13,14,45,443.0,170.0,3.3,21.0,389.0,113.05,91.54
2016,10,13,15,0,406.0,162.0,3.3,21.0,347.0,109.13,88.46
2016,10,13,15,15,403.5,144.0,3.3,20.5,312.0,99.0,80.2
2016,10,13,15,30,401.0,126.0,3.3,20.0,277.0,88.44,71.46
2016,10,13,15,45,376.5,112.0,3.3,20.0,238.5,79.94,64.22
2016,10,13,16,0,352.0,98.0,3.3,20.0,200.0,71.12,56.57
2016,10,13,16,15,319.0,82.0,3.05,19.5,161.0,60.49,47.28
2016,10,13,16,30,286.0,66.0,2.8,19.0,122.0,49.49,37.43
2016,10,13,16,45,227.0,49.5,2.55,18.5,86.0,37.61,26.62
2016,10,13,17,0,168.0,33.0,2.3,18.0,50.0,25.41,14.63
2016,10,13,17,15,84.0,16.5,2.05,17.5,25.0,12.83,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.5,3.65,15.0,4.5,0.0,0.0
2016,10,14,6,30,0.0,9.0,3.8,15.0,9.0,7.68,0.0
2016,10,14,6,45,10.0,27.0,3.95,15.5,28.5,40.44,23.52
2016,10,14,7,0,20.0,45.0,4.1,16.0,48.0,69.89,52.49
2016,10,14,7,15,34.0,65.0,4.2,16.0,72.5,103.57,82.34
2016,10,14,7,30,48.0,85.0,4.3,16.0,97.0,136.08,110.88
2016,10,14,7,45,56.0,105.5,4.45,16.5,121.5,163.83,134.51
2016,10,14,8,0,64.0,126.0,4.6,17.0,146.0,190.89,157.0
2016,10,14,8,15,67.5,146.0,4.75,17.0,170.5,212.86,174.97
2016,10,14,8,30,71.0,166.0,4.9,17.0,195.0,234.2,192.14
2016,10,14,8,45,170.0,182.5,5.05,17.5,261.5,347.07,285.7
2016,10,14,9,0,269.0,199.0,5.2,18.0,328.0,459.03,375.34
2016,10,14,9,15,172.0,218.0,5.25,18.0,303.0,375.3,305.29
2016,10,14,9,30,75.0,237.0,5.3,18.0,278.0,293.88,236.91
2016,10,14,9,45,150.0,254.5,5.35,18.5,343.0,380.77,306.87
2016,10,14,10,0,225.0,272.0,5.4,19.0,408.0,447.88,359.4
2016,10,14,10,15,183.0,287.0,5.35,19.0,400.5,419.97,335.41
2016,10,14,10,30,141.0,302.0,5.3,19.0,393.0,392.97,312.55
2016,10,14,10,45,88.5,289.0,5.3,19.5,347.0,322.37,255.29
2016,10,14,11,0,36.0,276.0,5.3,20.0,301.0,268.3,211.0
2016,10,14,11,15,28.5,266.5,5.2,20.0,286.0,249.87,196.13
2016,10,14,11,30,21.0,257.0,5.1,20.0,271.0,227.48,178.13
2016,10,14,11,45,10.5,143.5,5.1,20.0,150.5,125.1,96.33
2016,10,14,12,0,0.0,30.0,5.1,20.0,30.0,24.89,14.82
2016,10,14,12,15,8.0,136.0,5.05,20.0,141.5,116.31,89.29
2016,10,14,12,30,16.0,242.0,5.0,20.0,253.0,202.92,158.41
2016,10,14,12,45,13.5,230.5,5.0,20.0,239.5,190.78,148.66
2016,10,14,13,0,11.0,219.0,5.0,20.0,226.0,179.09,139.45
2016,10,14,13,15,5.5,115.5,4.9,20.0,119.0,96.69,73.38
2016,10,14,13,30,0.0,12.0,4.8,20.0,12.0,9.93,2.56
2016,10,14,13,45,7.0,108.5,4.7,20.0,112.5,90.33,68.45
2016,10,14,14,0,14.0,205.0,4.6,20.0,213.0,159.22,124.32
2016,10,14,14,15,7.0,106.5,4.45,19.5,110.5,87.54,69.93
2016,10,14,14,30,0.0,8.0,4.3,19.0,8.0,6.6,0.11
2016,10,14,14,45,0.0,7.0,4.15,19.0,7.0,5.77,0.0
2016,10,14,15,0,0.0,6.0,4.0,19.0,6.0,4.94,0.0
2016,10,14,15,15,0.0,5.5,3.8,18.5,5.5,4.53,0.0
2016,10,14,15,30,0.0,5.0,3.6,18.0,5.0,4.11,0.0
2016,10,14,15,45,0.0,4.0,3.4,18.0,4.0,3.29,0.0
2016,10,14,16,0,0.0,3.0,3.2,18.0,3.0,2.46,0.0
2016,10,14,16,15,0.0,2.5,2.9,17.5,2.5,2.05,0.0
2016,10,14,16,30,0.0,2.0,2.6,17.0,2.0,1.64,0.0
2016,10,14,16,45,0.0,1.0,2.3,17.0,1.0,0.82,0.0
2016,10,14,17,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,53.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,106.0,13.0,1.8,14.0,16.0,86.58,0.0
2016,10,15,6,45,249.0,25.5,2.1,15.0,52.5,261.58,177.0
2016,10,15,7,0,392.0,38.0,2.4,16.0,89.0,393.22,316.08
2016,10,15,7,15,475.5,46.0,2.7,16.0,135.0,474.81,388.31
2016,10,15,7,30,559.0,54.0,3.0,16.0,181.0,557.75,457.81
2016,10,15,7,45,610.0,60.0,3.3,16.5,228.5,611.85,501.32
2016,10,15,8,0,661.0,66.0,3.6,17.0,276.0,664.7,542.04
2016,10,15,8,15,696.0,70.0,3.9,17.5,322.0,694.71,563.97
2016,10,15,8,30,731.0,74.0,4.2,18.0,368.0,727.87,587.64
2016,10,15,8,45,753.0,78.0,4.5,18.5,410.0,747.09,600.74
2016,10,15,9,0,775.0,82.0,4.8,19.0,452.0,763.0,611.39
2016,10,15,9,15,793.0,84.5,4.95,19.0,489.5,770.3,616.0
2016,10,15,9,30,811.0,87.0,5.1,19.0,527.0,774.0,618.03
2016,10,15,9,45,827.0,88.0,5.35,19.5,559.5,770.64,614.18
2016,10,15,10,0,843.0,89.0,5.6,20.0,592.0,763.54,607.65
2016,10,15,10,15,557.5,188.5,5.75,20.0,527.5,626.29,499.93
2016,10,15,10,30,272.0,288.0,5.9,20.0,463.0,484.96,385.39
2016,10,15,10,45,274.0,295.0,6.05,20.5,475.5,477.07,378.09
2016,10,15,11,0,276.0,302.0,6.2,21.0,488.0,467.82,369.34
2016,10,15,11,15,139.5,244.0,6.3,21.0,338.5,305.96,241.51
2016,10,15,11,30,3.0,186.0,6.4,21.0,189.0,157.17,121.7
2016,10,15,11,45,3.0,185.5,6.5,21.0,188.5,155.92,120.78
2016,10,15,12,0,3.0,185.0,6.6,21.0,188.0,154.67,119.77
2016,10,15,12,15,3.0,183.5,6.65,21.0,186.5,152.6,118.12
2016,10,15,12,30,3.0,182.0,6.7,21.0,185.0,150.52,116.49
2016,10,15,12,45,2.5,178.5,6.75,21.0,180.5,146.68,113.48
2016,10,15,13,0,2.0,175.0,6.8,21.0,176.0,142.9,110.54
2016,10,15,13,15,190.0,214.5,6.75,20.5,333.0,201.52,150.69
2016,10,15,13,30,378.0,254.0,6.7,20.0,490.0,242.83,175.1
2016,10,15,13,45,372.0,243.0,6.7,20.0,466.5,206.63,147.39
2016,10,15,14,0,366.0,232.0,6.7,20.0,443.0,171.19,125.25
2016,10,15,14,15,249.0,230.5,6.65,19.5,370.0,149.95,123.28
2016,10,15,14,30,132.0,229.0,6.6,19.0,297.0,154.55,127.75
2016,10,15,14,45,148.5,210.0,6.55,19.0,280.5,143.98,119.02
2016,10,15,15,0,165.0,191.0,6.5,19.0,264.0,132.99,109.91
2016,10,15,15,15,126.0,170.5,6.3,18.5,223.0,120.11,99.27
2016,10,15,15,30,87.0,150.0,6.1,18.0,182.0,110.13,91.01
2016,10,15,15,45,75.5,130.0,5.95,18.0,155.0,96.42,79.18
2016,10,15,16,0,64.0,110.0,5.8,18.0,128.0,82.43,66.92
2016,10,15,16,15,50.5,89.0,5.6,17.5,101.5,67.56,53.79
2016,10,15,16,30,37.0,68.0,5.4,17.0,75.0,52.41,40.17
2016,10,15,16,45,18.5,48.0,5.2,17.0,51.5,37.61,26.58
2016,10,15,17,0,0.0,28.0,5.0,17.0,28.0,22.6,11.48
2016,10,15,17,15,0.0,14.0,4.95,17.0,14.0,11.95,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,16.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,16.0,4.0,3.41,0.0
2016,10,16,6,45,0.0,14.5,3.5,16.5,14.5,11.94,2.17
2016,10,16,7,0,0.0,25.0,3.6,17.0,25.0,20.63,11.2
2016,10,16,7,15,0.0,38.5,3.6,17.0,38.5,31.84,21.02
2016,10,16,7,30,0.0,52.0,3.6,17.0,52.0,44.1,31.66
2016,10,16,7,45,0.0,66.5,3.6,17.0,66.5,57.57,43.22
2016,10,16,8,0,0.0,81.0,3.6,17.0,81.0,70.81,54.43
2016,10,16,8,15,0.0,94.5,3.65,17.0,94.5,82.83,64.46
2016,10,16,8,30,0.0,108.0,3.7,17.0,108.0,94.74,74.29
2016,10,16,8,45,49.0,156.0,3.8,17.5,179.0,197.02,160.13
2016,10,16,9,0,98.0,204.0,3.9,18.0,250.0,289.13,234.96
2016,10,16,9,15,49.0,174.0,4.0,18.0,197.0,208.03,167.49
2016,10,16,9,30,0.0,144.0,4.1,18.0,144.0,124.22,97.33
2016,10,16,9,45,0.0,88.5,4.25,18.5,88.5,73.58,55.48
2016,10,16,10,0,0.0,33.0,4.4,19.0,33.0,27.33,17.08
2016,10,16,10,15,67.0,165.0,4.55,19.0,208.0,198.37,158.63
2016,10,16,10,30,134.0,297.0,4.7,19.0,383.0,382.0,303.94
2016,10,16,10,45,238.5,292.5,4.9,19.0,450.0,438.3,348.56
2016,10,16,11,0,343.0,288.0,5.1,19.0,517.0,497.13,394.26
2016,10,16,11,15,181.5,270.5,5.2,19.0,392.0,354.67,281.19
2016,10,16,11,30,20.0,253.0,5.3,19.0,267.0,223.32,175.52
2016,10,16,11,45,28.5,268.0,5.4,19.0,288.0,241.29,189.9
2016,10,16,12,0,37.0,283.0,5.5,19.0,309.0,252.61,198.68
2016,10,16,12,15,75.5,301.0,5.5,19.0,352.5,277.48,217.82
2016,10,16,12,30,114.0,319.0,5.5,19.0,396.0,297.1,232.14
2016,10,16,12,45,65.0,275.5,5.55,19.0,319.0,238.36,186.06
2016,10,16,13,0,16.0,232.0,5.6,19.0,242.0,189.86,148.61
2016,10,16,13,15,113.5,258.5,5.75,19.0,328.5,217.8,167.3
2016,10,16,13,30,211.0,285.0,5.9,19.0,415.0,237.8,178.76
2016,10,16,13,45,181.5,272.5,6.05,19.5,381.0,207.9,156.56
2016,10,16,14,0,152.0,260.0,6.2,20.0,347.0,181.52,139.21
2016,10,16,14,15,90.5,229.0,6.3,19.5,280.0,161.99,133.5
2016,10,16,14,30,29.0,198.0,6.4,19.0,213.0,142.77,117.72
2016,10,16,14,45,125.0,191.0,6.5,19.0,247.5,133.26,109.89
2016,10,16,15,0,221.0,184.0,6.6,19.0,282.0,129.75,107.18
2016,10,16,15,15,465.0,126.5,6.35,18.5,303.5,88.71,72.08
2016,10,16,15,30,709.0,69.0,6.1,18.0,325.0,57.47,45.04
2016,10,16,15,45,669.0,64.0,5.9,18.0,278.5,49.57,38.16
2016,10,16,16,0,629.0,59.0,5.7,18.0,232.0,46.35,35.28
2016,10,16,16,15,564.5,52.5,5.35,17.5,184.5,41.74,31.14
2016,10,16,16,30,500.0,46.0,5.0,17.0,137.0,37.13,26.82
2016,10,16,16,45,385.5,37.0,4.7,17.0,93.5,30.18,20.15
2016,10,16,17,0,271.0,28.0,4.4,17.0,50.0,23.26,11.24
2016,10,16,17,15,135.5,14.0,4.3,16.5,25.0,11.95,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,18.5,6.0,1.15,13.0,6.5,0.0,0.0
2016,10,17,6,30,37.0,12.0,1.2,13.0,13.0,36.37,0.0
2016,10,17,6,45,170.0,27.5,1.3,13.5,47.0,200.68,121.09
2016,10,17,7,0,303.0,43.0,1.4,14.0,81.0,328.94,264.16
2016,10,17,7,15,395.0,53.5,1.5,14.5,126.0,416.89,341.32
2016,10,17,7,30,487.0,64.0,1.6,15.0,171.0,508.38,416.14
2016,10,17,7,45,555.0,69.5,1.75,15.5,219.5,575.2,468.92
2016,10,17,8,0,623.0,75.0,1.9,16.0,268.0,640.62,518.5
2016,10,17,8,15,662.0,80.0,1.9,16.0,314.5,679.73,546.74
2016,10,17,8,30,701.0,85.0,1.9,16.0,361.0,716.29,572.37
2016,10,17,8,45,734.0,86.5,1.9,16.5,404.5,740.51,587.29
2016,10,17,9,0,767.0,88.0,1.9,17.0,448.0,757.47,596.75
2016,10,17,9,15,786.0,91.0,1.9,17.0,486.0,766.01,601.26
2016,10,17,9,30,805.0,94.0,1.9,17.0,524.0,770.88,603.29
2016,10,17,9,45,623.0,157.0,1.9,17.5,502.0,683.24,536.4
2016,10,17,10,0,441.0,220.0,1.9,18.0,480.0,584.3,458.84
2016,10,17,10,15,270.5,254.5,1.9,18.0,416.5,462.73,364.79
2016,10,17,10,30,100.0,289.0,1.9,18.0,353.0,337.56,265.81
2016,10,17,10,45,485.5,194.5,1.9,18.5,514.5,533.95,420.44
2016,10,17,11,0,871.0,100.0,1.9,19.0,676.0,669.04,519.35
2016,10,17,11,15,874.0,100.5,1.95,19.0,686.0,635.83,491.77
2016,10,17,11,30,877.0,101.0,2.0,19.0,696.0,599.85,462.95
2016,10,17,11,45,879.5,100.0,2.1,19.5,698.5,559.65,429.63
2016,10,17,12,0,882.0,99.0,2.2,20.0,701.0,517.06,393.62
2016,10,17,12,15,880.0,98.5,2.3,20.0,695.0,470.72,354.49
2016,10,17,12,30,878.0,98.0,2.4,20.0,689.0,422.72,312.92
2016,10,17,12,45,879.5,95.0,2.55,20.0,676.5,372.46,268.52
2016,10,17,13,0,881.0,92.0,2.7,20.0,664.0,320.66,222.13
2016,10,17,13,15,518.5,188.5,2.75,20.0,522.5,250.39,175.36
2016,10,17,13,30,156.0,285.0,2.8,20.0,381.0,227.63,171.28
2016,10,17,13,45,157.0,271.0,2.85,20.0,363.5,203.35,152.92
2016,10,17,14,0,158.0,257.0,2.9,20.0,346.0,179.18,136.88
2016,10,17,14,15,488.5,168.5,2.95,19.5,420.5,110.63,89.61
2016,10,17,14,30,819.0,80.0,3.0,19.0,495.0,63.87,49.92
2016,10,17,14,45,798.5,77.5,3.05,19.0,454.5,62.55,48.94
2016,10,17,15,0,778.0,75.0,3.1,19.0,414.0,61.23,47.94
2016,10,17,15,15,749.0,71.5,3.05,18.5,369.5,59.06,46.27
2016,10,17,15,30,720.0,68.0,3.0,18.0,325.0,56.89,44.55
2016,10,17,15,45,676.0,63.5,3.0,18.0,277.5,49.36,37.99
2016,10,17,16,0,632.0,59.0,3.0,18.0,230.0,46.47,35.4
2016,10,17,16,15,566.5,52.5,2.65,17.5,182.5,41.86,31.25
2016,10,17,16,30,501.0,46.0,2.3,17.0,135.0,37.26,26.91
2016,10,17,16,45,388.0,36.5,2.0,16.5,91.5,29.88,19.87
2016,10,17,17,0,275.0,27.0,1.7,16.0,48.0,22.5,9.8
2016,10,17,17,15,137.5,13.5,1.6,15.5,24.0,11.52,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,37.5,5.5,1.15,11.5,6.5,0.0,0.0
2016,10,18,6,30,75.0,11.0,1.2,12.0,13.0,62.14,0.0
2016,10,18,6,45,223.5,24.5,1.3,12.5,47.5,232.94,130.05
2016,10,18,7,0,372.0,38.0,1.4,13.0,82.0,373.6,299.26
2016,10,18,7,15,462.0,46.5,1.7,13.5,128.0,459.97,376.27
2016,10,18,7,30,552.0,55.0,2.0,14.0,174.0,547.65,449.24
2016,10,18,7,45,612.5,60.0,2.35,14.5,222.5,607.45,497.88
2016,10,18,8,0,673.0,65.0,2.7,15.0,271.0,666.04,543.61
2016,10,18,8,15,709.5,69.0,2.85,15.5,317.5,696.73,565.74
2016,10,18,8,30,746.0,73.0,3.0,16.0,364.0,730.68,589.64
2016,10,18,8,45,776.5,74.5,3.2,16.5,408.0,753.49,604.88
2016,10,18,9,0,807.0,76.0,3.4,17.0,452.0,772.86,617.37
2016,10,18,9,15,825.0,78.5,3.45,17.0,490.0,779.65,620.98
2016,10,18,9,30,843.0,81.0,3.5,17.0,528.0,782.75,622.04
2016,10,18,9,45,859.5,81.5,3.55,17.5,561.0,771.62,611.65
2016,10,18,10,0,876.0,82.0,3.6,18.0,594.0,764.16,604.22
2016,10,18,10,15,885.0,83.0,3.6,18.0,619.5,747.94,591.41
2016,10,18,10,30,894.0,84.0,3.6,18.0,645.0,728.18,576.2
2016,10,18,10,45,899.0,85.5,3.6,18.5,663.0,702.71,554.39
2016,10,18,11,0,904.0,87.0,3.6,19.0,681.0,673.98,529.77
2016,10,18,11,15,907.5,87.5,3.55,19.0,691.5,640.2,501.88
2016,10,18,11,30,911.0,88.0,3.5,19.0,702.0,603.53,471.27
2016,10,18,11,45,913.5,87.0,3.5,19.0,704.5,562.19,436.6
2016,10,18,12,0,916.0,86.0,3.5,19.0,707.0,518.39,399.15
2016,10,18,12,15,914.0,86.0,3.5,19.0,701.0,471.22,358.11
2016,10,18,12,30,912.0,86.0,3.5,19.0,695.0,422.31,314.66
2016,10,18,12,45,909.0,84.5,3.5,19.0,681.5,370.3,267.9
2016,10,18,13,0,906.0,83.0,3.5,19.0,668.0,317.13,219.69
2016,10,18,13,15,899.5,82.0,3.5,19.0,646.5,262.62,171.02
2016,10,18,13,30,893.0,81.0,3.5,19.0,625.0,207.71,124.58
2016,10,18,13,45,885.0,79.0,3.55,19.5,596.5,151.78,83.53
2016,10,18,14,0,877.0,77.0,3.6,20.0,568.0,96.1,55.97
2016,10,18,14,15,862.5,75.0,3.55,20.0,533.0,68.8,53.86
2016,10,18,14,30,848.0,73.0,3.5,20.0,498.0,67.18,52.62
2016,10,18,14,45,826.0,71.0,3.5,20.0,457.0,58.27,45.06
2016,10,18,15,0,804.0,69.0,3.5,20.0,416.0,57.14,44.21
2016,10,18,15,15,775.5,66.0,3.35,19.5,371.0,55.19,42.72
2016,10,18,15,30,747.0,63.0,3.2,19.0,326.0,53.25,41.2
2016,10,18,15,45,701.0,59.0,3.1,19.0,277.5,50.35,38.69
2016,10,18,16,0,655.0,55.0,3.0,19.0,229.0,47.49,36.13
2016,10,18,16,15,589.5,49.0,2.6,18.0,181.0,39.29,28.9
2016,10,18,16,30,524.0,43.0,2.2,17.0,133.0,34.96,24.86
2016,10,18,16,45,408.0,33.5,1.85,16.5,89.5,27.46,17.7
2016,10,18,17,0,292.0,24.0,1.5,16.0,46.0,19.93,6.89
2016,10,18,17,15,146.0,12.0,1.5,15.5,23.0,10.24,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,222.0,15.5,1.65,11.5,41.5,216.64,107.8
2016,10,19,7,0,444.0,31.0,1.8,12.0,83.0,418.57,334.79
2016,10,19,7,15,528.5,38.0,1.95,12.5,129.5,490.79,401.76
2016,10,19,7,30,613.0,45.0,2.1,13.0,176.0,573.74,470.99
2016,10,19,7,45,665.5,50.0,2.25,14.0,224.0,628.53,514.15
2016,10,19,8,0,718.0,55.0,2.4,15.0,272.0,681.69,553.78
2016,10,19,8,15,751.5,58.5,2.45,15.5,318.5,715.21,577.42
2016,10,19,8,30,785.0,62.0,2.5,16.0,365.0,745.94,598.16
2016,10,19,8,45,809.5,64.0,2.65,16.5,408.0,764.19,609.79
2016,10,19,9,0,834.0,66.0,2.8,17.0,451.0,771.24,613.09
2016,10,19,9,15,850.5,68.0,2.9,17.5,489.0,776.4,614.76
2016,10,19,9,30,867.0,70.0,3.0,18.0,527.0,777.99,613.88
2016,10,19,9,45,880.0,71.5,3.1,18.5,559.0,772.54,608.03
2016,10,19,10,0,893.0,73.0,3.2,19.0,591.0,763.38,599.68
2016,10,19,10,15,901.5,74.0,3.25,19.5,616.5,746.61,585.73
2016,10,19,10,30,910.0,75.0,3.3,20.0,642.0,726.28,569.4
2016,10,19,10,45,915.0,76.0,3.35,20.5,659.5,700.05,547.62
2016,10,19,11,0,920.0,77.0,3.4,21.0,677.0,670.55,522.8
2016,10,19,11,15,922.5,77.5,3.4,21.0,687.0,635.86,494.57
