Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,30,925.0,78.0,3.4,21.0,697.0,598.32,463.62
2016,10,19,11,45,923.0,79.0,3.4,21.5,698.5,556.18,427.67
2016,10,19,12,0,921.0,80.0,3.4,22.0,700.0,511.85,389.32
2016,10,19,12,15,919.0,80.0,3.4,22.0,694.0,464.64,348.61
2016,10,19,12,30,917.0,80.0,3.4,22.0,688.0,415.67,305.51
2016,10,19,12,45,909.0,81.0,3.4,22.5,673.5,364.03,259.07
2016,10,19,13,0,901.0,82.0,3.4,23.0,659.0,311.61,211.81
2016,10,19,13,15,894.0,81.0,3.4,23.0,637.5,257.35,164.21
2016,10,19,13,30,887.0,80.0,3.4,23.0,616.0,202.77,119.0
2016,10,19,13,45,878.0,78.0,3.4,23.0,588.0,147.17,79.54
2016,10,19,14,0,869.0,76.0,3.4,23.0,560.0,91.95,53.75
2016,10,19,14,15,855.0,74.0,3.35,22.5,525.0,68.01,52.66
2016,10,19,14,30,841.0,72.0,3.3,22.0,490.0,66.39,51.53
2016,10,19,14,45,822.5,69.5,3.3,22.0,450.0,57.21,43.79
2016,10,19,15,0,804.0,67.0,3.3,22.0,410.0,55.72,42.63
2016,10,19,15,15,775.5,64.0,2.95,21.5,365.0,53.73,41.1
2016,10,19,15,30,747.0,61.0,2.6,21.0,320.0,51.73,39.54
2016,10,19,15,45,705.5,56.5,2.3,21.0,272.5,48.41,36.68
2016,10,19,16,0,664.0,52.0,2.0,21.0,225.0,45.08,33.72
2016,10,19,16,15,599.0,46.0,1.8,20.0,177.5,40.28,29.49
2016,10,19,16,30,534.0,40.0,1.6,19.0,130.0,32.6,22.56
2016,10,19,16,45,422.5,31.0,1.4,18.0,87.0,25.45,15.76
2016,10,19,17,0,311.0,22.0,1.2,17.0,44.0,18.28,4.38
2016,10,19,17,15,155.5,11.0,1.2,16.5,22.0,9.39,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,219.0,16.0,1.2,12.5,40.5,213.56,87.84
2016,10,20,7,0,438.0,32.0,1.2,13.0,81.0,413.98,326.68
2016,10,20,7,15,526.0,39.5,1.35,13.5,128.0,496.9,402.02
2016,10,20,7,30,614.0,47.0,1.5,14.0,175.0,574.51,466.41
2016,10,20,7,45,668.5,52.0,1.65,15.0,224.0,630.97,510.51
2016,10,20,8,0,723.0,57.0,1.8,16.0,273.0,685.65,550.89
2016,10,20,8,15,758.5,60.5,1.75,16.5,320.5,720.74,574.56
2016,10,20,8,30,794.0,64.0,1.7,17.0,368.0,752.96,595.16
2016,10,20,8,45,819.5,67.0,1.7,17.5,412.0,773.17,606.91
2016,10,20,9,0,845.0,70.0,1.7,18.0,456.0,789.9,615.99
2016,10,20,9,15,862.0,72.0,1.8,18.5,494.5,787.32,612.32
2016,10,20,9,30,879.0,74.0,1.9,19.0,533.0,788.91,611.84
2016,10,20,9,45,895.0,74.0,2.05,20.0,566.0,783.62,605.78
2016,10,20,10,0,911.0,74.0,2.2,21.0,599.0,774.55,597.17
2016,10,20,10,15,919.5,75.0,2.25,21.5,624.5,757.26,583.33
2016,10,20,10,30,928.0,76.0,2.3,22.0,650.0,736.36,567.13
2016,10,20,10,45,933.0,77.0,2.35,22.5,668.0,709.53,545.35
2016,10,20,11,0,938.0,78.0,2.4,23.0,686.0,679.37,520.69
2016,10,20,11,15,941.0,78.5,2.45,23.0,696.0,644.28,493.03
2016,10,20,11,30,944.0,79.0,2.5,23.0,706.0,606.24,462.54
2016,10,20,11,45,944.0,79.0,2.65,23.5,708.0,563.39,427.2
2016,10,20,12,0,944.0,79.0,2.8,24.0,710.0,518.17,389.11
2016,10,20,12,15,942.0,79.0,2.85,24.0,704.0,469.92,348.19
2016,10,20,12,30,940.0,79.0,2.9,24.0,698.0,419.87,304.76
2016,10,20,12,45,933.0,79.5,3.0,24.5,683.5,367.04,257.9
2016,10,20,13,0,926.0,80.0,3.1,25.0,669.0,313.31,210.05
2016,10,20,13,15,919.0,79.0,3.05,25.0,647.0,257.79,161.87
2016,10,20,13,30,912.0,78.0,3.0,25.0,625.0,201.91,116.26
2016,10,20,13,45,902.0,77.0,3.0,25.0,596.0,145.61,77.34
2016,10,20,14,0,892.0,76.0,3.0,25.0,567.0,89.73,52.86
2016,10,20,14,15,877.5,74.0,2.9,25.0,531.5,68.35,52.41
2016,10,20,14,30,863.0,72.0,2.8,25.0,496.0,66.69,51.15
2016,10,20,14,45,842.5,69.5,2.7,25.0,455.0,57.56,43.54
2016,10,20,15,0,822.0,67.0,2.6,25.0,414.0,56.02,42.35
2016,10,20,15,15,793.5,63.5,2.25,24.5,368.5,53.61,40.49
2016,10,20,15,30,765.0,60.0,1.9,24.0,323.0,51.19,38.58
2016,10,20,15,45,722.5,56.0,1.55,23.5,274.5,48.23,36.13
2016,10,20,16,0,680.0,52.0,1.2,23.0,226.0,45.28,33.59
2016,10,20,16,15,613.5,46.0,1.15,22.0,177.5,40.46,29.36
2016,10,20,16,30,547.0,40.0,1.1,21.0,129.0,32.74,22.44
2016,10,20,16,45,430.0,30.5,1.1,20.0,85.5,25.13,15.21
2016,10,20,17,0,313.0,21.0,1.1,19.0,42.0,17.48,2.02
2016,10,20,17,15,156.5,10.5,1.1,18.5,21.0,8.96,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,207.0,15.5,0.6,14.5,38.0,201.97,60.44
2016,10,21,7,0,414.0,31.0,0.6,15.0,76.0,393.48,304.78
2016,10,21,7,15,503.0,38.5,0.65,15.5,122.0,476.19,378.89
2016,10,21,7,30,592.0,46.0,0.7,16.0,168.0,553.89,441.53
2016,10,21,7,45,647.5,51.0,0.8,16.5,216.0,610.59,485.64
2016,10,21,8,0,703.0,56.0,0.9,17.0,264.0,665.62,526.36
2016,10,21,8,15,738.0,60.0,0.85,17.5,310.5,700.66,549.18
2016,10,21,8,30,773.0,64.0,0.8,18.0,357.0,732.91,569.04
2016,10,21,8,45,798.5,66.5,0.75,19.0,399.5,752.4,578.14
2016,10,21,9,0,824.0,69.0,0.7,20.0,442.0,768.49,584.66
2016,10,21,9,15,841.0,71.0,0.8,20.5,480.0,766.11,581.84
2016,10,21,9,30,858.0,73.0,0.9,21.0,518.0,767.93,582.12
2016,10,21,9,45,868.5,75.5,1.05,21.5,549.5,761.64,577.48
2016,10,21,10,0,879.0,78.0,1.2,22.0,581.0,751.72,570.37
2016,10,21,10,15,887.5,79.0,1.2,22.5,606.0,735.04,556.99
2016,10,21,10,30,896.0,80.0,1.2,23.0,631.0,714.87,541.23
2016,10,21,10,45,900.5,81.5,1.3,23.5,648.5,689.07,521.24
2016,10,21,11,0,905.0,83.0,1.4,24.0,666.0,660.05,498.58
2016,10,21,11,15,908.0,83.5,1.5,24.0,675.5,626.05,472.79
2016,10,21,11,30,911.0,84.0,1.6,24.0,685.0,589.2,444.18
2016,10,21,11,45,909.5,84.5,1.7,24.0,686.5,547.33,411.02
2016,10,21,12,0,908.0,85.0,1.8,24.0,688.0,503.3,375.19
2016,10,21,12,15,906.0,85.0,1.9,24.0,682.0,456.64,336.23
2016,10,21,12,30,904.0,85.0,2.0,24.0,676.0,408.26,294.76
2016,10,21,12,45,896.0,85.5,2.1,24.5,661.0,356.86,249.64
2016,10,21,13,0,888.0,86.0,2.2,25.0,646.0,304.75,203.66
2016,10,21,13,15,880.5,85.0,2.25,24.5,624.5,251.12,157.91
2016,10,21,13,30,873.0,84.0,2.3,24.0,603.0,197.24,114.6
2016,10,21,13,45,704.0,128.0,2.35,24.0,533.5,147.13,86.73
2016,10,21,14,0,535.0,172.0,2.4,24.0,464.0,124.85,87.89
2016,10,21,14,15,676.5,124.5,2.45,23.5,470.0,85.7,67.38
2016,10,21,14,30,818.0,77.0,2.5,23.0,476.0,62.13,47.7
2016,10,21,14,45,629.0,107.5,2.55,23.0,399.0,76.46,60.07
2016,10,21,15,0,440.0,138.0,2.6,23.0,322.0,95.51,76.44
2016,10,21,15,15,420.0,126.0,2.45,22.5,286.0,88.58,70.82
2016,10,21,15,30,400.0,114.0,2.3,22.0,250.0,81.42,64.93
2016,10,21,15,45,510.5,85.0,2.2,21.5,231.0,65.37,51.25
2016,10,21,16,0,621.0,56.0,2.1,21.0,212.0,44.43,33.12
2016,10,21,16,15,551.0,49.0,1.9,20.0,165.0,39.33,28.6
2016,10,21,16,30,481.0,42.0,1.7,19.0,118.0,34.22,23.85
2016,10,21,16,45,360.5,31.5,1.5,18.5,77.0,25.88,15.77
2016,10,21,17,0,240.0,21.0,1.3,18.0,36.0,17.45,0.0
2016,10,21,17,15,120.0,10.5,1.3,17.5,18.0,8.96,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,188.0,16.5,1.2,12.5,36.5,188.07,30.73
2016,10,22,7,0,376.0,33.0,1.3,13.0,73.0,366.05,286.67
2016,10,22,7,15,471.0,41.5,1.4,13.5,119.0,454.15,368.54
2016,10,22,7,30,566.0,50.0,1.5,14.0,165.0,544.21,443.01
2016,10,22,7,45,628.0,55.0,1.6,14.5,213.5,604.18,490.86
2016,10,22,8,0,690.0,60.0,1.7,15.0,262.0,657.46,531.4
2016,10,22,8,15,727.5,64.5,1.65,15.0,308.5,695.05,558.43
2016,10,22,8,30,765.0,69.0,1.6,15.0,355.0,729.8,582.35
2016,10,22,8,45,793.0,71.5,1.6,15.5,399.0,751.23,595.25
2016,10,22,9,0,821.0,74.0,1.6,16.0,443.0,769.2,605.43
2016,10,22,9,15,839.5,76.5,1.55,16.5,481.0,775.93,606.99
2016,10,22,9,30,858.0,79.0,1.5,17.0,519.0,778.92,606.03
2016,10,22,9,45,858.5,85.5,1.5,17.5,549.0,768.96,596.61
2016,10,22,10,0,859.0,92.0,1.5,18.0,579.0,755.43,584.98
2016,10,22,10,15,768.0,121.0,1.5,18.5,571.5,699.13,541.99
2016,10,22,10,30,677.0,150.0,1.5,19.0,564.0,639.86,495.96
2016,10,22,10,45,784.0,123.0,1.5,19.5,615.0,655.12,505.86
2016,10,22,11,0,891.0,96.0,1.5,20.0,666.0,660.7,507.4
2016,10,22,11,15,894.5,96.5,1.55,20.0,676.0,627.15,480.78
2016,10,22,11,30,898.0,97.0,1.6,20.0,686.0,590.74,451.74
2016,10,22,11,45,744.0,149.0,1.65,20.0,638.0,518.4,395.44
2016,10,22,12,0,590.0,201.0,1.7,20.0,590.0,448.65,341.27
2016,10,22,12,15,586.5,201.5,1.75,20.0,585.0,412.86,311.44
2016,10,22,12,30,583.0,202.0,1.8,20.0,580.0,376.12,279.99
2016,10,22,12,45,730.5,150.0,1.85,20.5,614.0,346.78,249.34
2016,10,22,13,0,878.0,98.0,1.9,21.0,648.0,303.83,205.83
2016,10,22,13,15,870.0,97.0,1.95,20.5,626.0,249.48,159.11
2016,10,22,13,30,862.0,96.0,2.0,20.0,604.0,195.03,115.11
2016,10,22,13,45,794.0,103.5,2.1,20.0,554.0,141.68,81.0
2016,10,22,14,0,726.0,111.0,2.2,20.0,504.0,88.26,58.58
2016,10,22,14,15,766.0,99.0,2.2,19.5,490.0,76.67,60.81
2016,10,22,14,30,806.0,87.0,2.2,19.0,476.0,69.41,54.83
2016,10,22,14,45,678.0,100.5,2.25,19.0,409.0,72.32,57.49
2016,10,22,15,0,550.0,114.0,2.3,19.0,342.0,82.45,66.41
2016,10,22,15,15,513.0,109.0,2.25,18.5,302.5,78.34,63.11
2016,10,22,15,30,476.0,104.0,2.2,18.0,263.0,75.44,60.8
2016,10,22,15,45,444.5,91.5,2.2,17.5,222.0,67.33,53.83
2016,10,22,16,0,413.0,79.0,2.2,17.0,181.0,58.96,46.45
2016,10,22,16,15,360.0,65.5,2.0,16.5,140.0,49.48,37.89
2016,10,22,16,30,307.0,52.0,1.8,16.0,99.0,39.75,28.9
2016,10,22,16,45,216.0,36.5,1.6,15.5,63.5,28.14,17.66
2016,10,22,17,0,125.0,21.0,1.4,15.0,28.0,16.33,0.0
2016,10,22,17,15,62.5,10.5,1.3,14.5,14.0,8.96,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,16.0,1.1,12.5,35.0,181.3,0.0
2016,10,23,7,0,365.0,32.0,1.1,13.0,70.0,355.55,275.79
2016,10,23,7,15,460.0,40.5,1.3,13.5,115.0,442.91,358.91
2016,10,23,7,30,555.0,49.0,1.5,14.0,160.0,532.37,433.68
2016,10,23,7,45,613.5,55.0,1.7,14.5,207.5,590.54,481.03
2016,10,23,8,0,672.0,61.0,1.9,15.0,255.0,647.61,525.4
2016,10,23,8,15,710.5,65.5,1.95,15.5,301.0,679.84,548.44
2016,10,23,8,30,749.0,70.0,2.0,16.0,347.0,715.23,572.95
2016,10,23,8,45,775.0,73.0,2.1,16.5,390.0,735.59,586.06
2016,10,23,9,0,801.0,76.0,2.2,17.0,433.0,752.55,596.5
2016,10,23,9,15,820.0,78.5,2.3,17.5,471.0,759.75,599.77
2016,10,23,9,30,839.0,81.0,2.4,18.0,509.0,763.27,600.46
2016,10,23,9,45,858.5,81.0,2.55,18.5,542.0,760.4,596.98
2016,10,23,10,0,878.0,81.0,2.7,19.0,575.0,747.63,586.46
2016,10,23,10,15,887.0,82.0,2.8,19.5,600.5,731.17,573.15
2016,10,23,10,30,896.0,83.0,2.9,20.0,626.0,711.2,556.74
2016,10,23,10,45,901.0,84.5,3.0,20.5,643.5,685.61,535.28
2016,10,23,11,0,906.0,86.0,3.1,21.0,661.0,656.79,511.13
2016,10,23,11,15,908.5,86.5,3.15,21.0,670.5,622.38,483.19
2016,10,23,11,30,911.0,87.0,3.2,21.0,680.0,585.17,452.53
2016,10,23,11,45,909.5,87.5,3.3,21.5,681.5,543.28,416.91
2016,10,23,12,0,908.0,88.0,3.4,22.0,683.0,499.23,378.81
2016,10,23,12,15,905.0,88.0,3.45,22.0,676.0,452.16,338.1
2016,10,23,12,30,902.0,88.0,3.5,22.0,669.0,403.47,295.12
2016,10,23,12,45,892.5,89.0,3.55,22.0,653.5,352.17,249.47
2016,10,23,13,0,883.0,90.0,3.6,22.0,638.0,300.28,203.16
2016,10,23,13,15,874.5,88.5,3.6,21.5,616.0,246.38,156.53
2016,10,23,13,30,866.0,87.0,3.6,21.0,594.0,192.37,112.94
2016,10,23,13,45,854.5,85.0,3.65,21.0,565.0,130.61,70.41
2016,10,23,14,0,843.0,83.0,3.7,21.0,536.0,76.07,49.03
2016,10,23,14,15,826.0,81.0,3.7,21.0,501.0,64.62,50.17
2016,10,23,14,30,809.0,79.0,3.7,21.0,466.0,63.67,49.48
2016,10,23,14,45,784.0,76.5,3.75,21.0,425.0,62.26,48.4
2016,10,23,15,0,759.0,74.0,3.8,21.0,384.0,60.89,47.33
2016,10,23,15,15,726.5,70.5,3.75,20.5,339.5,58.67,45.61
2016,10,23,15,30,694.0,67.0,3.7,20.0,295.0,51.84,39.81
2016,10,23,15,45,640.5,62.5,3.65,19.5,247.5,48.88,37.31
2016,10,23,16,0,587.0,58.0,3.6,19.0,200.0,45.99,34.73
2016,10,23,16,15,513.0,50.5,3.35,18.0,154.0,40.56,29.85
2016,10,23,16,30,439.0,43.0,3.1,17.0,108.0,35.14,24.72
2016,10,23,16,45,219.5,36.0,2.9,16.5,68.5,27.8,17.0
2016,10,23,17,0,0.0,29.0,2.7,16.0,29.0,22.0,0.0
2016,10,23,17,15,0.0,14.5,2.7,15.5,14.5,12.38,0.0
2016,10,23,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,16.0,2.75,13.5,16.0,13.65,0.0
2016,10,24,7,0,0.0,32.0,3.0,14.0,32.0,32.45,19.85
2016,10,24,7,15,13.0,51.0,3.25,14.0,53.5,62.46,46.97
2016,10,24,7,30,26.0,70.0,3.5,14.0,75.0,101.27,80.98
2016,10,24,7,45,33.5,89.5,3.8,14.5,98.0,127.25,103.59
2016,10,24,8,0,41.0,109.0,4.1,15.0,121.0,152.52,125.14
2016,10,24,8,15,48.0,127.5,4.25,15.0,144.0,175.41,144.5
2016,10,24,8,30,55.0,146.0,4.4,15.0,167.0,197.85,163.15
2016,10,24,8,45,142.5,165.0,4.6,15.5,226.0,300.32,249.3
2016,10,24,9,0,230.0,184.0,4.8,16.0,285.0,401.7,331.84
2016,10,24,9,15,293.5,191.0,4.75,16.0,332.0,450.92,371.07
2016,10,24,9,30,357.0,198.0,4.7,16.0,379.0,497.73,407.77
2016,10,24,9,45,374.0,208.0,4.7,16.5,408.0,509.51,414.93
2016,10,24,10,0,391.0,218.0,4.7,17.0,437.0,518.98,420.29
2016,10,24,10,15,196.5,198.0,4.65,17.0,308.5,345.08,279.56
2016,10,24,10,30,2.0,178.0,4.6,17.0,180.0,153.26,120.9
2016,10,24,10,45,23.5,221.5,4.6,17.5,237.0,204.93,162.98
2016,10,24,11,0,45.0,265.0,4.6,18.0,294.0,262.75,208.8
2016,10,24,11,15,45.0,269.0,4.55,18.0,298.5,260.64,206.64
2016,10,24,11,30,45.0,273.0,4.5,18.0,303.0,258.32,204.44
2016,10,24,11,45,29.5,250.0,4.45,18.5,269.5,225.5,177.68
2016,10,24,12,0,14.0,227.0,4.4,19.0,236.0,193.39,151.68
2016,10,24,12,15,102.0,263.5,4.4,19.0,329.0,255.85,200.31
2016,10,24,12,30,190.0,300.0,4.4,19.0,422.0,304.98,236.34
2016,10,24,12,45,327.0,264.5,4.45,19.0,469.0,303.71,230.18
2016,10,24,13,0,464.0,229.0,4.5,19.0,516.0,286.83,209.76
2016,10,24,13,15,330.5,247.0,4.55,19.0,447.5,243.13,178.09
2016,10,24,13,30,197.0,265.0,4.6,19.0,379.0,215.05,161.26
2016,10,24,13,45,98.5,206.0,4.65,19.0,263.0,154.7,118.08
2016,10,24,14,0,0.0,147.0,4.7,19.0,147.0,116.87,95.3
2016,10,24,14,15,99.5,175.5,4.65,19.0,222.5,124.49,102.06
2016,10,24,14,30,199.0,204.0,4.6,19.0,298.0,141.24,116.6
2016,10,24,14,45,128.5,183.5,4.6,19.0,242.5,128.26,105.74
2016,10,24,15,0,58.0,163.0,4.6,19.0,187.0,118.96,98.01
2016,10,24,15,15,52.0,145.0,4.4,18.5,164.5,106.83,87.89
2016,10,24,15,30,46.0,127.0,4.2,18.0,142.0,94.43,77.39
2016,10,24,15,45,37.5,107.5,4.05,17.5,118.5,80.86,65.66
2016,10,24,16,0,29.0,88.0,3.9,17.0,95.0,67.02,53.45
2016,10,24,16,15,17.0,68.5,3.65,16.5,72.5,52.89,40.76
2016,10,24,16,30,5.0,49.0,3.4,16.0,50.0,38.89,27.98
2016,10,24,16,45,2.5,30.5,3.15,16.0,31.0,24.62,14.14
2016,10,24,17,0,0.0,12.0,2.9,16.0,12.0,9.89,0.0
2016,10,24,17,15,0.0,6.0,2.9,15.5,6.0,5.12,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.5,2.3,14.5,5.5,4.51,0.0
2016,10,25,7,0,0.0,11.0,2.5,15.0,11.0,9.04,1.34
2016,10,25,7,15,0.0,18.5,2.7,15.0,18.5,15.23,7.05
2016,10,25,7,30,0.0,26.0,2.9,15.0,26.0,21.43,12.54
2016,10,25,7,45,0.0,34.5,3.1,15.5,34.5,28.47,18.66
2016,10,25,8,0,0.0,43.0,3.3,16.0,43.0,35.53,24.71
2016,10,25,8,15,0.0,51.5,3.45,16.5,51.5,42.6,30.67
2016,10,25,8,30,0.0,60.0,3.6,17.0,60.0,49.69,36.55
2016,10,25,8,45,0.0,97.0,3.75,17.5,97.0,83.25,64.56
2016,10,25,9,0,0.0,134.0,3.9,18.0,134.0,118.68,93.64
2016,10,25,9,15,399.5,105.0,3.95,18.0,305.0,450.16,371.27
2016,10,25,9,30,799.0,76.0,4.0,18.0,476.0,720.19,578.87
2016,10,25,9,45,810.0,78.5,4.1,18.5,506.0,714.51,571.03
2016,10,25,10,0,821.0,81.0,4.2,19.0,536.0,705.34,562.43
2016,10,25,10,15,830.5,82.5,4.15,19.0,560.5,685.16,546.36
2016,10,25,10,30,840.0,84.0,4.1,19.0,585.0,667.54,531.16
2016,10,25,10,45,845.5,85.0,4.1,19.5,602.0,643.45,509.92
2016,10,25,11,0,851.0,86.0,4.1,20.0,619.0,616.31,486.16
2016,10,25,11,15,425.5,56.5,4.05,20.0,323.0,308.38,246.61
2016,10,25,11,30,0.0,27.0,4.0,20.0,27.0,22.37,12.78
2016,10,25,11,45,0.0,27.5,4.0,20.0,27.5,22.79,13.18
2016,10,25,12,0,0.0,28.0,4.0,20.0,28.0,23.2,13.53
2016,10,25,12,15,0.0,27.5,3.95,20.0,27.5,22.79,13.19
2016,10,25,12,30,0.0,27.0,3.9,20.0,27.0,22.37,12.85
2016,10,25,12,45,0.0,30.5,3.85,20.5,30.5,25.27,15.22
2016,10,25,13,0,0.0,34.0,3.8,21.0,34.0,28.17,17.59
2016,10,25,13,15,0.0,36.5,3.7,21.0,36.5,30.24,19.32
2016,10,25,13,30,0.0,39.0,3.6,21.0,39.0,32.3,21.06
2016,10,25,13,45,0.0,59.0,3.55,21.0,59.0,48.93,34.81
2016,10,25,14,0,0.0,79.0,3.5,21.0,79.0,65.6,50.95
2016,10,25,14,15,0.0,96.5,3.4,21.0,96.5,79.44,62.91
2016,10,25,14,30,0.0,114.0,3.3,21.0,114.0,92.1,73.89
2016,10,25,14,45,5.0,128.0,3.25,21.0,130.0,101.49,82.09
2016,10,25,15,0,10.0,142.0,3.2,21.0,146.0,109.96,89.51
2016,10,25,15,15,6.0,126.5,3.0,20.5,128.5,98.34,79.86
2016,10,25,15,30,2.0,111.0,2.8,20.0,111.0,86.6,69.97
2016,10,25,15,45,1.0,93.0,2.6,19.5,93.0,73.09,58.36
2016,10,25,16,0,0.0,75.0,2.4,19.0,75.0,59.44,46.4
2016,10,25,16,15,0.0,57.0,2.1,18.5,57.0,45.65,34.12
2016,10,25,16,30,0.0,39.0,1.8,18.0,39.0,31.71,21.54
2016,10,25,16,45,0.0,24.0,1.5,17.5,24.0,19.79,9.9
2016,10,25,17,0,0.0,9.0,1.2,17.0,9.0,7.4,0.0
2016,10,25,17,15,0.0,4.5,1.2,16.5,4.5,3.84,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,193.0,13.5,1.25,13.5,31.5,178.88,0.0
2016,10,26,7,0,386.0,27.0,1.3,14.0,63.0,361.69,268.59
2016,10,26,7,15,482.5,34.5,1.5,14.5,107.0,447.0,359.27
2016,10,26,7,30,579.0,42.0,1.7,15.0,151.0,528.25,428.65
2016,10,26,7,45,637.0,47.0,1.9,15.5,198.0,585.49,475.89
2016,10,26,8,0,695.0,52.0,2.1,16.0,245.0,641.21,519.61
2016,10,26,8,15,732.0,55.5,2.2,16.5,290.5,676.35,545.47
2016,10,26,8,30,769.0,59.0,2.3,17.0,336.0,708.78,568.33
2016,10,26,8,45,794.5,62.0,2.4,18.0,378.0,728.39,579.93
2016,10,26,9,0,820.0,65.0,2.5,19.0,420.0,744.65,588.8
2016,10,26,9,15,838.0,67.0,2.6,19.5,457.5,743.08,585.7
2016,10,26,9,30,856.0,69.0,2.7,20.0,495.0,745.43,585.59
2016,10,26,9,45,868.0,70.5,2.8,20.5,526.0,739.0,579.18
2016,10,26,10,0,880.0,72.0,2.9,21.0,557.0,728.99,570.35
2016,10,26,10,15,889.5,73.5,2.95,21.0,582.5,713.58,558.58
2016,10,26,10,30,899.0,75.0,3.0,21.0,608.0,694.6,543.38
2016,10,26,10,45,902.5,77.0,3.15,21.5,625.0,668.73,521.75
2016,10,26,11,0,906.0,79.0,3.3,22.0,642.0,639.69,497.43
2016,10,26,11,15,910.0,79.5,3.35,22.0,652.5,606.39,470.11
2016,10,26,11,30,914.0,80.0,3.4,22.0,663.0,570.18,439.97
2016,10,26,11,45,912.5,81.5,3.5,22.5,665.0,529.41,404.94
2016,10,26,12,0,911.0,83.0,3.6,23.0,667.0,486.42,367.41
2016,10,26,12,15,910.0,83.0,3.65,23.0,661.5,440.29,327.19
2016,10,26,12,30,909.0,83.0,3.7,23.0,656.0,392.34,284.59
2016,10,26,12,45,903.5,83.0,3.8,23.0,642.0,341.43,239.12
2016,10,26,13,0,898.0,83.0,3.9,23.0,628.0,289.55,192.79
2016,10,26,13,15,890.5,82.0,3.9,22.5,606.5,235.8,146.59
2016,10,26,13,30,883.0,81.0,3.9,22.0,585.0,181.78,103.89
2016,10,26,13,45,872.0,79.5,3.95,22.0,556.5,127.1,69.1
2016,10,26,14,0,861.0,78.0,4.0,22.0,528.0,72.98,57.0
2016,10,26,14,15,845.0,75.5,3.95,21.5,493.0,61.27,47.25
2016,10,26,14,30,829.0,73.0,3.9,21.0,458.0,59.83,46.23
2016,10,26,14,45,807.5,70.5,3.85,21.0,418.0,58.32,45.05
2016,10,26,15,0,786.0,68.0,3.8,21.0,378.0,56.82,43.86
2016,10,26,15,15,753.5,64.5,3.6,20.5,333.0,54.44,41.96
2016,10,26,15,30,721.0,61.0,3.4,20.0,288.0,52.06,40.02
2016,10,26,15,45,674.0,56.0,3.25,19.5,241.5,48.31,36.79
2016,10,26,16,0,627.0,51.0,3.1,19.0,195.0,40.93,30.26
2016,10,26,16,15,550.0,44.0,2.7,18.0,148.5,35.67,25.48
2016,10,26,16,30,473.0,37.0,2.3,17.0,102.0,30.41,20.46
2016,10,26,16,45,335.0,26.5,1.9,16.5,63.0,21.9,11.18
2016,10,26,17,0,197.0,16.0,1.5,16.0,24.0,13.66,0.0
2016,10,26,17,15,98.5,8.0,1.4,15.5,12.0,6.83,0.0
2016,10,26,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,14.5,0.5,0.43,0.0
2016,10,27,7,0,0.0,1.0,2.2,15.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,1.5,2.4,15.5,1.5,1.23,0.0
2016,10,27,7,30,0.0,2.0,2.6,16.0,2.0,1.64,0.0
2016,10,27,7,45,0.0,3.0,2.8,16.5,3.0,2.46,0.0
2016,10,27,8,0,0.0,4.0,3.0,17.0,4.0,3.28,0.0
2016,10,27,8,15,0.0,4.5,3.0,17.5,4.5,3.7,0.0
2016,10,27,8,30,0.0,5.0,3.0,18.0,5.0,4.11,0.0
2016,10,27,8,45,0.0,6.0,3.0,18.5,6.0,4.94,0.0
2016,10,27,9,0,0.0,7.0,3.0,19.0,7.0,5.77,0.0
2016,10,27,9,15,0.0,70.0,3.0,19.0,70.0,58.05,43.0
2016,10,27,9,30,0.0,133.0,3.0,19.0,133.0,114.74,89.63
2016,10,27,9,45,9.0,167.5,3.05,19.5,172.5,153.02,120.6
2016,10,27,10,0,18.0,202.0,3.1,20.0,212.0,190.59,150.46
2016,10,27,10,15,16.5,206.5,3.05,20.0,216.0,191.26,150.56
2016,10,27,10,30,15.0,211.0,3.0,20.0,220.0,192.11,150.92
2016,10,27,10,45,49.0,244.5,2.95,20.0,275.0,251.36,198.16
2016,10,27,11,0,83.0,278.0,2.9,20.0,330.0,297.54,234.1
2016,10,27,11,15,56.0,264.0,3.05,20.0,299.0,262.05,205.61
2016,10,27,11,30,29.0,250.0,3.2,20.0,268.0,229.53,179.72
2016,10,27,11,45,29.5,249.5,3.35,20.0,268.5,224.68,175.81
2016,10,27,12,0,30.0,249.0,3.5,20.0,269.0,219.75,171.78
2016,10,27,12,15,15.0,206.5,3.55,19.5,216.5,175.08,136.65
2016,10,27,12,30,0.0,164.0,3.6,19.0,164.0,134.54,104.64
2016,10,27,12,45,27.5,211.5,3.7,18.5,228.0,176.47,138.0
2016,10,27,13,0,55.0,259.0,3.8,18.0,292.0,211.68,165.34
2016,10,27,13,15,27.5,210.5,3.7,18.0,227.0,166.84,130.28
2016,10,27,13,30,0.0,162.0,3.6,18.0,162.0,129.68,101.56
2016,10,27,13,45,0.5,162.0,3.55,18.0,162.0,128.45,100.76
2016,10,27,14,0,1.0,162.0,3.5,18.0,162.0,126.84,104.25
2016,10,27,14,15,12.5,168.0,3.35,18.0,173.5,130.23,107.36
2016,10,27,14,30,24.0,174.0,3.2,18.0,185.0,133.17,110.1
2016,10,27,14,45,12.0,130.5,3.1,18.0,136.0,103.09,84.45
2016,10,27,15,0,0.0,87.0,3.0,18.0,87.0,71.16,56.92
2016,10,27,15,15,0.0,76.5,2.75,18.0,76.5,62.84,49.77
2016,10,27,15,30,0.0,66.0,2.5,18.0,66.0,54.44,42.45
2016,10,27,15,45,0.0,54.5,2.25,18.0,54.5,45.12,34.22
2016,10,27,16,0,0.0,43.0,2.0,18.0,43.0,35.55,25.67
2016,10,27,16,15,0.0,32.5,1.7,17.5,32.5,26.83,17.82
2016,10,27,16,30,0.0,22.0,1.4,17.0,22.0,18.13,9.9
2016,10,27,16,45,0.0,13.0,1.1,17.0,13.0,10.7,2.31
2016,10,27,17,0,0.0,4.0,0.8,17.0,4.0,3.41,0.0
2016,10,27,17,15,0.0,2.0,0.8,17.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,37.0,15.0,0.6,15.5,18.0,38.54,0.0
2016,10,28,7,0,74.0,30.0,0.6,16.0,36.0,119.11,81.5
2016,10,28,7,15,116.5,48.0,0.7,16.0,65.5,173.52,138.09
2016,10,28,7,30,159.0,66.0,0.8,16.0,95.0,226.67,184.96
2016,10,28,7,45,186.0,84.0,0.9,16.0,127.5,267.89,220.41
2016,10,28,8,0,213.0,102.0,1.0,16.0,160.0,308.46,254.25
2016,10,28,8,15,229.5,119.5,1.1,16.0,192.0,339.15,279.04
2016,10,28,8,30,246.0,137.0,1.2,16.0,224.0,368.6,302.21
2016,10,28,8,45,123.0,102.0,1.35,16.5,145.5,206.58,169.7
2016,10,28,9,0,0.0,67.0,1.5,17.0,67.0,55.54,41.19
2016,10,28,9,15,64.5,141.0,1.6,17.0,173.0,183.96,149.41
2016,10,28,9,30,129.0,215.0,1.7,17.0,279.0,324.91,262.4
2016,10,28,9,45,64.5,189.5,1.8,17.5,221.5,227.46,182.26
2016,10,28,10,0,0.0,164.0,1.9,18.0,164.0,141.63,111.13
2016,10,28,10,15,11.5,193.0,1.95,18.0,199.5,175.21,138.53
2016,10,28,10,30,23.0,222.0,2.0,18.0,235.0,207.62,164.37
2016,10,28,10,45,27.0,233.0,2.05,18.5,249.5,217.46,171.59
2016,10,28,11,0,31.0,244.0,2.1,19.0,264.0,234.57,184.53
2016,10,28,11,15,52.5,263.0,2.2,19.0,296.5,259.01,203.66
2016,10,28,11,30,74.0,282.0,2.3,19.0,329.0,280.69,220.3
2016,10,28,11,45,37.0,210.0,2.45,19.5,233.5,195.17,152.45
2016,10,28,12,0,0.0,138.0,2.6,20.0,138.0,114.45,87.88
2016,10,28,12,15,0.0,139.0,2.7,20.0,139.0,114.94,88.42
2016,10,28,12,30,0.0,140.0,2.8,20.0,140.0,115.39,88.83
2016,10,28,12,45,15.0,188.0,2.95,20.0,197.0,156.72,121.73
2016,10,28,13,0,30.0,236.0,3.1,20.0,254.0,189.66,147.4
2016,10,28,13,15,47.5,239.5,3.15,19.5,267.0,189.48,146.76
2016,10,28,13,30,65.0,243.0,3.2,19.0,280.0,186.52,144.13
2016,10,28,13,45,75.0,233.5,3.3,19.0,274.0,172.62,133.65
2016,10,28,14,0,85.0,224.0,3.4,19.0,268.0,157.99,130.21
2016,10,28,14,15,230.5,196.5,3.4,19.0,304.5,131.73,108.22
2016,10,28,14,30,376.0,169.0,3.4,19.0,341.0,117.99,96.75
2016,10,28,14,45,188.0,91.0,3.45,19.0,177.0,66.76,52.75
2016,10,28,15,0,0.0,13.0,3.5,19.0,13.0,10.71,3.78
2016,10,28,15,15,0.0,11.5,3.3,18.5,11.5,9.46,2.72
2016,10,28,15,30,0.0,10.0,3.1,18.0,10.0,8.22,1.64
2016,10,28,15,45,294.5,30.5,2.95,18.0,95.5,22.69,14.45
2016,10,28,16,0,589.0,51.0,2.8,18.0,181.0,40.85,30.29
2016,10,28,16,15,508.0,43.5,2.4,17.0,136.0,35.21,25.12
2016,10,28,16,30,427.0,36.0,2.0,16.0,91.0,29.56,19.67
2016,10,28,16,45,286.5,25.0,1.65,15.5,54.5,20.63,9.13
2016,10,28,17,0,146.0,14.0,1.3,15.0,18.0,11.95,0.0
2016,10,28,17,15,73.0,7.0,1.25,14.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,132.5,14.0,1.8,14.5,25.0,103.68,0.0
2016,10,29,7,0,265.0,28.0,2.0,15.0,50.0,268.01,183.68
2016,10,29,7,15,370.5,38.0,2.2,15.0,91.0,364.01,293.77
2016,10,29,7,30,476.0,48.0,2.4,15.0,132.0,459.55,376.88
2016,10,29,7,45,545.0,54.5,2.65,15.5,178.0,524.22,431.23
2016,10,29,8,0,614.0,61.0,2.9,16.0,224.0,588.08,482.58
2016,10,29,8,15,377.0,101.5,3.05,16.0,207.5,447.11,370.52
2016,10,29,8,30,140.0,142.0,3.2,16.0,191.0,275.99,228.09
2016,10,29,8,45,73.5,144.5,3.35,16.5,170.5,204.73,167.79
2016,10,29,9,0,7.0,147.0,3.5,17.0,150.0,138.56,110.63
2016,10,29,9,15,53.5,179.0,3.6,17.5,205.0,218.4,177.02
2016,10,29,9,30,100.0,211.0,3.7,18.0,260.0,283.98,230.0
2016,10,29,9,45,479.0,144.0,3.85,18.5,399.0,526.45,427.0
2016,10,29,10,0,858.0,77.0,4.0,19.0,538.0,709.3,566.57
2016,10,29,10,15,868.0,78.5,4.0,19.0,563.0,694.53,553.29
2016,10,29,10,30,878.0,80.0,4.0,19.0,588.0,676.27,537.49
2016,10,29,10,45,884.5,80.5,4.0,19.5,606.0,651.25,515.43
2016,10,29,11,0,891.0,81.0,4.0,20.0,624.0,623.04,490.72
2016,10,29,11,15,895.0,81.5,3.95,20.0,634.0,590.29,462.97
2016,10,29,11,30,899.0,82.0,3.9,20.0,644.0,554.7,432.46
2016,10,29,11,45,902.5,81.0,3.85,20.0,646.5,514.74,397.93
2016,10,29,12,0,906.0,80.0,3.8,20.0,649.0,472.29,360.6
2016,10,29,12,15,904.5,80.0,3.7,20.0,643.0,426.44,319.69
2016,10,29,12,30,903.0,80.0,3.6,20.0,637.0,378.84,276.56
