Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,45,897.0,80.0,3.55,20.0,623.0,328.39,230.8
2016,10,29,13,0,891.0,80.0,3.5,20.0,609.0,277.04,184.47
2016,10,29,13,15,883.0,79.0,3.4,20.0,587.5,223.89,138.4
2016,10,29,13,30,875.0,78.0,3.3,20.0,566.0,170.54,96.61
2016,10,29,13,45,863.5,76.0,3.25,20.0,537.5,116.26,63.69
2016,10,29,14,0,852.0,74.0,3.2,20.0,509.0,67.94,53.2
2016,10,29,14,15,835.0,72.0,3.1,20.0,474.5,58.86,45.52
2016,10,29,14,30,818.0,70.0,3.0,20.0,440.0,57.72,44.64
2016,10,29,14,45,793.5,68.0,2.9,20.0,399.5,56.49,43.69
2016,10,29,15,0,769.0,66.0,2.8,20.0,359.0,55.31,42.76
2016,10,29,15,15,735.5,62.0,2.55,19.5,315.0,52.49,40.46
2016,10,29,15,30,702.0,58.0,2.3,19.0,271.0,49.65,38.08
2016,10,29,15,45,649.0,53.5,2.1,19.0,225.0,46.23,35.03
2016,10,29,16,0,596.0,49.0,1.9,19.0,179.0,39.36,28.83
2016,10,29,16,15,514.0,42.0,1.7,18.0,134.0,34.07,23.99
2016,10,29,16,30,432.0,35.0,1.5,17.0,89.0,28.8,18.85
2016,10,29,16,45,283.0,24.0,1.3,16.5,53.0,19.82,7.73
2016,10,29,17,0,134.0,13.0,1.1,16.0,17.0,11.1,0.0
2016,10,29,17,15,67.0,6.5,1.1,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,92.5,15.0,3.35,14.5,22.5,76.55,0.0
2016,10,30,7,0,185.0,30.0,3.6,15.0,45.0,212.33,138.54
2016,10,30,7,15,291.5,42.5,3.75,15.0,84.5,309.16,250.18
2016,10,30,7,30,398.0,55.0,3.9,15.0,124.0,406.28,336.46
2016,10,30,7,45,457.0,64.5,4.05,15.5,166.5,466.58,388.41
2016,10,30,8,0,516.0,74.0,4.2,16.0,209.0,525.74,437.04
2016,10,30,8,15,260.0,97.0,4.4,16.0,165.5,330.79,277.17
2016,10,30,8,30,4.0,120.0,4.6,16.0,122.0,114.44,91.27
2016,10,30,8,45,2.0,73.0,4.85,16.5,74.0,62.17,47.18
2016,10,30,9,0,0.0,26.0,5.1,17.0,26.0,21.46,12.55
2016,10,30,9,15,20.5,110.0,5.25,17.0,119.5,117.36,93.7
2016,10,30,9,30,41.0,194.0,5.4,17.0,213.0,220.41,178.71
2016,10,30,9,45,24.0,186.5,5.6,17.5,198.0,182.91,146.79
2016,10,30,10,0,7.0,179.0,5.8,18.0,183.0,160.96,127.85
2016,10,30,10,15,3.5,136.0,5.85,18.0,138.0,117.68,92.13
2016,10,30,10,30,0.0,93.0,5.9,18.0,93.0,77.4,58.75
2016,10,30,10,45,411.0,100.0,5.95,18.0,348.0,374.81,306.62
2016,10,30,11,0,822.0,107.0,6.0,18.0,603.0,607.86,488.89
2016,10,30,11,15,571.5,188.0,5.95,18.0,535.5,504.2,402.96
2016,10,30,11,30,321.0,269.0,5.9,18.0,468.0,409.09,325.29
2016,10,30,11,45,583.0,186.5,5.9,18.5,549.5,449.0,353.97
2016,10,30,12,0,845.0,104.0,5.9,19.0,631.0,463.72,359.12
2016,10,30,12,15,843.0,103.5,5.85,19.0,625.0,418.56,318.16
2016,10,30,12,30,841.0,103.0,5.8,19.0,619.0,371.87,275.38
2016,10,30,12,45,589.0,175.5,5.75,19.0,533.0,307.24,225.4
2016,10,30,13,0,337.0,248.0,5.7,19.0,447.0,262.99,195.53
2016,10,30,13,15,168.5,136.0,5.55,19.0,235.5,131.69,95.56
2016,10,30,13,30,0.0,24.0,5.4,19.0,24.0,19.85,10.9
2016,10,30,13,45,54.5,123.5,5.3,19.0,151.5,100.53,76.19
2016,10,30,14,0,109.0,223.0,5.2,19.0,279.0,157.38,130.15
2016,10,30,14,15,433.0,155.0,5.05,18.5,352.0,104.06,84.89
2016,10,30,14,30,757.0,87.0,4.9,18.0,425.0,69.84,55.58
2016,10,30,14,45,727.5,84.0,4.75,18.0,385.0,62.45,49.27
2016,10,30,15,0,698.0,81.0,4.6,18.0,345.0,60.99,48.1
2016,10,30,15,15,659.5,76.5,4.3,17.5,301.5,58.37,45.97
2016,10,30,15,30,621.0,72.0,4.0,17.0,258.0,55.77,43.79
2016,10,30,15,45,561.0,66.0,3.75,17.0,212.5,51.83,40.23
2016,10,30,16,0,501.0,60.0,3.5,17.0,167.0,47.94,36.57
2016,10,30,16,15,409.5,51.0,3.15,16.5,123.5,41.36,30.42
2016,10,30,16,30,318.0,42.0,2.8,16.0,80.0,34.78,23.87
2016,10,30,16,45,159.0,28.0,2.45,15.5,47.0,21.7,7.96
2016,10,30,17,0,0.0,14.0,2.1,15.0,14.0,11.95,0.0
2016,10,30,17,15,0.0,7.0,2.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,125.0,13.5,0.95,11.5,23.0,97.26,0.0
2016,10,31,7,0,250.0,27.0,0.9,12.0,46.0,249.72,154.52
2016,10,31,7,15,364.0,37.5,1.1,12.5,87.5,355.79,285.66
2016,10,31,7,30,478.0,48.0,1.3,13.0,129.0,457.39,373.59
2016,10,31,7,45,551.5,54.0,1.5,13.5,175.0,524.55,429.76
2016,10,31,8,0,625.0,60.0,1.7,14.0,221.0,590.78,482.78
2016,10,31,8,15,668.5,64.5,1.75,14.5,266.0,630.34,512.52
2016,10,31,8,30,712.0,69.0,1.8,15.0,311.0,662.63,535.65
2016,10,31,8,45,744.5,71.5,1.85,15.5,353.0,686.81,551.94
2016,10,31,9,0,777.0,74.0,1.9,16.0,395.0,707.6,565.31
2016,10,31,9,15,797.5,77.0,1.9,16.0,432.0,716.24,570.26
2016,10,31,9,30,818.0,80.0,1.9,16.0,469.0,721.25,572.64
2016,10,31,9,45,581.5,147.0,1.95,16.5,433.0,607.41,484.01
2016,10,31,10,0,345.0,214.0,2.0,17.0,397.0,472.59,377.41
2016,10,31,10,15,308.5,232.0,2.0,17.0,401.0,451.86,360.46
2016,10,31,10,30,272.0,250.0,2.0,17.0,405.0,430.98,342.75
2016,10,31,10,45,278.5,257.0,2.0,17.5,420.5,426.69,337.84
2016,10,31,11,0,285.0,264.0,2.0,18.0,436.0,420.78,331.52
2016,10,31,11,15,579.0,179.0,2.05,18.0,533.5,498.17,390.94
2016,10,31,11,30,873.0,94.0,2.1,18.0,631.0,547.78,425.52
2016,10,31,11,45,676.5,159.5,2.2,18.0,576.5,471.82,364.71
2016,10,31,12,0,480.0,225.0,2.3,18.0,522.0,402.08,309.95
2016,10,31,12,15,333.5,253.5,2.4,18.0,459.5,336.4,258.88
2016,10,31,12,30,187.0,282.0,2.5,18.0,397.0,285.38,220.31
2016,10,31,12,45,93.5,222.5,2.65,18.0,280.0,202.24,156.45
2016,10,31,13,0,0.0,163.0,2.8,18.0,163.0,132.08,103.23
2016,10,31,13,15,0.0,164.0,2.9,18.0,164.5,131.88,103.31
2016,10,31,13,30,0.0,165.0,3.0,18.0,166.0,131.44,103.12
2016,10,31,13,45,62.5,193.5,3.1,18.0,225.5,146.77,113.99
2016,10,31,14,0,125.0,222.0,3.2,18.0,285.0,150.46,124.46
2016,10,31,14,15,313.0,180.0,3.25,18.0,322.5,123.47,101.66
2016,10,31,14,30,501.0,138.0,3.3,18.0,360.0,95.4,77.73
2016,10,31,14,45,363.5,144.0,3.35,18.0,297.0,98.82,80.9
2016,10,31,15,0,226.0,150.0,3.4,18.0,234.0,105.13,86.53
2016,10,31,15,15,211.5,133.5,3.3,17.5,204.5,94.85,77.87
2016,10,31,15,30,197.0,117.0,3.2,17.0,175.0,84.26,68.78
2016,10,31,15,45,178.0,98.5,3.1,16.5,144.0,72.02,58.04
2016,10,31,16,0,159.0,80.0,3.0,16.0,113.0,59.41,46.75
2016,10,31,16,15,130.0,61.0,2.7,15.5,83.5,46.03,34.57
2016,10,31,16,30,101.0,42.0,2.4,15.0,54.0,32.28,21.73
2016,10,31,16,45,50.5,25.0,2.1,14.5,31.0,19.89,5.64
2016,10,31,17,0,0.0,8.0,1.8,14.0,8.0,6.83,0.0
2016,10,31,17,15,0.0,4.0,1.9,14.0,4.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,116.0,13.0,1.1,11.5,21.5,90.29,0.0
2016,11,1,7,0,232.0,26.0,1.1,12.0,43.0,233.04,132.45
2016,11,1,7,15,348.5,36.5,1.3,12.5,83.5,342.1,274.26
2016,11,1,7,30,465.0,47.0,1.5,13.0,124.0,444.79,364.15
2016,11,1,7,45,539.5,53.5,1.7,13.5,170.0,512.86,421.44
2016,11,1,8,0,614.0,60.0,1.9,14.0,216.0,580.12,475.63
2016,11,1,8,15,659.0,64.5,1.9,14.0,261.0,620.64,507.07
2016,11,1,8,30,704.0,69.0,1.9,14.0,306.0,658.8,535.55
2016,11,1,8,45,737.5,72.0,1.95,14.5,348.0,679.27,549.19
2016,11,1,9,0,771.0,75.0,2.0,15.0,390.0,701.36,563.72
2016,11,1,9,15,792.5,77.5,2.0,15.0,427.5,710.16,568.85
2016,11,1,9,30,814.0,80.0,2.0,15.0,465.0,715.33,571.39
2016,11,1,9,45,412.5,132.0,2.0,15.5,327.5,459.84,372.75
2016,11,1,10,0,11.0,184.0,2.0,16.0,190.0,168.76,134.01
2016,11,1,10,15,214.5,200.5,2.0,16.0,322.0,354.53,287.03
2016,11,1,10,30,418.0,217.0,2.0,16.0,454.0,503.98,402.52
2016,11,1,10,45,652.5,151.5,2.0,16.5,534.0,574.03,454.53
2016,11,1,11,0,887.0,86.0,2.0,17.0,614.0,616.59,484.32
2016,11,1,11,15,891.0,86.5,2.0,17.0,624.0,583.93,456.52
2016,11,1,11,30,895.0,87.0,2.0,17.0,634.0,548.44,426.51
2016,11,1,11,45,673.5,160.0,2.05,17.0,572.0,468.65,363.1
2016,11,1,12,0,452.0,233.0,2.1,17.0,510.0,395.04,305.46
2016,11,1,12,15,670.0,160.5,2.1,17.0,567.0,393.68,298.48
2016,11,1,12,30,888.0,88.0,2.1,17.0,624.0,372.25,272.13
2016,11,1,12,45,880.5,88.0,2.15,17.5,609.5,322.14,226.38
2016,11,1,13,0,873.0,88.0,2.2,18.0,595.0,266.71,176.9
2016,11,1,13,15,864.5,87.0,2.15,18.0,573.5,213.62,131.4
2016,11,1,13,30,856.0,86.0,2.1,18.0,552.0,160.48,90.62
2016,11,1,13,45,843.0,84.5,2.1,18.0,523.5,106.88,59.75
2016,11,1,14,0,830.0,83.0,2.1,18.0,495.0,66.4,52.34
2016,11,1,14,15,812.0,80.5,2.05,17.5,460.5,65.01,51.4
2016,11,1,14,30,794.0,78.0,2.0,17.0,426.0,63.65,50.44
2016,11,1,14,45,766.0,75.5,1.95,17.0,385.5,62.2,49.28
2016,11,1,15,0,738.0,73.0,1.9,17.0,345.0,60.8,48.16
2016,11,1,15,15,701.0,68.5,1.8,16.5,301.5,52.97,41.41
2016,11,1,15,30,664.0,64.0,1.7,16.0,258.0,50.13,38.99
2016,11,1,15,45,605.0,58.5,1.6,16.0,212.0,46.34,35.54
2016,11,1,16,0,546.0,53.0,1.5,16.0,166.0,42.59,31.99
2016,11,1,16,15,454.5,44.5,1.4,15.5,121.5,36.18,25.98
2016,11,1,16,30,363.0,36.0,1.3,15.0,77.0,29.76,19.49
2016,11,1,16,45,181.5,18.0,1.2,14.5,38.5,14.54,1.47
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,127.5,12.0,0.9,9.5,21.0,96.89,0.0
2016,11,2,7,0,255.0,24.0,0.9,10.0,42.0,244.79,124.31
2016,11,2,7,15,371.0,34.5,1.1,10.5,83.0,354.98,284.54
2016,11,2,7,30,487.0,45.0,1.3,11.0,124.0,457.02,375.0
2016,11,2,7,45,555.0,52.0,1.55,11.5,169.5,520.66,429.53
2016,11,2,8,0,623.0,59.0,1.8,12.0,215.0,583.47,480.99
2016,11,2,8,15,667.5,64.0,1.9,12.5,260.5,624.14,512.49
2016,11,2,8,30,712.0,69.0,2.0,13.0,306.0,662.44,540.92
2016,11,2,8,45,744.5,72.5,2.15,14.0,348.0,682.5,553.97
2016,11,2,9,0,777.0,76.0,2.3,15.0,390.0,704.28,567.93
2016,11,2,9,15,798.0,78.5,2.3,15.5,427.5,712.59,571.71
2016,11,2,9,30,819.0,81.0,2.3,16.0,465.0,717.26,572.84
2016,11,2,9,45,846.0,79.0,2.35,16.5,498.5,717.29,570.93
2016,11,2,10,0,873.0,77.0,2.4,17.0,532.0,707.74,562.13
2016,11,2,10,15,883.0,78.5,2.3,17.5,557.0,692.56,547.66
2016,11,2,10,30,893.0,80.0,2.2,18.0,582.0,673.86,530.17
2016,11,2,10,45,899.5,80.5,2.15,18.5,599.5,648.43,507.89
2016,11,2,11,0,906.0,81.0,2.1,19.0,617.0,619.78,482.98
2016,11,2,11,15,909.0,81.5,2.0,19.0,626.5,586.05,454.58
2016,11,2,11,30,912.0,82.0,1.9,19.0,636.0,549.53,423.51
2016,11,2,11,45,912.5,82.0,1.8,19.5,637.5,508.7,387.8
2016,11,2,12,0,913.0,82.0,1.7,20.0,639.0,465.58,349.67
2016,11,2,12,15,911.0,82.0,1.55,20.0,633.0,419.39,308.94
2016,11,2,12,30,909.0,82.0,1.4,20.0,627.0,371.5,266.13
2016,11,2,12,45,906.0,80.5,1.3,20.0,613.0,320.6,220.69
2016,11,2,13,0,903.0,79.0,1.2,20.0,599.0,268.56,174.62
2016,11,2,13,15,895.0,77.5,1.1,20.0,577.5,214.73,129.27
2016,11,2,13,30,887.0,76.0,1.0,20.0,556.0,160.72,88.79
2016,11,2,13,45,874.0,75.0,0.9,20.5,527.0,106.78,59.03
2016,11,2,14,0,861.0,74.0,0.8,21.0,498.0,60.46,46.59
2016,11,2,14,15,844.0,71.5,0.8,20.5,463.5,58.91,45.53
2016,11,2,14,30,827.0,69.0,0.8,20.0,429.0,57.37,44.4
2016,11,2,14,45,801.5,66.5,0.85,20.0,388.5,55.73,43.08
2016,11,2,15,0,776.0,64.0,0.9,20.0,348.0,54.1,41.76
2016,11,2,15,15,740.5,60.5,0.85,19.5,303.5,51.61,39.72
2016,11,2,15,30,705.0,57.0,0.8,19.0,259.0,49.13,37.64
2016,11,2,15,45,650.0,52.0,0.8,18.5,213.0,45.26,34.22
2016,11,2,16,0,595.0,47.0,0.8,18.0,167.0,38.02,27.72
2016,11,2,16,15,507.5,39.0,0.85,17.0,122.5,31.83,22.01
2016,11,2,16,30,420.0,31.0,0.9,16.0,78.0,25.61,15.8
2016,11,2,16,45,210.0,15.5,1.0,15.5,39.0,12.5,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,136.0,11.0,0.95,10.5,20.0,101.39,0.0
2016,11,3,7,0,272.0,22.0,0.9,11.0,40.0,252.03,106.44
2016,11,3,7,15,389.5,32.0,1.1,11.5,81.0,364.18,289.0
2016,11,3,7,30,507.0,42.0,1.3,12.0,122.0,466.37,380.22
2016,11,3,7,45,576.0,48.5,1.5,12.5,168.0,529.84,434.39
2016,11,3,8,0,645.0,55.0,1.7,13.0,214.0,592.61,485.42
2016,11,3,8,15,689.0,59.5,1.7,13.5,259.5,626.92,511.36
2016,11,3,8,30,733.0,64.0,1.7,14.0,305.0,664.94,538.81
2016,11,3,8,45,764.5,67.5,1.75,15.0,347.5,689.13,554.22
2016,11,3,9,0,796.0,71.0,1.8,16.0,390.0,709.94,566.66
2016,11,3,9,15,816.5,73.0,1.8,16.5,427.0,717.07,569.48
2016,11,3,9,30,837.0,75.0,1.8,17.0,464.0,720.56,569.72
2016,11,3,9,45,857.5,75.5,1.8,17.5,496.5,718.5,566.02
2016,11,3,10,0,878.0,76.0,1.8,18.0,529.0,707.12,555.75
2016,11,3,10,15,887.5,77.0,1.7,18.5,554.0,690.97,540.53
2016,11,3,10,30,897.0,78.0,1.6,19.0,579.0,671.34,522.46
2016,11,3,10,45,903.0,79.0,1.55,19.5,596.0,646.08,500.53
2016,11,3,11,0,909.0,80.0,1.5,20.0,613.0,617.59,476.01
2016,11,3,11,15,912.0,80.5,1.4,20.5,623.0,583.83,446.97
2016,11,3,11,30,915.0,81.0,1.3,21.0,633.0,547.25,415.43
2016,11,3,11,45,914.5,81.5,1.2,21.5,634.0,506.38,380.18
2016,11,3,12,0,914.0,82.0,1.1,22.0,635.0,463.27,342.6
2016,11,3,12,15,911.5,82.0,1.0,22.0,629.0,416.92,302.51
2016,11,3,12,30,909.0,82.0,0.9,22.0,623.0,368.91,260.37
2016,11,3,12,45,902.5,81.5,0.8,22.0,608.5,317.94,215.64
2016,11,3,13,0,896.0,81.0,0.7,22.0,594.0,266.14,170.63
2016,11,3,13,15,887.5,80.0,0.65,22.0,572.5,213.02,126.72
2016,11,3,13,30,879.0,79.0,0.6,22.0,551.0,159.74,87.7
2016,11,3,13,45,865.0,78.0,0.55,22.5,522.0,99.08,53.4
2016,11,3,14,0,851.0,77.0,0.5,23.0,493.0,62.55,47.97
2016,11,3,14,15,833.5,74.5,0.5,22.5,458.0,61.05,46.97
2016,11,3,14,30,816.0,72.0,0.5,22.0,423.0,59.56,45.91
2016,11,3,14,45,708.5,79.5,0.55,22.0,363.5,59.47,45.94
2016,11,3,15,0,601.0,87.0,0.6,22.0,304.0,64.96,50.75
2016,11,3,15,15,645.0,73.0,0.6,21.5,279.0,56.03,43.19
2016,11,3,15,30,689.0,59.0,0.6,21.0,254.0,50.77,38.73
2016,11,3,15,45,632.0,53.5,0.65,20.5,208.0,42.72,31.7
2016,11,3,16,0,575.0,48.0,0.7,20.0,162.0,38.8,28.12
2016,11,3,16,15,483.5,40.0,0.8,19.0,118.0,32.64,22.46
2016,11,3,16,30,392.0,32.0,0.9,18.0,74.0,26.49,16.2
2016,11,3,16,45,196.0,16.0,1.0,17.5,37.0,12.95,0.0
2016,11,3,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,116.0,11.5,1.05,12.5,18.5,87.92,0.0
2016,11,4,7,0,232.0,23.0,1.0,13.0,37.0,221.65,68.44
2016,11,4,7,15,353.5,33.5,1.15,13.5,77.5,338.58,265.39
2016,11,4,7,30,475.0,44.0,1.3,14.0,118.0,443.45,359.35
2016,11,4,7,45,548.5,51.0,1.45,14.5,163.5,510.59,416.01
2016,11,4,8,0,622.0,58.0,1.6,15.0,209.0,577.0,469.39
2016,11,4,8,15,667.5,63.0,1.45,15.5,254.0,618.12,499.37
2016,11,4,8,30,713.0,68.0,1.3,16.0,299.0,656.87,525.82
2016,11,4,8,45,744.5,71.5,1.2,16.5,341.0,675.92,536.95
2016,11,4,9,0,776.0,75.0,1.1,17.0,383.0,696.78,548.9
2016,11,4,9,15,797.5,78.0,1.05,17.5,420.5,705.97,552.59
2016,11,4,9,30,819.0,81.0,1.0,18.0,458.0,711.5,553.68
2016,11,4,9,45,835.0,82.5,0.95,19.0,489.5,707.58,547.12
2016,11,4,10,0,851.0,84.0,0.9,20.0,521.0,699.95,537.74
2016,11,4,10,15,861.5,85.5,0.85,20.5,545.5,684.85,523.62
2016,11,4,10,30,872.0,87.0,0.8,21.0,570.0,666.2,506.96
2016,11,4,10,45,879.0,88.0,0.75,21.5,587.5,641.34,485.81
2016,11,4,11,0,886.0,89.0,0.7,22.0,605.0,610.39,460.24
2016,11,4,11,15,889.0,89.5,0.65,22.0,614.5,577.25,433.52
2016,11,4,11,30,892.0,90.0,0.6,22.0,624.0,541.38,404.26
2016,11,4,11,45,892.0,90.0,0.55,22.0,625.5,501.05,371.1
2016,11,4,12,0,892.0,90.0,0.5,22.0,627.0,458.53,335.51
2016,11,4,12,15,889.5,89.5,0.6,22.0,620.5,412.64,297.49
2016,11,4,12,30,887.0,89.0,0.7,22.0,614.0,365.15,257.05
2016,11,4,12,45,882.5,88.0,0.85,22.5,600.0,315.33,213.76
2016,11,4,13,0,878.0,87.0,1.0,23.0,586.0,259.95,166.27
2016,11,4,13,15,869.0,85.5,1.1,23.0,564.0,206.41,122.33
2016,11,4,13,30,860.0,84.0,1.2,23.0,542.0,152.9,83.33
2016,11,4,13,45,847.0,82.5,1.3,23.0,513.5,99.42,55.08
2016,11,4,14,0,834.0,81.0,1.4,23.0,485.0,65.3,50.37
2016,11,4,14,15,815.5,78.5,1.4,22.5,450.5,63.86,49.4
2016,11,4,14,30,797.0,76.0,1.4,22.0,416.0,62.45,48.4
2016,11,4,14,45,771.5,72.5,1.45,22.0,376.0,60.19,46.57
2016,11,4,15,0,746.0,69.0,1.5,22.0,336.0,57.94,44.71
2016,11,4,15,15,708.5,65.0,1.35,21.5,292.0,55.16,42.46
2016,11,4,15,30,671.0,61.0,1.2,21.0,248.0,48.11,36.4
2016,11,4,15,45,615.0,55.0,1.05,20.5,202.5,43.87,32.68
2016,11,4,16,0,559.0,49.0,0.9,20.0,157.0,39.62,28.79
2016,11,4,16,15,466.0,40.5,0.95,19.0,113.5,33.08,22.78
2016,11,4,16,30,373.0,32.0,1.0,18.0,70.0,26.52,16.04
2016,11,4,16,45,186.5,16.0,1.05,17.5,35.0,12.98,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,120.0,10.5,1.05,12.0,17.5,89.39,0.0
2016,11,5,7,0,240.0,21.0,1.0,12.0,35.0,222.95,37.92
2016,11,5,7,15,358.5,31.5,1.15,12.5,74.5,338.83,264.37
2016,11,5,7,30,477.0,42.0,1.3,13.0,114.0,440.9,358.06
2016,11,5,7,45,545.0,49.0,1.5,14.0,158.5,503.54,411.23
2016,11,5,8,0,613.0,56.0,1.7,15.0,203.0,565.48,461.01
2016,11,5,8,15,657.5,61.0,1.7,15.5,247.0,605.6,491.61
2016,11,5,8,30,702.0,66.0,1.7,16.0,291.0,638.49,515.35
2016,11,5,8,45,730.0,70.5,1.75,16.5,332.0,661.16,530.86
2016,11,5,9,0,758.0,75.0,1.8,17.0,373.0,680.54,543.48
2016,11,5,9,15,779.5,78.0,1.75,17.0,409.5,689.86,548.74
2016,11,5,9,30,801.0,81.0,1.7,17.0,446.0,695.59,551.36
2016,11,5,9,45,819.0,81.5,1.7,17.5,477.0,692.24,546.77
2016,11,5,10,0,837.0,82.0,1.7,18.0,508.0,685.2,539.12
2016,11,5,10,15,847.0,83.5,1.7,18.5,532.0,670.15,525.2
2016,11,5,10,30,857.0,85.0,1.7,19.0,556.0,651.63,508.67
2016,11,5,10,45,866.0,85.0,1.7,19.5,573.5,627.47,487.86
2016,11,5,11,0,875.0,85.0,1.7,20.0,591.0,597.35,462.47
2016,11,5,11,15,770.0,118.0,1.75,20.0,568.5,539.94,417.12
2016,11,5,11,30,665.0,151.0,1.8,20.0,546.0,482.47,371.68
2016,11,5,11,45,666.5,151.0,1.85,20.0,548.0,449.37,343.98
2016,11,5,12,0,668.0,151.0,1.9,20.0,550.0,414.46,314.02
2016,11,5,12,15,655.0,153.0,1.95,20.0,541.0,374.26,279.52
2016,11,5,12,30,642.0,155.0,2.0,20.0,532.0,333.88,244.38
2016,11,5,12,45,595.0,166.0,2.1,20.5,509.0,291.62,208.31
2016,11,5,13,0,548.0,177.0,2.2,21.0,486.0,250.37,174.01
2016,11,5,13,15,510.5,181.0,2.25,20.5,460.5,211.55,143.66
2016,11,5,13,30,473.0,185.0,2.3,20.0,435.0,175.94,118.99
2016,11,5,13,45,445.0,180.0,2.35,20.0,405.0,138.45,97.81
2016,11,5,14,0,417.0,175.0,2.4,20.0,375.0,116.34,94.68
2016,11,5,14,15,538.5,134.0,2.35,19.5,373.5,92.96,75.08
2016,11,5,14,30,660.0,93.0,2.3,19.0,372.0,67.74,53.61
2016,11,5,14,45,652.5,84.5,2.3,19.0,338.0,62.66,49.32
2016,11,5,15,0,645.0,76.0,2.3,19.0,304.0,57.42,44.83
2016,11,5,15,15,601.0,73.0,2.15,18.5,264.0,55.83,43.59
2016,11,5,15,30,557.0,70.0,2.0,18.0,224.0,54.38,42.36
2016,11,5,15,45,505.5,62.0,1.85,18.0,182.5,48.9,37.41
2016,11,5,16,0,454.0,54.0,1.7,18.0,141.0,43.33,32.23
2016,11,5,16,15,373.0,43.0,1.55,17.0,101.0,34.94,24.52
2016,11,5,16,30,292.0,32.0,1.4,16.0,61.0,26.38,15.86
2016,11,5,16,45,146.0,16.0,1.25,15.5,30.5,12.97,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,49.5,10.0,0.8,14.0,12.5,41.56,0.0
2016,11,6,7,0,99.0,20.0,0.8,14.0,25.0,121.27,0.0
2016,11,6,7,15,177.0,34.5,0.85,14.0,56.0,212.04,162.47
2016,11,6,7,30,255.0,49.0,0.9,14.0,87.0,285.14,231.81
2016,11,6,7,45,295.0,63.5,0.95,14.5,122.0,332.09,272.88
2016,11,6,8,0,335.0,78.0,1.0,15.0,157.0,378.71,311.74
2016,11,6,8,15,361.0,91.5,1.2,15.5,192.5,412.51,339.34
2016,11,6,8,30,387.0,105.0,1.4,16.0,228.0,444.78,364.72
2016,11,6,8,45,405.5,117.5,1.6,16.5,261.5,468.29,382.41
2016,11,6,9,0,424.0,130.0,1.8,17.0,295.0,489.67,397.97
2016,11,6,9,15,391.0,151.0,1.8,17.0,314.5,480.11,388.52
2016,11,6,9,30,358.0,172.0,1.8,17.0,334.0,454.1,366.89
2016,11,6,9,45,258.5,198.5,1.85,17.5,319.5,401.54,322.86
2016,11,6,10,0,159.0,225.0,1.9,18.0,305.0,337.35,269.93
2016,11,6,10,15,150.0,236.5,1.9,18.5,315.0,333.71,265.88
2016,11,6,10,30,141.0,248.0,1.9,19.0,325.0,329.68,261.29
2016,11,6,10,45,182.5,254.0,1.9,19.5,357.0,350.57,276.68
2016,11,6,11,0,224.0,260.0,1.9,20.0,389.0,368.12,288.9
2016,11,6,11,15,400.0,219.0,1.9,20.0,453.5,426.83,333.16
2016,11,6,11,30,576.0,178.0,1.9,20.0,518.0,455.9,352.77
2016,11,6,11,45,558.5,185.0,1.9,20.0,515.5,423.82,325.43
2016,11,6,12,0,541.0,192.0,1.9,20.0,513.0,391.43,297.85
2016,11,6,12,15,578.0,177.0,1.9,20.0,517.0,361.2,270.71
2016,11,6,12,30,615.0,162.0,1.9,20.0,521.0,329.39,241.33
2016,11,6,12,45,712.5,127.5,1.9,20.5,533.5,290.64,203.44
2016,11,6,13,0,810.0,93.0,1.9,21.0,546.0,246.07,160.15
2016,11,6,13,15,555.0,156.5,1.9,21.0,462.0,200.22,132.4
2016,11,6,13,30,300.0,220.0,1.9,21.0,378.0,183.48,131.45
2016,11,6,13,45,212.5,214.5,1.9,21.0,323.5,158.01,118.63
2016,11,6,14,0,125.0,209.0,1.9,21.0,269.0,143.0,116.7
2016,11,6,14,15,62.5,163.0,1.8,20.5,193.0,120.85,98.45
2016,11,6,14,30,0.0,117.0,1.7,20.0,117.0,93.38,75.41
2016,11,6,14,45,107.5,128.5,1.65,20.0,166.0,94.84,76.86
2016,11,6,15,0,215.0,140.0,1.6,20.0,215.0,98.92,80.47
2016,11,6,15,15,202.5,123.0,1.4,19.5,186.5,88.17,71.4
2016,11,6,15,30,190.0,106.0,1.2,19.0,158.0,77.08,61.89
2016,11,6,15,45,172.0,87.5,1.05,18.5,128.0,64.65,51.0
2016,11,6,16,0,154.0,69.0,0.9,18.0,98.0,51.83,39.56
2016,11,6,16,15,121.5,51.0,0.85,17.5,70.0,38.92,27.83
2016,11,6,16,30,89.0,33.0,0.8,17.0,42.0,25.67,14.98
2016,11,6,16,45,44.5,16.5,0.8,17.0,21.0,13.14,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.0,0.75,13.5,12.0,10.24,0.0
2016,11,7,7,0,0.0,24.0,0.7,14.0,24.0,29.51,0.0
2016,11,7,7,15,139.5,35.0,0.8,14.5,55.5,170.42,128.61
2016,11,7,7,30,279.0,46.0,0.9,15.0,87.0,297.21,240.62
2016,11,7,7,45,323.5,60.0,1.0,15.5,123.0,347.17,284.01
2016,11,7,8,0,368.0,74.0,1.1,16.0,159.0,396.81,325.4
2016,11,7,8,15,395.5,86.5,1.05,16.5,195.0,430.73,351.98
2016,11,7,8,30,423.0,99.0,1.0,17.0,231.0,463.08,376.06
2016,11,7,8,45,441.0,110.5,1.0,17.5,265.0,485.12,391.46
2016,11,7,9,0,459.0,122.0,1.0,18.0,299.0,504.96,404.68
2016,11,7,9,15,515.0,123.5,0.95,18.5,340.0,538.74,428.19
2016,11,7,9,30,571.0,125.0,0.9,19.0,381.0,576.56,453.53
2016,11,7,9,45,591.5,128.5,0.9,20.0,409.5,581.04,453.34
2016,11,7,10,0,612.0,132.0,0.9,21.0,438.0,582.24,450.98
2016,11,7,10,15,598.5,144.0,0.8,21.0,455.5,566.01,436.39
2016,11,7,10,30,585.0,156.0,0.7,21.0,473.0,547.66,420.43
2016,11,7,10,45,490.5,190.5,0.65,21.5,462.0,495.09,378.75
2016,11,7,11,0,396.0,225.0,0.6,22.0,451.0,441.47,336.79
2016,11,7,11,15,495.0,198.0,0.6,22.0,485.0,457.66,347.69
2016,11,7,11,30,594.0,171.0,0.6,22.0,519.0,461.17,347.71
2016,11,7,11,45,585.0,174.5,0.65,22.5,518.0,425.22,318.23
2016,11,7,12,0,576.0,178.0,0.7,23.0,517.0,392.63,290.96
2016,11,7,12,15,501.0,200.0,0.75,23.0,493.0,350.26,257.56
2016,11,7,12,30,426.0,222.0,0.8,23.0,469.0,312.58,228.08
2016,11,7,12,45,479.5,200.5,0.9,23.0,472.5,282.0,200.72
2016,11,7,13,0,533.0,179.0,1.0,23.0,476.0,246.0,168.57
2016,11,7,13,15,514.0,177.0,1.05,23.0,454.5,206.89,137.77
2016,11,7,13,30,495.0,175.0,1.1,23.0,433.0,169.28,111.41
2016,11,7,13,45,510.5,160.5,1.15,23.0,414.0,126.78,86.7
2016,11,7,14,0,526.0,146.0,1.2,23.0,395.0,99.78,79.53
2016,11,7,14,15,400.5,156.0,1.2,23.0,337.5,105.61,84.66
2016,11,7,14,30,275.0,166.0,1.2,23.0,280.0,115.18,92.89
2016,11,7,14,45,264.0,151.5,1.2,23.0,252.5,106.44,85.67
2016,11,7,15,0,253.0,137.0,1.2,23.0,225.0,97.45,78.2
2016,11,7,15,15,239.5,120.0,1.05,22.5,194.5,86.6,69.17
2016,11,7,15,30,226.0,103.0,0.9,22.0,164.0,75.42,59.68
2016,11,7,15,45,203.0,85.5,0.8,21.5,132.5,63.51,49.36
2016,11,7,16,0,180.0,68.0,0.7,21.0,101.0,51.26,38.53
2016,11,7,16,15,139.5,50.5,0.7,20.5,71.5,38.6,27.13
2016,11,7,16,30,99.0,33.0,0.7,20.0,42.0,25.65,14.46
2016,11,7,16,45,49.5,16.5,0.75,19.5,21.0,13.12,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,14.0,13.0,11.1,0.0
2016,11,8,7,0,0.0,26.0,0.8,14.0,26.0,35.75,0.0
2016,11,8,7,15,213.0,33.0,0.9,14.5,62.5,235.09,175.54
2016,11,8,7,30,426.0,40.0,1.0,15.0,99.0,396.87,319.02
2016,11,8,7,45,500.5,47.0,1.1,15.5,142.0,462.88,374.98
2016,11,8,8,0,575.0,54.0,1.2,16.0,185.0,528.49,428.03
2016,11,8,8,15,622.0,59.0,1.1,16.5,227.5,569.82,458.93
2016,11,8,8,30,669.0,64.0,1.0,17.0,270.0,609.03,486.52
2016,11,8,8,45,702.0,67.0,0.9,17.5,310.0,628.59,498.31
2016,11,8,9,0,735.0,70.0,0.8,18.0,350.0,649.88,510.81
2016,11,8,9,15,757.0,73.0,0.7,18.5,386.0,659.69,514.52
2016,11,8,9,30,779.0,76.0,0.6,19.0,422.0,666.02,515.66
2016,11,8,9,45,801.5,75.5,0.55,20.0,453.5,665.01,511.3
2016,11,8,10,0,824.0,75.0,0.5,21.0,485.0,660.28,503.73
2016,11,8,10,15,834.5,76.5,0.45,21.0,508.5,646.08,491.24
2016,11,8,10,30,845.0,78.0,0.4,21.0,532.0,624.49,473.63
2016,11,8,10,45,850.5,79.5,0.35,21.5,548.5,601.17,453.63
2016,11,8,11,0,856.0,81.0,0.3,22.0,565.0,574.82,431.25
2016,11,8,11,15,859.5,81.5,0.3,22.0,574.5,543.46,406.33
2016,11,8,11,30,863.0,82.0,0.3,22.0,584.0,509.42,378.87
2016,11,8,11,45,861.5,82.5,0.3,22.5,585.0,470.57,346.54
2016,11,8,12,0,860.0,83.0,0.3,23.0,586.0,429.71,312.01
2016,11,8,12,15,858.0,83.0,0.35,23.0,580.5,386.4,275.71
2016,11,8,12,30,856.0,83.0,0.4,23.0,575.0,341.5,237.27
2016,11,8,12,45,849.0,83.0,0.45,23.5,561.0,293.88,195.97
2016,11,8,13,0,842.0,83.0,0.5,24.0,547.0,240.9,151.06
2016,11,8,13,15,833.5,81.5,0.55,24.0,526.5,189.85,110.05
2016,11,8,13,30,825.0,80.0,0.6,24.0,506.0,138.8,74.28
2016,11,8,13,45,812.0,78.5,0.65,24.0,479.0,87.76,49.69
2016,11,8,14,0,799.0,77.0,0.7,24.0,452.0,62.23,47.61
2016,11,8,14,15,780.5,74.5,0.7,24.0,419.0,60.75,46.49
2016,11,8,14,30,762.0,72.0,0.7,24.0,386.0,59.28,45.34
2016,11,8,14,45,736.0,69.0,0.75,24.0,347.5,57.36,43.79
2016,11,8,15,0,710.0,66.0,0.8,24.0,309.0,55.46,42.24
2016,11,8,15,15,672.0,61.5,0.7,23.5,267.5,52.24,39.58
2016,11,8,15,30,634.0,57.0,0.6,23.0,226.0,45.0,33.39
2016,11,8,15,45,574.5,51.5,0.55,22.5,182.5,41.08,29.94
2016,11,8,16,0,515.0,46.0,0.5,22.0,139.0,37.19,26.35
2016,11,8,16,15,420.0,37.0,0.6,21.0,98.0,30.19,19.94
2016,11,8,16,30,325.0,28.0,0.7,20.0,57.0,23.15,12.21
