Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,16,45,162.5,14.0,0.85,19.5,28.5,11.39,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,66.0,8.5,0.8,13.0,11.5,50.7,0.0
2016,11,9,7,0,132.0,17.0,0.8,13.0,23.0,134.14,0.0
2016,11,9,7,15,248.0,30.5,0.95,13.5,58.5,255.23,187.41
2016,11,9,7,30,364.0,44.0,1.1,14.0,94.0,354.7,286.21
2016,11,9,7,45,442.5,53.0,1.25,14.5,136.0,425.81,347.96
2016,11,9,8,0,521.0,62.0,1.4,15.0,178.0,496.42,406.15
2016,11,9,8,15,571.0,68.5,1.4,15.5,221.0,541.82,441.56
2016,11,9,8,30,621.0,75.0,1.4,16.0,264.0,584.99,473.73
2016,11,9,8,45,659.0,78.5,1.45,16.5,304.5,612.98,493.61
2016,11,9,9,0,697.0,82.0,1.5,17.0,345.0,637.91,510.68
2016,11,9,9,15,721.0,85.5,1.55,17.5,381.0,649.3,517.37
2016,11,9,9,30,745.0,89.0,1.6,18.0,417.0,657.31,521.32
2016,11,9,9,45,780.0,86.5,1.7,19.0,451.0,659.93,520.61
2016,11,9,10,0,815.0,84.0,1.8,20.0,485.0,661.8,519.03
2016,11,9,10,15,826.0,85.5,1.7,20.0,509.0,647.96,506.25
2016,11,9,10,30,837.0,87.0,1.6,20.0,533.0,630.68,490.91
2016,11,9,10,45,844.0,88.0,1.55,20.5,550.0,607.05,470.15
2016,11,9,11,0,851.0,89.0,1.5,21.0,567.0,580.28,446.86
2016,11,9,11,15,854.5,89.5,1.4,21.5,576.5,548.08,418.98
2016,11,9,11,30,858.0,90.0,1.3,22.0,586.0,513.2,388.68
2016,11,9,11,45,857.5,90.5,1.25,22.5,587.5,473.94,354.89
2016,11,9,12,0,857.0,91.0,1.2,23.0,589.0,432.6,318.88
2016,11,9,12,15,854.5,90.5,1.15,23.0,582.5,387.74,280.12
2016,11,9,12,30,852.0,90.0,1.1,23.0,576.0,341.38,239.51
2016,11,9,12,45,852.5,87.0,1.05,23.5,563.5,292.41,196.08
2016,11,9,13,0,853.0,84.0,1.0,24.0,551.0,242.14,152.3
2016,11,9,13,15,843.5,82.5,0.9,24.0,530.0,190.42,110.44
2016,11,9,13,30,834.0,81.0,0.8,24.0,509.0,138.78,74.34
2016,11,9,13,45,818.0,80.0,0.75,24.0,481.0,87.57,50.27
2016,11,9,14,0,802.0,79.0,0.7,24.0,453.0,63.83,48.98
2016,11,9,14,15,782.5,76.5,0.65,24.0,419.0,62.36,47.87
2016,11,9,14,30,763.0,74.0,0.6,24.0,385.0,60.92,46.74
2016,11,9,14,45,733.5,71.0,0.6,24.0,346.0,59.0,45.19
2016,11,9,15,0,704.0,68.0,0.6,24.0,307.0,57.12,43.65
2016,11,9,15,15,664.5,63.5,0.55,23.5,265.0,49.49,37.22
2016,11,9,15,30,625.0,59.0,0.5,23.0,223.0,46.56,34.73
2016,11,9,15,45,565.0,53.0,0.5,22.5,179.5,42.3,30.97
2016,11,9,16,0,505.0,47.0,0.5,22.0,136.0,38.05,27.06
2016,11,9,16,15,409.0,37.5,0.6,21.5,95.5,30.66,20.22
2016,11,9,16,30,313.0,28.0,0.7,21.0,55.0,23.2,11.84
2016,11,9,16,45,156.5,14.0,0.8,20.5,27.5,11.95,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.5,0.9,14.0,10.5,8.96,0.0
2016,11,10,7,0,0.0,21.0,0.9,14.0,21.0,17.92,0.0
2016,11,10,7,15,192.5,30.5,1.15,14.5,56.5,216.02,154.3
2016,11,10,7,30,385.0,40.0,1.4,15.0,92.0,364.56,293.28
2016,11,10,7,45,461.5,48.5,1.65,16.0,134.0,433.03,352.78
2016,11,10,8,0,538.0,57.0,1.9,17.0,176.0,501.26,408.65
2016,11,10,8,15,587.5,63.0,1.9,17.0,218.0,545.4,444.19
2016,11,10,8,30,637.0,69.0,1.9,17.0,260.0,587.42,476.64
2016,11,10,8,45,540.5,94.5,1.95,17.5,273.0,541.46,439.58
2016,11,10,9,0,444.0,120.0,2.0,18.0,286.0,487.26,395.38
2016,11,10,9,15,500.5,122.0,2.0,18.5,326.5,521.63,420.99
2016,11,10,9,30,557.0,124.0,2.0,19.0,367.0,559.69,447.88
2016,11,10,9,45,507.0,147.0,2.0,19.5,380.0,529.64,421.89
2016,11,10,10,0,457.0,170.0,2.0,20.0,393.0,504.68,400.13
2016,11,10,10,15,299.0,204.5,1.95,20.5,353.5,408.24,322.94
2016,11,10,10,30,141.0,239.0,1.9,21.0,314.0,319.62,251.44
2016,11,10,10,45,397.0,190.5,1.85,21.5,410.0,435.21,341.39
2016,11,10,11,0,653.0,142.0,1.8,22.0,506.0,519.4,402.28
2016,11,10,11,15,566.0,174.5,1.7,22.0,494.0,469.52,361.45
2016,11,10,11,30,479.0,207.0,1.6,22.0,482.0,427.77,327.66
2016,11,10,11,45,476.5,208.5,1.5,22.5,483.0,401.29,304.64
2016,11,10,12,0,474.0,210.0,1.4,23.0,484.0,373.73,280.44
2016,11,10,12,15,447.5,214.0,1.3,23.0,470.5,338.68,251.32
2016,11,10,12,30,421.0,218.0,1.2,23.0,457.0,304.98,223.29
2016,11,10,12,45,489.0,192.5,1.1,23.5,463.5,275.19,195.02
2016,11,10,13,0,557.0,167.0,1.0,24.0,470.0,238.65,161.19
2016,11,10,13,15,382.5,196.0,0.95,24.0,400.5,199.91,137.43
2016,11,10,13,30,208.0,225.0,0.9,24.0,331.0,179.05,129.91
2016,11,10,13,45,314.5,195.0,0.85,24.0,345.5,142.69,103.89
2016,11,10,14,0,421.0,165.0,0.8,24.0,360.0,110.91,88.45
2016,11,10,14,15,488.5,138.5,0.7,24.0,348.5,95.81,76.03
2016,11,10,14,30,556.0,112.0,0.6,24.0,337.0,81.42,64.07
2016,11,10,14,45,532.0,104.5,0.5,24.0,302.5,77.2,60.64
2016,11,10,15,0,508.0,97.0,0.4,24.0,268.0,70.9,55.36
2016,11,10,15,15,479.0,87.0,0.35,23.5,231.0,64.36,49.92
2016,11,10,15,30,450.0,77.0,0.3,23.0,194.0,57.64,44.21
2016,11,10,15,45,406.5,65.5,0.3,23.0,155.5,49.58,37.11
2016,11,10,16,0,363.0,54.0,0.3,23.0,117.0,41.33,29.69
2016,11,10,16,15,289.0,41.0,0.4,22.5,81.5,31.64,20.89
2016,11,10,16,30,215.0,28.0,0.5,22.0,46.0,21.78,10.36
2016,11,10,16,45,107.5,14.0,0.6,21.5,23.0,11.95,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,14.0,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,15.36,0.0
2016,11,11,7,15,146.5,30.0,1.35,14.5,49.0,181.37,124.84
2016,11,11,7,30,293.0,42.0,1.6,15.0,80.0,298.96,240.68
2016,11,11,7,45,350.5,54.5,1.85,16.0,117.5,355.43,291.0
2016,11,11,8,0,408.0,67.0,2.1,17.0,155.0,412.23,338.8
2016,11,11,8,15,446.0,77.5,2.05,17.5,193.5,451.26,370.38
2016,11,11,8,30,484.0,88.0,2.0,18.0,232.0,488.86,399.34
2016,11,11,8,45,519.0,93.5,2.0,18.5,268.0,522.71,424.3
2016,11,11,9,0,554.0,99.0,2.0,19.0,304.0,548.54,442.43
2016,11,11,9,15,522.0,118.0,2.05,19.5,326.5,530.95,426.58
2016,11,11,9,30,490.0,137.0,2.1,20.0,349.0,518.45,414.61
2016,11,11,9,45,628.0,111.0,2.2,20.5,402.5,580.24,461.11
2016,11,11,10,0,766.0,85.0,2.3,21.0,456.0,625.11,493.45
2016,11,11,10,15,628.0,132.5,2.35,21.0,446.5,566.28,445.82
2016,11,11,10,30,490.0,180.0,2.4,21.0,437.0,499.62,393.03
2016,11,11,10,45,347.0,215.5,2.5,21.5,400.5,418.24,328.46
2016,11,11,11,0,204.0,251.0,2.6,22.0,364.0,345.86,270.52
2016,11,11,11,15,131.0,248.5,2.65,22.0,321.5,292.68,228.52
2016,11,11,11,30,58.0,246.0,2.7,22.0,279.0,239.19,186.29
2016,11,11,11,45,54.0,244.0,2.75,22.5,275.0,229.54,178.18
2016,11,11,12,0,50.0,242.0,2.8,23.0,271.0,220.24,170.29
2016,11,11,12,15,174.5,242.5,2.75,22.5,341.5,260.0,198.99
2016,11,11,12,30,299.0,243.0,2.7,22.0,412.0,284.85,213.94
2016,11,11,12,45,340.5,228.0,2.7,22.0,416.0,262.87,193.27
2016,11,11,13,0,382.0,213.0,2.7,22.0,420.0,236.79,169.34
2016,11,11,13,15,461.0,185.0,2.6,21.5,425.0,200.4,136.8
2016,11,11,13,30,540.0,157.0,2.5,21.0,430.0,157.39,102.44
2016,11,11,13,45,532.0,149.0,2.45,21.0,406.0,116.21,80.88
2016,11,11,14,0,524.0,141.0,2.4,21.0,382.0,97.06,78.09
2016,11,11,14,15,499.5,137.0,2.3,20.5,352.5,95.09,76.73
2016,11,11,14,30,475.0,133.0,2.2,20.0,323.0,93.14,75.36
2016,11,11,14,45,458.5,121.0,2.15,20.0,289.5,85.92,69.27
2016,11,11,15,0,442.0,109.0,2.1,20.0,256.0,78.51,62.96
2016,11,11,15,15,413.5,97.0,1.9,19.5,220.0,70.79,56.39
2016,11,11,15,30,385.0,85.0,1.7,19.0,184.0,62.86,49.5
2016,11,11,15,45,342.5,71.5,1.55,18.5,147.0,53.53,41.23
2016,11,11,16,0,300.0,58.0,1.4,18.0,110.0,43.97,32.57
2016,11,11,16,15,229.5,43.5,1.3,17.5,76.0,33.3,22.7
2016,11,11,16,30,159.0,29.0,1.2,17.0,42.0,22.42,10.68
2016,11,11,16,45,79.5,14.5,1.15,17.0,21.0,12.38,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,71.5,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,143.0,14.0,0.8,14.0,19.0,107.41,0.0
2016,11,12,7,15,276.0,25.0,0.85,14.5,53.5,262.03,174.0
2016,11,12,7,30,409.0,36.0,0.9,15.0,88.0,374.46,297.46
2016,11,12,7,45,487.5,43.5,1.0,15.5,130.0,442.49,357.29
2016,11,12,8,0,566.0,51.0,1.1,16.0,172.0,510.51,412.9
2016,11,12,8,15,616.0,56.0,1.05,16.5,214.5,553.39,445.9
2016,11,12,8,30,666.0,61.0,1.0,17.0,257.0,594.25,475.66
2016,11,12,8,45,701.0,64.5,1.0,17.5,297.0,615.62,490.12
2016,11,12,9,0,736.0,68.0,1.0,18.0,337.0,638.7,505.33
2016,11,12,9,15,759.0,71.0,0.95,18.0,373.0,649.11,511.32
2016,11,12,9,30,782.0,74.0,0.9,18.0,409.0,656.06,514.75
2016,11,12,9,45,805.0,74.0,0.9,18.5,440.5,655.87,512.25
2016,11,12,10,0,828.0,74.0,0.9,19.0,472.0,651.93,506.7
2016,11,12,10,15,839.5,75.0,0.85,19.5,496.0,637.84,493.17
2016,11,12,10,30,851.0,76.0,0.8,20.0,520.0,616.47,474.49
2016,11,12,10,45,859.0,76.5,0.75,20.5,537.0,593.63,454.49
2016,11,12,11,0,867.0,77.0,0.7,21.0,554.0,567.65,431.94
2016,11,12,11,15,870.5,77.5,0.75,21.0,563.5,536.23,406.75
2016,11,12,11,30,874.0,78.0,0.8,21.0,573.0,502.11,378.85
2016,11,12,11,45,874.5,78.5,0.85,21.5,575.0,464.09,346.54
2016,11,12,12,0,875.0,79.0,0.9,22.0,577.0,423.86,311.72
2016,11,12,12,15,672.5,140.5,1.0,22.0,521.0,358.92,262.06
2016,11,12,12,30,470.0,202.0,1.1,22.0,465.0,305.75,223.01
2016,11,12,12,45,474.5,195.0,1.25,22.0,455.0,271.43,193.85
2016,11,12,13,0,479.0,188.0,1.4,22.0,445.0,236.17,164.04
2016,11,12,13,15,511.0,171.5,1.45,22.0,436.0,197.43,131.58
2016,11,12,13,30,543.0,155.0,1.5,22.0,427.0,155.37,100.28
2016,11,12,13,45,486.5,157.5,1.6,22.0,391.5,119.22,84.12
2016,11,12,14,0,430.0,160.0,1.7,22.0,356.0,108.13,87.11
2016,11,12,14,15,499.5,133.5,1.7,21.5,344.5,92.91,74.53
2016,11,12,14,30,569.0,107.0,1.7,21.0,333.0,78.12,62.16
2016,11,12,14,45,642.5,85.0,1.7,21.0,316.0,63.74,49.89
2016,11,12,15,0,716.0,63.0,1.7,21.0,299.0,53.35,40.96
2016,11,12,15,15,676.0,59.0,1.6,20.5,257.5,50.45,38.53
2016,11,12,15,30,636.0,55.0,1.5,20.0,216.0,43.69,32.64
2016,11,12,15,45,573.0,49.0,1.45,19.5,172.5,39.3,28.7
2016,11,12,16,0,510.0,43.0,1.4,19.0,129.0,34.92,24.6
2016,11,12,16,15,408.0,34.0,1.4,18.5,89.5,27.83,17.91
2016,11,12,16,30,306.0,25.0,1.4,18.0,50.0,20.7,8.91
2016,11,12,16,45,153.0,12.5,1.4,17.5,25.0,10.67,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,71.0,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,142.0,13.0,0.6,13.0,17.0,105.46,0.0
2016,11,13,7,15,278.0,24.5,0.65,13.5,51.5,259.92,163.85
2016,11,13,7,30,414.0,36.0,0.7,14.0,86.0,376.55,298.23
2016,11,13,7,45,489.5,44.0,0.75,14.5,128.0,442.97,357.13
2016,11,13,8,0,565.0,52.0,0.8,15.0,170.0,509.27,411.17
2016,11,13,8,15,615.5,57.5,0.75,15.0,212.5,553.09,445.57
2016,11,13,8,30,666.0,63.0,0.7,15.0,255.0,594.84,476.72
2016,11,13,8,45,698.5,67.0,0.65,15.5,295.0,618.9,492.56
2016,11,13,9,0,731.0,71.0,0.6,16.0,335.0,636.27,502.91
2016,11,13,9,15,755.0,74.0,0.55,16.0,371.0,647.44,509.34
2016,11,13,9,30,779.0,77.0,0.5,16.0,407.0,655.08,513.11
2016,11,13,9,45,797.5,78.5,0.5,16.5,438.0,653.56,509.35
2016,11,13,10,0,816.0,80.0,0.5,17.0,469.0,648.42,502.94
2016,11,13,10,15,827.5,81.5,0.55,17.5,493.5,635.07,491.19
2016,11,13,10,30,839.0,83.0,0.6,18.0,518.0,618.27,476.82
2016,11,13,10,45,849.0,83.5,0.65,18.5,535.5,596.09,458.32
2016,11,13,11,0,859.0,84.0,0.7,19.0,553.0,570.61,437.04
2016,11,13,11,15,863.0,84.5,0.75,19.5,563.0,538.77,410.64
2016,11,13,11,30,867.0,85.0,0.8,20.0,573.0,504.19,381.57
2016,11,13,11,45,868.0,85.0,0.85,20.5,575.0,465.27,348.54
2016,11,13,12,0,869.0,85.0,0.9,21.0,577.0,424.97,313.58
2016,11,13,12,15,867.0,85.0,0.95,21.0,571.0,379.68,274.6
2016,11,13,12,30,865.0,85.0,1.0,21.0,565.0,333.78,234.27
2016,11,13,12,45,863.0,83.0,1.05,21.0,552.5,284.8,191.15
2016,11,13,13,0,861.0,81.0,1.1,21.0,540.0,234.7,147.74
2016,11,13,13,15,851.5,79.5,1.1,21.0,519.0,183.01,105.93
2016,11,13,13,30,842.0,78.0,1.1,21.0,498.0,131.38,70.43
2016,11,13,13,45,829.0,76.0,1.1,21.0,470.5,79.54,47.43
2016,11,13,14,0,816.0,74.0,1.1,21.0,443.0,60.61,46.92
2016,11,13,14,15,796.5,72.0,1.05,21.0,409.5,59.41,46.0
2016,11,13,14,30,777.0,70.0,1.0,21.0,376.0,58.26,45.1
2016,11,13,14,45,749.0,66.5,1.0,21.0,337.5,55.86,43.1
2016,11,13,15,0,721.0,63.0,1.0,21.0,299.0,53.46,41.07
2016,11,13,15,15,680.5,59.0,0.9,20.5,257.0,50.55,38.63
2016,11,13,15,30,640.0,55.0,0.8,20.0,215.0,43.77,32.72
2016,11,13,15,45,577.5,49.0,0.7,19.5,172.0,39.38,28.78
2016,11,13,16,0,515.0,43.0,0.6,19.0,129.0,35.0,24.68
2016,11,13,16,15,412.0,34.0,0.7,18.5,88.5,27.9,17.94
2016,11,13,16,30,309.0,25.0,0.8,18.0,48.0,20.77,8.44
2016,11,13,16,45,154.5,12.5,0.9,17.5,24.0,10.67,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,73.0,6.0,0.6,13.0,8.0,0.0,0.0
2016,11,14,7,0,146.0,12.0,0.6,13.0,16.0,106.82,0.0
2016,11,14,7,15,286.5,23.0,0.55,13.0,50.5,261.3,153.31
2016,11,14,7,30,427.0,34.0,0.5,13.0,85.0,382.05,301.35
2016,11,14,7,45,507.5,41.5,0.5,13.5,127.5,451.06,362.4
2016,11,14,8,0,588.0,49.0,0.5,14.0,170.0,520.17,418.0
2016,11,14,8,15,638.5,54.0,0.45,14.5,213.0,563.23,450.65
2016,11,14,8,30,689.0,59.0,0.4,15.0,256.0,599.47,476.5
2016,11,14,8,45,344.5,89.0,0.4,15.5,187.5,379.19,306.84
2016,11,14,9,0,0.0,119.0,0.4,16.0,119.0,107.45,84.0
2016,11,14,9,15,0.0,130.0,0.4,16.5,130.0,116.26,91.9
2016,11,14,9,30,0.0,141.0,0.4,17.0,141.0,125.1,98.76
2016,11,14,9,45,2.0,150.5,0.45,17.5,151.5,133.82,105.51
2016,11,14,10,0,4.0,160.0,0.5,18.0,162.0,142.46,112.14
2016,11,14,10,15,2.0,158.0,0.5,18.5,159.0,137.63,107.75
2016,11,14,10,30,0.0,156.0,0.5,19.0,156.0,133.32,103.9
2016,11,14,10,45,12.0,182.5,0.55,19.5,189.0,163.07,127.55
2016,11,14,11,0,24.0,209.0,0.6,20.0,222.0,191.43,149.52
2016,11,14,11,15,35.5,221.5,0.55,20.0,241.5,211.61,164.92
2016,11,14,11,30,47.0,234.0,0.5,20.0,261.0,223.32,173.52
2016,11,14,11,45,231.5,225.5,0.45,20.5,356.0,299.76,230.02
2016,11,14,12,0,416.0,217.0,0.4,21.0,451.0,352.51,264.31
2016,11,14,12,15,645.5,149.5,0.4,21.0,508.0,354.47,258.06
2016,11,14,12,30,875.0,82.0,0.4,21.0,565.0,335.38,233.08
2016,11,14,12,45,869.5,81.5,0.45,21.5,551.5,287.32,190.86
2016,11,14,13,0,864.0,81.0,0.5,22.0,538.0,233.83,145.38
2016,11,14,13,15,855.0,79.5,0.55,22.0,517.5,182.14,104.29
2016,11,14,13,30,846.0,78.0,0.6,22.0,497.0,130.45,69.39
2016,11,14,13,45,832.5,76.0,0.7,22.0,469.5,78.48,47.0
2016,11,14,14,0,819.0,74.0,0.8,22.0,442.0,60.71,46.81
2016,11,14,14,15,799.5,72.0,0.85,21.5,408.5,59.51,46.0
2016,11,14,14,30,780.0,70.0,0.9,21.0,375.0,58.35,45.19
2016,11,14,14,45,752.5,66.5,0.95,21.0,336.5,55.95,43.19
2016,11,14,15,0,725.0,63.0,1.0,21.0,298.0,53.56,41.16
2016,11,14,15,15,684.0,59.0,0.95,20.5,256.0,50.64,38.7
2016,11,14,15,30,643.0,55.0,0.9,20.0,214.0,43.85,32.78
2016,11,14,15,45,579.0,49.0,0.85,19.5,170.5,39.44,28.81
2016,11,14,16,0,515.0,43.0,0.8,19.0,127.0,35.06,24.69
2016,11,14,16,15,409.5,33.5,0.85,18.0,87.0,27.52,17.58
2016,11,14,16,30,304.0,24.0,0.9,17.0,47.0,19.91,7.34
2016,11,14,16,45,152.0,12.0,0.95,16.0,23.5,10.24,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,93.0,5.5,0.9,11.5,7.5,0.0,0.0
2016,11,15,7,0,186.0,11.0,0.9,12.0,15.0,131.88,0.0
2016,11,15,7,15,329.0,20.5,1.1,12.5,49.5,276.38,147.84
2016,11,15,7,30,472.0,30.0,1.3,13.0,84.0,398.15,315.33
2016,11,15,7,45,546.5,36.0,1.55,13.5,125.5,463.02,376.49
2016,11,15,8,0,621.0,42.0,1.8,14.0,167.0,527.02,431.17
2016,11,15,8,15,667.0,46.0,1.9,14.5,209.5,566.55,463.72
2016,11,15,8,30,713.0,50.0,2.0,15.0,252.0,603.72,492.8
2016,11,15,8,45,743.0,53.0,2.1,15.5,291.0,625.28,508.74
2016,11,15,9,0,773.0,56.0,2.2,16.0,330.0,643.77,521.74
2016,11,15,9,15,794.0,58.5,2.3,16.0,365.5,651.88,527.5
2016,11,15,9,30,815.0,61.0,2.4,16.0,401.0,650.73,526.19
2016,11,15,9,45,805.5,70.0,2.5,16.5,427.0,644.72,519.64
2016,11,15,10,0,796.0,79.0,2.6,17.0,453.0,629.67,505.62
2016,11,15,10,15,565.5,143.0,2.65,17.0,415.5,523.68,420.8
2016,11,15,10,30,335.0,207.0,2.7,17.0,378.0,415.46,333.66
2016,11,15,10,45,581.0,146.5,2.8,17.5,455.0,500.2,399.8
2016,11,15,11,0,827.0,86.0,2.9,18.0,532.0,551.04,436.41
2016,11,15,11,15,830.5,86.5,2.95,18.0,541.0,520.18,409.38
2016,11,15,11,30,834.0,87.0,3.0,18.0,550.0,486.7,380.14
2016,11,15,11,45,463.5,169.0,3.15,18.5,426.5,356.8,278.03
2016,11,15,12,0,93.0,251.0,3.3,19.0,303.0,243.74,191.07
2016,11,15,12,15,72.5,241.5,3.4,18.5,282.0,220.99,173.4
2016,11,15,12,30,52.0,232.0,3.5,18.0,261.0,200.47,157.44
2016,11,15,12,45,191.5,224.5,3.65,18.0,326.0,222.07,169.58
2016,11,15,13,0,331.0,217.0,3.8,18.0,391.0,226.85,166.61
2016,11,15,13,15,568.5,149.0,3.85,18.0,434.0,187.26,123.93
2016,11,15,13,30,806.0,81.0,3.9,18.0,477.0,128.13,70.93
2016,11,15,13,45,434.5,133.5,3.95,18.0,346.0,99.97,71.91
2016,11,15,14,0,63.0,186.0,4.0,18.0,215.0,133.91,110.95
2016,11,15,14,15,44.0,167.0,3.95,17.5,186.5,121.78,100.87
2016,11,15,14,30,25.0,148.0,3.9,17.0,158.0,113.65,94.2
2016,11,15,14,45,22.0,134.0,3.85,17.0,142.0,103.27,85.31
2016,11,15,15,0,19.0,120.0,3.8,17.0,126.0,92.75,76.22
2016,11,15,15,15,14.0,104.0,3.65,16.5,108.0,80.79,65.86
2016,11,15,15,30,9.0,88.0,3.5,16.0,90.0,68.7,55.2
2016,11,15,15,45,4.5,70.5,3.35,15.5,71.5,55.5,43.37
2016,11,15,16,0,0.0,53.0,3.2,15.0,53.0,42.16,31.24
2016,11,15,16,15,0.0,36.0,2.85,14.5,36.0,29.05,19.07
2016,11,15,16,30,0.0,19.0,2.5,14.0,19.0,15.69,4.18
2016,11,15,16,45,0.0,9.5,2.2,14.0,9.5,8.11,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,67.5,5.5,1.55,9.5,7.0,0.0,0.0
2016,11,16,7,0,135.0,11.0,1.6,10.0,14.0,97.91,0.0
2016,11,16,7,15,293.5,22.0,1.95,10.5,48.5,259.36,121.4
2016,11,16,7,30,452.0,33.0,2.3,11.0,83.0,395.46,315.94
2016,11,16,7,45,538.0,39.5,2.65,11.5,126.5,466.85,384.92
2016,11,16,8,0,624.0,46.0,3.0,12.0,170.0,531.57,441.58
2016,11,16,8,15,675.0,50.5,3.25,12.5,214.0,575.69,479.07
2016,11,16,8,30,726.0,55.0,3.5,13.0,258.0,617.19,512.7
2016,11,16,8,45,758.0,58.5,3.75,13.5,298.5,640.84,531.07
2016,11,16,9,0,790.0,62.0,4.0,14.0,339.0,661.24,546.2
2016,11,16,9,15,812.5,64.5,4.05,14.0,376.0,670.18,552.43
2016,11,16,9,30,835.0,67.0,4.1,14.0,413.0,675.56,555.77
2016,11,16,9,45,849.5,69.5,4.15,14.5,443.5,671.75,550.36
2016,11,16,10,0,864.0,72.0,4.2,15.0,474.0,664.32,541.75
2016,11,16,10,15,874.5,73.5,4.2,15.0,498.5,645.12,524.92
2016,11,16,10,30,885.0,75.0,4.2,15.0,523.0,627.43,508.88
2016,11,16,10,45,889.5,76.5,4.2,15.0,539.5,602.83,487.14
2016,11,16,11,0,894.0,78.0,4.2,15.0,556.0,575.16,462.63
2016,11,16,11,15,897.5,78.5,4.2,15.0,565.5,543.01,434.11
2016,11,16,11,30,901.0,79.0,4.2,15.0,575.0,508.09,402.77
2016,11,16,11,45,898.0,80.5,4.25,15.0,576.5,468.66,367.25
2016,11,16,12,0,895.0,82.0,4.3,15.0,578.0,427.2,329.29
2016,11,16,12,15,892.5,81.5,4.25,15.0,572.0,382.33,287.67
2016,11,16,12,30,890.0,81.0,4.2,15.0,566.0,335.88,244.2
2016,11,16,12,45,882.5,80.5,4.2,15.0,552.0,286.79,198.78
2016,11,16,13,0,875.0,80.0,4.2,15.0,538.0,232.47,150.21
2016,11,16,13,15,865.5,79.0,4.15,15.0,517.0,180.73,107.03
2016,11,16,13,30,856.0,78.0,4.1,15.0,496.0,129.01,70.95
2016,11,16,13,45,838.5,77.5,4.1,15.0,468.0,77.67,49.28
2016,11,16,14,0,821.0,77.0,4.1,15.0,440.0,63.12,50.36
2016,11,16,14,15,800.5,74.5,4.0,14.5,406.0,61.57,49.19
2016,11,16,14,30,780.0,72.0,3.9,14.0,372.0,60.05,48.03
2016,11,16,14,45,747.5,69.5,3.85,14.0,333.0,58.44,46.68
2016,11,16,15,0,715.0,67.0,3.8,14.0,294.0,56.91,45.35
2016,11,16,15,15,672.0,62.0,3.5,13.5,252.0,48.84,38.22
2016,11,16,15,30,629.0,57.0,3.2,13.0,210.0,45.45,35.15
2016,11,16,15,45,558.0,51.0,2.95,13.0,166.5,41.07,31.01
2016,11,16,16,0,487.0,45.0,2.7,13.0,123.0,36.76,26.75
2016,11,16,16,15,375.0,35.0,2.4,12.5,83.5,28.84,19.0
2016,11,16,16,30,263.0,25.0,2.1,12.0,44.0,20.85,6.76
2016,11,16,16,45,131.5,12.5,1.85,11.5,22.0,10.67,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,205.5,16.5,0.8,7.5,38.5,190.55,71.57
2016,11,17,7,30,411.0,33.0,0.9,8.0,77.0,365.8,291.22
2016,11,17,7,45,503.5,39.5,1.0,8.5,120.0,441.11,362.86
2016,11,17,8,0,596.0,46.0,1.1,9.0,163.0,516.61,426.75
2016,11,17,8,15,648.5,51.0,1.2,9.5,206.0,555.2,459.06
2016,11,17,8,30,701.0,56.0,1.3,10.0,249.0,598.25,493.24
2016,11,17,8,45,741.0,58.5,1.4,10.5,290.5,626.47,514.62
2016,11,17,9,0,781.0,61.0,1.5,11.0,332.0,651.39,532.78
2016,11,17,9,15,804.5,63.5,1.6,11.5,368.5,661.12,538.99
2016,11,17,9,30,828.0,66.0,1.7,12.0,405.0,667.29,542.43
2016,11,17,9,45,848.0,67.0,1.85,12.5,436.5,665.57,539.6
2016,11,17,10,0,868.0,68.0,2.0,13.0,468.0,655.23,530.02
2016,11,17,10,15,879.0,69.0,2.05,13.5,493.0,640.82,516.35
2016,11,17,10,30,890.0,70.0,2.1,14.0,518.0,622.96,499.85
2016,11,17,10,45,898.5,70.5,2.2,14.5,535.5,599.68,479.19
2016,11,17,11,0,907.0,71.0,2.3,15.0,553.0,573.12,455.58
2016,11,17,11,15,911.0,71.5,2.25,15.0,563.0,541.04,427.47
2016,11,17,11,30,915.0,72.0,2.2,15.0,573.0,506.12,396.53
2016,11,17,11,45,916.5,71.5,2.2,15.5,575.0,466.47,360.66
2016,11,17,12,0,918.0,71.0,2.2,16.0,577.0,424.48,322.2
2016,11,17,12,15,916.0,71.0,2.2,16.0,571.5,379.58,281.29
2016,11,17,12,30,914.0,71.0,2.2,16.0,566.0,332.96,238.34
2016,11,17,12,45,909.0,70.0,2.25,16.0,552.5,283.25,192.95
2016,11,17,13,0,904.0,69.0,2.3,16.0,539.0,232.56,147.76
2016,11,17,13,15,895.5,68.0,2.25,16.0,518.0,180.61,104.92
2016,11,17,13,30,887.0,67.0,2.2,16.0,497.0,128.46,69.23
2016,11,17,13,45,873.5,65.5,2.2,16.0,469.5,75.82,47.79
2016,11,17,14,0,860.0,64.0,2.2,16.0,442.0,60.8,48.13
2016,11,17,14,15,841.5,62.0,2.1,16.0,408.5,58.92,46.58
2016,11,17,14,30,823.0,60.0,2.0,16.0,375.0,51.24,39.88
2016,11,17,14,45,796.5,57.5,1.95,16.0,336.5,49.4,38.33
2016,11,17,15,0,770.0,55.0,1.9,16.0,298.0,47.58,36.75
2016,11,17,15,15,730.5,51.0,1.65,15.5,255.5,44.44,34.02
2016,11,17,15,30,691.0,47.0,1.4,15.0,213.0,41.31,31.2
2016,11,17,15,45,630.5,42.0,1.15,14.5,169.5,37.18,27.39
2016,11,17,16,0,570.0,37.0,0.9,14.0,126.0,33.1,23.45
2016,11,17,16,15,463.5,29.0,0.95,13.5,85.5,26.08,16.53
2016,11,17,16,30,357.0,21.0,1.0,13.0,45.0,19.06,4.9
2016,11,17,16,45,178.5,10.5,1.05,12.5,22.5,8.96,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,205.5,15.5,1.75,8.0,37.0,186.97,47.9
2016,11,18,7,30,411.0,31.0,2.0,9.0,74.0,362.45,287.73
2016,11,18,7,45,501.5,39.0,2.25,10.0,117.0,437.62,361.79
2016,11,18,8,0,592.0,47.0,2.5,11.0,160.0,513.4,426.84
2016,11,18,8,15,646.5,52.5,2.45,11.5,204.0,553.38,460.38
2016,11,18,8,30,701.0,58.0,2.4,12.0,248.0,598.44,495.94
2016,11,18,8,45,737.5,61.5,2.4,12.5,289.5,625.41,516.07
2016,11,18,9,0,774.0,65.0,2.4,13.0,331.0,649.08,532.84
2016,11,18,9,15,798.0,68.0,2.65,13.5,367.5,659.81,540.45
2016,11,18,9,30,822.0,71.0,2.9,14.0,404.0,666.95,544.91
2016,11,18,9,45,841.5,72.5,3.15,15.0,436.0,665.54,541.09
2016,11,18,10,0,861.0,74.0,3.4,16.0,468.0,660.37,534.12
2016,11,18,10,15,871.0,75.5,3.5,16.5,492.0,645.37,519.87
2016,11,18,10,30,881.0,77.0,3.6,17.0,516.0,626.89,502.77
2016,11,18,10,45,886.0,78.0,3.75,17.5,532.5,598.47,478.01
2016,11,18,11,0,891.0,79.0,3.9,18.0,549.0,570.77,453.28
2016,11,18,11,15,893.0,79.5,3.95,18.0,558.0,538.08,424.81
2016,11,18,11,30,895.0,80.0,4.0,18.0,567.0,502.76,393.61
2016,11,18,11,45,893.0,81.0,4.1,18.5,568.0,463.68,358.14
2016,11,18,12,0,891.0,82.0,4.2,19.0,569.0,422.54,320.33
2016,11,18,12,15,887.0,81.5,4.25,19.0,562.5,377.53,279.4
2016,11,18,12,30,883.0,81.0,4.3,19.0,556.0,331.07,236.74
2016,11,18,12,45,877.0,80.0,4.35,19.0,542.5,282.47,192.41
2016,11,18,13,0,871.0,79.0,4.4,19.0,529.0,228.54,144.92
2016,11,18,13,15,862.0,77.5,4.4,19.0,508.5,176.9,102.61
2016,11,18,13,30,853.0,76.0,4.4,19.0,488.0,125.24,67.42
2016,11,18,13,45,839.0,74.5,4.4,19.0,460.5,73.65,46.47
2016,11,18,14,0,825.0,73.0,4.4,19.0,433.0,60.28,47.09
2016,11,18,14,15,806.0,70.5,4.2,18.5,400.0,58.67,45.89
2016,11,18,14,30,787.0,68.0,4.0,18.0,367.0,57.09,44.68
2016,11,18,14,45,759.0,65.0,3.8,18.0,329.0,55.03,42.94
2016,11,18,15,0,731.0,62.0,3.6,18.0,291.0,53.0,41.18
2016,11,18,15,15,689.5,57.5,3.15,17.0,249.0,49.62,38.35
2016,11,18,15,30,648.0,53.0,2.7,16.0,207.0,46.26,35.41
2016,11,18,15,45,582.5,47.0,2.3,15.5,164.0,38.02,27.96
2016,11,18,16,0,517.0,41.0,1.9,15.0,121.0,33.58,23.71
2016,11,18,16,15,404.5,32.0,1.75,14.0,81.5,26.4,16.66
2016,11,18,16,30,292.0,23.0,1.6,13.0,42.0,19.2,4.12
2016,11,18,16,45,146.0,11.5,1.5,12.5,21.0,9.82,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
