Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,162.5,16.0,4.4,13.0,32.5,157.34,14.61
2016,11,19,7,30,325.0,32.0,4.4,13.0,65.0,303.51,237.22
2016,11,19,7,45,415.5,40.5,4.45,13.0,104.5,378.23,312.63
2016,11,19,8,0,506.0,49.0,4.5,13.0,144.0,453.67,379.84
2016,11,19,8,15,562.5,54.5,4.45,13.0,185.0,500.7,421.05
2016,11,19,8,30,619.0,60.0,4.4,13.0,226.0,545.89,458.81
2016,11,19,8,45,376.5,100.0,4.35,13.5,206.0,411.39,346.05
2016,11,19,9,0,134.0,140.0,4.3,14.0,186.0,253.4,211.14
2016,11,19,9,15,160.0,155.0,4.3,14.0,215.5,282.31,235.43
2016,11,19,9,30,186.0,170.0,4.3,14.0,245.0,309.8,257.71
2016,11,19,9,45,279.0,171.0,4.3,14.5,293.0,377.38,312.73
2016,11,19,10,0,372.0,172.0,4.3,15.0,341.0,427.92,352.63
2016,11,19,10,15,189.5,171.0,4.3,15.0,257.5,287.59,236.19
2016,11,19,10,30,7.0,170.0,4.3,15.0,174.0,150.77,120.84
2016,11,19,10,45,7.0,174.5,4.3,15.5,178.5,153.25,122.66
2016,11,19,11,0,7.0,179.0,4.3,16.0,183.0,155.74,124.31
2016,11,19,11,15,27.0,202.5,4.25,16.0,217.5,184.76,148.0
2016,11,19,11,30,47.0,226.0,4.2,16.0,252.0,216.26,173.29
2016,11,19,11,45,38.0,220.5,4.2,16.0,241.5,202.49,161.78
2016,11,19,12,0,29.0,215.0,4.2,16.0,231.0,189.75,151.3
2016,11,19,12,15,14.5,147.0,4.15,16.0,155.0,125.88,99.13
2016,11,19,12,30,0.0,79.0,4.1,16.0,79.0,65.61,49.53
2016,11,19,12,45,0.0,115.5,4.1,16.0,115.5,95.08,74.18
2016,11,19,13,0,0.0,152.0,4.1,16.0,152.0,122.71,97.13
2016,11,19,13,15,78.5,182.5,4.05,16.0,220.0,150.47,116.63
2016,11,19,13,30,157.0,213.0,4.0,16.0,288.0,163.67,125.36
2016,11,19,13,45,78.5,123.5,4.0,16.0,161.0,93.65,72.42
2016,11,19,14,0,0.0,34.0,4.0,16.0,34.0,28.09,19.27
2016,11,19,14,15,0.0,31.0,3.85,16.0,31.0,25.59,17.12
2016,11,19,14,30,0.0,28.0,3.7,16.0,28.0,23.1,14.94
2016,11,19,14,45,0.0,25.0,3.6,16.0,25.0,20.61,12.75
2016,11,19,15,0,0.0,22.0,3.5,16.0,22.0,18.12,10.54
2016,11,19,15,15,0.0,18.5,3.3,15.5,18.5,15.23,7.97
2016,11,19,15,30,0.0,15.0,3.1,15.0,15.0,12.33,5.37
2016,11,19,15,45,0.0,12.0,2.95,15.0,12.0,9.86,3.09
2016,11,19,16,0,0.0,9.0,2.8,15.0,9.0,7.39,0.81
2016,11,19,16,15,0.0,6.0,2.75,14.5,6.0,4.92,0.0
2016,11,19,16,30,0.0,3.0,2.7,14.0,3.0,2.46,0.0
2016,11,19,16,45,0.0,1.5,2.65,14.0,1.5,1.28,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.0,1.1,13.0,13.0,10.72,0.0
2016,11,20,7,30,0.0,26.0,1.2,13.0,26.0,22.39,11.95
2016,11,20,7,45,0.0,41.5,1.35,13.5,41.5,38.48,26.55
2016,11,20,8,0,0.0,57.0,1.5,14.0,57.0,53.43,39.66
2016,11,20,8,15,0.0,74.0,1.6,14.0,74.0,69.71,53.83
2016,11,20,8,30,0.0,91.0,1.7,14.0,91.0,85.47,67.41
2016,11,20,8,45,3.0,105.5,1.8,14.5,106.5,100.06,79.75
2016,11,20,9,0,6.0,120.0,1.9,15.0,122.0,114.53,91.78
2016,11,20,9,15,43.5,143.5,1.9,15.0,161.0,174.3,142.34
2016,11,20,9,30,81.0,167.0,1.9,15.0,200.0,221.83,181.72
2016,11,20,9,45,118.0,182.0,1.9,15.5,233.5,269.25,219.77
2016,11,20,10,0,155.0,197.0,1.9,16.0,267.0,301.8,245.15
2016,11,20,10,15,125.0,206.5,1.9,16.0,265.0,284.1,229.65
2016,11,20,10,30,95.0,216.0,1.9,16.0,263.0,257.22,207.19
2016,11,20,10,45,66.0,213.5,1.95,16.0,246.5,231.3,185.68
2016,11,20,11,0,37.0,211.0,2.0,16.0,230.0,207.62,166.06
2016,11,20,11,15,18.5,160.5,2.0,16.0,170.0,144.14,114.3
2016,11,20,11,30,0.0,110.0,2.0,16.0,110.0,91.57,71.03
2016,11,20,11,45,0.0,119.5,2.0,16.0,119.5,99.3,77.49
2016,11,20,12,0,0.0,129.0,2.0,16.0,129.0,106.85,83.71
2016,11,20,12,15,0.5,147.5,2.0,15.5,148.0,121.57,96.01
2016,11,20,12,30,1.0,166.0,2.0,15.0,167.0,135.58,107.73
2016,11,20,12,45,0.5,91.5,2.0,15.0,92.0,76.04,58.45
2016,11,20,13,0,0.0,17.0,2.0,15.0,17.0,14.04,6.29
2016,11,20,13,15,0.0,17.5,1.9,15.0,17.5,14.45,6.67
2016,11,20,13,30,0.0,18.0,1.8,15.0,18.0,14.86,7.03
2016,11,20,13,45,0.0,13.5,1.7,15.0,13.5,11.13,3.87
2016,11,20,14,0,0.0,9.0,1.6,15.0,9.0,7.42,0.98
2016,11,20,14,15,0.0,24.5,1.4,15.0,24.5,20.21,12.45
2016,11,20,14,30,0.0,40.0,1.2,15.0,40.0,33.05,23.94
2016,11,20,14,45,0.0,35.5,1.05,15.0,35.5,29.31,20.63
2016,11,20,15,0,0.0,31.0,0.9,15.0,31.0,25.57,17.31
2016,11,20,15,15,0.0,26.5,0.8,14.5,26.5,21.84,14.0
2016,11,20,15,30,0.0,22.0,0.7,14.0,22.0,18.11,10.63
2016,11,20,15,45,0.0,17.0,0.6,14.0,17.0,13.98,6.84
2016,11,20,16,0,0.0,12.0,0.5,14.0,12.0,9.86,3.03
2016,11,20,16,15,0.0,8.0,0.55,13.5,8.0,6.56,0.0
2016,11,20,16,30,0.0,4.0,0.6,13.0,4.0,3.28,0.0
2016,11,20,16,45,0.0,2.0,0.65,13.0,2.0,1.71,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,14.5,1.25,10.5,32.0,164.5,0.0
2016,11,21,7,30,364.0,29.0,1.4,11.0,64.0,324.98,246.75
2016,11,21,7,45,460.0,37.0,1.6,11.5,104.5,402.32,328.14
2016,11,21,8,0,556.0,45.0,1.8,12.0,145.0,480.75,396.39
2016,11,21,8,15,612.5,50.0,2.0,12.5,187.5,526.98,435.88
2016,11,21,8,30,669.0,55.0,2.2,13.0,230.0,566.47,468.33
2016,11,21,8,45,711.0,57.5,2.4,13.5,270.5,596.0,491.68
2016,11,21,9,0,753.0,60.0,2.6,14.0,311.0,622.31,511.65
2016,11,21,9,15,777.5,63.0,2.65,14.0,347.0,633.6,519.84
2016,11,21,9,30,802.0,66.0,2.7,14.0,383.0,641.42,524.83
2016,11,21,9,45,813.5,69.5,2.8,14.5,412.5,637.5,519.49
2016,11,21,10,0,825.0,73.0,2.9,15.0,442.0,630.16,511.36
2016,11,21,10,15,837.0,74.5,2.95,15.0,466.5,617.4,499.69
2016,11,21,10,30,849.0,76.0,3.0,15.0,491.0,601.21,485.12
2016,11,21,10,45,612.0,140.0,3.05,15.5,444.5,504.1,405.53
2016,11,21,11,0,375.0,204.0,3.1,16.0,398.0,398.25,319.58
2016,11,21,11,15,624.0,142.0,3.1,16.0,472.0,460.26,366.77
2016,11,21,11,30,873.0,80.0,3.1,16.0,546.0,488.05,383.83
2016,11,21,11,45,873.5,80.5,3.1,16.0,548.5,450.73,349.9
2016,11,21,12,0,874.0,81.0,3.1,16.0,551.0,411.21,313.75
2016,11,21,12,15,872.0,80.5,3.05,16.0,546.0,367.94,273.88
2016,11,21,12,30,870.0,80.0,3.0,16.0,541.0,320.29,230.01
2016,11,21,12,45,540.5,152.5,3.0,16.0,436.5,248.91,179.15
2016,11,21,13,0,211.0,225.0,3.0,16.0,332.0,209.0,158.29
2016,11,21,13,15,532.0,149.0,2.95,16.0,404.5,178.55,119.55
2016,11,21,13,30,853.0,73.0,2.9,16.0,477.0,120.63,64.99
2016,11,21,13,45,580.5,121.5,2.9,16.0,389.5,93.81,67.89
2016,11,21,14,0,308.0,170.0,2.9,16.0,302.0,117.88,97.98
2016,11,21,14,15,546.5,118.0,2.8,15.5,330.0,84.03,68.73
2016,11,21,14,30,785.0,66.0,2.7,15.0,358.0,55.63,43.94
2016,11,21,14,45,754.5,63.0,2.65,15.0,320.0,53.51,42.14
2016,11,21,15,0,724.0,60.0,2.6,15.0,282.0,51.41,40.3
2016,11,21,15,15,681.0,56.0,2.25,14.5,240.5,48.41,37.67
2016,11,21,15,30,638.0,52.0,1.9,14.0,199.0,45.45,34.97
2016,11,21,15,45,567.5,46.0,1.55,14.0,156.5,37.24,27.42
2016,11,21,16,0,497.0,40.0,1.2,14.0,114.0,32.77,23.04
2016,11,21,16,15,379.5,30.5,1.15,13.0,75.5,25.13,15.45
2016,11,21,16,30,262.0,21.0,1.1,12.0,37.0,17.45,0.62
2016,11,21,16,45,131.0,10.5,1.1,11.5,18.5,8.96,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,155.5,15.5,1.0,9.5,30.0,146.78,0.0
2016,11,22,7,30,311.0,31.0,1.1,10.0,60.0,289.79,216.8
2016,11,22,7,45,406.5,40.5,1.2,10.5,99.5,368.22,300.29
2016,11,22,8,0,502.0,50.0,1.3,11.0,139.0,447.63,369.21
2016,11,22,8,15,561.5,56.0,1.3,11.5,180.5,497.27,410.8
2016,11,22,8,30,621.0,62.0,1.3,12.0,222.0,544.95,448.78
2016,11,22,8,45,662.0,66.0,1.35,12.5,262.0,574.67,471.48
2016,11,22,9,0,703.0,70.0,1.4,13.0,302.0,601.51,491.0
2016,11,22,9,15,568.0,100.5,1.4,13.0,301.5,533.85,436.38
2016,11,22,9,30,433.0,131.0,1.4,13.0,301.0,459.28,376.33
2016,11,22,9,45,471.0,135.0,1.45,13.5,333.0,477.24,389.56
2016,11,22,10,0,509.0,139.0,1.5,14.0,365.0,492.1,399.27
2016,11,22,10,15,589.0,125.5,1.5,14.0,401.0,517.81,417.97
2016,11,22,10,30,669.0,112.0,1.5,14.0,437.0,531.96,427.22
2016,11,22,10,45,760.5,97.0,1.55,14.5,478.5,543.32,433.3
2016,11,22,11,0,852.0,82.0,1.6,15.0,520.0,548.84,434.06
2016,11,22,11,15,666.0,134.0,1.6,15.0,480.5,472.85,372.86
2016,11,22,11,30,480.0,186.0,1.6,15.0,441.0,398.57,313.77
2016,11,22,11,45,488.0,185.0,1.6,15.5,445.0,375.51,292.94
2016,11,22,12,0,496.0,184.0,1.6,16.0,449.0,350.59,269.92
2016,11,22,12,15,479.0,186.0,1.55,16.0,440.0,317.96,241.4
2016,11,22,12,30,462.0,188.0,1.5,16.0,431.0,285.76,213.21
2016,11,22,12,45,469.0,181.5,1.5,16.0,423.0,253.49,184.4
2016,11,22,13,0,476.0,175.0,1.5,16.0,415.0,220.01,155.15
2016,11,22,13,15,465.5,169.0,1.5,15.5,396.5,183.43,126.21
2016,11,22,13,30,455.0,163.0,1.5,15.0,378.0,147.63,101.71
2016,11,22,13,45,469.0,150.0,1.5,15.0,360.5,108.75,81.75
2016,11,22,14,0,483.0,137.0,1.5,15.0,343.0,95.02,78.31
2016,11,22,14,15,570.5,108.5,1.4,15.0,333.0,79.14,64.56
2016,11,22,14,30,658.0,80.0,1.3,15.0,323.0,60.0,47.81
2016,11,22,14,45,615.0,80.0,1.2,15.0,288.5,60.57,48.41
2016,11,22,15,0,572.0,80.0,1.1,15.0,254.0,61.42,49.18
2016,11,22,15,15,532.0,73.0,1.0,14.5,216.0,56.87,45.19
2016,11,22,15,30,492.0,66.0,0.9,14.0,178.0,52.28,41.04
2016,11,22,15,45,438.5,55.5,0.85,13.5,140.0,44.57,33.96
2016,11,22,16,0,385.0,45.0,0.8,13.0,102.0,36.68,26.55
2016,11,22,16,15,287.5,33.0,0.85,12.5,67.5,27.11,17.07
2016,11,22,16,30,190.0,21.0,0.9,12.0,33.0,17.36,0.0
2016,11,22,16,45,95.0,10.5,0.95,12.0,16.5,8.96,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,123.5,17.0,1.1,9.5,28.0,124.18,0.0
2016,11,23,7,30,247.0,34.0,1.1,10.0,56.0,252.5,184.7
2016,11,23,7,45,337.5,46.0,1.1,11.0,94.0,326.08,265.01
2016,11,23,8,0,428.0,58.0,1.1,12.0,132.0,402.2,330.51
2016,11,23,8,15,493.5,65.5,1.25,12.0,173.5,458.41,378.71
2016,11,23,8,30,559.0,73.0,1.4,12.0,215.0,512.31,423.38
2016,11,23,8,45,599.5,79.0,1.55,12.5,254.0,544.49,448.76
2016,11,23,9,0,640.0,85.0,1.7,13.0,293.0,573.7,470.92
2016,11,23,9,15,670.5,89.0,1.75,13.0,329.0,590.53,483.15
2016,11,23,9,30,701.0,93.0,1.8,13.0,365.0,603.97,492.4
2016,11,23,9,45,734.0,92.5,1.85,13.5,397.5,610.4,495.23
2016,11,23,10,0,767.0,92.0,1.9,14.0,430.0,612.96,494.86
2016,11,23,10,15,781.0,94.0,1.95,14.0,454.5,600.37,483.6
2016,11,23,10,30,795.0,96.0,2.0,14.0,479.0,587.1,471.57
2016,11,23,10,45,477.0,163.0,2.05,14.5,395.0,442.7,356.12
2016,11,23,11,0,159.0,230.0,2.1,15.0,311.0,298.58,239.79
2016,11,23,11,15,79.5,190.5,2.15,15.0,231.0,205.79,165.09
2016,11,23,11,30,0.0,151.0,2.2,15.0,151.0,126.1,99.88
2016,11,23,11,45,0.0,128.0,2.25,15.0,128.0,106.36,83.67
2016,11,23,12,0,0.0,105.0,2.3,15.0,105.0,87.14,67.73
2016,11,23,12,15,419.0,99.5,2.35,15.0,318.5,228.77,174.64
2016,11,23,12,30,838.0,94.0,2.4,15.0,532.0,321.59,232.6
2016,11,23,12,45,430.0,143.0,2.45,15.0,367.5,214.85,156.13
2016,11,23,13,0,22.0,192.0,2.5,15.0,203.0,156.01,123.75
2016,11,23,13,15,213.5,182.5,2.55,14.5,282.5,161.75,120.51
2016,11,23,13,30,405.0,173.0,2.6,14.0,362.0,150.26,106.44
2016,11,23,13,45,347.0,171.5,2.7,14.0,327.0,123.81,96.04
2016,11,23,14,0,289.0,170.0,2.8,14.0,292.0,117.67,98.53
2016,11,23,14,15,505.5,125.5,2.8,14.0,319.5,88.62,73.21
2016,11,23,14,30,722.0,81.0,2.8,14.0,347.0,61.48,49.33
2016,11,23,14,45,692.5,76.5,2.8,14.0,309.5,58.74,46.97
2016,11,23,15,0,663.0,72.0,2.8,14.0,272.0,56.0,44.54
2016,11,23,15,15,616.0,66.5,2.4,13.5,231.0,52.33,41.31
2016,11,23,15,30,569.0,61.0,2.0,13.0,190.0,48.68,37.98
2016,11,23,15,45,496.0,53.5,1.7,12.5,148.5,43.22,32.88
2016,11,23,16,0,423.0,46.0,1.4,12.0,107.0,37.78,27.58
2016,11,23,16,15,302.5,34.5,1.3,11.5,70.0,28.57,18.26
2016,11,23,16,30,182.0,23.0,1.2,11.0,33.0,17.96,0.0
2016,11,23,16,45,91.0,11.5,1.15,10.5,16.5,9.82,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,122.5,16.5,0.55,7.0,27.0,93.73,0.0
2016,11,24,7,30,245.0,33.0,0.6,7.0,54.0,247.7,178.03
2016,11,24,7,45,355.0,44.0,0.65,7.5,94.5,333.2,272.19
2016,11,24,8,0,465.0,55.0,0.7,8.0,135.0,423.84,350.45
2016,11,24,8,15,530.5,62.5,0.8,8.0,177.0,479.78,398.39
2016,11,24,8,30,596.0,70.0,0.9,8.0,219.0,533.51,442.87
2016,11,24,8,45,647.5,74.0,1.0,8.5,261.0,570.94,472.29
2016,11,24,9,0,699.0,78.0,1.1,9.0,303.0,605.16,498.16
2016,11,24,9,15,728.5,81.5,1.15,9.5,340.0,620.19,508.02
2016,11,24,9,30,758.0,85.0,1.2,10.0,377.0,631.74,514.9
2016,11,24,9,45,782.5,86.5,1.3,10.5,409.0,630.75,512.55
2016,11,24,10,0,807.0,88.0,1.4,11.0,441.0,630.07,510.09
2016,11,24,10,15,821.0,90.0,1.4,11.5,466.0,619.46,499.05
2016,11,24,10,30,835.0,92.0,1.4,12.0,491.0,605.28,485.17
2016,11,24,10,45,845.0,93.0,1.4,12.5,509.5,584.25,465.9
2016,11,24,11,0,855.0,94.0,1.4,13.0,528.0,559.91,443.79
2016,11,24,11,15,859.5,94.5,1.2,13.5,538.0,529.1,415.19
2016,11,24,11,30,864.0,95.0,1.0,14.0,548.0,495.51,384.07
2016,11,24,11,45,866.0,95.0,0.85,14.5,551.0,457.75,349.62
2016,11,24,12,0,868.0,95.0,0.7,15.0,554.0,417.7,312.87
2016,11,24,12,15,865.0,94.5,0.6,15.0,548.5,373.42,273.23
2016,11,24,12,30,862.0,94.0,0.5,15.0,543.0,327.65,231.97
2016,11,24,12,45,856.0,93.0,0.4,15.0,530.0,279.46,188.97
2016,11,24,13,0,850.0,92.0,0.3,15.0,517.0,230.52,146.53
2016,11,24,13,15,840.0,90.5,0.35,15.0,496.5,180.1,106.6
2016,11,24,13,30,830.0,89.0,0.4,15.0,476.0,129.79,73.63
2016,11,24,13,45,814.0,87.0,0.5,15.0,448.5,79.31,54.62
2016,11,24,14,0,798.0,85.0,0.6,15.0,421.0,69.54,56.04
2016,11,24,14,15,776.0,82.0,0.55,15.0,388.0,67.7,54.55
2016,11,24,14,30,754.0,79.0,0.5,15.0,355.0,60.41,48.2
2016,11,24,14,45,721.0,75.5,0.5,15.0,316.5,58.31,46.42
2016,11,24,15,0,688.0,72.0,0.5,15.0,278.0,56.27,44.63
2016,11,24,15,15,641.0,66.5,0.5,14.5,236.0,52.58,41.39
2016,11,24,15,30,594.0,61.0,0.5,14.0,194.0,48.9,38.04
2016,11,24,15,45,521.5,53.0,0.5,13.5,151.5,42.99,32.55
2016,11,24,16,0,449.0,45.0,0.5,13.0,109.0,37.05,26.84
2016,11,24,16,15,326.5,33.5,0.55,12.5,71.0,27.78,17.46
2016,11,24,16,30,204.0,22.0,0.6,12.0,33.0,18.38,0.0
2016,11,24,16,45,102.0,11.0,0.7,11.5,16.5,9.39,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,66.5,15.0,1.05,7.5,20.5,55.87,0.0
2016,11,25,7,30,133.0,30.0,1.0,8.0,41.0,165.97,114.28
2016,11,25,7,45,198.0,45.5,1.0,8.5,73.0,230.06,187.66
2016,11,25,8,0,263.0,61.0,1.0,9.0,105.0,291.57,242.89
2016,11,25,8,15,300.0,75.0,1.2,9.5,139.0,331.66,278.29
2016,11,25,8,30,337.0,89.0,1.4,10.0,173.0,370.79,311.62
2016,11,25,8,45,363.5,101.5,1.6,10.5,205.5,399.27,335.1
2016,11,25,9,0,390.0,114.0,1.8,11.0,238.0,425.9,356.28
2016,11,25,9,15,422.5,118.5,1.75,11.5,267.5,445.38,370.61
2016,11,25,9,30,455.0,123.0,1.7,12.0,297.0,462.61,382.63
2016,11,25,9,45,474.5,130.5,1.7,12.5,325.0,471.98,388.06
2016,11,25,10,0,494.0,138.0,1.7,13.0,353.0,478.71,391.2
2016,11,25,10,15,437.0,160.0,1.7,13.0,357.5,450.34,366.74
2016,11,25,10,30,380.0,182.0,1.7,13.0,362.0,411.1,334.19
2016,11,25,10,45,369.5,191.5,1.75,13.5,372.0,398.54,322.43
2016,11,25,11,0,359.0,201.0,1.8,14.0,382.0,385.02,309.7
2016,11,25,11,15,348.5,207.5,1.8,14.0,386.5,367.91,294.55
2016,11,25,11,30,338.0,214.0,1.8,14.0,391.0,350.25,278.87
2016,11,25,11,45,303.5,221.5,1.8,14.5,380.5,323.0,255.28
2016,11,25,12,0,269.0,229.0,1.8,15.0,370.0,297.38,233.22
2016,11,25,12,15,265.5,227.0,1.75,15.0,365.5,276.36,214.77
2016,11,25,12,30,262.0,225.0,1.7,15.0,361.0,255.16,196.1
2016,11,25,12,45,276.0,217.0,1.7,15.0,357.0,233.52,176.6
2016,11,25,13,0,290.0,209.0,1.7,15.0,353.0,210.36,156.13
2016,11,25,13,15,199.0,206.0,1.65,15.0,303.5,177.87,133.76
2016,11,25,13,30,108.0,203.0,1.6,15.0,254.0,156.59,121.53
2016,11,25,13,45,111.5,191.5,1.55,15.0,241.5,134.56,106.49
2016,11,25,14,0,115.0,180.0,1.5,15.0,229.0,125.64,104.89
2016,11,25,14,15,124.0,166.0,1.3,14.5,215.0,117.2,97.91
2016,11,25,14,30,133.0,152.0,1.1,14.0,201.0,108.49,90.63
2016,11,25,14,45,122.5,137.5,0.9,14.0,179.0,99.05,82.44
2016,11,25,15,0,112.0,123.0,0.7,14.0,157.0,89.36,73.95
2016,11,25,15,15,102.0,106.0,0.7,13.5,133.0,77.96,63.98
2016,11,25,15,30,92.0,89.0,0.7,13.0,109.0,66.27,53.54
2016,11,25,15,45,79.0,70.5,0.75,13.0,85.0,53.35,41.71
2016,11,25,16,0,66.0,52.0,0.8,13.0,61.0,40.1,29.44
2016,11,25,16,15,33.0,35.0,0.85,12.5,39.5,27.81,17.38
2016,11,25,16,30,0.0,18.0,0.9,12.0,18.0,14.74,0.0
2016,11,25,16,45,0.0,9.0,0.95,11.5,9.0,7.68,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,2.15,10.0,3.5,2.99,0.0
2016,11,26,7,30,0.0,7.0,2.3,10.0,7.0,5.74,0.0
2016,11,26,7,45,0.0,13.0,2.5,10.5,13.0,10.68,3.25
2016,11,26,8,0,0.0,19.0,2.7,11.0,19.0,15.64,7.71
2016,11,26,8,15,0.0,25.5,2.8,11.0,25.5,21.01,12.5
2016,11,26,8,30,0.0,32.0,2.9,11.0,32.0,26.4,17.28
2016,11,26,8,45,0.0,38.5,3.0,11.0,38.5,31.79,22.02
2016,11,26,9,0,0.0,45.0,3.1,11.0,45.0,37.19,26.72
2016,11,26,9,15,0.0,51.0,3.05,11.0,51.0,42.19,31.02
2016,11,26,9,30,0.0,57.0,3.0,11.0,57.0,47.19,35.3
2016,11,26,9,45,0.0,55.5,2.95,11.0,55.5,45.94,34.16
2016,11,26,10,0,0.0,54.0,2.9,11.0,54.0,44.7,33.03
2016,11,26,10,15,0.0,99.0,2.9,11.0,99.0,83.16,65.91
2016,11,26,10,30,0.0,144.0,2.9,11.0,144.0,123.24,99.73
2016,11,26,10,45,9.0,166.0,2.9,11.0,170.5,147.15,119.74
2016,11,26,11,0,18.0,188.0,2.9,11.0,197.0,169.98,138.65
2016,11,26,11,15,106.5,211.0,3.05,11.0,266.0,244.49,200.26
2016,11,26,11,30,195.0,234.0,3.2,11.0,335.0,296.47,241.45
2016,11,26,11,45,214.5,233.0,3.4,11.0,345.0,290.8,235.36
2016,11,26,12,0,234.0,232.0,3.6,11.0,355.0,283.08,227.4
2016,11,26,12,15,298.5,219.0,3.7,11.0,374.5,280.75,222.35
2016,11,26,12,30,363.0,206.0,3.8,11.0,394.0,269.0,208.59
2016,11,26,12,45,378.0,197.5,3.95,11.5,389.0,242.87,183.83
2016,11,26,13,0,393.0,189.0,4.1,12.0,384.0,214.99,158.17
2016,11,26,13,15,196.5,167.0,4.05,12.0,264.5,148.8,111.84
2016,11,26,13,30,0.0,145.0,4.0,12.0,145.0,115.01,92.45
2016,11,26,13,45,0.0,108.0,4.0,12.0,108.0,87.41,69.27
2016,11,26,14,0,0.0,71.0,4.0,12.0,71.0,58.88,47.26
2016,11,26,14,15,0.0,39.5,3.8,12.0,39.5,32.64,23.81
2016,11,26,14,30,0.0,8.0,3.6,12.0,8.0,6.58,0.3
2016,11,26,14,45,0.0,7.0,3.45,12.0,7.0,5.76,0.0
2016,11,26,15,0,0.0,6.0,3.3,12.0,6.0,4.93,0.0
2016,11,26,15,15,0.0,5.0,3.15,11.5,5.0,4.11,0.0
2016,11,26,15,30,0.0,4.0,3.0,11.0,4.0,3.28,0.0
2016,11,26,15,45,0.0,3.0,2.9,11.0,3.0,2.46,0.0
2016,11,26,16,0,0.0,2.0,2.8,11.0,2.0,1.64,0.0
2016,11,26,16,15,0.0,1.0,2.8,11.0,1.0,0.82,0.0
2016,11,26,16,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,77.5,16.0,2.5,10.0,22.0,63.47,0.0
2016,11,27,7,30,155.0,32.0,2.6,10.0,44.0,181.01,113.14
2016,11,27,7,45,288.0,42.5,2.75,10.5,82.5,285.91,232.18
2016,11,27,8,0,421.0,53.0,2.9,11.0,121.0,387.69,322.74
2016,11,27,8,15,490.0,60.5,3.1,11.0,162.0,445.56,374.08
2016,11,27,8,30,559.0,68.0,3.3,11.0,203.0,501.33,421.94
2016,11,27,8,45,622.5,70.0,3.5,11.5,244.5,544.66,457.52
2016,11,27,9,0,686.0,72.0,3.7,12.0,286.0,584.67,489.16
2016,11,27,9,15,715.5,75.5,3.7,12.0,322.0,599.84,500.33
2016,11,27,9,30,745.0,79.0,3.7,12.0,358.0,611.66,508.42
2016,11,27,9,45,775.5,78.5,3.75,12.5,390.5,613.24,507.5
2016,11,27,10,0,806.0,78.0,3.8,13.0,423.0,614.45,505.9
2016,11,27,10,15,819.5,80.0,3.7,13.0,448.0,603.89,495.22
2016,11,27,10,30,833.0,82.0,3.6,13.0,473.0,589.84,481.6
2016,11,27,10,45,843.5,82.5,3.55,13.5,491.0,569.03,461.72
2016,11,27,11,0,854.0,83.0,3.5,14.0,509.0,544.95,438.95
2016,11,27,11,15,858.5,83.5,3.35,14.0,519.5,514.67,411.5
2016,11,27,11,30,863.0,84.0,3.2,14.0,530.0,481.65,381.32
2016,11,27,11,45,864.5,84.5,3.1,14.0,532.5,444.73,347.54
2016,11,27,12,0,866.0,85.0,3.0,14.0,535.0,405.55,311.22
2016,11,27,12,15,863.5,84.5,2.95,14.0,530.0,362.04,270.92
2016,11,27,12,30,861.0,84.0,2.9,14.0,525.0,316.98,228.91
2016,11,27,12,45,768.5,98.5,2.85,14.5,485.5,262.44,182.37
2016,11,27,13,0,676.0,113.0,2.8,15.0,446.0,210.33,140.07
2016,11,27,13,15,594.5,129.5,2.65,14.5,413.5,172.77,112.93
2016,11,27,13,30,513.0,146.0,2.5,14.0,381.0,139.82,94.21
2016,11,27,13,45,423.0,153.0,2.45,14.0,339.5,109.15,83.54
2016,11,27,14,0,333.0,160.0,2.4,14.0,298.0,112.28,93.86
2016,11,27,14,15,531.5,117.5,2.3,14.0,318.0,83.82,69.0
2016,11,27,14,30,730.0,75.0,2.2,14.0,338.0,57.35,45.67
2016,11,27,14,45,692.5,72.0,2.1,14.0,300.0,55.53,44.12
2016,11,27,15,0,655.0,69.0,2.0,14.0,262.0,53.78,42.57
2016,11,27,15,15,606.5,64.0,1.75,13.5,222.0,50.44,39.61
2016,11,27,15,30,558.0,59.0,1.5,13.0,182.0,47.14,36.57
2016,11,27,15,45,480.5,51.5,1.25,12.5,141.0,41.61,31.4
2016,11,27,16,0,403.0,44.0,1.0,12.0,100.0,36.11,26.03
2016,11,27,16,15,201.5,37.0,1.0,11.5,65.0,28.52,17.86
2016,11,27,16,30,0.0,30.0,1.0,11.0,30.0,22.74,0.0
2016,11,27,16,45,0.0,15.0,1.0,10.5,15.0,12.8,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,20.5,13.5,2.8,12.0,15.0,24.65,0.0
2016,11,28,7,30,41.0,27.0,3.0,12.0,30.0,71.25,37.96
2016,11,28,7,45,86.5,44.5,3.25,12.0,56.5,127.35,100.27
2016,11,28,8,0,132.0,62.0,3.5,12.0,83.0,190.07,156.59
2016,11,28,8,15,160.0,79.0,3.6,12.0,112.0,226.67,189.57
2016,11,28,8,30,188.0,96.0,3.7,12.0,141.0,262.47,221.03
2016,11,28,8,45,211.5,111.5,3.85,12.0,170.0,291.97,246.43
2016,11,28,9,0,235.0,127.0,4.0,12.0,199.0,320.26,270.18
2016,11,28,9,15,260.0,136.0,4.05,12.0,225.0,339.95,286.4
2016,11,28,9,30,285.0,145.0,4.1,12.0,251.0,358.39,301.22
2016,11,28,9,45,303.5,155.5,4.2,12.5,277.0,372.62,311.64
2016,11,28,10,0,322.0,166.0,4.3,13.0,303.0,384.91,320.21
2016,11,28,10,15,235.5,186.0,4.3,13.0,289.5,341.04,282.2
2016,11,28,10,30,149.0,206.0,4.3,13.0,276.0,289.06,237.91
2016,11,28,10,45,329.0,184.5,4.35,13.5,346.0,368.02,302.39
2016,11,28,11,0,509.0,163.0,4.4,14.0,416.0,435.9,354.89
2016,11,28,11,15,492.5,171.5,4.4,14.0,420.0,412.57,333.62
2016,11,28,11,30,476.0,180.0,4.4,14.0,424.0,388.53,311.93
2016,11,28,11,45,312.5,207.5,4.4,14.0,368.0,314.24,251.24
2016,11,28,12,0,149.0,235.0,4.4,14.0,312.0,253.76,202.94
2016,11,28,12,15,413.0,177.0,4.35,14.0,388.5,287.2,222.99
2016,11,28,12,30,677.0,119.0,4.3,14.0,465.0,291.91,215.52
2016,11,28,12,45,619.5,140.5,4.3,14.0,451.0,258.2,185.62
2016,11,28,13,0,562.0,162.0,4.3,14.0,437.0,224.88,157.88
2016,11,28,13,15,533.5,154.5,4.2,14.0,407.5,181.07,122.97
2016,11,28,13,30,505.0,147.0,4.1,14.0,378.0,139.89,94.75
2016,11,28,13,45,302.0,161.5,4.1,14.0,297.5,116.34,90.64
2016,11,28,14,0,99.0,176.0,4.1,14.0,217.0,127.31,107.12
2016,11,28,14,15,62.5,156.5,4.0,14.0,181.5,114.67,96.19
2016,11,28,14,30,26.0,137.0,3.9,14.0,146.0,101.7,84.92
2016,11,28,14,45,21.0,123.5,3.85,14.0,130.5,95.33,79.39
2016,11,28,15,0,16.0,110.0,3.8,14.0,115.0,85.15,70.39
2016,11,28,15,15,10.0,94.0,3.35,13.5,97.0,73.2,59.82
2016,11,28,15,30,4.0,78.0,2.9,13.0,79.0,61.12,48.96
2016,11,28,15,45,2.0,61.0,2.5,12.5,61.5,48.27,37.24
2016,11,28,16,0,0.0,44.0,2.1,12.0,44.0,35.27,25.25
2016,11,28,16,15,0.0,28.0,1.85,11.5,28.0,22.83,13.1
2016,11,28,16,30,0.0,12.0,1.6,11.0,12.0,9.89,0.0
2016,11,28,16,45,0.0,6.0,1.4,10.5,6.0,5.12,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
