Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,202.5,10.5,1.6,6.5,24.5,138.21,0.0
2016,11,29,7,30,405.0,21.0,1.8,7.0,49.0,317.53,174.17
2016,11,29,7,45,507.5,28.0,2.05,8.0,89.5,406.27,328.15
2016,11,29,8,0,610.0,35.0,2.3,9.0,130.0,487.42,403.79
2016,11,29,8,15,668.0,39.5,2.35,9.0,172.5,534.67,446.57
2016,11,29,8,30,726.0,44.0,2.4,9.0,215.0,579.78,485.29
2016,11,29,8,45,763.0,47.0,2.45,9.5,255.5,605.88,506.36
2016,11,29,9,0,800.0,50.0,2.5,10.0,296.0,628.92,523.94
2016,11,29,9,15,824.5,52.5,2.4,10.5,332.0,633.66,525.83
2016,11,29,9,30,849.0,55.0,2.3,11.0,368.0,641.01,529.08
2016,11,29,9,45,865.5,56.5,2.2,11.5,399.0,638.34,523.84
2016,11,29,10,0,882.0,58.0,2.1,12.0,430.0,632.18,515.68
2016,11,29,10,15,893.0,59.5,2.05,12.0,454.5,619.06,503.16
2016,11,29,10,30,904.0,61.0,2.0,12.0,479.0,602.48,487.75
2016,11,29,10,45,910.0,62.0,2.0,12.5,496.5,579.08,466.19
2016,11,29,11,0,916.0,63.0,2.0,13.0,514.0,552.54,441.86
2016,11,29,11,15,919.5,63.0,2.05,13.0,524.5,520.65,413.91
2016,11,29,11,30,923.0,63.0,2.1,13.0,535.0,485.98,383.05
2016,11,29,11,45,922.5,64.0,2.2,13.5,537.5,447.97,348.22
2016,11,29,12,0,922.0,65.0,2.3,14.0,540.0,407.68,310.78
2016,11,29,12,15,919.5,65.0,2.35,14.0,535.0,363.73,270.15
2016,11,29,12,30,917.0,65.0,2.4,14.0,530.0,318.07,227.57
2016,11,29,12,45,901.0,68.0,2.45,14.0,516.5,270.32,183.82
2016,11,29,13,0,885.0,71.0,2.5,14.0,503.0,222.37,141.34
2016,11,29,13,15,876.0,70.0,2.5,14.0,483.5,172.3,100.45
2016,11,29,13,30,867.0,69.0,2.5,14.0,464.0,122.04,67.07
2016,11,29,13,45,851.0,68.0,2.55,14.0,437.5,65.22,43.29
2016,11,29,14,0,835.0,67.0,2.6,14.0,411.0,56.3,44.62
2016,11,29,14,15,815.5,65.0,2.55,14.0,378.5,54.95,43.51
2016,11,29,14,30,796.0,63.0,2.5,14.0,346.0,53.63,42.4
2016,11,29,14,45,768.0,59.5,2.5,14.0,309.0,51.05,40.14
2016,11,29,15,0,740.0,56.0,2.5,14.0,272.0,48.47,37.83
2016,11,29,15,15,697.0,52.0,2.15,13.0,231.5,45.35,35.14
2016,11,29,15,30,654.0,48.0,1.8,12.0,191.0,42.27,32.35
2016,11,29,15,45,585.5,42.0,1.5,11.5,149.0,37.28,27.66
2016,11,29,16,0,517.0,36.0,1.2,11.0,107.0,32.32,22.79
2016,11,29,16,15,394.5,27.0,1.15,10.5,69.5,22.32,12.7
2016,11,29,16,30,272.0,18.0,1.1,10.0,32.0,14.95,0.0
2016,11,29,16,45,136.0,9.0,1.1,9.5,16.0,7.68,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,0.85,9.0,7.0,5.97,0.0
2016,11,30,7,30,0.0,14.0,0.8,9.0,14.0,11.54,0.12
2016,11,30,7,45,0.0,27.0,0.75,9.5,27.0,22.32,12.73
2016,11,30,8,0,0.0,40.0,0.7,10.0,40.0,34.99,24.22
2016,11,30,8,15,0.0,54.5,0.85,10.0,54.5,48.95,36.61
2016,11,30,8,30,0.0,69.0,1.0,10.0,69.0,62.44,48.52
2016,11,30,8,45,0.0,83.0,1.15,10.5,83.0,75.06,59.43
2016,11,30,9,0,0.0,97.0,1.3,11.0,97.0,87.48,69.99
2016,11,30,9,15,0.0,110.0,1.35,11.0,110.0,98.66,79.48
2016,11,30,9,30,0.0,123.0,1.4,11.0,123.0,109.73,88.78
2016,11,30,9,45,388.0,101.0,1.5,11.5,263.5,379.43,317.72
2016,11,30,10,0,776.0,79.0,1.6,12.0,404.0,593.16,484.32
2016,11,30,10,15,414.0,135.0,1.6,12.0,309.5,407.96,334.1
2016,11,30,10,30,52.0,191.0,1.6,12.0,215.0,207.44,168.79
2016,11,30,10,45,43.5,194.0,1.6,12.5,214.5,200.57,163.07
2016,11,30,11,0,35.0,197.0,1.6,13.0,214.0,194.29,157.24
2016,11,30,11,15,122.0,211.5,1.6,13.0,273.5,252.6,204.44
2016,11,30,11,30,209.0,226.0,1.6,13.0,333.0,295.56,237.43
2016,11,30,11,45,524.0,157.0,1.65,13.0,425.5,363.06,286.35
2016,11,30,12,0,839.0,88.0,1.7,13.0,518.0,396.88,303.93
2016,11,30,12,15,589.5,147.0,1.85,13.0,448.0,323.35,246.08
2016,11,30,12,30,340.0,206.0,2.0,13.0,378.0,262.23,201.05
2016,11,30,12,45,308.5,205.5,2.15,13.0,359.0,232.43,176.2
2016,11,30,13,0,277.0,205.0,2.3,13.0,340.0,205.06,153.97
2016,11,30,13,15,142.5,182.5,2.35,13.0,252.0,155.22,118.96
2016,11,30,13,30,8.0,160.0,2.4,13.0,164.0,125.91,100.85
2016,11,30,13,45,4.0,133.0,2.45,13.0,135.0,105.15,83.88
2016,11,30,14,0,0.0,106.0,2.5,13.0,106.0,85.41,70.6
2016,11,30,14,15,3.5,116.5,2.4,12.5,118.0,92.32,76.99
2016,11,30,14,30,7.0,127.0,2.3,12.0,130.0,98.58,82.78
2016,11,30,14,45,3.5,114.0,2.2,12.0,115.5,88.84,74.19
2016,11,30,15,0,0.0,101.0,2.1,12.0,101.0,78.98,65.42
2016,11,30,15,15,0.0,85.5,1.9,11.5,85.5,67.36,55.06
2016,11,30,15,30,0.0,70.0,1.7,11.0,70.0,55.6,44.41
2016,11,30,15,45,166.0,60.0,1.55,11.0,82.5,45.73,35.21
2016,11,30,16,0,332.0,50.0,1.4,11.0,95.0,38.47,28.15
2016,11,30,16,15,220.0,36.0,1.3,11.0,61.0,27.83,17.1
2016,11,30,16,30,108.0,22.0,1.2,11.0,27.0,17.09,0.0
2016,11,30,16,45,54.0,11.0,1.2,11.0,13.5,9.39,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,15,162.0,10.5,1.35,7.5,21.0,111.67,0.0
2016,12,1,7,30,324.0,21.0,1.4,8.0,42.0,268.32,109.62
2016,12,1,7,45,441.0,29.0,1.5,8.5,81.5,360.24,287.04
2016,12,1,8,0,558.0,37.0,1.6,9.0,121.0,451.54,372.41
2016,12,1,8,15,622.0,42.5,1.9,9.5,163.0,504.09,419.57
2016,12,1,8,30,686.0,48.0,2.2,10.0,205.0,554.48,462.7
2016,12,1,8,45,729.5,51.0,2.55,10.5,246.0,585.28,488.82
2016,12,1,9,0,773.0,54.0,2.9,11.0,287.0,612.94,511.36
2016,12,1,9,15,800.0,57.0,2.95,11.0,323.5,626.06,521.21
2016,12,1,9,30,827.0,60.0,3.0,11.0,360.0,635.67,527.66
2016,12,1,9,45,841.5,63.0,3.15,11.5,391.0,633.47,523.85
2016,12,1,10,0,856.0,66.0,3.3,12.0,422.0,627.73,517.01
2016,12,1,10,15,869.0,67.5,3.35,12.0,447.5,611.62,502.56
2016,12,1,10,30,882.0,69.0,3.4,12.0,473.0,596.68,488.59
2016,12,1,10,45,890.5,70.0,3.45,12.5,491.5,575.2,468.26
2016,12,1,11,0,899.0,71.0,3.5,13.0,510.0,550.5,445.01
2016,12,1,11,15,903.5,71.5,3.55,13.0,520.5,520.13,417.64
2016,12,1,11,30,908.0,72.0,3.6,13.0,531.0,486.94,387.33
2016,12,1,11,45,909.0,72.5,3.65,13.5,534.5,449.57,352.31
2016,12,1,12,0,910.0,73.0,3.7,14.0,538.0,409.86,314.73
2016,12,1,12,15,908.0,72.5,3.65,14.0,533.5,366.1,273.76
2016,12,1,12,30,906.0,72.0,3.6,14.0,529.0,320.64,230.96
2016,12,1,12,45,901.0,71.5,3.55,14.0,516.5,272.96,186.6
2016,12,1,13,0,896.0,71.0,3.5,14.0,504.0,224.24,142.77
2016,12,1,13,15,886.5,70.0,3.45,14.0,484.5,173.69,101.34
2016,12,1,13,30,877.0,69.0,3.4,14.0,465.0,122.98,67.53
2016,12,1,13,45,862.0,67.5,3.4,14.0,438.5,65.47,43.2
2016,12,1,14,0,847.0,66.0,3.4,14.0,412.0,55.73,44.12
2016,12,1,14,15,826.5,64.0,3.3,14.0,379.5,54.34,42.97
2016,12,1,14,30,806.0,62.0,3.2,14.0,347.0,52.98,41.82
2016,12,1,14,45,775.5,59.0,3.1,14.0,309.5,50.75,39.87
2016,12,1,15,0,745.0,56.0,3.0,14.0,272.0,48.55,37.89
2016,12,1,15,15,701.0,52.0,2.6,13.0,231.0,45.42,35.18
2016,12,1,15,30,657.0,48.0,2.2,12.0,190.0,42.32,32.38
2016,12,1,15,45,588.0,42.0,1.85,11.5,148.0,37.33,27.68
2016,12,1,16,0,519.0,36.0,1.5,11.0,106.0,32.37,22.79
2016,12,1,16,15,396.0,27.0,1.5,10.5,68.5,22.35,12.62
2016,12,1,16,30,273.0,18.0,1.5,10.0,31.0,14.98,0.0
2016,12,1,16,45,136.5,9.0,1.5,9.5,15.5,7.68,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,183.5,10.0,2.3,6.5,21.0,124.51,0.0
2016,12,2,7,30,367.0,20.0,2.5,7.0,42.0,284.95,92.05
2016,12,2,7,45,475.5,27.5,2.75,7.5,81.0,380.88,304.32
2016,12,2,8,0,584.0,35.0,3.0,8.0,120.0,465.88,388.19
2016,12,2,8,15,646.0,40.0,3.15,8.5,162.5,516.34,434.22
2016,12,2,8,30,708.0,45.0,3.3,9.0,205.0,564.67,475.86
2016,12,2,8,45,744.5,48.5,3.45,9.5,245.0,591.18,498.14
2016,12,2,9,0,781.0,52.0,3.6,10.0,285.0,614.64,516.85
2016,12,2,9,15,807.5,54.5,3.75,10.5,321.5,626.79,525.51
2016,12,2,9,30,834.0,57.0,3.9,11.0,358.0,635.46,530.64
2016,12,2,9,45,848.0,60.0,4.1,11.5,389.0,627.92,522.78
2016,12,2,10,0,862.0,63.0,4.3,12.0,420.0,622.35,516.3
2016,12,2,10,15,874.0,64.5,4.25,12.0,445.0,610.32,504.4
2016,12,2,10,30,886.0,66.0,4.2,12.0,470.0,594.86,489.52
2016,12,2,10,45,893.5,67.0,4.2,12.5,488.0,572.9,468.49
2016,12,2,11,0,901.0,68.0,4.2,13.0,506.0,547.77,444.58
2016,12,2,11,15,905.0,69.0,4.15,13.0,516.5,517.78,417.06
2016,12,2,11,30,909.0,70.0,4.1,13.0,527.0,484.97,386.66
2016,12,2,11,45,910.5,70.0,4.1,13.5,530.5,447.44,351.29
2016,12,2,12,0,912.0,70.0,4.1,14.0,534.0,407.56,313.37
2016,12,2,12,15,910.0,69.5,4.1,14.0,529.5,363.89,272.39
2016,12,2,12,30,908.0,69.0,4.1,14.0,525.0,318.51,229.55
2016,12,2,12,45,903.0,68.5,4.2,14.5,513.0,270.91,184.85
2016,12,2,13,0,898.0,68.0,4.3,15.0,501.0,222.26,140.79
2016,12,2,13,15,889.0,67.0,4.35,15.0,481.5,171.84,99.45
2016,12,2,13,30,880.0,66.0,4.4,15.0,462.0,121.2,65.69
2016,12,2,13,45,863.0,65.0,4.45,15.0,435.0,70.36,46.99
2016,12,2,14,0,846.0,64.0,4.5,15.0,408.0,54.22,42.61
2016,12,2,14,15,826.0,62.0,4.3,14.5,376.0,52.81,41.51
2016,12,2,14,30,806.0,60.0,4.1,14.0,344.0,51.42,40.42
2016,12,2,14,45,773.5,57.5,3.95,14.0,306.5,49.53,38.78
2016,12,2,15,0,741.0,55.0,3.8,14.0,269.0,47.69,37.13
2016,12,2,15,15,697.0,51.0,3.35,13.5,228.5,44.55,34.32
2016,12,2,15,30,653.0,47.0,2.9,13.0,188.0,41.43,31.44
2016,12,2,15,45,580.5,41.5,2.45,12.5,146.0,36.85,27.11
2016,12,2,16,0,508.0,36.0,2.0,12.0,104.0,29.67,20.31
2016,12,2,16,15,384.0,27.0,1.9,11.0,67.0,22.33,12.52
2016,12,2,16,30,260.0,18.0,1.8,10.0,30.0,14.97,0.0
2016,12,2,16,45,130.0,9.0,1.7,9.5,15.0,7.68,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,7,15,148.0,10.0,1.35,7.5,18.5,101.78,0.0
2016,12,3,7,30,296.0,20.0,1.5,8.0,37.0,245.04,51.25
2016,12,3,7,45,409.5,28.0,1.65,8.5,74.5,345.75,271.77
2016,12,3,8,0,523.0,36.0,1.8,9.0,112.0,424.68,350.55
2016,12,3,8,15,587.5,41.5,1.95,9.5,152.5,477.22,397.95
2016,12,3,8,30,652.0,47.0,2.1,10.0,193.0,527.74,441.03
2016,12,3,8,45,695.0,50.5,2.25,10.5,232.5,558.82,466.82
2016,12,3,9,0,738.0,54.0,2.4,11.0,272.0,586.92,488.98
2016,12,3,9,15,766.0,57.0,2.4,11.0,308.0,601.06,499.41
2016,12,3,9,30,794.0,60.0,2.4,11.0,344.0,611.8,506.63
2016,12,3,9,45,810.5,62.5,2.4,11.5,374.5,610.91,503.43
2016,12,3,10,0,827.0,65.0,2.4,12.0,405.0,606.56,497.3
2016,12,3,10,15,840.5,66.5,2.45,12.5,430.0,595.69,486.12
2016,12,3,10,30,854.0,68.0,2.5,13.0,455.0,577.82,469.38
2016,12,3,10,45,864.0,68.5,2.6,13.5,473.0,557.62,450.61
2016,12,3,11,0,874.0,69.0,2.7,14.0,491.0,534.22,428.9
2016,12,3,11,15,878.5,69.5,2.75,14.0,502.0,504.95,402.74
2016,12,3,11,30,883.0,70.0,2.8,14.0,513.0,472.92,373.74
2016,12,3,11,45,884.5,70.5,2.9,14.5,516.5,436.99,340.38
2016,12,3,12,0,886.0,71.0,3.0,15.0,520.0,398.74,304.46
2016,12,3,12,15,884.5,70.5,3.0,15.0,516.0,356.44,265.11
2016,12,3,12,30,883.0,70.0,3.0,15.0,512.0,312.43,223.91
2016,12,3,12,45,879.5,69.0,3.0,15.5,500.5,266.01,180.58
2016,12,3,13,0,876.0,68.0,3.0,16.0,489.0,218.46,137.77
2016,12,3,13,15,868.0,67.0,2.95,16.0,470.5,169.37,97.75
2016,12,3,13,30,860.0,66.0,2.9,16.0,452.0,119.98,64.94
2016,12,3,13,45,847.0,64.5,2.9,16.0,426.5,70.0,46.36
2016,12,3,14,0,834.0,63.0,2.9,16.0,401.0,53.34,41.66
2016,12,3,14,15,815.0,61.0,2.7,15.5,369.5,51.93,40.58
2016,12,3,14,30,796.0,59.0,2.5,15.0,338.0,50.54,39.49
2016,12,3,14,45,766.5,56.5,2.35,15.0,301.5,48.67,37.86
2016,12,3,15,0,737.0,54.0,2.2,15.0,265.0,46.84,36.23
2016,12,3,15,15,694.0,50.0,1.9,14.5,225.5,43.68,33.42
2016,12,3,15,30,651.0,46.0,1.6,14.0,186.0,40.55,30.54
2016,12,3,15,45,577.5,40.5,1.3,13.5,144.5,35.94,26.21
2016,12,3,16,0,504.0,35.0,1.0,13.0,103.0,31.39,21.74
2016,12,3,16,15,382.5,26.5,1.0,12.5,66.5,21.89,12.06
2016,12,3,16,30,261.0,18.0,1.0,12.0,30.0,14.98,0.0
2016,12,3,16,45,130.5,9.0,1.05,11.5,15.0,7.68,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,116.5,10.5,0.45,9.0,16.5,82.15,0.0
2016,12,4,7,30,233.0,21.0,0.4,9.0,33.0,203.17,14.72
2016,12,4,7,45,351.5,30.5,0.4,9.5,69.5,309.77,237.95
2016,12,4,8,0,470.0,40.0,0.4,10.0,106.0,400.92,323.87
2016,12,4,8,15,539.0,46.5,0.45,10.0,146.5,456.0,372.02
2016,12,4,8,30,608.0,53.0,0.5,10.0,187.0,509.68,416.68
2016,12,4,8,45,655.5,56.5,0.6,10.5,226.5,542.84,443.44
2016,12,4,9,0,703.0,60.0,0.7,11.0,266.0,569.34,464.1
2016,12,4,9,15,732.5,63.5,0.8,11.5,302.0,585.44,475.74
2016,12,4,9,30,762.0,67.0,0.9,12.0,338.0,598.12,484.24
2016,12,4,9,45,751.0,77.0,1.05,12.5,364.0,588.35,475.51
2016,12,4,10,0,740.0,87.0,1.2,13.0,390.0,578.55,466.5
2016,12,4,10,15,651.0,109.0,1.2,13.5,387.0,528.77,425.43
2016,12,4,10,30,562.0,131.0,1.2,14.0,384.0,473.12,380.2
2016,12,4,10,45,611.0,123.0,1.25,14.5,408.0,477.79,381.9
2016,12,4,11,0,660.0,115.0,1.3,15.0,432.0,471.93,374.59
2016,12,4,11,15,732.5,104.5,1.3,15.0,464.0,469.93,370.03
2016,12,4,11,30,805.0,94.0,1.3,15.0,496.0,461.79,359.72
2016,12,4,11,45,809.5,93.0,1.3,15.0,499.5,427.4,329.01
2016,12,4,12,0,814.0,92.0,1.3,15.0,503.0,390.68,295.87
2016,12,4,12,15,727.0,109.0,1.4,15.0,474.0,335.53,249.96
2016,12,4,12,30,640.0,126.0,1.5,15.0,445.0,287.39,209.93
2016,12,4,12,45,557.0,145.0,1.6,15.0,418.0,245.01,175.27
2016,12,4,13,0,474.0,164.0,1.7,15.0,391.0,211.13,149.04
2016,12,4,13,15,425.0,166.5,1.75,15.0,364.0,176.47,122.98
2016,12,4,13,30,376.0,169.0,1.8,15.0,337.0,148.97,106.03
2016,12,4,13,45,337.0,164.5,1.9,15.0,308.5,119.7,92.28
2016,12,4,14,0,298.0,160.0,2.0,15.0,280.0,111.9,93.17
2016,12,4,14,15,329.5,142.5,1.8,14.5,265.5,101.68,84.54
2016,12,4,14,30,361.0,125.0,1.6,14.0,251.0,88.05,72.83
2016,12,4,14,45,319.5,121.0,1.45,14.0,223.5,88.04,72.89
2016,12,4,15,0,278.0,117.0,1.3,14.0,196.0,84.9,70.09
2016,12,4,15,15,246.5,102.5,1.2,13.5,165.0,75.1,61.43
2016,12,4,15,30,215.0,88.0,1.1,13.0,134.0,65.07,52.4
2016,12,4,15,45,183.0,70.5,1.0,12.5,103.5,52.84,41.23
2016,12,4,16,0,151.0,53.0,0.9,12.0,73.0,40.3,29.58
2016,12,4,16,15,75.5,36.0,0.9,11.5,46.0,28.06,17.09
2016,12,4,16,30,0.0,19.0,0.9,11.0,19.0,15.34,0.0
2016,12,4,16,45,0.0,9.5,0.95,11.0,9.5,8.11,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,0.9,9.0,3.5,2.99,0.0
2016,12,5,7,30,0.0,7.0,1.0,9.0,7.0,5.75,0.0
2016,12,5,7,45,0.0,15.0,1.15,9.5,15.0,12.35,4.13
2016,12,5,8,0,0.0,23.0,1.3,10.0,23.0,18.96,10.42
2016,12,5,8,15,0.0,32.0,1.3,10.0,32.0,26.42,17.13
2016,12,5,8,30,0.0,41.0,1.3,10.0,41.0,33.89,23.81
2016,12,5,8,45,0.0,49.5,1.3,10.5,49.5,40.96,30.01
2016,12,5,9,0,0.0,58.0,1.3,11.0,58.0,48.04,36.13
2016,12,5,9,15,0.0,66.0,1.3,11.0,66.0,54.88,42.03
2016,12,5,9,30,0.0,74.0,1.3,11.0,74.0,61.86,48.0
2016,12,5,9,45,22.0,119.0,1.3,11.5,128.0,126.23,103.1
2016,12,5,10,0,44.0,164.0,1.3,12.0,182.0,185.32,152.15
2016,12,5,10,15,34.0,168.0,1.3,12.0,182.5,178.61,145.88
2016,12,5,10,30,24.0,172.0,1.3,12.0,183.0,164.16,133.5
2016,12,5,10,45,12.0,154.5,1.35,12.0,160.0,138.93,112.26
2016,12,5,11,0,0.0,137.0,1.4,12.0,137.0,115.7,92.7
2016,12,5,11,15,11.5,164.0,1.45,12.0,170.0,144.08,116.37
2016,12,5,11,30,23.0,191.0,1.5,12.0,203.0,170.91,138.31
2016,12,5,11,45,54.0,206.0,1.6,12.5,233.5,197.42,159.26
2016,12,5,12,0,85.0,221.0,1.7,13.0,264.0,215.77,172.95
2016,12,5,12,15,139.5,221.0,1.7,13.0,291.0,228.33,181.17
2016,12,5,12,30,194.0,221.0,1.7,13.0,318.0,232.11,181.49
2016,12,5,12,45,251.0,208.5,1.75,13.0,331.0,221.98,169.87
2016,12,5,13,0,308.0,196.0,1.8,13.0,344.0,205.06,152.53
2016,12,5,13,15,304.5,188.5,1.75,13.0,329.5,178.01,130.49
2016,12,5,13,30,301.0,181.0,1.7,13.0,315.0,151.14,111.23
2016,12,5,13,45,221.5,177.0,1.65,13.0,272.5,129.07,101.72
2016,12,5,14,0,142.0,173.0,1.6,13.0,230.0,121.65,102.35
2016,12,5,14,15,120.5,159.0,1.55,12.5,205.0,112.8,94.94
2016,12,5,14,30,99.0,145.0,1.5,12.0,180.0,103.74,87.26
2016,12,5,14,45,87.5,131.5,1.45,12.0,159.5,97.32,81.66
2016,12,5,15,0,76.0,118.0,1.4,12.0,139.0,87.72,73.13
2016,12,5,15,15,66.5,101.0,1.25,11.5,117.5,75.88,62.61
2016,12,5,15,30,57.0,84.0,1.1,11.0,96.0,63.8,51.69
2016,12,5,15,45,43.0,66.0,0.95,11.0,74.0,50.85,39.72
2016,12,5,16,0,29.0,48.0,0.8,11.0,52.0,37.65,27.39
2016,12,5,16,15,14.5,31.0,0.75,10.5,33.0,24.86,14.56
2016,12,5,16,30,0.0,14.0,0.7,10.0,14.0,11.55,0.0
2016,12,5,16,45,0.0,7.0,0.65,10.0,7.0,5.97,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,16.0,1.15,5.5,16.0,13.66,0.0
2016,12,6,7,30,0.0,32.0,1.2,6.0,32.0,49.63,0.0
2016,12,6,7,45,256.0,34.5,1.25,7.0,69.0,251.75,193.19
2016,12,6,8,0,512.0,37.0,1.3,8.0,106.0,423.81,347.98
2016,12,6,8,15,581.0,42.5,1.5,8.5,147.0,470.68,391.34
2016,12,6,8,30,650.0,48.0,1.7,9.0,188.0,524.37,437.58
2016,12,6,8,45,695.5,52.0,1.9,9.5,228.5,557.93,465.81
2016,12,6,9,0,741.0,56.0,2.1,10.0,269.0,588.44,490.28
2016,12,6,9,15,770.0,59.0,2.25,10.0,305.5,603.41,502.18
2016,12,6,9,30,799.0,62.0,2.4,10.0,342.0,614.92,510.78
2016,12,6,9,45,819.5,64.0,2.55,10.5,373.5,616.12,509.94
2016,12,6,10,0,840.0,66.0,2.7,11.0,405.0,613.72,505.94
2016,12,6,10,15,752.5,84.0,2.75,11.0,402.0,560.17,461.64
2016,12,6,10,30,665.0,102.0,2.8,11.0,399.0,508.66,418.82
2016,12,6,10,45,774.5,86.5,2.85,11.5,445.5,529.13,432.58
2016,12,6,11,0,884.0,71.0,2.9,12.0,492.0,540.44,437.66
2016,12,6,11,15,888.5,71.5,2.9,12.0,503.5,511.05,410.81
2016,12,6,11,30,893.0,72.0,2.9,12.0,515.0,478.87,381.32
2016,12,6,11,45,892.0,73.0,2.95,12.0,518.0,442.21,347.69
2016,12,6,12,0,891.0,74.0,3.0,12.0,521.0,403.38,311.53
2016,12,6,12,15,889.0,74.0,3.0,12.0,517.0,361.32,271.98
2016,12,6,12,30,887.0,74.0,3.0,12.0,513.0,317.54,230.55
2016,12,6,12,45,879.5,74.0,3.05,12.0,501.0,270.96,187.16
2016,12,6,13,0,872.0,74.0,3.1,12.0,489.0,219.46,141.0
2016,12,6,13,15,641.5,117.5,3.15,12.0,416.5,171.42,110.98
2016,12,6,13,30,411.0,161.0,3.2,12.0,344.0,144.08,102.05
2016,12,6,13,45,400.5,154.5,3.25,12.0,324.5,111.66,85.77
2016,12,6,14,0,390.0,148.0,3.3,12.0,305.0,101.91,85.55
2016,12,6,14,15,585.0,106.5,3.25,11.5,321.0,78.91,65.37
2016,12,6,14,30,780.0,65.0,3.2,11.0,337.0,55.18,44.31
2016,12,6,14,45,746.5,62.5,3.2,11.0,300.0,53.41,42.76
2016,12,6,15,0,713.0,60.0,3.2,11.0,263.0,51.71,41.21
2016,12,6,15,15,667.5,55.5,2.8,10.5,223.0,48.26,38.1
2016,12,6,15,30,622.0,51.0,2.4,10.0,183.0,41.15,31.58
2016,12,6,15,45,548.0,44.5,2.05,10.0,142.5,36.21,26.82
2016,12,6,16,0,474.0,38.0,1.7,10.0,102.0,31.28,21.9
2016,12,6,16,15,347.5,28.5,1.6,9.5,65.5,23.57,13.56
2016,12,6,16,30,221.0,19.0,1.5,9.0,29.0,15.83,0.0
2016,12,6,16,45,110.5,9.5,1.4,8.5,14.5,8.11,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.5,0.6,6.0,11.5,9.82,0.0
2016,12,7,7,30,0.0,23.0,0.5,6.0,23.0,27.33,0.0
2016,12,7,7,45,122.0,34.0,0.45,6.0,50.0,148.89,111.64
2016,12,7,8,0,244.0,45.0,0.4,6.0,77.0,253.44,209.24
2016,12,7,8,15,274.5,59.5,0.5,6.0,108.0,289.66,242.85
2016,12,7,8,30,305.0,74.0,0.6,6.0,139.0,324.91,274.32
2016,12,7,8,45,324.5,87.0,0.75,6.5,168.5,349.45,295.47
2016,12,7,9,0,344.0,100.0,0.9,7.0,198.0,372.38,314.43
2016,12,7,9,15,359.0,111.0,0.95,7.0,225.0,388.1,327.01
2016,12,7,9,30,374.0,122.0,1.0,7.0,252.0,401.89,337.61
2016,12,7,9,45,467.0,117.0,1.1,7.5,294.5,445.84,372.6
2016,12,7,10,0,560.0,112.0,1.2,8.0,337.0,491.68,407.6
2016,12,7,10,15,499.0,133.5,1.2,8.0,343.5,455.59,376.59
2016,12,7,10,30,438.0,155.0,1.2,8.0,350.0,425.26,350.63
2016,12,7,10,45,483.5,152.0,1.3,8.5,375.5,430.1,352.98
2016,12,7,11,0,529.0,149.0,1.4,9.0,401.0,430.89,351.33
2016,12,7,11,15,411.0,178.5,1.45,9.0,376.5,377.93,307.18
2016,12,7,11,30,293.0,208.0,1.5,9.0,352.0,323.93,262.82
2016,12,7,11,45,197.0,215.0,1.6,9.0,312.5,268.59,217.75
2016,12,7,12,0,101.0,222.0,1.7,9.0,273.0,222.68,180.75
2016,12,7,12,15,53.0,195.5,1.85,9.0,222.5,178.13,144.57
2016,12,7,12,30,5.0,169.0,2.0,9.0,172.0,138.93,113.09
2016,12,7,12,45,150.5,183.0,2.15,9.0,255.0,180.68,142.59
2016,12,7,13,0,296.0,197.0,2.3,9.0,338.0,204.11,154.96
2016,12,7,13,15,173.0,190.0,2.4,9.0,271.5,164.67,127.41
2016,12,7,13,30,50.0,183.0,2.5,9.0,205.0,139.87,112.7
2016,12,7,13,45,38.0,169.0,2.6,9.5,185.0,124.46,101.07
2016,12,7,14,0,26.0,155.0,2.7,10.0,165.0,118.79,101.15
2016,12,7,14,15,23.5,143.5,2.65,10.0,152.0,110.33,93.78
2016,12,7,14,30,21.0,132.0,2.6,10.0,139.0,101.74,86.25
2016,12,7,14,45,17.5,118.5,2.6,10.0,124.0,91.72,77.36
2016,12,7,15,0,14.0,105.0,2.6,10.0,109.0,81.57,68.25
2016,12,7,15,15,8.5,90.0,2.5,9.5,92.5,70.3,58.11
2016,12,7,15,30,3.0,75.0,2.4,9.0,76.0,58.9,47.7
2016,12,7,15,45,1.5,58.5,2.3,9.0,59.0,46.4,36.05
2016,12,7,16,0,0.0,42.0,2.2,9.0,42.0,33.76,24.16
2016,12,7,16,15,0.0,27.0,2.2,9.0,27.0,22.04,12.34
2016,12,7,16,30,0.0,12.0,2.2,9.0,12.0,9.89,0.0
2016,12,7,16,45,0.0,6.0,2.2,9.0,6.0,5.12,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,86.5,9.0,4.2,13.0,12.5,61.46,0.0
2016,12,8,7,30,173.0,18.0,4.2,13.0,25.0,155.78,0.0
2016,12,8,7,45,292.5,28.0,4.2,13.5,58.5,266.62,195.61
2016,12,8,8,0,412.0,38.0,4.2,14.0,92.0,357.32,290.87
2016,12,8,8,15,485.0,44.5,4.15,14.0,130.0,414.38,343.47
2016,12,8,8,30,558.0,51.0,4.1,14.0,168.0,470.37,392.25
2016,12,8,8,45,602.5,56.0,4.1,14.0,206.0,503.45,420.72
2016,12,8,9,0,647.0,61.0,4.1,14.0,244.0,534.08,445.93
2016,12,8,9,15,555.0,84.5,4.0,14.0,256.0,492.91,411.23
2016,12,8,9,30,463.0,108.0,3.9,14.0,268.0,443.89,370.03
2016,12,8,9,45,604.5,91.5,3.85,14.5,320.5,511.88,424.09
2016,12,8,10,0,746.0,75.0,3.8,15.0,373.0,564.55,463.97
2016,12,8,10,15,611.5,111.0,3.7,15.0,365.0,505.67,414.01
2016,12,8,10,30,477.0,147.0,3.6,15.0,357.0,439.69,359.07
2016,12,8,10,45,365.0,174.5,3.55,15.0,339.5,376.97,307.02
2016,12,8,11,0,253.0,202.0,3.5,15.0,322.0,329.49,267.1
2016,12,8,11,15,220.0,210.5,3.4,15.0,317.0,299.96,242.17
2016,12,8,11,30,187.0,219.0,3.3,15.0,312.0,280.12,225.07
2016,12,8,11,45,186.0,221.5,3.2,15.5,314.0,269.77,215.15
2016,12,8,12,0,185.0,224.0,3.1,16.0,316.0,258.92,204.73
2016,12,8,12,15,262.0,211.5,3.0,16.0,341.0,263.7,205.44
2016,12,8,12,30,339.0,199.0,2.9,16.0,366.0,257.79,196.39
2016,12,8,12,45,269.5,203.5,2.85,16.0,334.5,223.32,168.96
2016,12,8,13,0,200.0,208.0,2.8,16.0,303.0,195.47,148.14
2016,12,8,13,15,181.0,201.0,2.7,16.0,284.5,172.96,130.61
2016,12,8,13,30,162.0,194.0,2.6,16.0,266.0,152.23,115.9
2016,12,8,13,45,238.5,175.0,2.55,16.0,274.0,124.79,96.61
2016,12,8,14,0,315.0,156.0,2.5,16.0,282.0,109.7,90.96
2016,12,8,14,15,303.5,145.5,2.35,15.5,259.5,103.23,85.63
2016,12,8,14,30,292.0,135.0,2.2,15.0,237.0,96.62,80.1
2016,12,8,14,45,284.0,121.0,2.1,15.0,211.0,87.7,72.32
2016,12,8,15,0,276.0,107.0,2.0,15.0,185.0,78.54,64.24
2016,12,8,15,15,256.0,92.5,1.8,14.5,156.5,68.71,55.58
2016,12,8,15,30,236.0,78.0,1.6,14.0,128.0,58.65,46.53
2016,12,8,15,45,205.0,62.5,1.45,14.0,99.5,47.59,36.37
2016,12,8,16,0,174.0,47.0,1.3,14.0,71.0,36.28,25.84
2016,12,8,16,15,87.0,33.5,1.25,14.0,45.5,25.98,15.21
2016,12,8,16,30,0.0,20.0,1.2,14.0,20.0,16.05,0.0
2016,12,8,16,45,0.0,10.0,1.15,14.0,10.0,8.54,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.1,12.5,12.5,10.67,0.0
2016,12,9,7,30,0.0,25.0,1.2,13.0,25.0,33.72,0.0
2016,12,9,7,45,232.0,30.0,1.3,13.5,59.5,228.04,163.01
2016,12,9,8,0,464.0,35.0,1.4,14.0,94.0,387.65,310.81
2016,12,9,8,15,534.5,41.0,1.6,14.0,133.0,442.37,360.77
2016,12,9,8,30,605.0,47.0,1.8,14.0,172.0,490.48,403.1
2016,12,9,8,45,655.5,50.0,2.05,14.5,211.5,526.33,433.24
2016,12,9,9,0,706.0,53.0,2.3,15.0,251.0,559.2,459.64
2016,12,9,9,15,412.5,98.0,2.4,15.0,217.5,407.9,337.27
2016,12,9,9,30,119.0,143.0,2.5,15.0,184.0,234.41,192.76
2016,12,9,9,45,209.0,149.5,2.6,15.5,229.5,304.27,250.8
