Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,0,299.0,156.0,2.7,16.0,275.0,358.24,293.84
2016,12,9,10,15,311.0,165.0,2.75,16.0,296.0,363.75,297.06
2016,12,9,10,30,323.0,174.0,2.8,16.0,317.0,367.42,298.84
2016,12,9,10,45,308.5,184.5,2.9,16.5,325.5,356.09,287.91
2016,12,9,11,0,294.0,195.0,3.0,17.0,334.0,344.15,276.55
2016,12,9,11,15,226.5,207.0,2.9,17.0,315.5,300.04,240.05
2016,12,9,11,30,159.0,219.0,2.8,17.0,297.0,267.73,213.32
2016,12,9,11,45,88.0,202.0,2.75,17.0,245.5,208.34,165.43
2016,12,9,12,0,17.0,185.0,2.7,17.0,194.0,159.13,126.14
2016,12,9,12,15,190.5,189.5,2.6,17.0,283.0,220.73,172.03
2016,12,9,12,30,364.0,194.0,2.5,17.0,372.0,261.24,197.58
2016,12,9,12,45,247.0,202.0,2.45,17.0,321.5,217.3,164.16
2016,12,9,13,0,130.0,210.0,2.4,17.0,271.0,184.25,141.36
2016,12,9,13,15,266.0,186.0,2.25,16.5,305.0,172.48,126.17
2016,12,9,13,30,402.0,162.0,2.1,16.0,339.0,145.41,101.51
2016,12,9,13,45,251.5,166.0,2.0,16.0,275.0,120.04,92.31
2016,12,9,14,0,101.0,170.0,1.9,16.0,211.0,123.4,102.77
2016,12,9,14,15,98.0,157.0,1.7,16.0,194.0,114.82,95.44
2016,12,9,14,30,95.0,144.0,1.5,16.0,177.0,106.01,87.9
2016,12,9,14,45,91.0,129.0,1.35,16.0,158.0,93.38,76.94
2016,12,9,15,0,87.0,114.0,1.2,16.0,139.0,83.44,68.24
2016,12,9,15,15,78.5,97.5,1.1,15.5,117.5,72.3,58.48
2016,12,9,15,30,70.0,81.0,1.0,15.0,96.0,60.88,48.3
2016,12,9,15,45,57.0,64.0,0.9,15.0,74.5,48.84,37.32
2016,12,9,16,0,44.0,47.0,0.8,15.0,53.0,37.06,26.41
2016,12,9,16,15,22.0,31.0,0.75,14.5,34.0,24.89,14.34
2016,12,9,16,30,0.0,15.0,0.7,14.0,15.0,12.38,0.0
2016,12,9,16,45,0.0,7.5,0.7,14.0,7.5,6.4,0.0
2016,12,9,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,4.1,14.0,1.0,0.85,0.0
2016,12,10,7,30,0.0,2.0,4.1,14.0,2.0,1.71,0.0
2016,12,10,7,45,0.0,5.5,4.1,14.5,5.5,4.51,0.0
2016,12,10,8,0,0.0,9.0,4.1,15.0,9.0,7.39,0.42
2016,12,10,8,15,0.0,13.0,4.05,15.0,13.0,10.68,3.35
2016,12,10,8,30,0.0,17.0,4.0,15.0,17.0,13.98,6.26
2016,12,10,8,45,0.0,21.5,3.95,15.0,21.5,17.7,9.51
2016,12,10,9,0,0.0,26.0,3.9,15.0,26.0,21.43,12.74
2016,12,10,9,15,0.0,29.5,3.95,15.0,29.5,24.33,15.24
2016,12,10,9,30,0.0,33.0,4.0,15.0,33.0,27.23,17.72
2016,12,10,9,45,30.5,98.0,4.1,15.0,110.5,109.87,88.53
2016,12,10,10,0,61.0,163.0,4.2,15.0,188.0,195.83,160.43
2016,12,10,10,15,32.5,157.0,4.15,15.0,170.5,166.92,135.49
2016,12,10,10,30,4.0,151.0,4.1,15.0,153.0,133.17,106.77
2016,12,10,10,45,2.0,132.5,4.05,15.0,133.5,113.75,90.45
2016,12,10,11,0,0.0,114.0,4.0,15.0,114.0,95.68,75.25
2016,12,10,11,15,0.0,69.0,3.85,15.0,69.0,57.23,42.9
2016,12,10,11,30,0.0,24.0,3.7,15.0,24.0,19.82,11.22
2016,12,10,11,45,0.0,65.5,3.6,15.0,65.5,54.31,40.44
2016,12,10,12,0,0.0,107.0,3.5,15.0,107.0,88.78,69.37
2016,12,10,12,15,0.0,104.5,3.35,15.0,104.5,86.57,67.49
2016,12,10,12,30,0.0,102.0,3.2,15.0,102.0,84.38,65.67
2016,12,10,12,45,0.0,84.5,3.05,15.0,84.5,70.17,53.79
2016,12,10,13,0,0.0,67.0,2.9,15.0,67.0,55.55,41.53
2016,12,10,13,15,0.0,75.5,2.8,15.0,75.5,62.65,47.57
2016,12,10,13,30,0.0,84.0,2.7,15.0,84.0,69.52,53.42
2016,12,10,13,45,0.0,84.0,2.6,15.0,84.0,69.31,53.32
2016,12,10,14,0,0.0,84.0,2.5,15.0,84.0,69.07,55.75
2016,12,10,14,15,0.0,77.5,2.35,15.0,77.5,63.89,51.26
2016,12,10,14,30,0.0,71.0,2.2,15.0,71.0,58.67,46.7
2016,12,10,14,45,0.0,63.0,2.05,15.0,63.0,52.2,41.0
2016,12,10,15,0,0.0,55.0,1.9,15.0,55.0,45.53,35.06
2016,12,10,15,15,0.0,46.5,1.8,14.5,46.5,38.46,28.77
2016,12,10,15,30,0.0,38.0,1.7,14.0,38.0,31.39,22.39
2016,12,10,15,45,0.0,29.5,1.6,14.0,29.5,24.34,15.91
2016,12,10,16,0,0.0,21.0,1.5,14.0,21.0,17.3,9.4
2016,12,10,16,15,0.0,13.5,1.45,13.5,13.5,11.1,3.32
2016,12,10,16,30,0.0,6.0,1.4,13.0,6.0,4.92,0.0
2016,12,10,16,45,0.0,3.0,1.35,13.0,3.0,2.56,0.0
2016,12,10,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.5,0.85,7.0,8.5,7.26,0.0
2016,12,11,7,30,0.0,17.0,0.8,7.0,17.0,14.51,0.0
2016,12,11,7,45,88.0,30.5,0.75,7.5,41.5,119.6,81.61
2016,12,11,8,0,176.0,44.0,0.7,8.0,66.0,207.54,168.92
2016,12,11,8,15,203.0,59.5,0.75,8.5,94.0,227.62,189.55
2016,12,11,8,30,230.0,75.0,0.8,9.0,122.0,261.57,219.55
2016,12,11,8,45,247.5,89.5,0.9,9.5,149.5,286.54,240.98
2016,12,11,9,0,265.0,104.0,1.0,10.0,177.0,310.25,260.55
2016,12,11,9,15,277.0,116.5,1.1,10.0,202.0,326.26,273.67
2016,12,11,9,30,289.0,129.0,1.2,10.0,227.0,340.84,285.23
2016,12,11,9,45,249.5,146.5,1.3,10.0,237.0,326.81,272.6
2016,12,11,10,0,210.0,164.0,1.4,10.0,247.0,300.57,250.22
2016,12,11,10,15,115.0,164.5,1.5,10.5,210.5,234.98,194.43
2016,12,11,10,30,20.0,165.0,1.6,11.0,174.0,155.79,127.05
2016,12,11,10,45,85.5,186.0,1.75,11.5,226.0,217.27,178.41
2016,12,11,11,0,151.0,207.0,1.9,12.0,278.0,273.57,223.59
2016,12,11,11,15,75.5,171.0,1.9,12.0,206.5,186.93,151.82
2016,12,11,11,30,0.0,135.0,1.9,12.0,135.0,112.9,90.28
2016,12,11,11,45,49.5,177.0,1.95,12.5,202.0,171.35,138.35
2016,12,11,12,0,99.0,219.0,2.0,13.0,269.0,220.04,176.62
2016,12,11,12,15,126.5,219.0,1.95,13.0,281.5,223.54,177.92
2016,12,11,12,30,154.0,219.0,1.9,13.0,294.0,220.59,173.72
2016,12,11,12,45,77.0,166.0,1.9,13.0,203.5,151.43,118.97
2016,12,11,13,0,0.0,113.0,1.9,13.0,113.0,92.58,73.07
2016,12,11,13,15,13.0,142.0,1.95,13.0,148.0,115.58,91.95
2016,12,11,13,30,26.0,171.0,2.0,13.0,183.0,134.82,107.7
2016,12,11,13,45,30.5,164.5,2.05,13.0,177.5,121.9,97.55
2016,12,11,14,0,35.0,158.0,2.1,13.0,172.0,115.82,97.36
2016,12,11,14,15,32.0,146.0,2.0,12.5,158.0,107.77,90.6
2016,12,11,14,30,29.0,134.0,1.9,12.0,144.0,99.54,83.6
2016,12,11,14,45,25.0,120.5,1.85,12.0,128.5,90.21,75.39
2016,12,11,15,0,21.0,107.0,1.8,12.0,113.0,82.92,68.9
2016,12,11,15,15,15.5,91.5,1.5,11.5,96.0,71.34,58.58
2016,12,11,15,30,10.0,76.0,1.2,11.0,79.0,59.63,47.98
2016,12,11,15,45,5.0,60.0,0.95,10.5,61.5,47.47,36.81
2016,12,11,16,0,0.0,44.0,0.7,10.0,44.0,35.19,25.38
2016,12,11,16,15,0.0,28.5,0.7,9.5,28.5,23.15,13.37
2016,12,11,16,30,0.0,13.0,0.7,9.0,13.0,10.72,0.0
2016,12,11,16,45,0.0,6.5,0.75,9.0,6.5,5.55,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.95,7.0,7.5,6.4,0.0
2016,12,12,7,30,0.0,15.0,1.0,7.0,15.0,12.8,0.0
2016,12,12,7,45,85.5,28.5,1.1,7.5,39.0,113.23,75.01
2016,12,12,8,0,171.0,42.0,1.2,8.0,63.0,201.28,163.9
2016,12,12,8,15,196.5,58.0,1.25,8.0,91.0,221.07,184.95
2016,12,12,8,30,222.0,74.0,1.3,8.0,119.0,254.89,215.51
2016,12,12,8,45,239.0,88.5,1.4,8.5,146.0,279.58,236.95
2016,12,12,9,0,256.0,103.0,1.5,9.0,173.0,303.03,256.54
2016,12,12,9,15,267.5,116.0,1.4,9.5,198.5,319.46,269.23
2016,12,12,9,30,279.0,129.0,1.3,10.0,224.0,334.44,280.22
2016,12,12,9,45,359.0,130.0,1.25,10.5,263.5,390.81,324.89
2016,12,12,10,0,439.0,131.0,1.2,11.0,303.0,430.59,354.9
2016,12,12,10,15,488.5,130.5,1.1,11.0,333.5,446.04,365.25
2016,12,12,10,30,538.0,130.0,1.0,11.0,364.0,457.72,372.31
2016,12,12,10,45,488.5,148.0,0.95,11.5,367.5,429.4,347.02
2016,12,12,11,0,439.0,166.0,0.9,12.0,371.0,401.13,322.24
2016,12,12,11,15,388.5,181.0,0.95,12.0,365.5,362.44,290.55
2016,12,12,11,30,338.0,196.0,1.0,12.0,360.0,334.56,267.23
2016,12,12,11,45,322.5,200.5,1.05,12.0,358.5,313.84,249.32
2016,12,12,12,0,307.0,205.0,1.1,12.0,357.0,293.28,231.36
2016,12,12,12,15,222.5,211.5,1.1,12.0,321.5,249.29,196.09
2016,12,12,12,30,138.0,218.0,1.1,12.0,286.0,215.59,170.04
2016,12,12,12,45,153.0,213.0,1.15,12.0,286.5,203.92,159.29
2016,12,12,13,0,168.0,208.0,1.2,12.0,287.0,190.62,147.16
2016,12,12,13,15,142.0,200.0,1.15,12.0,265.0,168.12,129.77
2016,12,12,13,30,116.0,192.0,1.1,12.0,243.0,148.23,115.5
2016,12,12,13,45,152.5,180.5,1.1,12.0,243.5,130.89,103.44
2016,12,12,14,0,189.0,169.0,1.1,12.0,244.0,119.88,101.1
2016,12,12,14,15,182.0,157.0,1.0,12.0,225.0,112.26,94.56
2016,12,12,14,30,175.0,145.0,0.9,12.0,206.0,104.44,87.79
2016,12,12,14,45,168.5,130.0,0.85,12.0,183.5,94.68,79.25
2016,12,12,15,0,162.0,115.0,0.8,12.0,161.0,84.67,70.38
2016,12,12,15,15,149.5,98.5,0.75,11.5,136.5,73.45,60.43
2016,12,12,15,30,137.0,82.0,0.7,11.0,112.0,61.95,50.05
2016,12,12,15,45,118.5,65.0,0.65,11.0,87.0,49.83,38.85
2016,12,12,16,0,100.0,48.0,0.6,11.0,62.0,36.7,26.61
2016,12,12,16,15,50.0,33.0,0.6,10.5,40.0,26.05,15.72
2016,12,12,16,30,0.0,18.0,0.6,10.0,18.0,14.67,0.0
2016,12,12,16,45,0.0,9.0,0.65,10.0,9.0,7.68,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.0,10.5,4.5,3.84,0.0
2016,12,13,7,30,0.0,9.0,1.1,11.0,9.0,7.68,0.0
2016,12,13,7,45,0.0,24.5,1.2,11.5,24.5,23.25,10.01
2016,12,13,8,0,0.0,40.0,1.3,12.0,40.0,40.08,27.46
2016,12,13,8,15,12.0,56.5,1.35,12.0,59.0,64.34,49.14
2016,12,13,8,30,24.0,73.0,1.4,12.0,78.0,96.73,77.5
2016,12,13,8,45,32.0,89.0,1.5,12.5,97.0,117.19,95.27
2016,12,13,9,0,40.0,105.0,1.6,13.0,116.0,137.11,112.25
2016,12,13,9,15,45.5,119.5,1.55,13.0,133.5,152.87,125.55
2016,12,13,9,30,51.0,134.0,1.5,13.0,151.0,168.19,138.25
2016,12,13,9,45,144.5,147.0,1.45,13.5,202.0,248.72,205.66
2016,12,13,10,0,238.0,160.0,1.4,14.0,253.0,325.47,267.27
2016,12,13,10,15,159.0,172.5,1.4,14.0,236.5,270.35,220.86
2016,12,13,10,30,80.0,185.0,1.4,14.0,220.0,219.63,178.43
2016,12,13,10,45,40.0,167.0,1.4,14.0,184.5,173.79,140.4
2016,12,13,11,0,0.0,149.0,1.4,14.0,149.0,126.68,101.11
2016,12,13,11,15,19.0,173.0,1.4,14.0,182.0,156.06,125.44
2016,12,13,11,30,38.0,197.0,1.4,14.0,215.0,188.44,151.6
2016,12,13,11,45,144.5,205.0,1.4,14.0,276.0,239.67,191.67
2016,12,13,12,0,251.0,213.0,1.4,14.0,337.0,279.57,220.63
2016,12,13,12,15,251.0,212.0,1.3,14.0,335.0,262.12,204.62
2016,12,13,12,30,251.0,211.0,1.2,14.0,333.0,244.13,188.38
2016,12,13,12,45,139.0,197.5,1.15,14.0,265.0,189.76,147.09
2016,12,13,13,0,27.0,184.0,1.1,14.0,197.0,151.05,119.8
2016,12,13,13,15,13.5,134.5,1.05,14.0,141.0,110.16,86.8
2016,12,13,13,30,0.0,85.0,1.0,14.0,85.0,70.29,54.2
2016,12,13,13,45,0.0,68.5,0.95,14.0,68.5,56.79,42.92
2016,12,13,14,0,0.0,52.0,0.9,14.0,52.0,43.03,32.9
2016,12,13,14,15,0.0,48.0,0.8,14.0,48.0,39.69,29.99
2016,12,13,14,30,0.0,44.0,0.7,14.0,44.0,36.36,27.06
2016,12,13,14,45,303.0,55.5,0.65,14.0,141.5,39.87,30.22
2016,12,13,15,0,606.0,67.0,0.6,14.0,239.0,52.04,41.07
2016,12,13,15,15,559.5,61.5,0.55,13.5,202.5,48.28,37.7
2016,12,13,15,30,513.0,56.0,0.5,13.0,166.0,44.54,34.26
2016,12,13,15,45,446.0,48.5,0.45,13.0,129.0,39.01,29.03
2016,12,13,16,0,379.0,41.0,0.4,13.0,92.0,33.46,23.6
2016,12,13,16,15,189.5,34.0,0.4,12.5,59.5,26.22,15.79
2016,12,13,16,30,0.0,27.0,0.4,12.0,27.0,20.83,0.0
2016,12,13,16,45,0.0,13.5,0.45,12.0,13.5,11.52,0.0
2016,12,13,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,1.9,12.0,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,2.1,12.0,6.0,5.12,0.0
2016,12,14,7,45,0.0,16.5,2.3,12.5,16.5,13.61,3.16
2016,12,14,8,0,0.0,27.0,2.5,13.0,27.0,22.31,12.67
2016,12,14,8,15,0.0,40.0,2.55,13.0,40.0,34.32,23.36
2016,12,14,8,30,0.0,53.0,2.6,13.0,53.0,46.55,34.12
2016,12,14,8,45,0.0,66.0,2.65,13.5,66.0,58.46,44.46
2016,12,14,9,0,0.0,79.0,2.7,14.0,79.0,70.15,54.47
2016,12,14,9,15,0.0,91.0,2.75,14.0,91.0,80.61,63.41
2016,12,14,9,30,0.0,103.0,2.8,14.0,103.0,90.97,72.16
2016,12,14,9,45,28.5,131.0,2.85,14.5,142.5,145.09,118.04
2016,12,14,10,0,57.0,159.0,2.9,15.0,182.0,189.69,154.99
2016,12,14,10,15,96.5,173.5,2.9,15.0,214.5,223.67,183.04
2016,12,14,10,30,136.0,188.0,2.9,15.0,247.0,265.05,216.52
2016,12,14,10,45,154.5,196.5,2.95,15.0,266.0,275.26,224.1
2016,12,14,11,0,173.0,205.0,3.0,15.0,285.0,283.73,230.16
2016,12,14,11,15,106.0,201.0,3.0,15.0,250.5,229.88,185.59
2016,12,14,11,30,39.0,197.0,3.0,15.0,216.0,189.03,151.96
2016,12,14,11,45,19.5,144.5,3.0,15.0,154.0,128.44,102.08
2016,12,14,12,0,0.0,92.0,3.0,15.0,92.0,76.4,58.94
2016,12,14,12,15,7.5,135.5,3.0,15.0,139.5,114.27,90.45
2016,12,14,12,30,15.0,179.0,3.0,15.0,187.0,149.76,119.52
2016,12,14,12,45,14.0,176.0,3.0,15.0,183.0,145.09,115.59
2016,12,14,13,0,13.0,173.0,3.0,15.0,179.0,140.45,111.81
2016,12,14,13,15,33.5,178.0,2.95,15.0,192.5,141.37,111.74
2016,12,14,13,30,54.0,183.0,2.9,15.0,206.0,140.97,110.96
2016,12,14,13,45,51.0,172.5,2.9,15.0,193.5,127.57,101.21
2016,12,14,14,0,48.0,162.0,2.9,15.0,181.0,118.25,98.8
2016,12,14,14,15,44.0,150.0,2.75,15.0,166.5,110.23,91.93
2016,12,14,14,30,40.0,138.0,2.6,15.0,152.0,102.01,84.84
2016,12,14,14,45,37.0,124.0,2.5,15.0,136.0,92.43,76.5
2016,12,14,15,0,34.0,110.0,2.4,15.0,120.0,82.64,67.87
2016,12,14,15,15,27.5,94.5,2.25,14.5,101.5,71.71,58.23
2016,12,14,15,30,21.0,79.0,2.1,14.0,83.0,60.56,48.23
2016,12,14,15,45,12.5,62.5,1.95,14.0,65.0,49.26,37.85
2016,12,14,16,0,4.0,46.0,1.8,14.0,47.0,36.65,26.2
2016,12,14,16,15,2.0,30.0,1.8,13.5,30.5,24.28,14.14
2016,12,14,16,30,0.0,14.0,1.8,13.0,14.0,11.55,0.0
2016,12,14,16,45,0.0,7.0,1.8,13.0,7.0,5.97,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.2,13.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.2,13.0,6.0,5.12,0.0
2016,12,15,7,45,0.0,18.0,4.25,13.5,18.0,14.86,3.57
2016,12,15,8,0,0.0,30.0,4.3,14.0,30.0,25.69,15.29
2016,12,15,8,15,0.0,44.5,4.2,14.0,44.5,40.19,28.13
2016,12,15,8,30,0.0,59.0,4.1,14.0,59.0,53.98,40.24
2016,12,15,8,45,0.0,73.5,4.05,14.0,73.5,67.33,51.9
2016,12,15,9,0,0.0,88.0,4.0,14.0,88.0,80.41,63.18
2016,12,15,9,15,0.0,101.5,4.05,14.0,101.5,92.14,73.2
2016,12,15,9,30,0.0,115.0,4.1,14.0,115.0,103.75,83.0
2016,12,15,9,45,0.0,112.0,4.15,14.0,112.0,98.29,78.3
2016,12,15,10,0,0.0,109.0,4.2,14.0,109.0,93.89,74.48
2016,12,15,10,15,0.0,102.5,4.2,14.0,102.5,86.93,68.5
2016,12,15,10,30,0.0,96.0,4.2,14.0,96.0,80.58,63.04
2016,12,15,10,45,0.0,102.5,4.2,14.5,102.5,86.02,67.43
2016,12,15,11,0,0.0,109.0,4.2,15.0,109.0,91.4,71.73
2016,12,15,11,15,0.0,123.0,4.15,15.0,123.0,103.18,81.52
2016,12,15,11,30,0.0,137.0,4.1,15.0,137.0,114.69,91.05
2016,12,15,11,45,0.0,138.5,4.1,15.0,138.5,115.38,91.57
2016,12,15,12,0,0.0,140.0,4.1,15.0,140.0,116.05,92.11
2016,12,15,12,15,31.0,174.0,4.1,15.0,189.0,154.53,123.33
2016,12,15,12,30,62.0,208.0,4.1,15.0,238.0,185.8,147.86
2016,12,15,12,45,31.0,164.5,4.2,15.0,179.5,139.91,110.77
2016,12,15,13,0,0.0,121.0,4.3,15.0,121.0,98.81,77.85
2016,12,15,13,15,0.0,106.5,4.45,15.0,106.5,87.18,68.21
2016,12,15,13,30,0.0,92.0,4.6,15.0,92.0,75.7,58.64
2016,12,15,13,45,0.0,79.5,4.75,15.0,79.5,65.86,50.41
2016,12,15,14,0,0.0,67.0,4.9,15.0,67.0,55.53,43.79
2016,12,15,14,15,0.0,62.0,4.9,15.0,62.0,51.36,40.15
2016,12,15,14,30,0.0,57.0,4.9,15.0,57.0,47.19,36.49
2016,12,15,14,45,0.0,50.5,4.95,15.0,50.5,41.77,31.7
2016,12,15,15,0,0.0,44.0,5.0,15.0,44.0,36.36,26.87
2016,12,15,15,15,0.0,37.5,4.9,15.0,37.5,30.96,22.0
2016,12,15,15,30,0.0,31.0,4.8,15.0,31.0,25.57,17.1
2016,12,15,15,45,0.0,24.0,4.7,15.0,24.0,19.77,11.79
2016,12,15,16,0,0.0,17.0,4.6,15.0,17.0,13.99,6.47
2016,12,15,16,15,0.0,11.0,4.5,15.0,11.0,9.04,1.69
2016,12,15,16,30,0.0,5.0,4.4,15.0,5.0,4.1,0.0
2016,12,15,16,45,0.0,2.5,4.3,15.0,2.5,2.13,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,45.0,7.5,3.7,8.0,8.5,0.0,0.0
2016,12,16,7,30,90.0,15.0,3.8,8.0,17.0,69.15,0.0
2016,12,16,7,45,238.5,26.5,3.9,8.5,49.5,218.52,128.78
2016,12,16,8,0,387.0,38.0,4.0,9.0,82.0,336.87,274.07
2016,12,16,8,15,472.0,46.0,4.15,9.0,122.0,403.89,338.79
2016,12,16,8,30,557.0,54.0,4.3,9.0,162.0,469.83,397.92
2016,12,16,8,45,614.5,58.5,4.5,9.5,202.0,511.59,434.48
2016,12,16,9,0,672.0,63.0,4.7,10.0,242.0,550.63,467.24
2016,12,16,9,15,706.5,67.0,4.75,10.0,279.0,570.8,483.8
2016,12,16,9,30,741.0,71.0,4.8,10.0,316.0,583.93,493.99
2016,12,16,9,45,775.5,71.0,4.85,10.0,349.5,593.62,500.82
2016,12,16,10,0,810.0,71.0,4.9,10.0,383.0,599.29,503.94
2016,12,16,10,15,825.5,72.5,4.9,10.0,409.0,591.09,495.29
2016,12,16,10,30,841.0,74.0,4.9,10.0,435.0,579.36,483.51
2016,12,16,10,45,850.5,75.5,4.9,10.5,454.5,560.77,464.99
2016,12,16,11,0,860.0,77.0,4.9,11.0,474.0,538.93,443.52
2016,12,16,11,15,866.0,78.0,4.85,11.0,486.5,511.63,417.94
2016,12,16,11,30,872.0,79.0,4.8,11.0,499.0,481.41,389.43
2016,12,16,11,45,871.5,80.0,4.8,11.0,503.0,445.67,355.96
2016,12,16,12,0,871.0,81.0,4.8,11.0,507.0,407.72,319.98
2016,12,16,12,15,870.0,81.0,4.7,11.0,504.5,366.63,280.68
2016,12,16,12,30,869.0,81.0,4.6,11.0,502.0,323.75,239.47
2016,12,16,12,45,867.0,79.5,4.6,11.0,492.5,277.72,195.81
2016,12,16,13,0,865.0,78.0,4.6,11.0,483.0,230.42,152.1
2016,12,16,13,15,856.5,77.0,4.55,11.0,465.5,181.54,110.27
2016,12,16,13,30,848.0,76.0,4.5,11.0,448.0,132.42,74.6
2016,12,16,13,45,833.0,74.5,4.5,11.0,423.5,82.66,50.71
2016,12,16,14,0,818.0,73.0,4.5,11.0,399.0,60.9,49.32
2016,12,16,14,15,798.0,71.0,4.4,10.5,369.0,59.63,48.35
2016,12,16,14,30,778.0,69.0,4.3,10.0,339.0,58.4,47.4
2016,12,16,14,45,748.0,65.5,4.2,10.0,303.0,55.9,45.17
2016,12,16,15,0,718.0,62.0,4.1,10.0,267.0,53.42,42.92
2016,12,16,15,15,673.0,57.5,3.75,9.5,227.5,45.89,36.11
2016,12,16,15,30,628.0,53.0,3.4,9.0,188.0,42.75,33.17
2016,12,16,15,45,560.0,46.5,3.05,9.0,147.5,37.85,28.44
2016,12,16,16,0,492.0,40.0,2.7,9.0,107.0,32.97,23.56
2016,12,16,16,15,246.0,36.5,2.55,8.5,70.0,28.26,17.95
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,24.67,0.0
2016,12,16,16,45,0.0,16.5,2.25,8.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,15,110.0,6.0,1.2,2.5,9.0,0.0,0.0
2016,12,17,7,30,220.0,12.0,1.2,3.0,18.0,147.84,0.0
2016,12,17,7,45,367.0,22.0,1.3,3.5,53.5,287.41,164.28
2016,12,17,8,0,514.0,32.0,1.4,4.0,89.0,403.9,328.89
2016,12,17,8,15,591.5,38.0,1.55,4.5,131.0,466.02,389.96
2016,12,17,8,30,669.0,44.0,1.7,5.0,173.0,526.06,443.03
2016,12,17,8,45,717.0,48.5,1.9,5.5,214.0,562.41,474.82
2016,12,17,9,0,765.0,53.0,2.1,6.0,255.0,595.76,502.56
2016,12,17,9,15,795.5,56.0,2.2,6.5,293.0,612.44,515.27
2016,12,17,9,30,826.0,59.0,2.3,7.0,331.0,625.61,524.41
2016,12,17,9,45,847.0,61.5,2.4,7.5,364.0,628.41,524.76
2016,12,17,10,0,868.0,64.0,2.5,8.0,397.0,627.53,521.82
2016,12,17,10,15,882.0,65.5,2.5,8.0,423.5,617.47,511.85
2016,12,17,10,30,896.0,67.0,2.5,8.0,450.0,600.17,496.0
2016,12,17,10,45,904.5,68.0,2.55,8.5,470.0,579.91,476.7
2016,12,17,11,0,913.0,69.0,2.6,9.0,490.0,556.38,454.42
2016,12,17,11,15,918.0,70.0,2.6,9.0,502.5,527.91,428.37
2016,12,17,11,30,923.0,71.0,2.6,9.0,515.0,496.48,399.33
2016,12,17,11,45,923.5,71.5,2.6,9.5,519.5,459.82,364.78
2016,12,17,12,0,924.0,72.0,2.6,10.0,524.0,420.79,327.64
2016,12,17,12,15,922.5,72.0,2.55,10.0,521.5,378.4,287.64
2016,12,17,12,30,921.0,72.0,2.5,10.0,519.0,334.14,245.55
2016,12,17,12,45,912.5,72.5,2.5,10.0,507.5,286.91,201.27
2016,12,17,13,0,904.0,73.0,2.5,10.0,496.0,238.8,157.24
2016,12,17,13,15,895.5,72.0,2.4,10.0,478.5,188.84,114.59
2016,12,17,13,30,887.0,71.0,2.3,10.0,461.0,133.31,73.61
2016,12,17,13,45,873.0,69.5,2.25,10.0,436.0,81.65,48.46
2016,12,17,14,0,859.0,68.0,2.2,10.0,411.0,57.51,46.46
2016,12,17,14,15,839.5,66.0,2.05,9.5,380.0,56.13,45.4
2016,12,17,14,30,820.0,64.0,1.9,9.0,349.0,54.79,44.33
2016,12,17,14,45,791.0,61.0,1.75,9.0,312.5,52.57,42.36
2016,12,17,15,0,762.0,58.0,1.6,9.0,276.0,50.39,40.37
2016,12,17,15,15,719.0,54.0,1.4,8.5,235.5,47.27,37.55
2016,12,17,15,30,676.0,50.0,1.2,8.0,195.0,44.19,34.66
2016,12,17,15,45,607.0,44.0,1.05,7.5,153.5,39.2,29.89
2016,12,17,16,0,538.0,38.0,0.9,7.0,112.0,34.24,24.96
2016,12,17,16,15,417.0,29.0,0.95,6.5,74.0,24.06,14.71
2016,12,17,16,30,296.0,20.0,1.0,6.0,36.0,16.69,0.0
2016,12,17,16,45,148.0,10.0,1.05,6.0,18.0,8.54,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,7,15,107.0,6.0,1.15,1.5,8.5,0.0,0.0
2016,12,18,7,30,214.0,12.0,1.3,2.0,17.0,143.95,0.0
2016,12,18,7,45,364.5,21.0,1.5,2.5,52.0,284.41,154.63
2016,12,18,8,0,515.0,30.0,1.7,3.0,87.0,403.02,329.33
2016,12,18,8,15,594.0,36.0,1.7,3.5,128.5,465.5,391.28
2016,12,18,8,30,673.0,42.0,1.7,4.0,170.0,526.37,444.76
2016,12,18,8,45,723.5,46.0,1.7,4.5,212.0,563.73,476.53
2016,12,18,9,0,774.0,50.0,1.7,5.0,254.0,598.15,504.1
2016,12,18,9,15,806.0,53.0,1.7,5.5,292.5,615.8,516.99
2016,12,18,9,30,838.0,56.0,1.7,6.0,331.0,629.97,526.3
2016,12,18,9,45,858.0,58.5,1.75,6.5,364.0,632.12,525.95
2016,12,18,10,0,878.0,61.0,1.8,7.0,397.0,625.96,518.94
2016,12,18,10,15,893.0,62.5,1.8,7.0,424.5,616.93,509.86
2016,12,18,10,30,908.0,64.0,1.8,7.0,452.0,604.33,497.67
2016,12,18,10,45,918.0,65.0,1.85,7.5,472.5,584.78,479.12
2016,12,18,11,0,928.0,66.0,1.9,8.0,493.0,561.84,457.52
2016,12,18,11,15,934.0,67.0,1.9,8.0,506.0,533.56,431.81
2016,12,18,11,30,940.0,68.0,1.9,8.0,519.0,502.21,403.01
2016,12,18,11,45,942.5,68.0,1.95,8.5,524.5,465.43,368.69
2016,12,18,12,0,945.0,68.0,2.0,9.0,530.0,426.1,331.54
2016,12,18,12,15,943.5,68.0,2.05,9.0,527.5,383.01,291.21
2016,12,18,12,30,942.0,68.0,2.1,9.0,525.0,338.0,248.61
2016,12,18,12,45,938.0,67.5,2.2,9.5,514.5,290.2,203.29
2016,12,18,13,0,934.0,67.0,2.3,10.0,504.0,241.1,157.87
2016,12,18,13,15,925.5,66.0,2.35,10.0,486.0,189.87,114.04
2016,12,18,13,30,917.0,65.0,2.4,10.0,468.0,138.21,76.28
2016,12,18,13,45,903.5,64.0,2.5,10.0,443.0,86.14,50.89
2016,12,18,14,0,890.0,63.0,2.6,10.0,418.0,60.11,48.79
2016,12,18,14,15,871.0,61.0,2.5,9.5,386.5,58.17,47.24
2016,12,18,14,30,852.0,59.0,2.4,9.0,355.0,51.13,41.01
2016,12,18,14,45,823.0,56.5,2.3,9.0,318.5,49.2,39.29
2016,12,18,15,0,794.0,54.0,2.2,9.0,282.0,47.3,37.56
2016,12,18,15,15,753.0,50.0,1.9,8.5,241.5,44.08,34.65
2016,12,18,15,30,712.0,46.0,1.6,8.0,201.0,40.87,31.64
2016,12,18,15,45,645.5,41.0,1.35,7.5,158.5,36.65,27.6
2016,12,18,16,0,579.0,36.0,1.1,7.0,116.0,32.5,23.42
2016,12,18,16,15,461.5,27.5,1.1,6.5,77.0,24.9,15.49
2016,12,18,16,30,344.0,19.0,1.1,6.0,38.0,17.29,0.0
2016,12,18,16,45,172.0,9.5,1.15,5.5,19.0,8.11,0.0
2016,12,18,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,87.0,5.5,1.15,1.5,7.5,0.0,0.0
2016,12,19,7,30,174.0,11.0,1.3,2.0,15.0,118.0,0.0
2016,12,19,7,45,320.0,21.0,1.45,3.0,48.5,263.08,133.86
2016,12,19,8,0,466.0,31.0,1.6,4.0,82.0,371.31,301.99
2016,12,19,8,15,547.0,38.0,1.65,4.5,122.5,436.13,365.89
2016,12,19,8,30,628.0,45.0,1.7,5.0,163.0,499.48,421.54
2016,12,19,8,45,678.5,49.0,1.75,5.5,203.5,537.21,453.91
2016,12,19,9,0,729.0,53.0,1.8,6.0,244.0,571.94,482.16
2016,12,19,9,15,761.5,56.5,1.85,6.5,281.5,590.94,496.54
2016,12,19,9,30,794.0,60.0,1.9,7.0,319.0,606.53,507.41
2016,12,19,9,45,816.5,62.0,2.0,7.5,351.5,610.3,508.69
2016,12,19,10,0,839.0,64.0,2.1,8.0,384.0,610.47,506.77
2016,12,19,10,15,853.5,65.5,2.2,8.5,410.5,601.5,497.34
2016,12,19,10,30,868.0,67.0,2.3,9.0,437.0,589.0,484.85
2016,12,19,10,45,876.5,68.5,2.4,9.5,457.0,566.53,464.27
2016,12,19,11,0,885.0,70.0,2.5,10.0,477.0,544.54,443.56
2016,12,19,11,15,891.0,71.0,2.45,10.0,489.5,517.61,418.75
2016,12,19,11,30,897.0,72.0,2.4,10.0,502.0,487.73,391.03
2016,12,19,11,45,898.5,72.5,2.4,10.5,507.5,452.61,357.98
2016,12,19,12,0,900.0,73.0,2.4,11.0,513.0,415.09,322.36
2016,12,19,12,15,899.0,73.0,2.4,11.0,510.5,374.01,283.82
2016,12,19,12,30,898.0,73.0,2.4,11.0,508.0,331.04,243.16
2016,12,19,12,45,893.0,72.5,2.45,11.0,498.0,284.97,200.01
2016,12,19,13,0,888.0,72.0,2.5,11.0,488.0,237.77,156.74
2016,12,19,13,15,784.5,84.5,2.45,11.0,442.0,181.56,113.02
2016,12,19,13,30,681.0,97.0,2.4,11.0,396.0,132.78,80.49
2016,12,19,13,45,565.5,115.0,2.35,11.0,354.5,101.41,69.75
2016,12,19,14,0,450.0,133.0,2.3,11.0,313.0,92.74,77.7
2016,12,19,14,15,626.5,98.0,2.1,10.5,328.0,72.79,60.14
2016,12,19,14,30,803.0,63.0,1.9,10.0,343.0,53.79,43.23
2016,12,19,14,45,774.5,60.0,1.75,10.0,307.5,51.57,41.28
2016,12,19,15,0,746.0,57.0,1.6,10.0,272.0,49.38,39.3
2016,12,19,15,15,703.0,53.0,1.4,9.5,232.5,46.25,36.48
2016,12,19,15,30,660.0,49.0,1.2,9.0,193.0,43.15,33.59
2016,12,19,15,45,591.5,43.5,1.05,8.5,152.0,38.61,29.26
2016,12,19,16,0,523.0,38.0,0.9,8.0,111.0,31.3,22.28
