Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,16,15,406.5,29.0,0.9,7.5,73.5,23.97,14.72
2016,12,19,16,30,290.0,20.0,0.9,7.0,36.0,16.63,0.0
2016,12,19,16,45,145.0,10.0,0.95,7.0,18.0,8.54,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,7,15,70.5,5.5,1.2,3.5,7.0,0.0,0.0
2016,12,20,7,30,141.0,11.0,1.3,4.0,14.0,97.33,0.0
2016,12,20,7,45,284.0,21.0,1.4,4.5,45.5,239.27,112.53
2016,12,20,8,0,427.0,31.0,1.5,5.0,77.0,355.59,287.18
2016,12,20,8,15,508.5,38.0,1.5,5.5,116.0,418.28,349.24
2016,12,20,8,30,590.0,45.0,1.5,6.0,155.0,480.62,403.76
2016,12,20,8,45,639.0,49.5,1.55,6.5,194.0,511.52,430.79
2016,12,20,9,0,688.0,54.0,1.6,7.0,233.0,546.03,458.91
2016,12,20,9,15,720.5,57.5,1.55,7.5,269.5,565.38,473.05
2016,12,20,9,30,753.0,61.0,1.5,8.0,306.0,581.44,483.73
2016,12,20,9,45,780.0,62.0,1.5,8.5,338.0,587.53,486.38
2016,12,20,10,0,807.0,63.0,1.5,9.0,370.0,590.02,485.85
2016,12,20,10,15,822.0,65.0,1.55,9.5,396.0,582.67,477.66
2016,12,20,10,30,837.0,67.0,1.6,10.0,422.0,571.86,466.55
2016,12,20,10,45,846.5,68.0,1.65,10.5,441.5,553.39,449.23
2016,12,20,11,0,856.0,69.0,1.7,11.0,461.0,529.26,427.22
2016,12,20,11,15,862.0,69.5,1.7,11.5,473.5,502.88,402.73
2016,12,20,11,30,868.0,70.0,1.7,12.0,486.0,473.65,375.49
2016,12,20,11,45,870.0,70.5,1.75,12.5,491.5,439.97,344.37
2016,12,20,12,0,872.0,71.0,1.8,13.0,497.0,403.92,310.67
2016,12,20,12,15,871.0,71.0,1.85,13.0,494.5,364.15,273.92
2016,12,20,12,30,870.0,71.0,1.9,13.0,492.0,322.57,235.05
2016,12,20,12,45,860.5,72.0,1.95,13.0,482.0,278.08,193.93
2016,12,20,13,0,851.0,73.0,2.0,13.0,472.0,229.11,149.93
2016,12,20,13,15,843.0,72.0,2.05,13.0,455.0,181.26,109.2
2016,12,20,13,30,835.0,71.0,2.1,13.0,438.0,133.1,73.71
2016,12,20,13,45,821.5,69.5,2.15,13.0,414.5,84.23,48.64
2016,12,20,14,0,808.0,68.0,2.2,13.0,391.0,56.88,45.33
2016,12,20,14,15,788.5,65.5,2.05,13.0,361.5,55.14,43.87
2016,12,20,14,30,769.0,63.0,1.9,13.0,332.0,53.42,42.4
2016,12,20,14,45,741.5,60.0,1.75,13.0,297.5,51.24,40.49
2016,12,20,15,0,714.0,57.0,1.6,13.0,263.0,49.09,38.56
2016,12,20,15,15,672.0,53.0,1.45,12.0,225.0,46.0,35.88
2016,12,20,15,30,630.0,49.0,1.3,11.0,187.0,42.94,33.12
2016,12,20,15,45,567.0,43.0,1.15,10.5,147.5,34.89,25.7
2016,12,20,16,0,504.0,37.0,1.0,10.0,108.0,30.34,21.26
2016,12,20,16,15,391.0,28.5,1.0,9.5,72.0,23.46,14.21
2016,12,20,16,30,278.0,20.0,1.0,9.0,36.0,16.57,0.45
2016,12,20,16,45,139.0,10.0,1.05,8.5,18.0,8.54,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,7.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,8.0,12.0,10.24,0.0
2016,12,21,7,45,189.5,22.0,1.15,8.5,42.0,179.12,75.44
2016,12,21,8,0,379.0,32.0,1.3,9.0,72.0,325.46,258.59
2016,12,21,8,15,461.5,39.5,1.4,9.0,110.0,389.23,321.2
2016,12,21,8,30,544.0,47.0,1.5,9.0,148.0,452.73,377.15
2016,12,21,8,45,594.5,52.0,1.6,9.5,186.5,490.37,409.4
2016,12,21,9,0,645.0,57.0,1.7,10.0,225.0,525.74,438.29
2016,12,21,9,15,679.5,61.0,1.75,10.5,260.5,542.68,451.23
2016,12,21,9,30,714.0,65.0,1.8,11.0,296.0,561.11,464.43
2016,12,21,9,45,745.0,65.5,1.9,11.5,328.5,569.83,469.76
2016,12,21,10,0,776.0,66.0,2.0,12.0,361.0,574.88,471.82
2016,12,21,10,15,792.0,68.0,2.0,12.0,387.0,568.78,465.19
2016,12,21,10,30,808.0,70.0,2.0,12.0,413.0,559.27,455.67
2016,12,21,10,45,694.5,100.0,2.05,12.5,404.5,505.23,410.11
2016,12,21,11,0,581.0,130.0,2.1,13.0,396.0,450.55,364.35
2016,12,21,11,15,712.0,102.0,2.1,13.0,437.0,464.82,373.24
2016,12,21,11,30,843.0,74.0,2.1,13.0,478.0,468.45,371.95
2016,12,21,11,45,846.5,74.5,2.1,13.5,484.0,435.52,341.07
2016,12,21,12,0,850.0,75.0,2.1,14.0,490.0,400.14,307.82
2016,12,21,12,15,849.5,74.5,2.1,14.0,488.0,360.14,270.89
2016,12,21,12,30,849.0,74.0,2.1,14.0,486.0,318.36,231.94
2016,12,21,12,45,846.0,73.5,2.15,14.5,477.0,274.33,190.74
2016,12,21,13,0,843.0,73.0,2.2,15.0,468.0,229.09,149.36
2016,12,21,13,15,835.5,72.0,2.15,15.0,452.0,181.74,109.11
2016,12,21,13,30,828.0,71.0,2.1,15.0,436.0,134.03,73.9
2016,12,21,13,45,818.0,68.5,2.1,15.0,413.5,84.91,48.09
2016,12,21,14,0,808.0,66.0,2.1,15.0,391.0,55.33,43.6
2016,12,21,14,15,789.5,64.0,2.0,14.5,362.0,53.97,42.57
2016,12,21,14,30,771.0,62.0,1.9,14.0,333.0,52.63,41.52
2016,12,21,14,45,746.0,59.0,1.85,14.0,299.0,50.46,39.62
2016,12,21,15,0,721.0,56.0,1.8,14.0,265.0,48.29,37.69
2016,12,21,15,15,680.5,52.0,1.6,13.5,227.0,45.18,34.93
2016,12,21,15,30,640.0,48.0,1.4,13.0,189.0,42.09,32.1
2016,12,21,15,45,577.5,42.0,1.2,12.5,149.5,37.12,27.46
2016,12,21,16,0,515.0,36.0,1.0,12.0,110.0,32.14,22.67
2016,12,21,16,15,405.0,28.0,1.05,11.5,73.5,23.04,13.79
2016,12,21,16,30,295.0,20.0,1.1,11.0,37.0,16.57,1.24
2016,12,21,16,45,147.5,10.0,1.15,10.5,18.5,8.54,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,211.0,16.0,1.5,7.5,38.0,184.4,71.62
2016,12,22,8,0,422.0,32.0,1.5,8.0,76.0,353.39,281.02
2016,12,22,8,15,507.0,39.5,1.45,8.0,116.0,419.26,346.24
2016,12,22,8,30,592.0,47.0,1.4,8.0,156.0,484.74,403.35
2016,12,22,8,45,646.5,51.5,1.35,8.5,196.5,518.89,432.27
2016,12,22,9,0,701.0,56.0,1.3,9.0,237.0,557.38,462.57
2016,12,22,9,15,735.0,59.5,1.25,9.5,274.5,577.93,477.28
2016,12,22,9,30,769.0,63.0,1.2,10.0,312.0,595.07,488.49
2016,12,22,9,45,793.0,65.0,1.15,10.5,344.5,600.46,490.04
2016,12,22,10,0,817.0,67.0,1.1,11.0,377.0,602.24,488.48
2016,12,22,10,15,832.0,69.0,1.15,11.5,403.5,594.83,480.48
2016,12,22,10,30,847.0,71.0,1.2,12.0,430.0,583.92,469.57
2016,12,22,10,45,857.5,72.0,1.25,13.0,450.0,565.85,452.12
2016,12,22,11,0,868.0,73.0,1.3,14.0,470.0,544.47,431.85
2016,12,22,11,15,874.0,74.0,1.35,14.0,483.0,517.57,408.5
2016,12,22,11,30,880.0,75.0,1.4,14.0,496.0,487.72,382.24
2016,12,22,11,45,882.0,75.5,1.5,14.5,501.5,452.82,350.9
2016,12,22,12,0,884.0,76.0,1.6,15.0,507.0,415.49,316.85
2016,12,22,12,15,883.5,75.5,1.65,15.0,505.5,375.35,280.26
2016,12,22,12,30,883.0,75.0,1.7,15.0,504.0,332.9,241.13
2016,12,22,12,45,882.0,73.5,1.75,15.0,495.0,287.76,199.58
2016,12,22,13,0,881.0,72.0,1.8,15.0,486.0,241.17,157.42
2016,12,22,13,15,873.0,71.0,1.7,15.0,469.0,188.16,112.52
2016,12,22,13,30,865.0,70.0,1.6,15.0,452.0,138.52,75.75
2016,12,22,13,45,853.0,68.5,1.55,15.0,428.5,88.16,49.17
2016,12,22,14,0,841.0,67.0,1.5,15.0,405.0,56.47,44.6
2016,12,22,14,15,822.0,65.0,1.3,14.5,375.0,55.09,43.56
2016,12,22,14,30,803.0,63.0,1.1,14.0,345.0,53.74,42.51
2016,12,22,14,45,774.5,60.0,0.95,14.0,309.5,51.52,40.58
2016,12,22,15,0,746.0,57.0,0.8,14.0,274.0,49.32,38.63
2016,12,22,15,15,704.0,53.0,0.75,13.5,235.0,46.19,35.86
2016,12,22,15,30,662.0,49.0,0.7,13.0,196.0,43.09,33.02
2016,12,22,15,45,594.0,43.5,0.7,12.5,155.0,38.53,28.75
2016,12,22,16,0,526.0,38.0,0.7,12.0,114.0,31.22,21.89
2016,12,22,16,15,414.0,29.5,0.7,11.5,76.5,24.34,14.97
2016,12,22,16,30,302.0,21.0,0.7,11.0,39.0,17.45,2.46
2016,12,22,16,45,151.0,10.5,0.75,11.0,19.5,8.96,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,184.5,16.0,4.8,9.0,34.5,167.12,57.94
2016,12,23,8,0,369.0,32.0,4.9,9.0,69.0,318.99,255.46
2016,12,23,8,15,453.5,39.0,4.95,9.0,107.0,383.54,321.76
2016,12,23,8,30,538.0,46.0,5.0,9.0,145.0,447.83,380.46
2016,12,23,8,45,591.5,51.0,5.05,9.5,183.5,487.58,415.74
2016,12,23,9,0,645.0,56.0,5.1,10.0,222.0,525.14,447.48
2016,12,23,9,15,680.5,59.5,5.0,10.0,258.5,542.46,461.85
2016,12,23,9,30,716.0,63.0,4.9,10.0,295.0,561.17,476.35
2016,12,23,9,45,745.0,65.0,4.85,10.5,327.5,570.5,481.8
2016,12,23,10,0,774.0,67.0,4.8,11.0,360.0,576.26,483.88
2016,12,23,10,15,578.0,112.5,4.6,11.0,339.5,491.21,411.06
2016,12,23,10,30,382.0,158.0,4.4,11.0,319.0,400.57,333.98
2016,12,23,10,45,234.5,178.5,4.2,11.5,279.0,313.8,260.1
2016,12,23,11,0,87.0,199.0,4.0,12.0,239.0,227.04,186.36
2016,12,23,11,15,43.5,104.0,4.0,12.0,124.0,111.81,89.87
2016,12,23,11,30,0.0,9.0,4.0,12.0,9.0,7.42,0.73
2016,12,23,11,45,0.0,31.0,4.0,12.0,31.0,25.62,16.4
2016,12,23,12,0,0.0,53.0,4.0,12.0,53.0,43.9,32.04
2016,12,23,12,15,0.0,31.5,4.25,12.0,31.5,26.04,16.74
2016,12,23,12,30,0.0,10.0,4.5,12.0,10.0,8.25,1.44
2016,12,23,12,45,271.5,78.0,4.75,12.0,205.5,133.79,98.61
2016,12,23,13,0,543.0,146.0,5.0,12.0,401.0,224.82,161.52
2016,12,23,13,15,271.5,81.5,5.0,11.5,209.0,103.51,70.6
2016,12,23,13,30,0.0,17.0,5.0,11.0,17.0,14.02,6.48
2016,12,23,13,45,0.0,16.0,5.0,11.0,16.0,13.19,5.79
2016,12,23,14,0,0.0,15.0,5.0,11.0,15.0,12.36,5.55
2016,12,23,14,15,0.0,13.5,4.85,11.0,13.5,11.12,4.44
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,9.88,3.32
2016,12,23,14,45,0.0,11.0,4.55,11.0,11.0,9.05,2.57
2016,12,23,15,0,0.0,10.0,4.4,11.0,10.0,8.22,1.82
2016,12,23,15,15,0.0,8.5,4.05,10.5,8.5,6.98,0.7
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,5.75,0.0
2016,12,23,15,45,0.0,5.5,3.35,9.5,5.5,4.51,0.0
2016,12,23,16,0,0.0,4.0,3.0,9.0,4.0,3.28,0.0
2016,12,23,16,15,0.0,2.5,2.75,8.5,2.5,2.05,0.0
2016,12,23,16,30,0.0,1.0,2.5,8.0,1.0,0.82,0.0
2016,12,23,16,45,0.0,0.5,2.3,8.0,0.5,0.43,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,15.5,1.6,6.5,36.5,181.86,57.29
2016,12,24,8,0,419.0,31.0,1.7,7.0,73.0,350.54,278.68
2016,12,24,8,15,506.0,38.0,1.9,7.0,113.0,417.06,346.74
2016,12,24,8,30,593.0,45.0,2.1,7.0,153.0,483.33,406.3
2016,12,24,8,45,650.0,49.0,2.35,7.5,193.5,519.12,438.4
2016,12,24,9,0,707.0,53.0,2.6,8.0,234.0,558.79,471.74
2016,12,24,9,15,741.0,56.0,2.65,8.0,271.5,578.85,488.1
2016,12,24,9,30,775.0,59.0,2.7,8.0,309.0,595.57,500.98
2016,12,24,9,45,802.5,60.5,2.8,8.5,342.5,602.73,504.95
2016,12,24,10,0,830.0,62.0,2.9,9.0,376.0,606.22,505.57
2016,12,24,10,15,845.5,63.5,2.95,9.0,403.0,598.6,497.76
2016,12,24,10,30,861.0,65.0,3.0,9.0,430.0,583.67,483.99
2016,12,24,10,45,872.5,66.0,3.1,9.5,450.5,566.74,467.47
2016,12,24,11,0,884.0,67.0,3.2,10.0,471.0,546.48,447.89
2016,12,24,11,15,890.0,68.0,3.2,10.0,484.5,520.13,423.56
2016,12,24,11,30,896.0,69.0,3.2,10.0,498.0,490.82,396.29
2016,12,24,11,45,899.0,69.0,3.25,10.0,504.0,456.37,364.33
2016,12,24,12,0,902.0,69.0,3.3,10.0,510.0,419.4,329.54
2016,12,24,12,15,901.5,69.0,3.3,10.0,508.5,378.84,291.05
2016,12,24,12,30,901.0,69.0,3.3,10.0,507.0,336.33,250.33
2016,12,24,12,45,891.0,70.5,3.3,10.0,497.0,290.91,207.33
2016,12,24,13,0,881.0,72.0,3.3,10.0,487.0,244.68,164.4
2016,12,24,13,15,873.0,71.0,3.25,10.0,470.5,196.19,121.86
2016,12,24,13,30,865.0,70.0,3.2,10.0,454.0,142.15,79.91
2016,12,24,13,45,854.0,68.0,3.15,10.0,430.5,91.45,51.29
2016,12,24,14,0,843.0,66.0,3.1,10.0,407.0,55.7,44.8
2016,12,24,14,15,825.0,64.0,2.95,9.5,377.5,54.31,43.73
2016,12,24,14,30,807.0,62.0,2.8,9.0,348.0,52.94,42.64
2016,12,24,14,45,780.5,59.0,2.65,9.0,313.0,50.72,40.66
2016,12,24,15,0,754.0,56.0,2.5,9.0,278.0,48.51,38.66
2016,12,24,15,15,713.5,52.5,2.15,8.5,239.0,45.78,36.21
2016,12,24,15,30,673.0,49.0,1.8,8.0,200.0,43.1,33.71
2016,12,24,15,45,609.5,43.5,1.45,7.5,159.0,38.55,29.39
2016,12,24,16,0,546.0,38.0,1.1,7.0,118.0,34.03,24.94
2016,12,24,16,15,434.0,30.0,1.1,6.5,80.0,24.76,15.84
2016,12,24,16,30,322.0,22.0,1.1,6.0,42.0,18.31,4.65
2016,12,24,16,45,161.0,11.0,1.1,6.0,21.0,9.39,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,15.5,1.25,5.5,36.0,179.69,50.14
2016,12,25,8,0,413.0,31.0,1.3,6.0,72.0,346.78,275.28
2016,12,25,8,15,500.0,38.0,1.5,6.5,111.5,413.34,343.07
2016,12,25,8,30,587.0,45.0,1.7,7.0,151.0,479.67,401.88
2016,12,25,8,45,642.0,49.5,1.9,7.5,191.5,514.7,433.14
2016,12,25,9,0,697.0,54.0,2.1,8.0,232.0,553.78,465.77
2016,12,25,9,15,731.0,57.0,2.15,8.0,269.0,574.04,482.22
2016,12,25,9,30,765.0,60.0,2.2,8.0,306.0,590.97,495.23
2016,12,25,9,45,782.5,64.0,2.25,8.5,338.0,594.9,496.39
2016,12,25,10,0,800.0,68.0,2.3,9.0,370.0,595.43,494.51
2016,12,25,10,15,815.5,70.0,2.3,9.0,397.0,588.95,487.53
2016,12,25,10,30,831.0,72.0,2.3,9.0,424.0,579.0,477.54
2016,12,25,10,45,841.5,73.0,2.3,9.5,444.0,561.62,460.6
2016,12,25,11,0,852.0,74.0,2.3,10.0,464.0,540.96,440.78
2016,12,25,11,15,858.0,75.0,2.3,10.0,477.0,514.81,417.01
2016,12,25,11,30,864.0,76.0,2.3,10.0,490.0,485.74,390.36
2016,12,25,11,45,616.5,134.5,2.35,10.5,432.0,398.67,318.71
2016,12,25,12,0,369.0,193.0,2.4,11.0,374.0,314.45,250.87
2016,12,25,12,15,353.0,195.5,2.4,11.0,368.0,290.25,229.4
2016,12,25,12,30,337.0,198.0,2.4,11.0,362.0,266.44,208.02
2016,12,25,12,45,335.5,194.0,2.4,11.0,355.0,241.91,185.74
2016,12,25,13,0,334.0,190.0,2.4,11.0,348.0,217.04,163.44
2016,12,25,13,15,385.5,173.5,2.35,11.0,349.5,191.38,139.01
2016,12,25,13,30,437.0,157.0,2.3,11.0,351.0,158.32,110.7
2016,12,25,13,45,379.0,157.5,2.25,11.0,319.5,126.92,92.83
2016,12,25,14,0,321.0,158.0,2.2,11.0,288.0,110.96,93.76
2016,12,25,14,15,474.5,120.5,2.05,10.5,297.0,85.26,71.24
2016,12,25,14,30,628.0,83.0,1.9,10.0,306.0,62.25,50.84
2016,12,25,14,45,598.5,80.0,1.8,10.0,275.5,60.68,49.49
2016,12,25,15,0,569.0,77.0,1.7,10.0,245.0,59.19,48.16
2016,12,25,15,15,605.5,63.5,1.55,9.5,220.0,49.86,39.76
2016,12,25,15,30,642.0,50.0,1.4,9.0,195.0,43.74,34.16
2016,12,25,15,45,581.0,44.5,1.25,8.5,155.5,39.26,29.92
2016,12,25,16,0,520.0,39.0,1.1,8.0,116.0,31.93,22.98
2016,12,25,16,15,412.5,30.5,1.2,7.5,79.0,25.09,16.12
2016,12,25,16,30,305.0,22.0,1.3,7.0,42.0,18.23,5.27
2016,12,25,16,45,152.5,11.0,1.4,6.5,21.0,9.39,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,7,45,226.5,14.0,1.35,3.5,36.5,185.92,46.04
2016,12,26,8,0,453.0,28.0,1.5,4.0,73.0,360.43,288.12
2016,12,26,8,15,536.5,34.5,1.55,4.5,113.0,426.25,356.33
2016,12,26,8,30,620.0,41.0,1.6,5.0,153.0,491.02,413.78
2016,12,26,8,45,669.5,45.5,1.65,5.5,193.0,529.03,446.72
2016,12,26,9,0,719.0,50.0,1.7,6.0,233.0,564.35,475.7
2016,12,26,9,15,752.0,53.0,1.7,6.5,270.5,583.84,490.41
2016,12,26,9,30,785.0,56.0,1.7,7.0,308.0,600.04,501.62
2016,12,26,9,45,803.5,59.5,1.75,7.5,340.5,603.97,502.81
2016,12,26,10,0,822.0,63.0,1.8,8.0,373.0,604.44,500.94
2016,12,26,10,15,837.5,64.5,1.8,8.5,400.0,597.16,492.48
2016,12,26,10,30,853.0,66.0,1.8,9.0,427.0,586.38,481.05
2016,12,26,10,45,861.5,68.0,1.85,9.5,447.5,565.41,461.76
2016,12,26,11,0,870.0,70.0,1.9,10.0,468.0,545.06,442.52
2016,12,26,11,15,876.0,70.5,1.8,10.0,481.5,518.72,418.31
2016,12,26,11,30,882.0,71.0,1.7,10.0,495.0,489.48,391.32
2016,12,26,11,45,883.5,72.0,1.65,10.5,500.5,455.96,359.91
2016,12,26,12,0,885.0,73.0,1.6,11.0,506.0,420.02,325.99
2016,12,26,12,15,884.0,73.0,1.55,11.0,504.5,380.0,288.81
2016,12,26,12,30,883.0,73.0,1.5,11.0,503.0,338.09,249.49
2016,12,26,12,45,878.5,72.5,1.45,11.5,494.0,293.14,207.16
2016,12,26,13,0,874.0,72.0,1.4,12.0,485.0,246.99,164.52
2016,12,26,13,15,866.0,71.0,1.35,12.0,468.5,194.49,119.2
2016,12,26,13,30,858.0,70.0,1.3,12.0,452.0,145.25,81.3
2016,12,26,13,45,845.5,68.0,1.3,12.0,428.5,94.82,52.19
2016,12,26,14,0,833.0,66.0,1.3,12.0,405.0,55.54,44.29
2016,12,26,14,15,814.0,64.0,1.2,11.5,375.5,54.14,43.24
2016,12,26,14,30,795.0,62.0,1.1,11.0,346.0,52.77,42.16
2016,12,26,14,45,768.0,59.5,1.05,11.0,311.5,50.95,40.57
2016,12,26,15,0,741.0,57.0,1.0,11.0,277.0,49.17,38.97
2016,12,26,15,15,700.5,53.0,1.0,10.5,238.5,46.05,36.19
2016,12,26,15,30,660.0,49.0,1.0,10.0,200.0,42.95,33.34
2016,12,26,15,45,597.0,43.5,1.0,9.5,159.5,38.41,29.06
2016,12,26,16,0,534.0,38.0,1.0,9.0,119.0,33.89,24.66
2016,12,26,16,15,429.0,30.0,1.05,8.5,81.5,24.67,15.75
2016,12,26,16,30,324.0,22.0,1.1,8.0,44.0,18.23,5.88
2016,12,26,16,45,162.0,11.0,1.15,7.5,22.0,9.39,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,193.5,15.5,0.65,4.5,34.5,171.02,35.68
2016,12,27,8,0,387.0,31.0,0.6,5.0,69.0,330.25,260.35
2016,12,27,8,15,473.5,38.5,0.65,5.5,108.0,397.06,327.55
2016,12,27,8,30,560.0,46.0,0.7,6.0,147.0,463.79,385.36
2016,12,27,8,45,618.0,50.5,0.75,6.5,187.0,506.35,421.25
2016,12,27,9,0,676.0,55.0,0.8,7.0,227.0,542.09,450.24
2016,12,27,9,15,711.0,58.5,0.8,7.5,264.0,563.98,466.42
2016,12,27,9,30,746.0,62.0,0.8,8.0,301.0,582.57,479.19
2016,12,27,9,45,772.0,64.0,0.85,8.5,334.0,590.07,483.34
2016,12,27,10,0,798.0,66.0,0.9,9.0,367.0,594.01,484.41
2016,12,27,10,15,814.0,68.0,1.0,9.5,394.0,588.12,478.11
2016,12,27,10,30,830.0,70.0,1.1,10.0,421.0,578.74,468.85
2016,12,27,10,45,840.0,71.5,1.2,10.5,441.5,561.89,453.53
2016,12,27,11,0,850.0,73.0,1.3,11.0,462.0,541.77,435.29
2016,12,27,11,15,856.5,74.0,1.4,11.0,476.0,516.13,413.04
2016,12,27,11,30,863.0,75.0,1.5,11.0,490.0,487.53,387.79
2016,12,27,11,45,865.0,75.5,1.65,11.5,496.0,453.61,357.16
2016,12,27,12,0,867.0,76.0,1.8,12.0,502.0,417.29,323.75
2016,12,27,12,15,866.5,76.0,1.85,12.0,500.5,377.35,286.99
2016,12,27,12,30,866.0,76.0,1.9,12.0,499.0,335.51,247.98
2016,12,27,12,45,859.0,76.5,1.95,12.5,489.5,290.72,206.02
2016,12,27,13,0,852.0,77.0,2.0,13.0,480.0,244.97,163.85
2016,12,27,13,15,844.0,76.0,1.95,13.0,464.0,197.09,122.19
2016,12,27,13,30,836.0,75.0,1.9,13.0,448.0,148.85,84.79
2016,12,27,13,45,686.0,97.5,1.9,13.0,393.5,105.19,64.44
2016,12,27,14,0,536.0,120.0,1.9,13.0,339.0,84.95,70.16
2016,12,27,14,15,566.5,105.0,1.8,12.5,321.5,76.98,63.36
2016,12,27,14,30,597.0,90.0,1.7,12.0,304.0,67.09,54.76
2016,12,27,14,45,563.0,87.0,1.6,12.0,273.0,65.63,53.52
2016,12,27,15,0,529.0,84.0,1.5,12.0,242.0,64.29,52.34
2016,12,27,15,15,496.5,76.0,1.35,11.0,208.5,58.98,47.72
2016,12,27,15,30,464.0,68.0,1.2,10.0,175.0,53.59,42.91
2016,12,27,15,45,414.5,58.0,1.05,9.5,139.5,46.3,36.16
2016,12,27,16,0,365.0,48.0,0.9,9.0,104.0,38.87,29.11
2016,12,27,16,15,285.5,36.0,0.95,8.5,71.0,29.39,19.91
2016,12,27,16,30,206.0,24.0,1.0,8.0,38.0,19.72,7.44
2016,12,27,16,45,103.0,12.0,1.05,8.0,19.0,10.24,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,225.5,14.0,1.7,4.0,36.0,188.6,34.17
2016,12,28,8,0,451.0,28.0,1.9,5.0,72.0,359.43,285.82
2016,12,28,8,15,536.0,34.5,1.95,5.5,112.5,426.53,356.25
2016,12,28,8,30,621.0,41.0,2.0,6.0,153.0,492.58,415.03
2016,12,28,8,45,675.0,45.5,2.05,6.5,194.0,533.85,450.77
2016,12,28,9,0,729.0,50.0,2.1,7.0,235.0,572.43,482.45
2016,12,28,9,15,762.0,53.0,2.1,7.5,272.5,592.12,497.37
2016,12,28,9,30,795.0,56.0,2.1,8.0,310.0,608.49,508.76
2016,12,28,9,45,822.0,57.0,2.15,8.5,344.0,614.95,512.0
2016,12,28,10,0,849.0,58.0,2.2,9.0,378.0,612.9,508.33
2016,12,28,10,15,864.0,59.5,2.25,9.5,405.5,605.6,500.04
2016,12,28,10,30,879.0,61.0,2.3,10.0,433.0,594.83,488.75
2016,12,28,10,45,889.5,61.5,2.35,11.0,453.5,576.85,470.69
2016,12,28,11,0,900.0,62.0,2.4,12.0,474.0,555.56,449.77
2016,12,28,11,15,905.5,63.0,2.4,12.0,488.0,528.97,425.74
2016,12,28,11,30,911.0,64.0,2.4,12.0,502.0,499.39,398.79
2016,12,28,11,45,914.0,64.0,2.4,12.5,508.0,464.81,366.57
2016,12,28,12,0,917.0,64.0,2.4,13.0,514.0,427.67,331.64
2016,12,28,12,15,916.0,64.0,2.4,13.0,512.5,386.67,293.58
2016,12,28,12,30,915.0,64.0,2.4,13.0,511.0,343.71,253.25
2016,12,28,12,45,909.5,64.0,2.45,13.5,502.0,297.78,209.95
2016,12,28,13,0,904.0,64.0,2.5,14.0,493.0,250.66,166.26
2016,12,28,13,15,896.5,63.0,2.5,14.0,477.0,201.4,123.19
2016,12,28,13,30,889.0,62.0,2.5,14.0,461.0,151.61,84.37
2016,12,28,13,45,877.5,61.0,2.5,14.0,438.0,101.24,54.7
2016,12,28,14,0,866.0,60.0,2.5,14.0,415.0,57.81,45.93
2016,12,28,14,15,849.0,58.0,2.35,13.5,385.5,55.92,44.45
2016,12,28,14,30,832.0,56.0,2.2,13.0,356.0,53.97,42.86
2016,12,28,14,45,807.0,54.0,2.1,13.0,321.5,46.9,36.59
2016,12,28,15,0,782.0,52.0,2.0,13.0,287.0,45.39,35.25
2016,12,28,15,15,745.0,48.5,1.75,12.0,248.0,42.57,32.83
2016,12,28,15,30,708.0,45.0,1.5,11.0,209.0,39.76,30.34
2016,12,28,15,45,650.0,40.5,1.25,10.5,168.0,35.98,26.79
2016,12,28,16,0,592.0,36.0,1.0,10.0,127.0,32.24,23.14
2016,12,28,16,15,492.5,29.0,1.05,9.5,88.0,26.08,17.02
2016,12,28,16,30,393.0,22.0,1.1,9.0,49.0,19.95,8.11
2016,12,28,16,45,196.5,11.0,1.15,8.5,24.5,9.39,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,214.0,15.0,2.2,6.5,36.0,183.06,27.17
2016,12,29,8,0,428.0,30.0,2.3,7.0,72.0,356.47,281.16
2016,12,29,8,15,516.5,37.0,2.25,7.0,112.5,424.39,352.88
2016,12,29,8,30,605.0,44.0,2.2,7.0,153.0,485.45,408.32
2016,12,29,8,45,657.0,49.5,2.2,7.5,194.0,526.92,444.06
2016,12,29,9,0,709.0,55.0,2.2,8.0,235.0,565.62,475.6
2016,12,29,9,15,744.0,58.5,2.2,8.5,273.0,587.61,492.35
2016,12,29,9,30,779.0,62.0,2.2,9.0,311.0,606.19,505.46
2016,12,29,9,45,786.5,68.0,2.25,10.0,342.5,606.19,502.51
2016,12,29,10,0,794.0,74.0,2.3,11.0,374.0,602.92,496.74
2016,12,29,10,15,811.5,76.0,2.3,11.5,401.5,598.15,490.33
2016,12,29,10,30,829.0,78.0,2.3,12.0,429.0,589.79,480.83
2016,12,29,10,45,842.5,79.0,2.3,12.5,450.5,574.43,465.68
2016,12,29,11,0,856.0,80.0,2.3,13.0,472.0,555.61,447.54
2016,12,29,11,15,862.5,81.0,2.25,13.5,486.0,529.78,423.44
2016,12,29,11,30,869.0,82.0,2.2,14.0,500.0,500.95,396.59
2016,12,29,11,45,872.5,82.0,2.15,14.5,506.5,466.92,365.22
2016,12,29,12,0,876.0,82.0,2.1,15.0,513.0,430.36,331.27
2016,12,29,12,15,875.0,82.0,2.05,15.0,511.5,389.8,294.18
2016,12,29,12,30,874.0,82.0,2.0,15.0,510.0,347.36,254.96
2016,12,29,12,45,876.5,79.0,1.95,15.5,502.5,301.5,212.16
2016,12,29,13,0,879.0,76.0,1.9,16.0,495.0,253.93,168.4
2016,12,29,13,15,870.5,75.0,1.85,16.0,478.5,204.65,125.81
2016,12,29,13,30,862.0,74.0,1.8,16.0,462.0,155.02,87.25
2016,12,29,13,45,847.5,73.0,1.75,16.0,438.0,104.89,57.3
2016,12,29,14,0,833.0,72.0,1.7,16.0,414.0,60.02,47.49
2016,12,29,14,15,814.0,69.5,1.55,15.5,384.5,58.32,46.2
2016,12,29,14,30,795.0,67.0,1.4,15.0,355.0,56.64,44.88
2016,12,29,14,45,765.5,64.5,1.25,15.0,319.5,54.88,43.37
2016,12,29,15,0,736.0,62.0,1.1,15.0,284.0,53.17,41.88
2016,12,29,15,15,695.0,58.0,1.05,14.5,245.5,50.15,39.25
2016,12,29,15,30,654.0,54.0,1.0,14.0,207.0,47.17,36.55
2016,12,29,15,45,587.5,48.5,1.0,13.5,165.5,39.21,29.32
2016,12,29,16,0,521.0,43.0,1.0,13.0,124.0,35.15,25.41
2016,12,29,16,15,416.0,34.0,1.05,12.5,86.0,27.96,18.45
2016,12,29,16,30,311.0,25.0,1.1,12.0,48.0,20.74,9.02
2016,12,29,16,45,155.5,12.5,1.15,11.5,24.0,10.67,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,30.5,17.0,1.05,9.5,20.0,43.56,0.93
2016,12,30,8,0,61.0,34.0,1.0,10.0,40.0,92.52,69.18
2016,12,30,8,15,87.0,51.5,1.25,10.5,64.5,130.49,105.59
2016,12,30,8,30,113.0,69.0,1.5,11.0,89.0,166.76,138.02
2016,12,30,8,45,127.0,86.0,1.75,11.5,114.0,193.04,161.11
2016,12,30,9,0,141.0,103.0,2.0,12.0,139.0,218.29,182.72
2016,12,30,9,15,150.5,118.5,2.0,12.5,162.5,237.39,198.41
2016,12,30,9,30,160.0,134.0,2.0,13.0,186.0,255.52,212.83
2016,12,30,9,45,172.0,147.5,2.05,13.5,208.5,271.69,225.38
2016,12,30,10,0,184.0,161.0,2.1,14.0,231.0,286.7,236.68
2016,12,30,10,15,191.0,171.5,2.15,14.0,248.5,293.94,241.87
2016,12,30,10,30,198.0,182.0,2.2,14.0,266.0,300.1,246.09
2016,12,30,10,45,195.5,193.0,2.3,14.5,279.5,300.18,244.79
2016,12,30,11,0,193.0,204.0,2.4,15.0,293.0,299.4,242.78
2016,12,30,11,15,194.0,210.5,2.4,15.0,302.0,295.22,238.41
2016,12,30,11,30,195.0,217.0,2.4,15.0,311.0,290.22,233.3
2016,12,30,11,45,97.5,175.0,2.45,15.0,222.0,198.73,159.11
2016,12,30,12,0,0.0,133.0,2.5,15.0,133.0,110.52,87.27
2016,12,30,12,15,0.0,133.0,2.5,15.0,133.0,110.05,86.99
2016,12,30,12,30,0.0,133.0,2.5,15.0,133.0,109.56,86.6
2016,12,30,12,45,188.5,159.0,2.5,15.0,249.5,180.58,138.97
2016,12,30,13,0,377.0,185.0,2.5,15.0,366.0,227.35,168.21
2016,12,30,13,15,597.5,132.0,2.5,15.0,407.0,202.88,137.15
2016,12,30,13,30,818.0,79.0,2.5,15.0,448.0,156.11,90.28
2016,12,30,13,45,804.0,78.0,2.5,15.0,425.5,108.19,60.91
2016,12,30,14,0,790.0,77.0,2.5,15.0,403.0,63.31,50.58
2016,12,30,14,15,771.0,74.5,2.45,14.5,374.0,61.7,49.38
2016,12,30,14,30,752.0,72.0,2.4,14.0,345.0,60.13,48.15
2016,12,30,14,45,722.5,69.0,2.4,14.0,311.0,58.09,46.39
2016,12,30,15,0,693.0,66.0,2.4,14.0,277.0,51.48,40.52
2016,12,30,15,15,652.5,61.5,2.1,13.5,239.0,48.41,37.84
2016,12,30,15,30,612.0,57.0,1.8,13.0,201.0,45.37,35.1
2016,12,30,15,45,544.0,51.5,1.55,12.5,161.0,41.37,31.37
2016,12,30,16,0,476.0,46.0,1.3,12.0,121.0,37.44,27.56
2016,12,30,16,15,375.0,36.5,1.35,11.5,84.0,29.94,20.3
2016,12,30,16,30,274.0,27.0,1.4,11.0,47.0,22.4,10.74
2016,12,30,16,45,137.0,13.5,1.45,10.5,23.5,11.52,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
